Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,182.5,13.5,2.25,8.5,29.0,85.98,0.0
2017,1,1,8,0,365.0,27.0,2.6,9.0,58.0,230.22,170.45
2017,1,1,8,15,465.5,35.0,2.5,9.5,102.0,310.49,253.31
2017,1,1,8,30,566.0,43.0,2.4,10.0,146.0,401.13,333.56
2017,1,1,8,45,625.0,49.0,2.3,11.0,192.5,468.83,391.52
2017,1,1,9,0,684.0,55.0,2.2,12.0,239.0,545.56,453.56
2017,1,1,9,15,722.5,59.0,2.0,12.5,284.0,609.25,502.04
2017,1,1,9,30,761.0,63.0,1.8,13.0,329.0,674.47,548.36
2017,1,1,9,45,624.0,100.5,1.65,14.0,335.5,645.77,522.24
2017,1,1,10,0,487.0,138.0,1.5,15.0,342.0,590.41,475.84
2017,1,1,10,15,447.5,160.5,1.35,15.5,360.5,599.31,479.3
2017,1,1,10,30,408.0,183.0,1.2,16.0,379.0,603.86,478.64
2017,1,1,10,45,639.5,130.5,1.1,17.0,458.5,781.34,604.92
2017,1,1,11,0,871.0,78.0,1.0,18.0,538.0,937.7,703.51
2017,1,1,11,15,880.0,79.0,1.0,18.0,560.0,966.15,718.83
2017,1,1,11,30,889.0,80.0,1.0,18.0,582.0,991.92,734.24
2017,1,1,11,45,893.0,81.0,1.0,18.5,596.0,1009.84,743.27
2017,1,1,12,0,897.0,82.0,1.0,19.0,610.0,1024.66,750.5
2017,1,1,12,15,899.5,82.5,1.2,19.5,616.0,1034.14,758.51
2017,1,1,12,30,902.0,83.0,1.4,20.0,622.0,1040.35,764.39
2017,1,1,12,45,900.0,83.5,1.6,20.5,619.5,1038.65,765.12
2017,1,1,13,0,898.0,84.0,1.8,21.0,617.0,1033.66,763.69
2017,1,1,13,15,894.0,83.5,1.95,21.0,606.5,1022.13,758.73
2017,1,1,13,30,890.0,83.0,2.1,21.0,596.0,1007.44,751.71
2017,1,1,13,45,880.5,83.0,2.25,21.5,577.0,984.88,738.01
2017,1,1,14,0,871.0,83.0,2.4,22.0,558.0,971.15,730.18
2017,1,1,14,15,860.5,81.5,2.45,22.0,532.0,939.89,710.84
2017,1,1,14,30,850.0,80.0,2.5,22.0,506.0,906.18,689.86
2017,1,1,14,45,832.0,78.5,2.6,22.0,473.0,863.53,662.87
2017,1,1,15,0,814.0,77.0,2.7,22.0,440.0,819.28,634.31
2017,1,1,15,15,791.0,74.0,2.55,21.5,401.5,767.74,599.56
2017,1,1,15,30,768.0,71.0,2.4,21.0,363.0,715.53,563.69
2017,1,1,15,45,730.0,68.0,2.25,20.5,319.5,651.7,518.38
2017,1,1,16,0,692.0,65.0,2.1,20.0,276.0,593.58,476.02
2017,1,1,16,15,641.0,59.5,1.9,19.0,230.0,521.37,420.4
2017,1,1,16,30,590.0,54.0,1.7,18.0,184.0,452.52,365.11
2017,1,1,16,45,500.0,46.5,1.5,17.0,137.5,363.23,291.34
2017,1,1,17,0,410.0,39.0,1.3,16.0,91.0,282.06,221.17
2017,1,1,17,15,269.0,26.5,1.3,15.5,54.5,180.17,121.35
2017,1,1,17,30,128.0,14.0,1.3,15.0,18.0,62.76,0.0
2017,1,1,17,45,64.0,7.0,1.35,15.0,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,2,7,45,201.0,13.0,4.3,12.0,30.5,92.81,0.0
2017,1,2,8,0,402.0,26.0,4.5,12.0,61.0,238.89,174.91
2017,1,2,8,15,506.0,34.0,4.5,12.5,106.5,324.09,262.91
2017,1,2,8,30,610.0,42.0,4.5,13.0,152.0,419.18,347.41
2017,1,2,8,45,684.5,45.0,4.55,13.5,202.0,499.88,417.57
2017,1,2,9,0,759.0,48.0,4.6,14.0,252.0,585.85,489.26
2017,1,2,9,15,796.0,51.0,4.8,14.5,298.5,650.27,540.35
2017,1,2,9,30,833.0,54.0,5.0,15.0,345.0,708.7,584.79
2017,1,2,9,45,860.5,55.5,5.2,16.0,388.0,765.18,625.45
2017,1,2,10,0,888.0,57.0,5.4,17.0,431.0,821.54,665.02
2017,1,2,10,15,906.0,59.0,5.4,17.5,468.0,869.86,698.03
2017,1,2,10,30,924.0,61.0,5.4,18.0,505.0,916.68,729.38
2017,1,2,10,45,937.5,61.5,5.45,18.5,535.5,955.55,754.84
2017,1,2,11,0,951.0,62.0,5.5,19.0,566.0,992.12,778.46
2017,1,2,11,15,959.5,63.0,5.45,19.0,588.5,1021.94,797.96
2017,1,2,11,30,968.0,64.0,5.4,19.0,611.0,1048.81,815.38
2017,1,2,11,45,974.0,64.0,5.35,19.5,626.0,1068.71,826.33
2017,1,2,12,0,980.0,64.0,5.3,20.0,641.0,1085.28,835.05
2017,1,2,12,15,982.0,64.5,5.15,20.0,647.5,1094.98,839.88
2017,1,2,12,30,984.0,65.0,5.0,20.0,654.0,1101.11,842.4
2017,1,2,12,45,984.0,64.5,4.9,20.5,652.0,1100.26,839.13
2017,1,2,13,0,984.0,64.0,4.8,21.0,650.0,1095.79,833.65
2017,1,2,13,15,980.5,63.5,4.6,21.0,639.0,1084.18,824.15
2017,1,2,13,30,977.0,63.0,4.4,21.0,628.0,1069.09,812.76
2017,1,2,13,45,971.0,62.5,4.25,21.0,609.0,1048.12,798.4
2017,1,2,14,0,965.0,62.0,4.1,21.0,590.0,1023.94,782.02
2017,1,2,14,15,954.5,61.0,3.85,21.0,563.0,991.77,759.59
2017,1,2,14,30,944.0,60.0,3.6,21.0,536.0,956.92,735.37
2017,1,2,14,45,928.5,59.0,3.4,21.0,502.0,915.13,706.62
2017,1,2,15,0,913.0,58.0,3.2,21.0,468.0,871.41,676.39
2017,1,2,15,15,892.0,56.0,2.75,20.5,428.0,820.15,640.14
2017,1,2,15,30,871.0,54.0,2.3,20.0,388.0,767.92,602.6
2017,1,2,15,45,839.5,52.0,1.9,19.5,342.5,707.23,558.43
2017,1,2,16,0,808.0,50.0,1.5,19.0,297.0,647.17,513.61
2017,1,2,16,15,762.0,46.0,1.4,18.0,249.0,581.5,465.56
2017,1,2,16,30,716.0,42.0,1.3,17.0,201.0,511.96,410.8
2017,1,2,16,45,639.5,36.5,1.25,16.0,152.5,426.45,341.08
2017,1,2,17,0,563.0,31.0,1.2,15.0,104.0,347.42,272.64
2017,1,2,17,15,281.5,26.5,1.2,14.5,63.0,187.25,129.19
2017,1,2,17,30,0.0,22.0,1.2,14.0,22.0,17.31,0.0
2017,1,2,17,45,0.0,11.0,1.25,14.0,11.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,7,45,218.0,12.5,4.5,10.5,31.5,98.95,0.0
2017,1,3,8,0,436.0,25.0,4.7,11.0,63.0,253.15,185.56
2017,1,3,8,15,536.5,32.5,4.6,11.5,109.0,337.36,274.49
2017,1,3,8,30,637.0,40.0,4.5,12.0,155.0,431.18,358.34
2017,1,3,8,45,692.5,45.0,4.45,12.5,203.0,503.48,421.67
2017,1,3,9,0,748.0,50.0,4.4,13.0,251.0,579.64,485.29
2017,1,3,9,15,783.5,53.0,4.55,14.0,297.0,642.62,534.45
2017,1,3,9,30,819.0,56.0,4.7,15.0,343.0,706.79,582.06
2017,1,3,9,45,678.0,91.5,4.85,16.0,348.0,676.37,555.67
2017,1,3,10,0,537.0,127.0,5.0,17.0,353.0,617.46,507.18
2017,1,3,10,15,717.5,96.5,5.0,17.0,425.5,767.22,621.5
2017,1,3,10,30,898.0,66.0,5.0,17.0,498.0,899.0,717.29
2017,1,3,10,45,909.0,67.5,5.05,17.5,527.0,936.23,741.1
2017,1,3,11,0,920.0,69.0,5.1,18.0,556.0,971.1,763.6
2017,1,3,11,15,927.0,70.0,5.05,18.0,578.0,998.89,781.67
2017,1,3,11,30,934.0,71.0,5.0,18.0,600.0,1023.76,797.7
2017,1,3,11,45,930.5,74.5,4.95,18.5,612.5,1038.27,804.92
2017,1,3,12,0,927.0,78.0,4.9,19.0,625.0,1049.31,809.89
2017,1,3,12,15,793.5,121.0,4.8,19.0,592.5,984.41,763.18
2017,1,3,12,30,660.0,164.0,4.7,19.0,560.0,908.41,708.82
2017,1,3,12,45,646.0,167.5,4.65,19.0,554.0,897.71,701.32
2017,1,3,13,0,632.0,171.0,4.6,19.0,548.0,884.31,691.61
2017,1,3,13,15,590.0,181.5,4.5,19.0,529.0,838.37,658.27
2017,1,3,13,30,548.0,192.0,4.4,19.0,510.0,801.34,631.15
2017,1,3,13,45,727.0,133.0,4.35,19.0,541.0,913.29,712.66
2017,1,3,14,0,906.0,74.0,4.3,19.0,572.0,982.88,761.65
2017,1,3,14,15,895.5,72.5,4.2,18.5,545.5,951.47,741.0
2017,1,3,14,30,885.0,71.0,4.1,18.0,519.0,917.56,719.24
2017,1,3,14,45,859.0,72.5,4.1,18.0,484.5,871.37,687.68
2017,1,3,15,0,833.0,74.0,4.1,18.0,450.0,833.26,661.73
2017,1,3,15,15,810.5,71.0,3.9,17.5,411.0,781.59,625.73
2017,1,3,15,30,788.0,68.0,3.7,17.0,372.0,729.18,588.6
2017,1,3,15,45,754.0,65.0,3.55,17.0,328.0,667.69,542.88
2017,1,3,16,0,720.0,62.0,3.4,17.0,284.0,606.93,496.68
2017,1,3,16,15,671.5,57.0,3.1,16.0,237.5,535.44,440.63
2017,1,3,16,30,623.0,52.0,2.8,15.0,191.0,471.6,387.84
2017,1,3,16,45,541.5,44.5,2.55,14.0,144.5,385.42,315.04
2017,1,3,17,0,460.0,37.0,2.3,13.0,98.0,306.68,245.43
2017,1,3,17,15,230.0,29.0,2.5,12.5,59.5,166.97,118.63
2017,1,3,17,30,0.0,21.0,2.7,12.0,21.0,16.52,0.0
2017,1,3,17,45,0.0,10.5,2.9,11.5,10.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,4.0,14.5,4.2,1.5,15.0,13.04,0.0
2017,1,4,8,0,8.0,29.0,4.4,2.0,30.0,29.3,17.53
2017,1,4,8,15,29.0,48.5,4.35,2.0,53.5,65.16,51.13
2017,1,4,8,30,50.0,68.0,4.3,2.0,77.0,97.9,81.44
2017,1,4,8,45,60.0,88.5,4.3,2.5,102.5,126.94,107.99
2017,1,4,9,0,70.0,109.0,4.3,3.0,128.0,156.71,134.72
2017,1,4,9,15,79.5,127.5,4.1,3.0,152.5,184.34,159.29
2017,1,4,9,30,89.0,146.0,3.9,3.0,177.0,212.88,184.2
2017,1,4,9,45,44.5,137.5,3.75,3.5,153.0,166.52,142.2
2017,1,4,10,0,0.0,129.0,3.6,4.0,129.0,107.37,88.77
2017,1,4,10,15,5.0,150.5,3.4,4.0,153.0,131.53,109.77
2017,1,4,10,30,10.0,172.0,3.2,4.0,177.0,156.3,131.0
2017,1,4,10,45,11.0,182.0,3.0,4.5,187.5,166.09,138.82
2017,1,4,11,0,12.0,192.0,2.8,5.0,198.0,176.09,146.79
2017,1,4,11,15,6.0,161.5,2.65,5.5,164.5,139.45,114.97
2017,1,4,11,30,0.0,131.0,2.5,6.0,131.0,104.92,84.99
2017,1,4,11,45,8.5,174.5,2.45,6.5,180.0,153.59,126.44
2017,1,4,12,0,17.0,218.0,2.4,7.0,229.0,204.8,169.15
2017,1,4,12,15,37.5,242.0,2.35,7.0,265.0,274.24,226.98
2017,1,4,12,30,58.0,266.0,2.3,7.0,301.0,323.53,267.46
2017,1,4,12,45,319.0,227.5,2.25,7.5,418.5,594.51,489.4
2017,1,4,13,0,580.0,189.0,2.2,8.0,536.0,841.48,675.89
2017,1,4,13,15,513.0,207.5,1.95,8.0,511.0,789.95,632.48
2017,1,4,13,30,446.0,226.0,1.7,8.0,486.0,736.76,590.45
2017,1,4,13,45,484.5,207.0,1.45,8.0,481.5,746.72,597.67
2017,1,4,14,0,523.0,188.0,1.2,8.0,477.0,753.21,601.31
2017,1,4,14,15,502.0,188.5,1.05,8.0,455.0,721.57,576.75
2017,1,4,14,30,481.0,189.0,0.9,8.0,433.0,689.0,551.89
2017,1,4,14,45,620.0,142.5,0.8,8.5,436.5,754.49,600.53
2017,1,4,15,0,759.0,96.0,0.7,9.0,440.0,801.78,631.81
2017,1,4,15,15,735.5,92.0,0.6,8.5,402.0,750.35,595.31
2017,1,4,15,30,712.0,88.0,0.5,8.0,364.0,698.44,559.28
2017,1,4,15,45,686.0,81.5,0.4,8.0,322.0,641.54,517.82
2017,1,4,16,0,660.0,75.0,0.3,8.0,280.0,585.05,475.19
2017,1,4,16,15,609.0,68.5,0.3,7.5,234.5,512.71,420.01
2017,1,4,16,30,558.0,62.0,0.3,7.0,189.0,443.65,364.94
2017,1,4,16,45,485.5,52.0,0.35,7.0,143.5,362.52,297.37
2017,1,4,17,0,413.0,42.0,0.4,7.0,98.0,287.94,232.06
2017,1,4,17,15,280.0,29.0,0.5,6.5,59.5,190.37,139.45
2017,1,4,17,30,147.0,16.0,0.6,6.0,21.0,72.47,0.0
2017,1,4,17,45,73.5,8.0,0.7,5.5,10.5,6.29,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,170.5,14.0,2.15,5.0,28.5,80.0,0.0
2017,1,5,8,0,341.0,28.0,2.3,6.0,57.0,216.6,159.98
2017,1,5,8,15,444.5,37.5,2.4,6.5,101.5,298.39,245.48
2017,1,5,8,30,548.0,47.0,2.5,7.0,146.0,390.96,328.48
2017,1,5,8,45,606.5,54.0,2.7,8.0,193.0,462.85,391.27
2017,1,5,9,0,665.0,61.0,2.9,9.0,240.0,539.29,455.16
2017,1,5,9,15,332.5,74.5,3.15,9.5,164.0,342.57,292.51
2017,1,5,9,30,0.0,88.0,3.4,10.0,88.0,70.41,55.31
2017,1,5,9,45,0.0,98.5,3.7,11.0,98.5,79.14,62.68
2017,1,5,10,0,0.0,109.0,4.0,12.0,109.0,87.97,69.79
2017,1,5,10,15,50.5,162.0,4.15,12.5,186.5,197.75,163.65
2017,1,5,10,30,101.0,215.0,4.3,13.0,264.0,305.09,252.66
2017,1,5,10,45,67.5,215.5,4.5,13.5,249.5,274.7,225.73
2017,1,5,11,0,34.0,216.0,4.7,14.0,235.0,243.03,197.99
2017,1,5,11,15,26.5,215.0,4.7,14.0,229.5,212.65,172.68
2017,1,5,11,30,19.0,214.0,4.7,14.0,224.0,203.56,164.74
2017,1,5,11,45,19.5,219.0,4.7,14.0,230.0,208.61,168.74
2017,1,5,12,0,20.0,224.0,4.7,14.0,236.0,213.82,172.87
2017,1,5,12,15,154.5,249.5,4.75,14.0,343.0,426.32,348.81
2017,1,5,12,30,289.0,275.0,4.8,14.0,450.0,619.95,502.32
2017,1,5,12,45,593.5,182.0,4.9,14.0,539.0,849.32,682.71
2017,1,5,13,0,898.0,89.0,5.0,14.0,628.0,1040.01,820.85
2017,1,5,13,15,894.5,88.5,5.05,13.5,617.5,1029.36,814.29
2017,1,5,13,30,891.0,88.0,5.1,13.0,607.0,1015.53,806.98
2017,1,5,13,45,883.0,87.0,5.2,13.0,588.5,993.51,792.73
2017,1,5,14,0,875.0,86.0,5.3,13.0,570.0,980.39,785.03
2017,1,5,14,15,864.0,84.5,5.3,12.5,544.5,948.83,764.55
2017,1,5,14,30,853.0,83.0,5.3,12.0,519.0,914.81,742.2
2017,1,5,14,45,834.5,81.5,5.35,11.5,485.5,871.8,713.16
2017,1,5,15,0,816.0,80.0,5.4,11.0,452.0,827.16,682.45
2017,1,5,15,15,793.5,77.0,5.35,10.5,413.5,776.06,645.66
2017,1,5,15,30,771.0,74.0,5.3,10.0,375.0,724.2,607.57
2017,1,5,15,45,742.5,69.5,5.25,10.0,332.0,665.64,562.2
2017,1,5,16,0,714.0,65.0,5.2,10.0,289.0,607.44,516.06
2017,1,5,16,15,665.5,59.5,5.05,9.0,242.5,540.04,460.96
2017,1,5,16,30,617.0,54.0,4.9,8.0,196.0,471.48,402.46
2017,1,5,16,45,545.5,46.0,4.8,7.5,149.5,390.44,330.54
2017,1,5,17,0,474.0,38.0,4.7,7.0,103.0,315.85,261.51
2017,1,5,17,15,237.0,31.0,4.75,6.5,63.5,171.16,128.71
2017,1,5,17,30,0.0,24.0,4.8,6.0,24.0,25.12,0.0
2017,1,5,17,45,0.0,12.0,4.85,5.5,12.0,9.44,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,-0.5,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,-1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,-1.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,-1.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,-1.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-1.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,75.5,18.0,5.3,-3.0,24.5,44.56,0.0
2017,1,6,8,0,151.0,36.0,5.3,-3.0,49.0,138.21,104.45
2017,1,6,8,15,244.5,53.0,5.2,-2.5,90.5,211.37,180.18
2017,1,6,8,30,338.0,70.0,5.1,-2.0,132.0,294.93,258.36
2017,1,6,8,45,412.0,81.5,5.1,-2.0,178.0,369.58,327.86
2017,1,6,9,0,486.0,93.0,5.1,-2.0,224.0,451.01,401.61
2017,1,6,9,15,533.0,101.5,5.1,-1.5,268.5,516.06,458.45
2017,1,6,9,30,580.0,110.0,5.1,-1.0,313.0,589.31,520.33
2017,1,6,9,45,619.0,114.5,5.1,-1.0,355.0,651.19,572.11
2017,1,6,10,0,658.0,119.0,5.1,-1.0,397.0,713.96,622.51
2017,1,6,10,15,329.0,112.5,5.1,-1.0,251.5,437.67,386.86
2017,1,6,10,30,0.0,106.0,5.1,-1.0,106.0,83.79,69.05
2017,1,6,10,45,0.0,120.0,5.1,-1.0,120.0,95.96,79.88
2017,1,6,11,0,0.0,134.0,5.1,-1.0,134.0,108.28,90.58
2017,1,6,11,15,0.0,141.5,5.1,-0.5,141.5,114.74,95.93
2017,1,6,11,30,0.0,149.0,5.1,0.0,149.0,121.29,101.34
2017,1,6,11,45,2.5,169.0,5.15,0.0,170.5,142.18,119.55
2017,1,6,12,0,5.0,189.0,5.2,0.0,192.0,163.59,138.12
2017,1,6,12,15,410.0,160.5,5.25,0.0,408.5,633.8,548.54
2017,1,6,12,30,815.0,132.0,5.3,0.0,625.0,1030.35,861.36
2017,1,6,12,45,820.0,129.5,5.35,0.0,624.0,1032.66,860.82
2017,1,6,13,0,825.0,127.0,5.4,0.0,623.0,1022.92,854.01
2017,1,6,13,15,821.0,126.0,5.5,0.0,613.0,1011.55,846.59
2017,1,6,13,30,817.0,125.0,5.6,0.0,603.0,1005.77,843.61
2017,1,6,13,45,819.0,119.5,5.75,0.0,586.5,980.69,826.2
2017,1,6,14,0,821.0,114.0,5.9,0.0,570.0,961.15,813.16
2017,1,6,14,15,809.0,112.0,6.0,0.0,544.5,929.02,789.89
2017,1,6,14,30,797.0,110.0,6.1,0.0,519.0,901.89,770.51
2017,1,6,14,45,789.0,104.0,6.25,0.0,487.5,864.09,742.71
2017,1,6,15,0,781.0,98.0,6.4,0.0,456.0,824.23,712.93
2017,1,6,15,15,757.0,94.0,6.45,0.0,417.0,771.65,671.91
2017,1,6,15,30,733.0,90.0,6.5,0.0,378.0,718.54,629.81
2017,1,6,15,45,713.0,82.0,6.55,0.0,336.0,663.54,585.3
2017,1,6,16,0,693.0,74.0,6.6,0.0,294.0,608.4,539.31
2017,1,6,16,15,643.5,68.0,6.45,0.0,247.0,536.15,475.47
2017,1,6,16,30,594.0,62.0,6.3,0.0,200.0,466.94,412.44
2017,1,6,16,45,529.5,52.0,6.15,-0.5,153.5,388.48,340.1
2017,1,6,17,0,465.0,42.0,6.0,-1.0,107.0,315.73,270.33
2017,1,6,17,15,329.0,30.0,5.85,-1.0,66.5,214.54,168.88
2017,1,6,17,30,193.0,18.0,5.7,-1.0,26.0,114.12,0.0
2017,1,6,17,45,96.5,9.0,5.55,-1.5,13.0,41.75,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-6.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,260.5,12.5,3.6,-5.5,34.5,114.16,0.0
2017,1,7,8,0,521.0,25.0,3.8,-5.0,69.0,287.72,221.19
2017,1,7,8,15,621.0,32.0,3.75,-4.5,119.0,375.06,320.77
2017,1,7,8,30,721.0,39.0,3.7,-4.0,169.0,471.77,411.76
2017,1,7,8,45,777.0,43.5,3.7,-3.5,221.0,547.69,481.48
2017,1,7,9,0,833.0,48.0,3.7,-3.0,273.0,621.97,546.88
2017,1,7,9,15,868.0,51.0,3.6,-2.0,322.0,687.48,598.92
2017,1,7,9,30,903.0,54.0,3.5,-1.0,371.0,754.22,648.98
2017,1,7,9,45,927.0,56.5,3.4,-0.5,416.0,812.42,691.49
2017,1,7,10,0,951.0,59.0,3.3,0.0,461.0,870.08,732.27
2017,1,7,10,15,967.0,60.5,3.15,0.0,499.5,918.63,765.95
2017,1,7,10,30,983.0,62.0,3.0,0.0,538.0,965.39,797.56
2017,1,7,10,45,994.0,63.5,2.95,0.5,569.5,1005.48,823.13
2017,1,7,11,0,1005.0,65.0,2.9,1.0,601.0,1042.95,846.48
2017,1,7,11,15,1012.0,66.0,2.8,1.5,625.0,1073.05,863.74
2017,1,7,11,30,1019.0,67.0,2.7,2.0,649.0,1099.95,878.59
2017,1,7,11,45,1024.0,66.5,2.65,2.5,664.0,1119.54,888.88
2017,1,7,12,0,1029.0,66.0,2.6,3.0,679.0,1135.58,896.85
2017,1,7,12,15,1030.5,66.5,2.6,3.0,686.0,1145.71,903.17
2017,1,7,12,30,1032.0,67.0,2.6,3.0,693.0,1152.07,907.17
2017,1,7,12,45,1031.0,66.5,2.6,3.5,690.5,1150.76,904.56
2017,1,7,13,0,1030.0,66.0,2.6,4.0,688.0,1145.64,899.66
2017,1,7,13,15,1026.5,66.0,2.6,4.0,677.0,1134.85,892.73
2017,1,7,13,30,1023.0,66.0,2.6,4.0,666.0,1120.39,883.52
2017,1,7,13,45,1017.0,65.0,2.6,4.5,646.5,1098.55,867.84
2017,1,7,14,0,1011.0,64.0,2.6,5.0,627.0,1073.29,850.02
2017,1,7,14,15,1001.0,63.0,2.55,5.0,600.0,1040.98,828.27
2017,1,7,14,30,991.0,62.0,2.5,5.0,573.0,1005.76,804.52
2017,1,7,14,45,974.0,62.0,2.45,5.0,538.0,962.88,775.22
2017,1,7,15,0,957.0,62.0,2.4,5.0,503.0,917.98,744.25
2017,1,7,15,15,937.0,60.0,2.2,4.5,461.5,866.21,707.68
2017,1,7,15,30,917.0,58.0,2.0,4.0,420.0,813.22,669.65
2017,1,7,15,45,888.0,55.0,1.85,3.5,373.5,751.24,624.48
2017,1,7,16,0,859.0,52.0,1.7,3.0,327.0,689.49,578.3
2017,1,7,16,15,815.5,48.5,1.55,2.0,276.5,618.07,523.59
2017,1,7,16,30,772.0,45.0,1.4,1.0,226.0,553.58,469.76
2017,1,7,16,45,701.5,39.5,1.3,0.5,175.0,468.27,395.93
2017,1,7,17,0,631.0,34.0,1.2,0.0,124.0,388.62,323.37
2017,1,7,17,15,494.5,25.5,1.2,-0.5,78.5,281.75,220.03
2017,1,7,17,30,358.0,17.0,1.2,-1.0,33.0,178.46,0.0
2017,1,7,17,45,179.0,8.5,1.25,-1.5,16.5,71.09,0.0
2017,1,7,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2017,1,8,7,45,240.0,12.0,2.2,-1.5,32.5,105.02,0.0
2017,1,8,8,0,480.0,24.0,2.5,-1.0,65.0,267.3,201.89
2017,1,8,8,15,580.0,31.0,2.7,-0.5,113.0,351.97,296.06
2017,1,8,8,30,680.0,38.0,2.9,0.0,161.0,446.33,383.53
2017,1,8,8,45,736.0,42.5,3.15,0.5,211.0,520.08,450.72
2017,1,8,9,0,792.0,47.0,3.4,1.0,261.0,597.78,518.46
2017,1,8,9,15,826.5,50.0,3.5,1.5,308.5,655.58,565.73
2017,1,8,9,30,861.0,53.0,3.6,2.0,356.0,720.22,615.94
2017,1,8,9,45,884.0,55.5,3.7,2.5,399.0,776.0,657.67
2017,1,8,10,0,907.0,58.0,3.8,3.0,442.0,831.28,698.07
2017,1,8,10,15,922.5,60.0,3.85,3.5,479.5,878.62,731.32
2017,1,8,10,30,938.0,62.0,3.9,4.0,517.0,924.26,762.79
2017,1,8,10,45,948.0,63.5,3.95,4.5,547.5,962.23,788.14
2017,1,8,11,0,958.0,65.0,4.0,5.0,578.0,997.68,811.46
2017,1,8,11,15,965.0,66.0,4.1,5.5,601.0,1026.85,830.52
2017,1,8,11,30,972.0,67.0,4.2,6.0,624.0,1052.98,847.69
2017,1,8,11,45,973.0,69.0,4.3,6.5,638.5,1071.21,859.27
2017,1,8,12,0,974.0,71.0,4.4,7.0,653.0,1085.97,868.56
2017,1,8,12,15,975.0,71.5,4.45,7.0,659.5,1095.25,875.19
2017,1,8,12,30,976.0,72.0,4.5,7.0,666.0,1100.97,879.53
2017,1,8,12,45,973.0,72.5,4.6,7.5,663.5,1098.98,877.52
2017,1,8,13,0,970.0,73.0,4.7,8.0,661.0,1093.4,873.19
2017,1,8,13,15,966.0,72.5,4.75,8.0,650.0,1081.99,865.98
2017,1,8,13,30,962.0,72.0,4.8,8.0,639.0,1067.12,856.47
2017,1,8,13,45,953.5,72.0,4.9,8.0,620.0,1045.07,842.37
2017,1,8,14,0,945.0,72.0,5.0,8.0,601.0,1019.91,826.05
2017,1,8,14,15,934.5,70.5,5.0,8.0,574.5,987.99,803.86
2017,1,8,14,30,924.0,69.0,5.0,8.0,548.0,953.39,779.67
2017,1,8,14,45,905.0,69.0,5.0,8.0,513.5,910.65,749.23
2017,1,8,15,0,886.0,69.0,5.0,8.0,479.0,866.19,717.24
2017,1,8,15,15,865.0,66.5,4.7,7.5,439.5,815.45,679.47
2017,1,8,15,30,844.0,64.0,4.4,7.0,400.0,771.69,646.68
2017,1,8,15,45,812.0,61.5,4.1,7.0,355.0,710.24,598.31
2017,1,8,16,0,780.0,59.0,3.8,7.0,310.0,649.24,549.95
2017,1,8,16,15,734.5,54.5,3.35,6.0,262.0,577.69,492.45
2017,1,8,16,30,689.0,50.0,2.9,5.0,214.0,508.58,433.69
2017,1,8,16,45,612.5,44.0,2.45,4.0,165.0,422.99,358.86
2017,1,8,17,0,536.0,38.0,2.0,3.0,116.0,343.52,286.46
2017,1,8,17,15,402.0,28.0,1.95,2.5,73.5,246.93,193.74
2017,1,8,17,30,268.0,18.0,1.9,2.0,31.0,147.02,0.0
2017,1,8,17,45,134.0,9.0,1.9,2.0,15.5,55.35,0.0
2017,1,8,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,126.5,16.0,3.0,3.0,27.0,62.69,0.0
2017,1,9,8,0,253.0,32.0,3.4,4.0,54.0,176.15,130.37
2017,1,9,8,15,362.0,43.5,3.45,4.5,97.5,258.23,214.38
2017,1,9,8,30,471.0,55.0,3.5,5.0,141.0,351.52,298.83
2017,1,9,8,45,539.5,62.5,3.6,6.0,188.0,426.71,365.27
2017,1,9,9,0,608.0,70.0,3.7,7.0,235.0,507.28,433.62
2017,1,9,9,15,651.5,75.5,3.95,8.0,280.5,573.14,487.71
2017,1,9,9,30,695.0,81.0,4.2,9.0,326.0,641.24,541.44
2017,1,9,9,45,732.0,83.0,4.5,10.0,369.0,701.89,587.19
2017,1,9,10,0,769.0,85.0,4.8,11.0,412.0,758.37,628.72
2017,1,9,10,15,789.0,88.0,5.1,12.0,448.5,807.03,663.51
2017,1,9,10,30,809.0,91.0,5.4,13.0,485.0,854.53,696.93
2017,1,9,10,45,443.0,165.0,5.7,14.0,383.0,623.84,514.68
2017,1,9,11,0,77.0,239.0,6.0,15.0,281.0,309.97,253.14
2017,1,9,11,15,102.0,254.0,6.15,15.5,311.5,351.83,287.57
2017,1,9,11,30,127.0,269.0,6.3,16.0,342.0,417.67,339.88
2017,1,9,11,45,258.0,259.5,6.5,16.5,412.5,562.37,457.01
2017,1,9,12,0,389.0,250.0,6.7,17.0,483.0,686.58,555.46
2017,1,9,12,15,389.5,252.5,6.7,17.0,488.0,693.12,559.76
2017,1,9,12,30,390.0,255.0,6.7,17.0,493.0,698.23,563.47
2017,1,9,12,45,649.5,169.5,6.75,17.5,565.0,902.77,721.45
2017,1,9,13,0,909.0,84.0,6.8,18.0,637.0,1044.93,823.54
2017,1,9,13,15,905.0,83.5,6.7,18.0,627.0,1034.04,814.75
2017,1,9,13,30,901.0,83.0,6.6,18.0,617.0,1019.91,804.56
2017,1,9,13,45,896.0,81.5,6.55,18.5,599.0,1000.39,789.41
2017,1,9,14,0,891.0,80.0,6.5,19.0,581.0,977.85,772.26
2017,1,9,14,15,881.0,78.5,6.35,18.5,555.5,947.64,752.1
2017,1,9,14,30,871.0,77.0,6.2,18.0,530.0,914.92,730.08
2017,1,9,14,45,858.5,74.5,6.1,18.0,498.0,876.36,702.52
2017,1,9,15,0,846.0,72.0,6.0,18.0,466.0,845.2,680.4
2017,1,9,15,15,825.5,69.5,5.7,17.5,427.5,795.59,644.56
2017,1,9,15,30,805.0,67.0,5.4,17.0,389.0,745.0,607.59
2017,1,9,15,45,777.0,63.5,5.15,17.0,346.0,686.83,563.26
2017,1,9,16,0,749.0,60.0,4.9,17.0,303.0,628.91,518.35
2017,1,9,16,15,704.5,55.5,4.5,16.0,256.5,559.37,463.55
2017,1,9,16,30,660.0,51.0,4.1,15.0,210.0,492.23,407.9
2017,1,9,16,45,590.5,44.5,3.75,14.5,162.5,411.45,338.73
2017,1,9,17,0,521.0,38.0,3.4,14.0,115.0,341.5,275.83
2017,1,9,17,15,260.5,35.0,3.4,13.5,73.5,186.75,141.96
2017,1,9,17,30,0.0,32.0,3.4,13.0,32.0,37.28,0.0
2017,1,9,17,45,0.0,16.0,3.4,13.0,16.0,12.59,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,103.0,14.5,4.55,11.5,23.5,51.97,0.0
2017,1,10,8,0,206.0,29.0,4.7,12.0,47.0,150.64,107.88
2017,1,10,8,15,267.0,44.5,4.85,12.5,83.5,208.97,168.57
2017,1,10,8,30,328.0,60.0,5.0,13.0,120.0,273.91,227.26
2017,1,10,8,45,366.0,74.5,5.2,14.0,159.0,329.7,276.35
2017,1,10,9,0,404.0,89.0,5.4,15.0,198.0,388.77,326.47
2017,1,10,9,15,428.5,101.5,5.7,15.5,236.0,438.97,368.49
2017,1,10,9,30,453.0,114.0,6.0,16.0,274.0,490.53,410.51
2017,1,10,9,45,468.5,127.0,6.3,17.0,310.0,536.68,446.24
2017,1,10,10,0,484.0,140.0,6.6,18.0,346.0,582.87,481.15
2017,1,10,10,15,480.0,155.5,6.55,18.5,374.5,614.98,504.17
2017,1,10,10,30,476.0,171.0,6.5,19.0,403.0,645.31,525.41
2017,1,10,10,45,488.5,180.5,6.5,19.5,431.0,682.31,552.01
2017,1,10,11,0,501.0,190.0,6.5,20.0,459.0,718.34,577.49
2017,1,10,11,15,485.5,203.5,6.25,20.5,473.5,730.57,583.36
2017,1,10,11,30,470.0,217.0,6.0,21.0,488.0,740.25,587.33
2017,1,10,11,45,669.5,156.5,5.8,21.5,553.0,890.78,697.99
2017,1,10,12,0,869.0,96.0,5.6,22.0,618.0,1022.97,788.04
2017,1,10,12,15,871.5,96.5,5.35,22.0,625.0,1033.33,792.14
2017,1,10,12,30,874.0,97.0,5.1,22.0,632.0,1040.42,794.72
2017,1,10,12,45,873.0,97.0,4.85,22.5,630.5,1039.98,790.58
2017,1,10,13,0,872.0,97.0,4.6,23.0,629.0,1036.22,784.29
2017,1,10,13,15,868.5,96.5,4.35,23.0,619.5,1026.0,775.87
2017,1,10,13,30,865.0,96.0,4.1,23.0,610.0,1012.56,765.78
2017,1,10,13,45,859.5,94.0,3.85,23.0,592.5,992.17,751.1
2017,1,10,14,0,854.0,92.0,3.6,23.0,575.0,968.8,734.55
2017,1,10,14,15,843.0,90.5,3.4,23.0,549.5,937.96,713.32
2017,1,10,14,30,832.0,89.0,3.2,23.0,524.0,904.68,690.47
2017,1,10,14,45,831.0,82.0,3.05,23.0,494.5,871.46,668.0
2017,1,10,15,0,830.0,75.0,2.9,23.0,465.0,835.53,643.55
2017,1,10,15,15,809.0,72.5,2.6,22.5,426.5,786.04,609.56
2017,1,10,15,30,788.0,70.0,2.3,22.0,388.0,735.62,574.49
2017,1,10,15,45,759.5,66.5,2.05,21.5,345.0,677.7,533.62
2017,1,10,16,0,731.0,63.0,1.8,21.0,302.0,620.08,492.01
2017,1,10,16,15,686.0,58.0,1.7,20.0,255.5,550.33,440.65
2017,1,10,16,30,641.0,53.0,1.6,19.0,209.0,483.05,388.3
2017,1,10,16,45,570.0,46.5,1.55,18.0,162.0,406.77,326.43
2017,1,10,17,0,499.0,40.0,1.5,17.0,115.0,332.61,263.5
2017,1,10,17,15,374.0,29.5,1.55,16.5,74.0,235.73,177.78
2017,1,10,17,30,249.0,19.0,1.6,16.0,33.0,141.99,30.63
2017,1,10,17,45,124.5,9.5,1.65,15.5,16.5,52.4,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,130.5,15.5,4.5,13.5,26.5,63.29,0.0
2017,1,11,8,0,261.0,31.0,4.7,14.0,53.0,177.76,127.13
2017,1,11,8,15,368.0,42.0,5.1,14.5,96.0,258.16,207.29
2017,1,11,8,30,475.0,53.0,5.5,15.0,139.0,349.69,288.39
2017,1,11,8,45,537.0,61.0,5.95,16.0,185.5,421.31,350.89
2017,1,11,9,0,599.0,69.0,6.4,17.0,232.0,497.87,415.4
2017,1,11,9,15,642.5,74.5,6.7,17.5,277.0,563.26,469.52
2017,1,11,9,30,686.0,80.0,7.0,18.0,322.0,630.94,523.54
2017,1,11,9,45,718.0,83.0,7.3,18.5,364.0,688.55,567.4
2017,1,11,10,0,750.0,86.0,7.6,19.0,406.0,746.67,610.87
2017,1,11,10,15,770.5,89.0,7.65,19.5,442.5,790.25,641.81
2017,1,11,10,30,791.0,92.0,7.7,20.0,479.0,837.75,675.33
2017,1,11,10,45,807.5,93.5,7.75,20.5,509.5,878.52,703.34
