Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,0,824.0,95.0,7.8,21.0,540.0,917.43,729.73
2017,1,11,11,15,833.5,96.5,7.8,21.0,562.5,947.5,750.69
2017,1,11,11,30,843.0,98.0,7.8,21.0,585.0,974.98,769.79
2017,1,11,11,45,859.0,95.0,7.8,21.5,602.0,1000.72,786.14
2017,1,11,12,0,875.0,92.0,7.8,22.0,619.0,1010.72,791.12
2017,1,11,12,15,877.5,92.5,7.7,22.0,626.0,1021.01,797.62
2017,1,11,12,30,880.0,93.0,7.6,22.0,633.0,1028.09,801.96
2017,1,11,12,45,880.5,92.0,7.55,22.5,632.0,1028.06,800.04
2017,1,11,13,0,881.0,91.0,7.5,23.0,631.0,1024.75,796.0
2017,1,11,13,15,877.5,90.5,7.4,23.0,621.5,1014.72,788.69
2017,1,11,13,30,874.0,90.0,7.3,23.0,612.0,1001.54,779.32
2017,1,11,13,45,867.0,89.0,7.2,23.5,594.0,993.49,772.3
2017,1,11,14,0,860.0,88.0,7.1,24.0,576.0,969.86,754.26
2017,1,11,14,15,849.0,86.5,6.95,23.5,551.0,938.98,733.93
2017,1,11,14,30,838.0,85.0,6.8,23.0,526.0,905.64,711.79
2017,1,11,14,45,821.5,83.5,6.65,23.0,494.0,865.09,682.89
2017,1,11,15,0,805.0,82.0,6.5,23.0,462.0,822.79,652.61
2017,1,11,15,15,783.5,79.0,6.25,22.5,424.0,773.05,617.4
2017,1,11,15,30,762.0,76.0,6.0,22.0,386.0,722.46,581.09
2017,1,11,15,45,730.0,72.5,5.75,22.0,343.0,662.79,536.13
2017,1,11,16,0,698.0,69.0,5.5,22.0,300.0,608.02,494.21
2017,1,11,16,15,652.0,64.0,5.2,21.5,254.0,539.13,439.48
2017,1,11,16,30,606.0,59.0,4.9,21.0,208.0,473.02,385.14
2017,1,11,16,45,533.5,51.5,4.6,20.5,161.5,392.03,317.09
2017,1,11,17,0,461.0,44.0,4.3,20.0,115.0,317.35,252.12
2017,1,11,17,15,334.5,33.0,4.2,19.5,74.0,220.9,166.92
2017,1,11,17,30,208.0,22.0,4.1,19.0,33.0,128.51,39.59
2017,1,11,17,45,104.0,11.0,4.05,18.5,16.5,46.21,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,16.5,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,45,127.0,15.5,3.35,17.5,26.5,61.64,0.0
2017,1,12,8,0,254.0,31.0,3.4,18.0,53.0,173.93,122.43
2017,1,12,8,15,360.0,42.5,3.45,18.0,96.0,253.7,200.26
2017,1,12,8,30,466.0,54.0,3.5,18.0,139.0,344.61,279.25
2017,1,12,8,45,532.5,61.5,3.6,18.5,185.5,417.98,341.78
2017,1,12,9,0,599.0,69.0,3.7,19.0,232.0,496.65,406.36
2017,1,12,9,15,642.0,74.0,3.95,19.5,277.5,561.1,457.93
2017,1,12,9,30,685.0,79.0,4.2,20.0,323.0,627.79,509.23
2017,1,12,9,45,342.5,98.5,4.5,20.5,220.5,402.92,330.03
2017,1,12,10,0,0.0,118.0,4.8,21.0,118.0,96.15,73.84
2017,1,12,10,15,0.0,129.0,4.85,21.5,129.0,105.49,81.36
2017,1,12,10,30,0.0,140.0,4.9,22.0,140.0,114.94,88.68
2017,1,12,10,45,1.5,156.0,4.95,22.5,157.0,130.66,101.08
2017,1,12,11,0,3.0,172.0,5.0,23.0,174.0,146.66,113.58
2017,1,12,11,15,1.5,162.0,4.95,23.0,163.0,134.94,103.92
2017,1,12,11,30,0.0,152.0,4.9,23.0,152.0,123.69,94.7
2017,1,12,11,45,4.0,176.5,4.9,23.5,179.5,150.25,115.8
2017,1,12,12,0,8.0,201.0,4.9,24.0,207.0,177.56,137.24
2017,1,12,12,15,11.0,210.5,4.85,24.0,217.5,189.68,146.81
2017,1,12,12,30,14.0,220.0,4.8,24.0,228.0,202.01,156.57
2017,1,12,12,45,58.0,254.5,4.75,24.0,290.0,307.12,240.25
2017,1,12,13,0,102.0,289.0,4.7,24.0,352.0,393.06,307.41
2017,1,12,13,15,154.5,286.0,4.65,24.0,380.0,466.75,364.72
2017,1,12,13,30,207.0,283.0,4.6,24.0,408.0,514.86,402.43
2017,1,12,13,45,103.5,225.0,4.6,24.5,287.5,341.27,267.59
2017,1,12,14,0,0.0,167.0,4.6,25.0,167.0,137.96,105.1
2017,1,12,14,15,0.0,155.5,4.5,24.5,155.5,127.67,97.48
2017,1,12,14,30,0.0,144.0,4.4,24.0,144.0,117.51,89.71
2017,1,12,14,45,68.0,178.5,4.35,24.0,211.0,229.88,182.16
2017,1,12,15,0,136.0,213.0,4.3,24.0,278.0,349.19,277.52
2017,1,12,15,15,150.5,195.0,4.05,23.5,261.5,337.25,269.26
2017,1,12,15,30,165.0,177.0,3.8,23.0,245.0,324.12,260.25
2017,1,12,15,45,419.0,126.0,3.55,23.0,272.5,485.52,391.17
2017,1,12,16,0,673.0,75.0,3.3,23.0,300.0,597.81,478.87
2017,1,12,16,15,625.5,69.5,3.0,22.5,254.0,528.24,423.98
2017,1,12,16,30,578.0,64.0,2.7,22.0,208.0,461.56,370.56
2017,1,12,16,45,500.0,56.5,2.4,21.5,161.5,378.49,302.41
2017,1,12,17,0,422.0,49.0,2.1,21.0,115.0,302.02,237.5
2017,1,12,17,15,298.0,36.5,2.2,20.5,74.5,206.95,155.72
2017,1,12,17,30,174.0,24.0,2.3,20.0,34.0,116.91,44.76
2017,1,12,17,45,87.0,12.0,2.45,19.5,17.0,40.88,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,22.5,15.0,3.05,17.5,17.0,20.51,0.0
2017,1,13,8,0,45.0,30.0,3.3,18.0,34.0,58.51,38.11
2017,1,13,8,15,69.0,49.5,3.4,18.5,60.0,93.92,71.44
2017,1,13,8,30,93.0,69.0,3.5,19.0,86.0,130.83,103.72
2017,1,13,8,45,103.0,89.5,3.6,19.5,113.5,162.81,131.29
2017,1,13,9,0,113.0,110.0,3.7,20.0,141.0,195.53,158.79
2017,1,13,9,15,119.0,130.0,3.85,20.0,167.5,225.64,183.78
2017,1,13,9,30,125.0,150.0,4.0,20.0,194.0,256.19,208.65
2017,1,13,9,45,126.0,169.0,4.2,20.5,218.5,282.03,228.78
2017,1,13,10,0,127.0,188.0,4.4,21.0,243.0,307.87,248.6
2017,1,13,10,15,126.5,205.0,4.55,21.0,263.5,329.95,265.61
2017,1,13,10,30,126.0,222.0,4.7,21.0,284.0,351.91,282.38
2017,1,13,10,45,127.5,235.5,4.9,21.5,301.5,371.29,296.63
2017,1,13,11,0,129.0,249.0,5.1,22.0,319.0,390.62,310.74
2017,1,13,11,15,112.5,257.5,5.15,22.0,320.5,364.25,289.43
2017,1,13,11,30,96.0,266.0,5.2,22.0,322.0,358.6,284.16
2017,1,13,11,45,93.0,273.5,5.3,22.5,329.0,364.67,287.98
2017,1,13,12,0,90.0,281.0,5.4,23.0,336.0,370.67,291.76
2017,1,13,12,15,91.5,283.5,5.35,23.0,340.0,375.19,295.08
2017,1,13,12,30,93.0,286.0,5.3,23.0,344.0,379.73,298.48
2017,1,13,12,45,46.5,199.5,5.25,23.0,228.5,233.54,183.42
2017,1,13,13,0,0.0,113.0,5.2,23.0,113.0,88.56,66.19
2017,1,13,13,15,13.0,175.0,5.05,23.0,183.0,157.49,122.14
2017,1,13,13,30,26.0,237.0,4.9,23.0,253.0,231.72,181.36
2017,1,13,13,45,162.0,246.0,4.8,23.0,339.5,423.48,335.24
2017,1,13,14,0,298.0,255.0,4.7,23.0,426.0,587.74,462.35
2017,1,13,14,15,298.0,242.5,4.5,23.0,407.5,566.99,446.29
2017,1,13,14,30,298.0,230.0,4.3,23.0,389.0,545.33,430.4
2017,1,13,14,45,258.5,220.5,4.15,23.0,352.5,490.83,388.84
2017,1,13,15,0,219.0,211.0,4.0,23.0,316.0,418.36,333.41
2017,1,13,15,15,292.5,183.0,3.6,22.5,311.0,459.48,367.84
2017,1,13,15,30,366.0,155.0,3.2,22.0,306.0,474.84,381.88
2017,1,13,15,45,349.5,140.5,2.8,22.0,272.0,431.73,347.97
2017,1,13,16,0,333.0,126.0,2.4,22.0,238.0,389.31,314.3
2017,1,13,16,15,312.0,109.0,2.2,21.5,202.0,341.66,276.69
2017,1,13,16,30,291.0,92.0,2.0,21.0,166.0,295.44,239.14
2017,1,13,16,45,256.5,74.5,1.85,20.5,129.5,255.48,205.12
2017,1,13,17,0,222.0,57.0,1.7,20.0,93.0,204.67,161.46
2017,1,13,17,15,154.5,40.0,1.8,19.5,60.5,131.36,98.55
2017,1,13,17,30,87.0,23.0,1.9,19.0,28.0,71.25,30.19
2017,1,13,17,45,43.5,11.5,2.0,19.0,14.0,24.78,0.0
2017,1,13,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,4.0,2.75,13.5,4.0,3.15,0.0
2017,1,14,8,0,0.0,8.0,2.9,14.0,8.0,6.06,0.0
2017,1,14,8,15,0.0,14.0,2.9,14.0,14.0,10.63,3.23
2017,1,14,8,30,0.0,20.0,2.9,14.0,20.0,15.2,7.3
2017,1,14,8,45,0.0,26.5,2.95,14.5,26.5,20.18,11.65
2017,1,14,9,0,0.0,33.0,3.0,15.0,33.0,25.16,15.94
2017,1,14,9,15,0.0,39.5,3.0,15.0,39.5,30.16,20.23
2017,1,14,9,30,0.0,46.0,3.0,15.0,46.0,35.16,24.47
2017,1,14,9,45,0.0,82.5,3.0,15.5,82.5,64.21,48.98
2017,1,14,10,0,0.0,119.0,3.0,16.0,119.0,96.95,76.17
2017,1,14,10,15,9.0,152.0,3.0,16.5,156.5,135.33,107.94
2017,1,14,10,30,18.0,185.0,3.0,17.0,194.0,175.22,140.4
2017,1,14,10,45,9.0,165.0,3.05,17.5,169.5,145.99,115.66
2017,1,14,11,0,0.0,145.0,3.1,18.0,145.0,117.97,92.03
2017,1,14,11,15,6.0,175.5,3.1,18.0,179.0,151.93,119.82
2017,1,14,11,30,12.0,206.0,3.1,18.0,213.0,187.02,148.16
2017,1,14,11,45,27.0,232.0,3.15,18.5,248.5,227.58,180.69
2017,1,14,12,0,42.0,258.0,3.2,19.0,284.0,294.39,233.29
2017,1,14,12,15,72.0,275.5,3.2,19.0,320.0,345.25,273.74
2017,1,14,12,30,102.0,293.0,3.2,19.0,356.0,396.84,314.3
2017,1,14,12,45,62.0,265.5,3.2,19.5,303.5,323.18,255.35
2017,1,14,13,0,22.0,238.0,3.2,20.0,251.0,227.89,179.08
2017,1,14,13,15,14.5,217.5,3.2,20.0,226.5,199.88,156.89
2017,1,14,13,30,7.0,197.0,3.2,20.0,202.0,172.48,134.9
2017,1,14,13,45,8.0,197.0,3.2,20.0,202.0,173.88,136.24
2017,1,14,14,0,9.0,197.0,3.2,20.0,202.0,175.42,137.68
2017,1,14,14,15,4.5,174.5,3.15,20.0,177.0,149.79,117.09
2017,1,14,14,30,0.0,152.0,3.1,20.0,152.0,124.79,96.9
2017,1,14,14,45,0.0,116.0,3.1,20.0,116.0,92.24,70.59
2017,1,14,15,0,0.0,80.0,3.1,20.0,80.0,61.48,45.47
2017,1,14,15,15,88.0,130.0,3.0,19.5,166.5,207.79,168.72
2017,1,14,15,30,176.0,180.0,2.9,19.0,253.0,335.68,273.33
2017,1,14,15,45,167.5,161.5,2.8,19.0,225.5,302.81,246.8
2017,1,14,16,0,159.0,143.0,2.7,19.0,198.0,270.48,220.87
2017,1,14,16,15,149.0,123.0,2.65,18.5,168.5,235.84,192.95
2017,1,14,16,30,139.0,103.0,2.6,18.0,139.0,201.97,164.91
2017,1,14,16,45,121.0,82.5,2.55,17.5,109.0,163.63,132.28
2017,1,14,17,0,103.0,62.0,2.5,17.0,79.0,126.77,100.17
2017,1,14,17,15,64.0,42.5,2.6,16.5,52.0,82.8,61.46
2017,1,14,17,30,25.0,23.0,2.7,16.0,25.0,38.59,16.29
2017,1,14,17,45,12.5,11.5,2.8,15.5,12.5,13.57,0.0
2017,1,14,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,15,7,45,121.5,15.5,3.3,13.5,26.5,58.69,0.0
2017,1,15,8,0,243.0,31.0,3.5,14.0,53.0,166.26,119.7
2017,1,15,8,15,343.0,43.0,3.6,14.5,95.0,243.09,194.46
2017,1,15,8,30,443.0,55.0,3.7,15.0,137.0,329.84,270.49
2017,1,15,8,45,221.5,62.5,3.85,15.5,103.5,224.37,185.76
2017,1,15,9,0,0.0,70.0,4.0,16.0,70.0,55.78,41.79
2017,1,15,9,15,0.0,83.5,4.25,16.5,83.5,67.13,51.4
2017,1,15,9,30,0.0,97.0,4.5,17.0,97.0,78.55,60.82
2017,1,15,9,45,0.0,110.5,4.75,17.5,110.5,90.05,70.18
2017,1,15,10,0,0.0,124.0,5.0,18.0,124.0,101.65,79.5
2017,1,15,10,15,0.0,108.5,5.15,18.5,108.5,86.27,66.41
2017,1,15,10,30,0.0,93.0,5.3,19.0,93.0,72.19,54.49
2017,1,15,10,45,0.0,114.0,5.45,19.5,114.0,90.24,69.13
2017,1,15,11,0,0.0,135.0,5.6,20.0,135.0,108.71,83.96
2017,1,15,11,15,11.5,180.5,5.75,20.0,187.0,161.9,127.52
2017,1,15,11,30,23.0,226.0,5.9,20.0,239.0,217.75,172.7
2017,1,15,11,45,12.5,200.5,6.05,20.5,207.5,181.44,142.64
2017,1,15,12,0,2.0,175.0,6.2,21.0,176.0,146.22,113.53
2017,1,15,12,15,2.5,179.5,6.3,21.0,181.0,150.75,117.18
2017,1,15,12,30,3.0,184.0,6.4,21.0,186.0,155.39,120.89
2017,1,15,12,45,5.0,191.5,6.55,21.5,194.5,164.52,128.07
2017,1,15,13,0,7.0,199.0,6.7,22.0,203.0,173.81,135.37
2017,1,15,13,15,37.5,236.5,6.7,22.0,259.0,264.59,208.89
2017,1,15,13,30,68.0,274.0,6.7,22.0,315.0,339.06,268.55
2017,1,15,13,45,37.0,230.5,6.75,22.0,253.0,257.76,203.58
2017,1,15,14,0,6.0,187.0,6.8,22.0,191.0,162.53,126.65
2017,1,15,14,15,3.0,164.0,6.65,22.0,166.0,138.17,107.15
2017,1,15,14,30,0.0,141.0,6.5,22.0,141.0,114.4,87.97
2017,1,15,14,45,0.0,126.5,6.4,22.0,126.5,101.66,77.8
2017,1,15,15,0,0.0,112.0,6.3,22.0,112.0,89.06,67.69
2017,1,15,15,15,89.5,147.0,6.15,21.5,184.5,228.15,184.47
2017,1,15,15,30,179.0,182.0,6.0,21.0,257.0,340.06,277.09
2017,1,15,15,45,163.5,164.5,5.85,21.0,227.5,303.02,247.06
2017,1,15,16,0,148.0,147.0,5.7,21.0,198.0,267.16,217.87
2017,1,15,16,15,289.5,117.0,5.7,20.5,198.5,336.0,276.52
2017,1,15,16,30,431.0,87.0,5.7,20.0,199.0,390.69,321.35
2017,1,15,16,45,355.0,75.5,5.7,20.0,154.5,312.79,254.97
2017,1,15,17,0,279.0,64.0,5.7,20.0,110.0,242.32,193.75
2017,1,15,17,15,182.0,46.0,5.75,19.5,72.0,152.36,116.4
2017,1,15,17,30,85.0,28.0,5.8,19.0,34.0,78.85,41.86
2017,1,15,17,45,42.5,14.0,5.9,19.0,17.0,26.39,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,16,7,45,184.0,14.0,0.8,12.5,30.5,81.01,0.0
2017,1,16,8,0,368.0,28.0,0.9,13.0,61.0,218.42,157.98
2017,1,16,8,15,471.0,36.5,0.95,13.0,106.5,298.37,237.07
2017,1,16,8,30,574.0,45.0,1.0,13.0,152.0,389.13,315.61
2017,1,16,8,45,550.5,61.0,1.1,13.5,187.5,423.43,346.42
2017,1,16,9,0,527.0,77.0,1.2,14.0,223.0,454.08,372.45
2017,1,16,9,15,563.0,84.0,1.2,14.5,264.5,512.97,418.76
2017,1,16,9,30,599.0,91.0,1.2,15.0,306.0,573.67,464.38
2017,1,16,9,45,392.0,140.0,1.2,16.0,288.0,486.6,392.75
2017,1,16,10,0,185.0,189.0,1.2,17.0,270.0,354.44,285.72
2017,1,16,10,15,103.0,189.5,1.2,17.5,235.5,289.59,232.73
2017,1,16,10,30,21.0,190.0,1.2,18.0,201.0,182.55,144.68
2017,1,16,10,45,206.5,205.5,1.2,18.5,319.0,405.89,324.95
2017,1,16,11,0,392.0,221.0,1.2,19.0,437.0,624.48,487.33
2017,1,16,11,15,308.5,248.0,1.2,19.0,422.0,584.73,453.52
2017,1,16,11,30,225.0,275.0,1.2,19.0,407.0,517.18,402.12
2017,1,16,11,45,220.0,283.0,1.3,19.5,415.5,524.5,407.23
2017,1,16,12,0,215.0,291.0,1.4,20.0,424.0,531.1,411.19
2017,1,16,12,15,154.5,292.5,1.4,20.0,388.5,472.71,366.34
2017,1,16,12,30,94.0,294.0,1.4,20.0,353.0,388.69,302.35
2017,1,16,12,45,97.5,294.5,1.45,20.0,356.0,392.87,306.27
2017,1,16,13,0,101.0,295.0,1.5,20.0,359.0,397.03,309.67
2017,1,16,13,15,92.0,288.5,1.5,20.0,345.5,380.01,296.68
2017,1,16,13,30,83.0,282.0,1.5,20.0,332.0,363.14,283.92
2017,1,16,13,45,109.5,278.0,1.55,20.0,343.0,384.73,301.72
2017,1,16,14,0,136.0,274.0,1.6,20.0,354.0,428.12,335.41
2017,1,16,14,15,207.0,257.0,1.6,20.0,372.0,473.79,372.11
2017,1,16,14,30,278.0,240.0,1.6,20.0,390.0,537.46,421.23
2017,1,16,14,45,141.0,202.0,1.6,20.0,278.0,341.08,270.72
2017,1,16,15,0,4.0,164.0,1.6,20.0,166.0,141.72,110.47
2017,1,16,15,15,31.5,170.0,1.5,19.5,184.0,188.24,149.92
2017,1,16,15,30,59.0,176.0,1.4,19.0,202.0,219.45,176.2
2017,1,16,15,45,53.0,159.0,1.35,19.0,180.0,196.13,157.47
2017,1,16,16,0,47.0,142.0,1.3,19.0,158.0,173.5,139.24
2017,1,16,16,15,39.5,122.0,1.2,18.5,134.0,146.8,117.59
2017,1,16,16,30,32.0,102.0,1.1,18.0,110.0,120.86,96.15
2017,1,16,16,45,21.5,81.5,1.0,17.5,86.5,93.26,72.85
2017,1,16,17,0,11.0,61.0,0.9,17.0,63.0,59.97,44.52
2017,1,16,17,15,5.5,40.5,0.9,16.5,41.5,37.9,25.38
2017,1,16,17,30,0.0,20.0,0.9,16.0,20.0,15.27,4.35
2017,1,16,17,45,0.0,10.0,0.95,16.0,10.0,7.87,0.0
2017,1,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,8,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,8,15,0.0,1.0,4.3,9.5,1.0,0.76,0.0
2017,1,17,8,30,0.0,2.0,4.3,9.0,2.0,1.51,0.0
2017,1,17,8,45,0.0,2.5,4.35,9.0,2.5,1.89,0.0
2017,1,17,9,0,0.0,3.0,4.4,9.0,3.0,2.27,0.0
2017,1,17,9,15,0.0,4.0,4.4,9.0,4.0,3.03,0.0
2017,1,17,9,30,0.0,5.0,4.4,9.0,5.0,3.8,0.0
2017,1,17,9,45,0.0,56.5,4.4,9.5,56.5,43.27,32.03
2017,1,17,10,0,0.0,108.0,4.4,10.0,108.0,86.43,68.99
2017,1,17,10,15,0.0,122.5,4.35,10.0,122.5,98.98,79.48
2017,1,17,10,30,0.0,137.0,4.3,10.0,137.0,111.65,90.03
2017,1,17,10,45,0.0,133.0,4.3,10.0,133.0,107.25,86.1
2017,1,17,11,0,0.0,129.0,4.3,10.0,129.0,103.17,82.49
2017,1,17,11,15,0.0,123.5,4.25,10.0,123.5,97.99,77.97
2017,1,17,11,30,0.0,118.0,4.2,10.0,118.0,93.01,73.65
2017,1,17,11,45,0.0,127.0,4.2,10.0,127.0,100.73,80.09
2017,1,17,12,0,0.0,136.0,4.2,10.0,136.0,108.54,86.58
2017,1,17,12,15,0.0,145.0,4.2,10.0,145.0,116.44,93.15
2017,1,17,12,30,0.0,154.0,4.2,10.0,154.0,124.45,99.82
2017,1,17,12,45,0.0,130.5,4.25,10.0,130.5,103.57,82.29
2017,1,17,13,0,0.0,107.0,4.3,10.0,107.0,83.39,65.33
2017,1,17,13,15,0.0,129.0,4.3,10.0,129.0,102.33,81.33
2017,1,17,13,30,0.0,151.0,4.3,10.0,151.0,121.98,97.89
2017,1,17,13,45,0.0,125.5,4.35,10.0,125.5,99.45,79.01
2017,1,17,14,0,0.0,100.0,4.4,10.0,100.0,77.62,60.66
2017,1,17,14,15,0.0,110.5,4.4,10.0,110.5,86.7,68.47
2017,1,17,14,30,0.0,121.0,4.4,10.0,121.0,96.13,76.59
2017,1,17,14,45,0.0,128.5,4.45,10.0,128.5,103.3,82.83
2017,1,17,15,0,0.0,136.0,4.5,10.0,136.0,110.96,89.51
2017,1,17,15,15,0.0,114.0,4.45,9.5,114.0,91.36,73.16
2017,1,17,15,30,0.0,92.0,4.4,9.0,92.0,72.15,56.97
2017,1,17,15,45,0.0,82.0,4.35,9.0,82.0,63.86,49.95
2017,1,17,16,0,0.0,72.0,4.3,9.0,72.0,55.63,42.92
2017,1,17,16,15,0.0,61.0,4.2,9.0,61.0,46.75,35.24
2017,1,17,16,30,0.0,50.0,4.1,9.0,50.0,38.26,27.82
2017,1,17,16,45,0.0,39.5,4.1,9.0,39.5,30.17,20.65
2017,1,17,17,0,0.0,29.0,4.1,9.0,29.0,22.11,13.44
2017,1,17,17,15,0.0,19.0,4.0,8.5,19.0,14.45,6.56
2017,1,17,17,30,0.0,9.0,3.9,8.0,9.0,6.82,0.0
2017,1,17,17,45,0.0,4.5,3.85,8.0,4.5,3.54,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,8,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,8,15,0.0,1.0,2.6,7.0,1.0,0.76,0.0
2017,1,18,8,30,0.0,2.0,2.6,7.0,2.0,1.51,0.0
2017,1,18,8,45,0.0,2.5,2.6,7.5,2.5,1.89,0.0
2017,1,18,9,0,0.0,3.0,2.6,8.0,3.0,2.27,0.0
2017,1,18,9,15,0.0,4.0,2.5,8.0,4.0,3.03,0.0
2017,1,18,9,30,0.0,5.0,2.4,8.0,5.0,3.8,0.0
2017,1,18,9,45,0.0,5.5,2.3,8.5,5.5,4.18,0.0
2017,1,18,10,0,0.0,6.0,2.2,9.0,6.0,4.57,0.0
2017,1,18,10,15,2.5,87.5,2.15,9.0,89.0,69.77,54.91
2017,1,18,10,30,5.0,169.0,2.1,9.0,172.0,146.76,120.13
2017,1,18,10,45,6.5,179.0,2.05,9.5,183.0,156.79,127.92
2017,1,18,11,0,8.0,189.0,2.0,10.0,194.0,167.05,135.99
2017,1,18,11,15,4.0,156.5,2.05,10.0,159.0,131.6,106.12
2017,1,18,11,30,0.0,124.0,2.1,10.0,124.0,98.2,77.9
2017,1,18,11,45,18.0,190.0,2.15,10.5,201.5,176.27,143.49
2017,1,18,12,0,36.0,256.0,2.2,11.0,279.0,284.21,231.19
2017,1,18,12,15,20.5,225.0,2.25,11.0,238.0,212.45,172.19
2017,1,18,12,30,5.0,194.0,2.3,11.0,197.0,166.49,134.04
2017,1,18,12,45,70.5,248.5,2.35,11.5,293.5,310.62,253.46
2017,1,18,13,0,136.0,303.0,2.4,12.0,390.0,465.49,375.64
2017,1,18,13,15,75.0,262.0,2.45,12.0,310.0,330.49,267.85
2017,1,18,13,30,14.0,221.0,2.5,12.0,230.0,202.21,163.06
2017,1,18,13,45,20.5,226.5,2.55,12.5,239.0,214.59,173.61
2017,1,18,14,0,27.0,232.0,2.6,13.0,248.0,227.08,183.87
2017,1,18,14,15,27.5,224.0,2.6,13.0,240.0,220.05,178.41
2017,1,18,14,30,28.0,216.0,2.6,13.0,232.0,213.12,173.1
2017,1,18,14,45,18.0,194.0,2.6,13.5,204.5,182.48,147.67
2017,1,18,15,0,8.0,172.0,2.6,14.0,177.0,152.69,122.84
2017,1,18,15,15,5.5,159.0,2.45,13.5,162.5,139.05,111.97
2017,1,18,15,30,3.0,146.0,2.3,13.0,148.0,125.74,101.24
2017,1,18,15,45,1.5,131.5,2.2,13.0,132.5,112.02,89.92
2017,1,18,16,0,0.0,117.0,2.1,13.0,117.0,98.58,78.71
2017,1,18,16,15,0.0,100.0,1.8,12.5,100.0,83.82,66.43
2017,1,18,16,30,0.0,83.0,1.5,12.0,83.0,69.14,53.99
2017,1,18,16,45,0.0,65.5,1.2,12.0,65.5,53.94,40.81
2017,1,18,17,0,0.0,48.0,0.9,12.0,48.0,38.65,27.4
2017,1,18,17,15,0.0,32.5,0.85,11.5,32.5,25.26,15.55
2017,1,18,17,30,0.0,17.0,0.8,11.0,17.0,12.95,3.72
2017,1,18,17,45,0.0,8.5,0.8,11.0,8.5,6.69,0.0
2017,1,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,157.0,15.5,2.75,9.5,30.0,89.25,0.0
2017,1,19,8,0,314.0,31.0,3.1,10.0,60.0,194.83,144.85
2017,1,19,8,15,417.0,42.0,3.2,10.5,105.5,274.47,222.74
2017,1,19,8,30,520.0,53.0,3.3,11.0,151.0,364.99,302.92
2017,1,19,8,45,589.5,59.0,3.4,11.5,200.5,440.46,368.65
2017,1,19,9,0,659.0,65.0,3.5,12.0,250.0,521.52,436.55
2017,1,19,9,15,700.0,70.0,3.55,12.5,297.5,587.15,489.58
2017,1,19,9,30,741.0,75.0,3.6,13.0,345.0,650.65,538.53
2017,1,19,9,45,772.5,77.5,3.7,14.0,389.0,710.0,580.91
2017,1,19,10,0,804.0,80.0,3.8,15.0,433.0,769.61,622.28
2017,1,19,10,15,823.5,83.0,3.85,15.5,471.5,819.61,656.5
2017,1,19,10,30,843.0,86.0,3.9,16.0,510.0,868.41,689.3
2017,1,19,10,45,858.5,87.5,4.0,16.5,542.0,910.28,716.91
2017,1,19,11,0,874.0,89.0,4.1,17.0,574.0,950.14,742.85
2017,1,19,11,15,883.5,90.0,4.2,17.5,598.5,981.36,762.54
2017,1,19,11,30,893.0,91.0,4.3,18.0,623.0,997.7,771.86
2017,1,19,11,45,900.0,92.0,4.45,18.5,639.5,1020.37,786.32
2017,1,19,12,0,907.0,93.0,4.6,19.0,656.0,1039.98,798.95
2017,1,19,12,15,910.0,93.0,4.6,19.0,664.5,1051.12,806.02
2017,1,19,12,30,913.0,93.0,4.6,19.0,673.0,1058.92,811.02
2017,1,19,12,45,913.5,93.0,4.65,19.5,672.5,1060.75,811.04
2017,1,19,13,0,914.0,93.0,4.7,20.0,672.0,1059.16,808.94
2017,1,19,13,15,911.5,92.5,4.7,20.0,663.5,1050.49,803.31
2017,1,19,13,30,909.0,92.0,4.7,20.0,655.0,1038.47,795.61
2017,1,19,13,45,906.5,90.0,4.7,20.0,638.5,1021.35,784.57
2017,1,19,14,0,904.0,88.0,4.7,20.0,622.0,1001.03,771.45
2017,1,19,14,15,895.0,86.5,4.65,20.0,597.0,971.99,751.92
2017,1,19,14,30,886.0,85.0,4.6,20.0,572.0,951.15,738.27
2017,1,19,14,45,875.5,82.0,4.55,20.5,540.0,913.08,711.0
2017,1,19,15,0,865.0,79.0,4.5,21.0,508.0,872.73,682.2
2017,1,19,15,15,846.5,76.5,4.2,20.5,469.5,824.24,648.73
2017,1,19,15,30,828.0,74.0,3.9,20.0,431.0,774.47,614.19
2017,1,19,15,45,805.5,69.5,3.65,19.5,387.5,718.29,574.5
2017,1,19,16,0,783.0,65.0,3.4,19.0,344.0,661.79,533.72
2017,1,19,16,15,744.0,61.0,3.15,18.0,296.0,594.74,483.78
2017,1,19,16,30,705.0,57.0,2.9,17.0,248.0,529.4,432.25
2017,1,19,16,45,648.5,50.0,2.65,16.5,198.5,452.89,368.96
2017,1,19,17,0,592.0,43.0,2.4,16.0,149.0,380.72,306.7
2017,1,19,17,15,484.5,34.5,2.5,15.5,102.5,292.83,229.88
2017,1,19,17,30,377.0,26.0,2.6,15.0,56.0,210.96,143.5
2017,1,19,17,45,188.5,13.0,2.75,14.5,28.0,78.35,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,59.0,16.0,2.9,11.0,21.5,44.66,0.0
2017,1,20,8,0,118.0,32.0,3.1,12.0,43.0,98.89,71.46
2017,1,20,8,15,146.0,52.0,3.15,12.5,74.0,141.01,112.43
2017,1,20,8,30,174.0,72.0,3.2,13.0,105.0,185.32,152.2
2017,1,20,8,45,188.0,92.0,3.3,13.5,137.0,223.96,186.21
2017,1,20,9,0,202.0,112.0,3.4,14.0,169.0,263.71,220.14
2017,1,20,9,15,210.0,131.5,3.2,14.0,200.0,299.82,250.27
2017,1,20,9,30,218.0,151.0,3.0,14.0,231.0,336.35,279.92
2017,1,20,9,45,428.5,130.0,2.8,14.5,311.0,499.98,413.37
2017,1,20,10,0,639.0,109.0,2.6,15.0,391.0,673.45,546.2
2017,1,20,10,15,770.0,90.0,2.55,15.5,458.0,781.38,622.04
2017,1,20,10,30,901.0,71.0,2.5,16.0,525.0,890.08,695.87
2017,1,20,10,45,910.5,73.0,2.45,17.0,556.5,928.23,716.89
2017,1,20,11,0,920.0,75.0,2.4,18.0,588.0,963.96,736.48
2017,1,20,11,15,928.0,76.5,2.45,18.5,612.5,994.99,755.05
2017,1,20,11,30,936.0,78.0,2.5,19.0,637.0,1023.13,771.67
2017,1,20,11,45,935.5,80.5,2.65,20.0,652.0,1041.01,781.06
2017,1,20,12,0,935.0,83.0,2.8,21.0,667.0,1055.46,788.33
2017,1,20,12,15,937.0,83.5,2.6,21.0,675.0,1066.52,792.87
2017,1,20,12,30,939.0,84.0,2.4,21.0,683.0,1074.12,795.12
2017,1,20,12,45,935.0,85.5,2.25,21.5,681.5,1073.29,791.03
2017,1,20,13,0,931.0,87.0,2.1,22.0,680.0,1068.94,784.87
2017,1,20,13,15,927.5,86.5,2.1,22.0,670.5,1059.21,778.96
2017,1,20,13,30,924.0,86.0,2.1,22.0,661.0,1046.07,771.07
2017,1,20,13,45,909.5,88.0,2.1,22.5,641.5,1021.74,754.62
2017,1,20,14,0,895.0,90.0,2.1,23.0,622.0,994.53,736.53
2017,1,20,14,15,669.0,151.5,2.0,22.5,540.0,849.56,641.19
2017,1,20,14,30,443.0,213.0,1.9,22.0,458.0,679.28,522.01
2017,1,20,14,45,636.5,150.5,1.85,22.0,480.0,780.96,599.06
2017,1,20,15,0,830.0,88.0,1.8,22.0,502.0,853.04,648.64
2017,1,20,15,15,809.0,85.0,1.65,21.5,463.0,802.94,614.52
2017,1,20,15,30,788.0,82.0,1.5,21.0,424.0,751.81,580.46
2017,1,20,15,45,756.0,78.5,1.4,21.0,379.5,691.01,538.28
2017,1,20,16,0,724.0,75.0,1.3,21.0,335.0,634.94,498.7
2017,1,20,16,15,681.5,70.0,1.3,20.0,287.5,566.94,450.14
2017,1,20,16,30,639.0,65.0,1.3,19.0,240.0,501.26,400.98
2017,1,20,16,45,575.0,57.5,1.3,18.0,191.5,423.09,339.6
2017,1,20,17,0,511.0,50.0,1.3,17.0,143.0,350.27,279.54
2017,1,20,17,15,404.5,39.0,1.4,16.0,98.0,259.75,203.04
2017,1,20,17,30,298.0,28.0,1.5,15.0,53.0,180.81,125.29
2017,1,20,17,45,149.0,14.0,1.6,14.5,26.5,64.82,0.0
2017,1,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,170.0,15.5,2.95,10.5,31.5,93.63,0.0
2017,1,21,8,0,340.0,31.0,3.2,11.0,63.0,204.19,152.54
2017,1,21,8,15,443.0,41.0,3.1,11.5,109.5,283.86,229.5
2017,1,21,8,30,546.0,51.0,3.0,12.0,156.0,374.33,309.04
2017,1,21,8,45,620.5,55.5,2.9,12.5,206.5,451.9,375.7
2017,1,21,9,0,695.0,60.0,2.8,13.0,257.0,531.82,441.62
2017,1,21,9,15,733.5,64.0,3.0,14.0,304.5,596.46,492.77
2017,1,21,9,30,772.0,68.0,3.2,15.0,352.0,662.72,542.27
2017,1,21,9,45,473.0,132.0,3.4,16.0,312.5,535.4,438.79
2017,1,21,10,0,174.0,196.0,3.6,17.0,273.0,350.44,285.96
2017,1,21,10,15,102.5,199.5,3.65,17.5,245.5,279.85,227.43
2017,1,21,10,30,31.0,203.0,3.7,18.0,218.0,221.93,177.78
2017,1,21,10,45,474.0,137.5,3.8,19.0,401.5,611.47,493.39
2017,1,21,11,0,917.0,72.0,3.9,20.0,585.0,956.44,739.78
2017,1,21,11,15,925.0,73.0,3.95,20.5,609.5,986.87,755.84
2017,1,21,11,30,933.0,74.0,4.0,21.0,634.0,1014.42,772.36
2017,1,21,11,45,934.0,76.5,4.05,22.0,649.5,1033.85,781.86
2017,1,21,12,0,935.0,79.0,4.1,23.0,665.0,1049.9,789.17
2017,1,21,12,15,936.5,79.5,4.25,23.0,672.5,1060.53,796.72
2017,1,21,12,30,938.0,80.0,4.4,23.0,680.0,1067.69,802.16
2017,1,21,12,45,937.0,79.5,4.55,23.5,679.0,1067.54,801.4
2017,1,21,13,0,936.0,79.0,4.7,24.0,678.0,1063.87,798.92
2017,1,21,13,15,933.0,79.0,4.75,23.5,669.0,1055.28,795.53
2017,1,21,13,30,930.0,79.0,4.8,23.0,660.0,1043.26,789.98
2017,1,21,13,45,926.0,77.5,4.9,23.0,643.5,1025.03,779.17
2017,1,21,14,0,922.0,76.0,5.0,23.0,627.0,1003.55,766.2
2017,1,21,14,15,686.5,144.5,5.05,22.5,545.5,858.5,666.95
2017,1,21,14,30,451.0,213.0,5.1,22.0,464.0,686.45,541.26
2017,1,21,14,45,251.5,213.5,5.15,22.0,352.0,473.02,377.53
2017,1,21,15,0,52.0,214.0,5.2,22.0,240.0,253.21,200.96
2017,1,21,15,15,130.5,202.5,5.05,21.5,261.0,324.9,261.52
2017,1,21,15,30,209.0,191.0,4.9,21.0,282.0,371.67,301.36
2017,1,21,15,45,201.5,172.5,4.75,20.5,253.0,338.33,275.48
2017,1,21,16,0,194.0,154.0,4.6,20.0,224.0,305.35,249.62
2017,1,21,16,15,186.5,133.0,4.1,19.0,193.0,269.7,221.25
2017,1,21,16,30,179.0,112.0,3.6,18.0,162.0,234.48,192.57
2017,1,21,16,45,158.5,91.5,3.1,17.5,129.5,192.9,157.27
2017,1,21,17,0,138.0,71.0,2.6,17.0,97.0,163.54,131.22
2017,1,21,17,15,105.0,51.0,2.6,16.5,67.0,119.15,92.26
