Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,17,30,72.0,31.0,2.6,16.0,37.0,77.59,52.6
2017,1,21,17,45,36.0,15.5,2.65,15.5,18.5,25.18,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,10.5,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,181.0,15.5,9.7,11.5,32.5,97.46,0.0
2017,1,22,8,0,362.0,31.0,9.8,12.0,65.0,212.59,160.02
2017,1,22,8,15,469.5,40.0,9.9,12.0,113.0,294.36,240.46
2017,1,22,8,30,577.0,49.0,10.0,12.0,161.0,387.3,325.25
2017,1,22,8,45,645.0,54.0,10.15,12.5,212.0,462.98,393.47
2017,1,22,9,0,713.0,59.0,10.3,13.0,263.0,540.76,461.47
2017,1,22,9,15,752.5,63.0,10.3,13.0,311.5,606.86,518.4
2017,1,22,9,30,792.0,67.0,10.3,13.0,360.0,674.67,574.06
2017,1,22,9,45,819.5,70.5,10.3,13.5,405.0,734.07,619.87
2017,1,22,10,0,847.0,74.0,10.3,14.0,450.0,793.45,664.73
2017,1,22,10,15,865.5,76.0,10.25,14.0,489.5,843.05,702.27
2017,1,22,10,30,884.0,78.0,10.2,14.0,529.0,881.63,730.8
2017,1,22,10,45,893.5,81.5,10.15,14.5,560.5,921.24,758.54
2017,1,22,11,0,903.0,85.0,10.1,15.0,592.0,958.45,784.17
2017,1,22,11,15,912.0,86.0,10.05,15.0,617.0,989.56,806.5
2017,1,22,11,30,921.0,87.0,10.0,15.0,642.0,1017.89,826.74
2017,1,22,11,45,934.0,85.0,9.95,15.5,660.5,1043.6,843.43
2017,1,22,12,0,947.0,83.0,9.9,16.0,679.0,1066.26,857.87
2017,1,22,12,15,950.0,83.0,9.8,16.0,688.0,1077.99,865.69
2017,1,22,12,30,953.0,83.0,9.7,16.0,697.0,1086.21,871.1
2017,1,22,12,45,957.5,81.5,9.6,16.5,698.0,1090.56,872.15
2017,1,22,13,0,962.0,80.0,9.5,17.0,699.0,1091.29,870.72
2017,1,22,13,15,960.5,79.5,9.4,17.0,690.5,1083.5,864.89
2017,1,22,13,30,959.0,79.0,9.3,17.0,682.0,1072.15,856.65
2017,1,22,13,45,959.5,76.5,9.2,17.5,666.5,1056.8,844.01
2017,1,22,14,0,960.0,74.0,9.1,18.0,651.0,1037.92,828.99
2017,1,22,14,15,952.5,73.0,8.95,17.5,626.0,1009.83,810.28
2017,1,22,14,30,945.0,72.0,8.8,17.0,601.0,978.77,789.37
2017,1,22,14,45,934.0,70.0,8.65,17.0,568.5,940.48,761.49
2017,1,22,15,0,923.0,68.0,8.5,17.0,536.0,899.8,731.75
2017,1,22,15,15,906.0,66.0,8.2,17.0,496.0,851.92,695.91
2017,1,22,15,30,889.0,64.0,7.9,17.0,456.0,802.55,658.7
2017,1,22,15,45,865.0,61.5,7.6,17.0,411.0,746.05,615.56
2017,1,22,16,0,841.0,59.0,7.3,17.0,366.0,695.91,576.87
2017,1,22,16,15,804.0,55.5,6.8,16.0,316.5,628.34,524.59
2017,1,22,16,30,767.0,52.0,6.3,15.0,267.0,562.27,470.22
2017,1,22,16,45,708.0,47.0,5.85,14.5,215.5,483.65,402.85
2017,1,22,17,0,649.0,42.0,5.4,14.0,164.0,409.46,336.88
2017,1,22,17,15,546.5,34.0,5.15,13.5,115.5,316.61,253.9
2017,1,22,17,30,444.0,26.0,4.9,13.0,67.0,234.02,170.82
2017,1,22,17,45,222.0,13.0,4.65,12.5,33.5,105.2,0.0
2017,1,22,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,234.5,13.0,1.3,8.0,36.0,112.15,0.0
2017,1,23,8,0,469.0,26.0,1.4,9.0,72.0,247.05,186.39
2017,1,23,8,15,565.0,33.0,1.3,9.5,120.5,327.08,263.7
2017,1,23,8,30,661.0,40.0,1.2,10.0,169.0,416.61,341.43
2017,1,23,8,45,708.0,46.5,1.15,11.0,219.5,486.11,399.37
2017,1,23,9,0,755.0,53.0,1.1,12.0,270.0,559.03,456.71
2017,1,23,9,15,791.5,56.5,1.35,12.5,319.0,624.2,508.58
2017,1,23,9,30,828.0,60.0,1.6,13.0,368.0,690.82,558.37
2017,1,23,9,45,854.0,62.0,1.9,14.0,413.0,741.15,593.85
2017,1,23,10,0,880.0,64.0,2.2,15.0,458.0,798.06,633.4
2017,1,23,10,15,897.0,66.0,2.45,15.5,497.0,846.92,667.14
2017,1,23,10,30,914.0,68.0,2.7,16.0,536.0,894.29,699.48
2017,1,23,10,45,927.0,69.0,2.95,17.0,568.5,935.01,725.45
2017,1,23,11,0,940.0,70.0,3.2,18.0,601.0,973.45,749.59
2017,1,23,11,15,948.0,71.0,3.3,18.0,626.0,1004.59,770.25
2017,1,23,11,30,956.0,72.0,3.4,18.0,651.0,1032.78,789.0
2017,1,23,11,45,961.5,72.5,3.55,18.5,668.0,1054.73,802.5
2017,1,23,12,0,967.0,73.0,3.7,19.0,685.0,1073.33,813.87
2017,1,23,12,15,969.0,73.5,3.75,19.0,693.0,1084.92,821.42
2017,1,23,12,30,971.0,74.0,3.8,19.0,701.0,1092.92,826.8
2017,1,23,12,45,970.5,73.5,3.9,19.5,700.5,1093.46,826.22
2017,1,23,13,0,970.0,73.0,4.0,20.0,700.0,1090.34,823.41
2017,1,23,13,15,967.0,73.0,3.95,20.0,691.0,1081.66,817.52
2017,1,23,13,30,964.0,73.0,3.9,20.0,682.0,1069.4,809.45
2017,1,23,13,45,959.0,72.0,3.9,20.5,664.5,1050.41,795.87
2017,1,23,14,0,954.0,71.0,3.9,21.0,647.0,1028.08,780.23
2017,1,23,14,15,946.0,70.0,3.75,21.0,622.0,999.66,761.04
2017,1,23,14,30,938.0,69.0,3.6,21.0,597.0,968.3,739.94
2017,1,23,14,45,924.0,68.0,3.45,21.0,564.0,928.77,713.21
2017,1,23,15,0,910.0,67.0,3.3,21.0,531.0,887.04,684.9
2017,1,23,15,15,893.0,65.0,2.9,20.5,492.0,839.6,652.04
2017,1,23,15,30,876.0,63.0,2.5,20.0,453.0,790.7,617.75
2017,1,23,15,45,852.5,60.5,2.1,20.0,408.5,735.08,576.92
2017,1,23,16,0,829.0,58.0,1.7,20.0,364.0,685.83,540.11
2017,1,23,16,15,793.0,54.5,1.6,18.5,315.0,619.49,494.41
2017,1,23,16,30,757.0,51.0,1.5,17.0,266.0,554.6,446.2
2017,1,23,16,45,701.0,46.0,1.45,16.0,215.5,478.25,386.03
2017,1,23,17,0,645.0,41.0,1.4,15.0,165.0,406.11,326.14
2017,1,23,17,15,546.0,33.5,1.45,14.5,116.5,315.72,248.78
2017,1,23,17,30,447.0,26.0,1.5,14.0,68.0,235.22,171.42
2017,1,23,17,45,223.5,13.0,1.6,13.5,34.0,106.22,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,24,7,45,143.0,16.5,4.85,10.5,30.5,84.23,0.0
2017,1,24,8,0,286.0,33.0,5.1,11.0,61.0,180.44,136.48
2017,1,24,8,15,359.5,46.5,5.2,12.0,103.5,246.18,199.77
2017,1,24,8,30,433.0,60.0,5.3,13.0,146.0,319.92,265.51
2017,1,24,8,45,496.5,66.5,5.4,14.0,190.5,388.25,325.05
2017,1,24,9,0,560.0,73.0,5.5,15.0,235.0,461.6,386.69
2017,1,24,9,15,545.5,91.0,5.65,16.0,271.5,499.43,416.86
2017,1,24,9,30,531.0,109.0,5.8,17.0,308.0,527.21,437.9
2017,1,24,9,45,683.0,91.0,6.0,18.0,378.0,655.4,538.88
2017,1,24,10,0,835.0,73.0,6.2,19.0,448.0,780.04,631.33
2017,1,24,10,15,853.5,75.5,6.25,19.5,487.0,829.91,665.76
2017,1,24,10,30,872.0,78.0,6.3,20.0,526.0,868.88,691.89
2017,1,24,10,45,886.0,79.0,6.35,20.5,558.5,909.29,718.84
2017,1,24,11,0,900.0,80.0,6.4,21.0,591.0,947.61,744.02
2017,1,24,11,15,909.5,81.5,6.35,21.5,616.5,979.9,764.13
2017,1,24,11,30,919.0,83.0,6.3,22.0,642.0,1009.43,782.16
2017,1,24,11,45,932.0,80.5,6.3,22.5,660.5,1034.6,797.36
2017,1,24,12,0,945.0,78.0,6.3,23.0,679.0,1056.74,810.46
2017,1,24,12,15,948.0,78.5,6.2,23.0,688.0,1069.2,817.86
2017,1,24,12,30,951.0,79.0,6.1,23.0,697.0,1078.16,823.01
2017,1,24,12,45,952.5,78.5,6.05,23.5,697.5,1080.78,822.67
2017,1,24,13,0,954.0,78.0,6.0,24.0,698.0,1079.8,820.06
2017,1,24,13,15,952.0,77.5,5.85,24.0,689.0,1071.65,813.66
2017,1,24,13,30,950.0,77.0,5.7,24.0,680.0,1059.97,805.04
2017,1,24,13,45,943.0,77.0,5.55,24.0,663.0,1040.47,791.22
2017,1,24,14,0,936.0,77.0,5.4,24.0,646.0,1017.74,775.38
2017,1,24,14,15,927.5,76.0,5.15,24.0,621.0,989.25,754.95
2017,1,24,14,30,919.0,75.0,4.9,24.0,596.0,957.9,732.66
2017,1,24,14,45,907.0,73.5,4.7,24.0,563.5,920.1,706.31
2017,1,24,15,0,895.0,72.0,4.5,24.0,531.0,880.02,678.38
2017,1,24,15,15,756.0,95.0,4.15,23.5,462.5,769.28,600.67
2017,1,24,15,30,617.0,118.0,3.8,23.0,394.0,659.79,522.28
2017,1,24,15,45,589.5,112.0,3.45,23.0,355.0,605.72,481.8
2017,1,24,16,0,562.0,106.0,3.1,23.0,316.0,552.13,440.61
2017,1,24,16,15,540.0,94.0,2.85,22.0,273.5,497.17,399.48
2017,1,24,16,30,518.0,82.0,2.6,21.0,231.0,442.98,357.43
2017,1,24,16,45,468.5,71.0,2.35,20.0,186.5,374.98,302.64
2017,1,24,17,0,419.0,60.0,2.1,19.0,142.0,311.07,249.14
2017,1,24,17,15,350.5,46.0,2.1,18.5,100.5,240.16,188.1
2017,1,24,17,30,282.0,32.0,2.1,18.0,59.0,176.82,128.57
2017,1,24,17,45,141.0,16.0,2.15,17.5,29.5,82.0,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,212.0,15.0,4.3,9.5,36.0,107.39,0.0
2017,1,25,8,0,424.0,30.0,4.5,10.0,72.0,234.56,179.03
2017,1,25,8,15,525.5,38.0,4.65,10.5,121.5,314.98,256.69
2017,1,25,8,30,627.0,46.0,4.8,11.0,171.0,402.19,335.14
2017,1,25,8,45,575.5,62.5,4.95,11.5,201.5,428.43,360.78
2017,1,25,9,0,524.0,79.0,5.1,12.0,232.0,444.21,375.59
2017,1,25,9,15,507.0,98.0,5.1,12.0,267.0,472.9,400.13
2017,1,25,9,30,490.0,117.0,5.1,12.0,302.0,505.78,426.74
2017,1,25,9,45,512.0,129.0,5.2,12.5,342.0,557.66,467.82
2017,1,25,10,0,534.0,141.0,5.3,13.0,382.0,610.06,508.31
2017,1,25,10,15,715.5,108.5,5.3,13.0,461.0,756.6,622.76
2017,1,25,10,30,897.0,76.0,5.3,13.0,540.0,887.11,719.53
2017,1,25,10,45,910.0,77.5,5.35,13.5,572.5,928.07,746.6
2017,1,25,11,0,923.0,79.0,5.4,14.0,605.0,966.8,772.29
2017,1,25,11,15,650.5,169.5,5.4,14.5,548.0,849.8,683.16
2017,1,25,11,30,378.0,260.0,5.4,15.0,491.0,665.84,537.54
2017,1,25,11,45,664.5,171.0,5.45,15.5,590.0,892.37,712.25
2017,1,25,12,0,951.0,82.0,5.5,16.0,689.0,1066.97,835.2
2017,1,25,12,15,740.5,156.5,5.5,16.0,633.0,970.33,764.55
2017,1,25,12,30,530.0,231.0,5.5,16.0,577.0,831.05,661.14
2017,1,25,12,45,395.5,270.0,5.55,16.5,528.0,713.23,569.76
2017,1,25,13,0,261.0,309.0,5.6,17.0,479.0,619.93,494.51
2017,1,25,13,15,316.0,293.0,5.6,17.0,496.5,655.83,524.12
2017,1,25,13,30,371.0,277.0,5.6,17.0,514.0,689.67,551.56
2017,1,25,13,45,511.0,224.0,5.6,17.0,541.5,787.7,629.17
2017,1,25,14,0,651.0,171.0,5.6,17.0,569.0,866.42,690.0
2017,1,25,14,15,560.5,192.0,5.5,16.5,525.5,778.84,625.45
2017,1,25,14,30,470.0,213.0,5.4,16.0,482.0,702.69,567.61
2017,1,25,14,45,486.0,196.0,5.35,16.0,460.5,684.6,555.46
2017,1,25,15,0,502.0,179.0,5.3,16.0,439.0,663.81,540.91
2017,1,25,15,15,392.0,184.0,5.1,15.5,378.0,539.04,443.4
2017,1,25,15,30,282.0,189.0,4.9,15.0,317.0,443.07,366.21
2017,1,25,15,45,273.0,172.0,4.75,15.0,286.0,406.26,337.17
2017,1,25,16,0,264.0,155.0,4.6,15.0,255.0,369.67,307.67
2017,1,25,16,15,254.5,135.0,4.25,14.5,221.0,329.52,275.05
2017,1,25,16,30,245.0,115.0,3.9,14.0,187.0,289.84,242.08
2017,1,25,16,45,223.0,95.5,3.55,13.5,151.5,244.15,203.08
2017,1,25,17,0,201.0,76.0,3.2,13.0,116.0,200.42,164.71
2017,1,25,17,15,166.0,56.0,3.25,12.5,82.5,151.94,121.51
2017,1,25,17,30,131.0,36.0,3.3,12.0,49.0,106.69,78.95
2017,1,25,17,45,65.5,18.0,3.35,11.5,24.5,48.84,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,7,45,73.5,18.0,2.75,4.0,25.5,51.67,0.69
2017,1,26,8,0,147.0,36.0,3.1,5.0,51.0,122.95,94.66
2017,1,26,8,15,179.5,55.5,3.15,5.5,84.0,157.09,129.29
2017,1,26,8,30,212.0,75.0,3.2,6.0,117.0,204.38,172.7
2017,1,26,8,45,231.0,93.5,3.3,7.0,151.5,245.75,209.6
2017,1,26,9,0,250.0,112.0,3.4,8.0,186.0,288.8,246.66
2017,1,26,9,15,287.0,128.5,3.4,8.0,226.5,343.07,293.13
2017,1,26,9,30,324.0,145.0,3.4,8.0,267.0,400.35,341.04
2017,1,26,9,45,364.5,157.0,3.45,8.5,310.0,457.7,387.53
2017,1,26,10,0,405.0,169.0,3.5,9.0,353.0,536.3,449.46
2017,1,26,10,15,665.5,121.0,3.35,9.0,453.5,727.66,601.15
2017,1,26,10,30,926.0,73.0,3.2,9.0,554.0,907.52,731.84
2017,1,26,10,45,937.5,74.5,3.1,9.5,587.5,948.1,755.9
2017,1,26,11,0,949.0,76.0,3.0,10.0,621.0,986.28,779.04
2017,1,26,11,15,957.0,77.5,2.85,10.0,646.5,1018.47,798.61
2017,1,26,11,30,965.0,79.0,2.7,10.0,672.0,1047.67,815.87
2017,1,26,11,45,969.5,80.0,2.6,10.5,689.0,1069.61,827.05
2017,1,26,12,0,974.0,81.0,2.5,11.0,706.0,1088.13,835.93
2017,1,26,12,15,976.5,81.5,2.35,11.0,715.0,1100.49,841.57
2017,1,26,12,30,979.0,82.0,2.2,11.0,724.0,1109.21,844.84
2017,1,26,12,45,978.5,82.0,2.1,11.0,723.5,1110.57,844.05
2017,1,26,13,0,978.0,82.0,2.0,11.0,723.0,1108.21,841.04
2017,1,26,13,15,975.0,81.5,1.85,11.0,714.0,1099.01,832.9
2017,1,26,13,30,972.0,81.0,1.7,11.0,705.0,1086.19,822.55
2017,1,26,13,45,965.5,80.5,1.6,11.5,687.0,1066.34,807.13
2017,1,26,14,0,959.0,80.0,1.5,12.0,669.0,1043.15,789.77
2017,1,26,14,15,950.0,79.0,1.5,12.0,643.5,1013.76,771.63
2017,1,26,14,30,941.0,78.0,1.5,12.0,618.0,981.43,751.57
2017,1,26,14,45,927.5,76.5,1.5,12.0,584.0,941.68,726.39
2017,1,26,15,0,914.0,75.0,1.5,12.0,550.0,899.67,699.5
2017,1,26,15,15,896.0,73.0,1.4,12.0,510.0,851.27,666.5
2017,1,26,15,30,878.0,71.0,1.3,12.0,470.0,801.44,632.2
2017,1,26,15,45,852.5,68.0,1.25,12.0,424.5,750.92,597.52
2017,1,26,16,0,827.0,65.0,1.2,12.0,379.0,692.03,555.97
2017,1,26,16,15,790.0,61.0,1.1,11.0,329.0,624.3,507.33
2017,1,26,16,30,753.0,57.0,1.0,10.0,279.0,558.07,456.67
2017,1,26,16,45,694.0,52.0,0.9,9.5,227.0,479.9,393.53
2017,1,26,17,0,635.0,47.0,0.8,9.0,175.0,406.08,331.18
2017,1,26,17,15,538.0,39.0,0.9,8.0,125.5,320.62,258.22
2017,1,26,17,30,441.0,31.0,1.0,7.0,76.0,241.4,184.65
2017,1,26,17,45,220.5,15.5,1.1,6.5,38.0,111.03,15.35
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,45,66.5,19.0,2.8,2.0,26.0,50.42,4.97
2017,1,27,8,0,133.0,38.0,3.1,3.0,52.0,109.21,84.49
2017,1,27,8,15,171.0,58.0,3.15,4.0,86.5,155.68,128.86
2017,1,27,8,30,209.0,78.0,3.2,5.0,121.0,205.79,174.51
2017,1,27,8,45,240.5,94.5,3.25,6.0,156.5,251.53,215.31
2017,1,27,9,0,272.0,111.0,3.3,7.0,192.0,300.37,257.5
2017,1,27,9,15,147.0,128.0,3.55,7.5,172.5,233.39,199.08
2017,1,27,9,30,22.0,145.0,3.8,8.0,153.0,140.47,116.69
2017,1,27,9,45,22.5,161.5,4.1,9.0,171.0,155.91,129.33
2017,1,27,10,0,23.0,178.0,4.4,10.0,189.0,171.51,141.76
2017,1,27,10,15,169.0,200.0,4.3,10.0,288.0,350.54,294.58
2017,1,27,10,30,315.0,222.0,4.2,10.0,387.0,527.18,438.83
2017,1,27,10,45,370.5,224.5,4.1,10.5,429.5,589.49,486.42
2017,1,27,11,0,426.0,227.0,4.0,11.0,472.0,675.12,550.87
2017,1,27,11,15,342.5,256.5,3.85,11.0,459.0,618.44,503.82
2017,1,27,11,30,259.0,286.0,3.7,11.0,446.0,577.94,469.3
2017,1,27,11,45,280.0,291.0,3.6,11.0,468.0,608.94,493.09
2017,1,27,12,0,301.0,296.0,3.5,11.0,490.0,639.56,516.03
2017,1,27,12,15,326.5,294.5,3.4,11.0,507.5,666.67,536.42
2017,1,27,12,30,352.0,293.0,3.3,11.0,525.0,692.9,556.06
2017,1,27,12,45,188.5,276.0,3.2,11.5,401.0,482.07,390.45
2017,1,27,13,0,25.0,259.0,3.1,12.0,277.0,248.02,199.9
2017,1,27,13,15,169.5,276.0,3.0,12.0,386.5,461.55,375.15
2017,1,27,13,30,314.0,293.0,2.9,12.0,496.0,649.27,520.73
2017,1,27,13,45,309.5,286.0,2.85,12.0,482.0,632.57,507.07
2017,1,27,14,0,305.0,279.0,2.8,12.0,468.0,614.87,494.13
2017,1,27,14,15,228.0,275.0,2.75,12.0,413.5,508.03,411.52
2017,1,27,14,30,151.0,271.0,2.7,12.0,359.0,427.41,347.5
2017,1,27,14,45,198.0,252.5,2.7,12.0,360.5,445.43,364.23
2017,1,27,15,0,245.0,234.0,2.7,12.0,362.0,460.29,377.89
2017,1,27,15,15,152.5,214.0,2.65,11.5,292.0,353.01,291.46
2017,1,27,15,30,60.0,194.0,2.6,11.0,222.0,234.96,194.11
2017,1,27,15,45,53.0,177.0,2.55,11.0,200.0,210.96,174.77
2017,1,27,16,0,46.0,160.0,2.5,11.0,178.0,187.73,155.56
2017,1,27,16,15,41.0,139.5,2.15,10.0,154.0,162.45,134.85
2017,1,27,16,30,36.0,119.0,1.8,9.0,130.0,137.74,114.19
2017,1,27,16,45,27.0,97.5,1.5,8.5,105.0,110.04,90.26
2017,1,27,17,0,18.0,76.0,1.2,8.0,80.0,83.18,66.68
2017,1,27,17,15,9.0,55.0,1.15,7.5,57.0,52.16,39.29
2017,1,27,17,30,0.0,34.0,1.1,7.0,34.0,28.66,18.2
2017,1,27,17,45,0.0,17.0,1.1,7.0,17.0,12.98,0.0
2017,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,28,7,45,116.5,18.5,3.85,4.5,31.0,74.12,15.33
2017,1,28,8,0,233.0,37.0,4.0,5.0,62.0,158.01,123.41
2017,1,28,8,15,290.5,53.5,4.25,5.5,101.5,215.4,178.72
2017,1,28,8,30,348.0,70.0,4.5,6.0,141.0,279.07,237.11
2017,1,28,8,45,406.5,79.5,4.8,6.5,184.5,341.07,293.03
2017,1,28,9,0,465.0,89.0,5.1,7.0,228.0,408.57,352.22
2017,1,28,9,15,655.0,77.5,5.1,7.5,309.0,553.5,474.8
2017,1,28,9,30,845.0,66.0,5.1,8.0,390.0,703.1,595.79
2017,1,28,9,45,879.5,66.0,5.15,9.0,438.5,758.68,635.43
2017,1,28,10,0,914.0,66.0,5.2,10.0,487.0,821.19,679.79
2017,1,28,10,15,931.5,68.0,5.05,10.5,528.0,872.07,714.31
2017,1,28,10,30,949.0,70.0,4.9,11.0,569.0,921.4,746.85
2017,1,28,10,45,964.5,70.5,4.8,11.5,603.5,965.21,774.98
2017,1,28,11,0,980.0,71.0,4.7,12.0,638.0,1006.76,800.97
2017,1,28,11,15,988.0,72.0,4.6,12.0,664.0,1039.25,821.66
2017,1,28,11,30,996.0,73.0,4.5,12.0,690.0,1068.62,840.05
2017,1,28,11,45,999.5,74.5,4.45,12.5,708.0,1090.87,852.3
2017,1,28,12,0,1003.0,76.0,4.4,13.0,726.0,1109.54,862.14
2017,1,28,12,15,1005.0,76.0,4.4,13.0,734.5,1121.18,869.49
2017,1,28,12,30,1007.0,76.0,4.4,13.0,743.0,1129.06,874.49
2017,1,28,12,45,1007.0,76.0,4.4,13.5,743.0,1131.09,874.02
2017,1,28,13,0,1007.0,76.0,4.4,14.0,743.0,1129.29,871.17
2017,1,28,13,15,1004.5,75.5,4.35,14.0,734.0,1120.5,864.87
2017,1,28,13,30,1002.0,75.0,4.3,14.0,725.0,1107.97,856.24
2017,1,28,13,45,996.5,74.5,4.3,14.0,707.5,1088.77,843.83
2017,1,28,14,0,991.0,74.0,4.3,14.0,690.0,1066.06,829.17
2017,1,28,14,15,983.0,73.0,4.25,13.5,664.0,1036.98,811.28
2017,1,28,14,30,975.0,72.0,4.2,13.0,638.0,1004.8,791.22
2017,1,28,14,45,961.0,71.5,4.2,13.0,604.0,964.89,764.43
2017,1,28,15,0,947.0,71.0,4.2,13.0,570.0,922.64,735.8
2017,1,28,15,15,930.5,69.0,4.05,13.0,529.5,874.33,701.7
2017,1,28,15,30,914.0,67.0,3.9,13.0,489.0,824.38,666.1
2017,1,28,15,45,890.5,64.0,3.75,13.0,442.5,766.52,624.1
2017,1,28,16,0,867.0,61.0,3.6,13.0,396.0,708.23,581.08
2017,1,28,16,15,832.0,57.5,3.1,12.0,345.5,647.33,535.15
2017,1,28,16,30,797.0,54.0,2.6,11.0,295.0,581.05,481.8
2017,1,28,16,45,743.0,49.5,2.15,10.0,242.0,504.3,418.22
2017,1,28,17,0,689.0,45.0,1.7,9.0,189.0,431.41,355.2
2017,1,28,17,15,597.0,37.5,1.65,8.0,137.5,341.85,277.46
2017,1,28,17,30,505.0,30.0,1.6,7.0,86.0,261.21,202.53
2017,1,28,17,45,252.5,15.0,1.6,6.5,43.0,120.66,44.05
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,254.0,14.0,4.55,3.5,41.5,118.22,35.7
2017,1,29,8,0,508.0,28.0,4.7,4.0,83.0,258.08,203.76
2017,1,29,8,15,599.0,35.0,4.55,5.0,134.0,337.18,280.32
2017,1,29,8,30,690.0,42.0,4.4,6.0,185.0,425.27,359.86
2017,1,29,8,45,744.5,45.5,4.25,7.0,237.5,496.95,422.75
2017,1,29,9,0,799.0,49.0,4.1,8.0,290.0,567.41,481.66
2017,1,29,9,15,832.5,52.0,4.1,9.0,340.0,631.25,532.84
2017,1,29,9,30,866.0,55.0,4.1,10.0,390.0,696.37,581.04
2017,1,29,9,45,888.0,58.0,4.2,11.5,436.0,753.63,620.59
2017,1,29,10,0,910.0,61.0,4.3,13.0,482.0,810.35,658.55
2017,1,29,10,15,926.0,62.5,4.45,13.5,522.0,859.29,692.69
2017,1,29,10,30,942.0,64.0,4.6,14.0,562.0,906.59,725.25
2017,1,29,10,45,951.0,66.5,4.8,15.0,595.0,946.92,751.41
2017,1,29,11,0,960.0,69.0,5.0,16.0,628.0,984.63,775.47
2017,1,29,11,15,968.0,70.0,4.95,16.0,654.0,1016.71,796.39
2017,1,29,11,30,976.0,71.0,4.9,16.0,680.0,1045.73,815.12
2017,1,29,11,45,978.0,73.0,4.9,16.5,697.5,1066.85,827.19
2017,1,29,12,0,980.0,75.0,4.9,17.0,715.0,1084.41,836.9
2017,1,29,12,15,982.5,75.5,4.85,17.0,724.0,1097.0,844.46
2017,1,29,12,30,985.0,76.0,4.8,17.0,733.0,1105.93,849.69
2017,1,29,12,45,983.5,77.0,4.75,17.5,733.0,1107.65,848.5
2017,1,29,13,0,982.0,78.0,4.7,18.0,733.0,1105.63,845.01
2017,1,29,13,15,979.5,77.5,4.6,18.0,724.0,1097.03,838.38
2017,1,29,13,30,977.0,77.0,4.5,18.0,715.0,1084.76,829.48
2017,1,29,13,45,972.0,76.5,4.4,18.0,698.0,1066.41,816.64
2017,1,29,14,0,967.0,76.0,4.3,18.0,681.0,1044.63,802.0
2017,1,29,14,15,959.0,75.0,4.2,18.0,655.5,1016.06,782.84
2017,1,29,14,30,951.0,74.0,4.1,18.0,630.0,984.46,761.68
2017,1,29,14,45,933.5,74.5,4.0,18.0,596.0,943.29,733.8
2017,1,29,15,0,916.0,75.0,3.9,18.0,562.0,900.04,704.38
2017,1,29,15,15,899.5,73.0,3.45,17.5,522.0,852.79,671.24
2017,1,29,15,30,883.0,71.0,3.0,17.0,482.0,803.98,636.58
2017,1,29,15,45,860.0,68.0,2.65,17.0,436.5,755.11,600.84
2017,1,29,16,0,837.0,65.0,2.3,17.0,391.0,697.65,558.26
2017,1,29,16,15,802.0,61.0,2.05,15.5,341.0,630.79,510.52
2017,1,29,16,30,767.0,57.0,1.8,14.0,291.0,565.23,460.65
2017,1,29,16,45,712.5,52.0,1.6,13.0,239.0,489.0,399.57
2017,1,29,17,0,658.0,47.0,1.4,12.0,187.0,416.73,338.99
2017,1,29,17,15,566.5,39.5,1.4,11.5,136.5,328.95,263.63
2017,1,29,17,30,475.0,32.0,1.4,11.0,86.0,249.87,191.63
2017,1,29,17,45,237.5,16.0,1.4,10.5,43.0,118.59,51.53
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,7,45,260.5,14.5,4.15,8.0,43.0,120.74,43.07
2017,1,30,8,0,521.0,29.0,4.4,9.0,86.0,263.03,204.28
2017,1,30,8,15,611.0,35.5,4.2,10.0,137.5,341.89,278.75
2017,1,30,8,30,701.0,42.0,4.0,11.0,189.0,429.46,355.99
2017,1,30,8,45,754.0,46.5,3.85,12.0,242.0,502.01,418.15
2017,1,30,9,0,807.0,51.0,3.7,13.0,295.0,578.45,480.3
2017,1,30,9,15,840.5,54.0,3.5,13.5,346.0,637.65,527.01
2017,1,30,9,30,874.0,57.0,3.3,14.0,397.0,703.16,574.69
2017,1,30,9,45,897.0,59.5,3.15,15.0,443.5,760.93,613.29
2017,1,30,10,0,920.0,62.0,3.0,16.0,490.0,818.23,650.13
2017,1,30,10,15,935.5,63.5,3.15,17.0,530.5,867.19,681.7
2017,1,30,10,30,951.0,65.0,3.3,18.0,571.0,914.44,711.55
2017,1,30,10,45,962.5,66.5,3.45,19.5,604.5,956.11,735.63
2017,1,30,11,0,974.0,68.0,3.6,21.0,638.0,995.28,757.6
2017,1,30,11,15,981.5,69.0,3.5,21.0,664.0,1027.29,777.04
2017,1,30,11,30,989.0,70.0,3.4,21.0,690.0,1056.18,794.3
2017,1,30,11,45,994.0,70.0,3.3,21.5,707.5,1078.06,805.29
2017,1,30,12,0,999.0,70.0,3.2,22.0,725.0,1096.43,814.01
2017,1,30,12,15,1001.0,70.5,3.15,22.0,733.5,1108.77,820.91
2017,1,30,12,30,1003.0,71.0,3.1,22.0,742.0,1117.35,825.57
2017,1,30,12,45,1002.5,71.0,3.05,22.5,742.5,1118.95,824.3
2017,1,30,13,0,1002.0,71.0,3.0,23.0,743.0,1116.72,820.82
2017,1,30,13,15,999.5,70.5,2.95,23.0,734.0,1108.03,814.98
2017,1,30,13,30,997.0,70.0,2.9,23.0,725.0,1095.59,806.96
2017,1,30,13,45,992.0,69.5,2.9,23.0,707.5,1076.99,795.66
2017,1,30,14,0,987.0,69.0,2.9,23.0,690.0,1054.87,782.22
2017,1,30,14,15,979.0,68.0,2.8,22.5,664.5,1025.88,764.89
2017,1,30,14,30,971.0,67.0,2.7,22.0,639.0,993.79,745.53
2017,1,30,14,45,954.0,68.5,2.65,22.0,605.0,953.79,719.86
2017,1,30,15,0,937.0,70.0,2.6,22.0,571.0,911.6,692.61
2017,1,30,15,15,920.5,68.0,2.35,21.5,530.5,863.6,660.76
2017,1,30,15,30,904.0,66.0,2.1,21.0,490.0,813.98,627.43
2017,1,30,15,45,880.5,63.5,1.85,21.0,444.0,757.11,587.33
2017,1,30,16,0,857.0,61.0,1.6,21.0,398.0,699.8,546.38
2017,1,30,16,15,823.5,57.5,1.55,19.5,348.0,640.33,506.83
2017,1,30,16,30,790.0,54.0,1.5,18.0,298.0,575.37,459.78
2017,1,30,16,45,737.5,49.5,1.45,17.0,245.0,499.84,401.32
2017,1,30,17,0,685.0,45.0,1.4,16.0,192.0,428.08,342.86
2017,1,30,17,15,596.5,37.5,1.45,15.0,141.0,340.49,269.46
2017,1,30,17,30,508.0,30.0,1.5,14.0,90.0,261.6,199.08
2017,1,30,17,45,254.0,15.0,1.6,13.5,45.0,121.65,59.52
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,31,7,45,251.0,15.5,3.8,9.0,43.5,118.22,48.35
2017,1,31,8,0,502.0,31.0,4.1,10.0,87.0,255.7,198.22
2017,1,31,8,15,593.0,38.5,3.95,10.5,139.0,335.23,272.7
2017,1,31,8,30,684.0,46.0,3.8,11.0,191.0,423.54,350.93
2017,1,31,8,45,736.5,51.0,3.7,12.0,244.0,495.75,412.69
2017,1,31,9,0,789.0,56.0,3.6,13.0,297.0,571.75,474.47
2017,1,31,9,15,823.5,59.5,3.85,14.0,348.0,637.43,526.37
2017,1,31,9,30,858.0,63.0,4.1,15.0,399.0,704.34,576.29
2017,1,31,9,45,881.0,66.0,4.4,16.0,445.5,755.58,612.41
2017,1,31,10,0,904.0,69.0,4.7,17.0,492.0,812.88,652.61
2017,1,31,10,15,920.5,71.0,4.95,17.5,533.0,862.74,687.62
2017,1,31,10,30,937.0,73.0,5.2,18.0,574.0,911.01,721.14
2017,1,31,10,45,947.0,75.5,5.5,19.0,607.5,952.15,748.14
2017,1,31,11,0,957.0,78.0,5.8,20.0,641.0,990.75,773.11
2017,1,31,11,15,964.5,79.0,5.75,20.0,667.0,1022.39,793.76
2017,1,31,11,30,972.0,80.0,5.7,20.0,693.0,1050.96,812.23
2017,1,31,11,45,976.0,81.0,5.7,20.5,710.5,1072.84,824.82
2017,1,31,12,0,980.0,82.0,5.7,21.0,728.0,1091.23,835.08
2017,1,31,12,15,982.0,82.5,5.6,21.0,736.5,1103.41,842.03
2017,1,31,12,30,984.0,83.0,5.5,21.0,745.0,1111.91,846.61
2017,1,31,12,45,981.5,83.5,5.4,21.5,744.5,1112.07,843.98
2017,1,31,13,0,979.0,84.0,5.3,22.0,744.0,1108.48,839.04
2017,1,31,13,15,976.0,84.0,5.2,22.0,735.0,1100.05,832.71
2017,1,31,13,30,973.0,84.0,5.1,22.0,726.0,1087.97,824.12
2017,1,31,13,45,965.5,84.0,5.0,22.0,708.0,1067.84,810.25
2017,1,31,14,0,958.0,84.0,4.9,22.0,690.0,1044.36,794.29
2017,1,31,14,15,949.5,82.5,4.75,22.0,664.0,1014.93,773.95
2017,1,31,14,30,941.0,81.0,4.6,22.0,638.0,982.5,751.67
2017,1,31,14,45,926.0,80.5,4.5,22.0,604.0,942.61,724.68
2017,1,31,15,0,911.0,80.0,4.4,22.0,570.0,900.51,696.21
2017,1,31,15,15,894.0,77.5,4.1,21.5,530.0,852.4,663.79
2017,1,31,15,30,877.0,75.0,3.8,21.0,490.0,810.87,635.79
2017,1,31,15,45,851.0,72.0,3.5,20.5,443.5,751.78,594.54
2017,1,31,16,0,825.0,69.0,3.2,20.0,397.0,692.45,552.44
2017,1,31,16,15,790.0,65.0,3.0,19.0,347.0,626.02,504.25
2017,1,31,16,30,755.0,61.0,2.8,18.0,297.0,560.88,454.38
2017,1,31,16,45,700.0,56.0,2.65,17.0,244.5,484.81,393.94
2017,1,31,17,0,645.0,51.0,2.5,16.0,192.0,412.67,333.99
2017,1,31,17,15,555.0,42.5,2.55,15.5,141.0,329.21,262.32
2017,1,31,17,30,465.0,34.0,2.6,15.0,90.0,251.36,192.36
2017,1,31,17,45,232.5,17.0,2.65,14.5,45.0,118.53,63.59
2017,1,31,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
