Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,210.0,18.0,4.15,10.5,42.0,108.66,49.18
2017,2,1,8,0,420.0,36.0,4.3,11.0,84.0,230.76,178.86
2017,2,1,8,15,515.0,45.0,4.3,12.0,134.5,308.66,250.37
2017,2,1,8,30,610.0,54.0,4.3,13.0,185.0,396.27,326.99
2017,2,1,8,45,671.5,59.5,4.3,14.0,238.0,470.17,389.99
2017,2,1,9,0,733.0,65.0,4.3,15.0,291.0,545.71,451.73
2017,2,1,9,15,770.0,69.5,4.4,16.0,341.5,611.88,503.78
2017,2,1,9,30,807.0,74.0,4.5,17.0,392.0,679.56,554.78
2017,2,1,9,45,835.5,76.5,4.65,18.0,439.0,739.72,597.14
2017,2,1,10,0,864.0,79.0,4.8,19.0,486.0,799.86,638.47
2017,2,1,10,15,882.0,81.5,4.85,19.5,527.0,850.92,672.98
2017,2,1,10,30,900.0,84.0,4.9,20.0,568.0,890.97,699.05
2017,2,1,10,45,914.5,85.0,4.95,20.5,602.0,933.23,726.48
2017,2,1,11,0,929.0,86.0,5.0,21.0,636.0,973.32,752.06
2017,2,1,11,15,937.5,87.0,5.0,21.5,662.0,1005.27,771.39
2017,2,1,11,30,946.0,88.0,5.0,22.0,688.0,1034.29,788.64
2017,2,1,11,45,953.0,88.5,5.0,22.5,706.5,1058.13,802.31
2017,2,1,12,0,960.0,89.0,5.0,23.0,725.0,1078.65,813.78
2017,2,1,12,15,962.5,89.5,4.95,23.0,734.0,1091.18,821.14
2017,2,1,12,30,965.0,90.0,4.9,23.0,743.0,1100.1,826.25
2017,2,1,12,45,965.5,89.5,4.9,23.5,743.0,1102.12,825.77
2017,2,1,13,0,966.0,89.0,4.9,24.0,743.0,1100.45,823.05
2017,2,1,13,15,963.5,88.5,4.8,24.0,734.5,1092.03,816.73
2017,2,1,13,30,961.0,88.0,4.7,24.0,726.0,1079.99,808.21
2017,2,1,13,45,956.0,87.0,4.6,24.5,708.5,1061.32,793.85
2017,2,1,14,0,951.0,86.0,4.5,25.0,691.0,1039.25,777.67
2017,2,1,14,15,942.5,84.5,4.3,24.5,665.5,1009.97,759.4
2017,2,1,14,30,934.0,83.0,4.1,24.0,640.0,977.71,739.15
2017,2,1,14,45,922.5,81.0,3.9,24.0,606.5,939.36,713.27
2017,2,1,15,0,911.0,79.0,3.7,24.0,573.0,898.6,685.7
2017,2,1,15,15,894.0,76.5,3.3,23.5,533.0,850.47,652.99
2017,2,1,15,30,877.0,74.0,2.9,23.0,493.0,808.91,624.59
2017,2,1,15,45,853.0,71.0,2.5,23.0,447.0,751.33,583.18
2017,2,1,16,0,829.0,68.0,2.1,23.0,401.0,693.36,541.03
2017,2,1,16,15,794.5,64.5,1.95,21.5,350.5,627.68,495.79
2017,2,1,16,30,760.0,61.0,1.8,20.0,300.0,563.21,448.61
2017,2,1,16,45,707.0,55.5,1.7,19.0,247.5,487.54,389.99
2017,2,1,17,0,654.0,50.0,1.6,18.0,195.0,415.69,331.67
2017,2,1,17,15,565.5,42.0,1.6,17.5,144.0,329.07,258.96
2017,2,1,17,30,477.0,34.0,1.6,17.0,93.0,255.53,193.7
2017,2,1,17,45,309.5,22.0,1.65,16.5,53.0,152.18,87.6
2017,2,1,18,0,142.0,10.0,1.7,16.0,13.0,50.17,0.0
2017,2,1,18,15,71.0,5.0,1.65,15.5,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,2,7,45,206.0,18.0,5.2,5.5,42.0,107.13,54.18
2017,2,2,8,0,412.0,36.0,5.5,6.0,84.0,226.5,179.53
2017,2,2,8,15,505.5,45.0,5.5,6.5,134.0,303.07,251.77
2017,2,2,8,30,599.0,54.0,5.5,7.0,184.0,389.27,329.94
2017,2,2,8,45,652.0,60.5,5.5,7.5,235.5,458.89,392.2
2017,2,2,9,0,705.0,67.0,5.5,8.0,287.0,532.71,455.66
2017,2,2,9,15,742.5,71.5,5.4,8.5,337.0,594.46,506.9
2017,2,2,9,30,780.0,76.0,5.3,9.0,387.0,661.29,560.28
2017,2,2,9,45,804.5,80.0,5.25,9.5,432.5,719.06,603.18
2017,2,2,10,0,829.0,84.0,5.2,10.0,478.0,776.6,644.87
2017,2,2,10,15,587.0,155.0,5.15,10.5,445.5,682.07,567.11
2017,2,2,10,30,345.0,226.0,5.1,11.0,413.0,551.87,457.6
2017,2,2,10,45,314.0,247.5,5.05,11.5,425.5,559.07,461.03
2017,2,2,11,0,283.0,269.0,5.0,12.0,438.0,563.47,461.65
2017,2,2,11,15,199.0,286.0,4.9,12.5,407.5,487.67,398.33
2017,2,2,11,30,115.0,303.0,4.8,13.0,377.0,406.46,330.46
2017,2,2,11,45,134.0,313.5,4.75,13.5,402.0,461.31,373.18
2017,2,2,12,0,153.0,324.0,4.7,14.0,427.0,493.75,397.7
2017,2,2,12,15,147.0,328.5,4.6,14.0,428.0,494.05,397.13
2017,2,2,12,30,141.0,333.0,4.5,14.0,429.0,493.82,396.33
2017,2,2,12,45,141.5,333.0,4.4,14.5,429.5,494.57,395.91
2017,2,2,13,0,142.0,333.0,4.3,15.0,430.0,494.89,395.22
2017,2,2,13,15,134.5,328.0,4.2,15.0,419.5,480.94,384.17
2017,2,2,13,30,127.0,323.0,4.1,15.0,409.0,466.7,373.03
2017,2,2,13,45,82.0,295.0,4.05,15.0,350.0,365.49,293.36
2017,2,2,14,0,37.0,267.0,4.0,15.0,291.0,289.88,232.47
2017,2,2,14,15,28.5,246.5,3.95,15.0,265.0,259.43,208.33
2017,2,2,14,30,20.0,226.0,3.9,15.0,239.0,210.38,168.87
2017,2,2,14,45,26.0,223.0,3.85,15.0,238.5,213.55,172.08
2017,2,2,15,0,32.0,220.0,3.8,15.0,238.0,235.36,190.29
2017,2,2,15,15,26.0,201.0,3.7,14.5,215.0,193.35,156.53
2017,2,2,15,30,20.0,182.0,3.6,14.0,192.0,170.63,138.33
2017,2,2,15,45,386.0,134.5,3.55,14.0,291.5,462.91,384.98
2017,2,2,16,0,752.0,87.0,3.5,14.0,391.0,662.84,544.8
2017,2,2,16,15,714.0,82.0,3.15,13.0,341.5,596.24,492.01
2017,2,2,16,30,676.0,77.0,2.8,12.0,292.0,531.41,440.61
2017,2,2,16,45,621.0,69.5,2.5,11.5,241.0,456.31,378.53
2017,2,2,17,0,566.0,62.0,2.2,11.0,190.0,385.52,317.87
2017,2,2,17,15,476.5,51.5,2.15,10.5,140.0,300.46,244.16
2017,2,2,17,30,387.0,41.0,2.1,10.0,90.0,224.48,175.82
2017,2,2,17,45,239.0,26.0,2.05,9.5,51.5,131.32,81.73
2017,2,2,18,0,91.0,11.0,2.0,9.0,13.0,35.64,0.0
2017,2,2,18,15,45.5,5.5,2.05,8.5,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,3,7,45,63.5,26.5,3.85,4.5,34.5,58.95,30.41
2017,2,3,8,0,127.0,53.0,4.0,5.0,69.0,122.16,96.4
2017,2,3,8,15,201.5,75.5,4.1,5.5,114.0,186.19,154.52
2017,2,3,8,30,276.0,98.0,4.2,6.0,159.0,258.22,218.96
2017,2,3,8,45,336.0,114.5,4.35,6.5,207.0,322.57,275.94
2017,2,3,9,0,396.0,131.0,4.5,7.0,255.0,404.4,346.02
2017,2,3,9,15,440.0,143.0,4.5,7.0,302.0,466.73,398.73
2017,2,3,9,30,484.0,155.0,4.5,7.0,349.0,532.24,452.82
2017,2,3,9,45,521.0,163.0,4.55,7.5,393.0,591.14,499.61
2017,2,3,10,0,558.0,171.0,4.6,8.0,437.0,651.69,546.65
2017,2,3,10,15,279.0,161.0,4.55,8.0,294.0,411.25,348.22
2017,2,3,10,30,0.0,151.0,4.5,8.0,151.0,122.54,99.34
2017,2,3,10,45,0.0,160.5,4.5,8.5,160.5,130.56,106.0
2017,2,3,11,0,0.0,170.0,4.5,9.0,170.0,138.68,112.4
2017,2,3,11,15,1.5,176.5,4.45,9.0,177.5,145.56,118.03
2017,2,3,11,30,3.0,183.0,4.4,9.0,185.0,152.59,123.8
2017,2,3,11,45,16.0,226.5,4.4,9.5,237.5,205.64,167.99
2017,2,3,12,0,29.0,270.0,4.4,10.0,290.0,284.32,232.22
2017,2,3,12,15,21.0,253.5,4.35,10.0,268.5,236.23,192.44
2017,2,3,12,30,13.0,237.0,4.3,10.0,247.0,212.17,172.4
2017,2,3,12,45,14.5,241.0,4.25,10.0,251.5,217.47,176.81
2017,2,3,13,0,16.0,245.0,4.2,10.0,256.0,222.85,181.27
2017,2,3,13,15,8.0,200.0,4.15,10.0,205.5,172.57,139.62
2017,2,3,13,30,0.0,155.0,4.1,10.0,155.0,124.2,99.22
2017,2,3,13,45,4.5,183.5,4.1,10.0,186.5,154.23,124.6
2017,2,3,14,0,9.0,212.0,4.1,10.0,218.0,185.26,150.59
2017,2,3,14,15,7.5,202.0,4.05,10.0,207.0,174.79,142.0
2017,2,3,14,30,6.0,192.0,4.0,10.0,196.0,164.49,133.61
2017,2,3,14,45,38.0,217.5,3.95,10.0,238.5,236.8,195.06
2017,2,3,15,0,70.0,243.0,3.9,10.0,281.0,293.58,242.88
2017,2,3,15,15,39.5,206.5,3.8,10.0,227.5,227.02,187.45
2017,2,3,15,30,9.0,170.0,3.7,10.0,174.0,149.66,122.34
2017,2,3,15,45,4.5,154.0,3.65,10.0,156.0,132.09,107.78
2017,2,3,16,0,0.0,138.0,3.6,10.0,138.0,115.03,93.44
2017,2,3,16,15,0.0,120.0,3.4,9.5,120.0,99.53,80.6
2017,2,3,16,30,0.0,102.0,3.2,9.0,102.0,84.13,67.63
2017,2,3,16,45,153.5,99.5,3.0,9.0,135.0,191.09,161.41
2017,2,3,17,0,307.0,97.0,2.8,9.0,168.0,274.39,230.06
2017,2,3,17,15,233.5,76.5,2.65,8.5,122.5,202.77,166.7
2017,2,3,17,30,160.0,56.0,2.5,8.0,77.0,139.18,109.88
2017,2,3,17,45,87.0,32.0,2.35,8.0,43.0,76.67,48.7
2017,2,3,18,0,14.0,8.0,2.2,8.0,9.0,10.42,0.0
2017,2,3,18,15,7.0,4.0,2.2,8.0,4.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,7,45,86.0,26.0,1.3,6.5,36.5,65.62,36.2
2017,2,4,8,0,172.0,52.0,1.4,7.0,73.0,137.52,107.96
2017,2,4,8,15,251.0,71.0,1.3,7.5,118.5,201.6,165.32
2017,2,4,8,30,330.0,90.0,1.2,8.0,164.0,284.24,236.79
2017,2,4,8,45,168.0,101.5,1.2,8.5,139.5,211.83,177.45
2017,2,4,9,0,6.0,113.0,1.2,9.0,115.0,99.14,80.34
2017,2,4,9,15,10.0,132.0,1.15,9.0,136.0,118.35,96.96
2017,2,4,9,30,14.0,151.0,1.1,9.0,157.0,138.03,113.47
2017,2,4,9,45,7.0,136.0,1.1,9.0,139.0,116.74,94.96
2017,2,4,10,0,0.0,121.0,1.1,9.0,121.0,96.67,77.52
2017,2,4,10,15,0.0,131.5,1.15,9.0,131.5,105.43,84.76
2017,2,4,10,30,0.0,142.0,1.2,9.0,142.0,114.26,91.96
2017,2,4,10,45,0.0,151.5,1.25,9.5,151.5,122.27,98.27
2017,2,4,11,0,0.0,161.0,1.3,10.0,161.0,130.37,104.61
2017,2,4,11,15,0.0,147.5,1.4,10.0,147.5,118.03,94.18
2017,2,4,11,30,0.0,134.0,1.5,10.0,134.0,106.12,84.17
2017,2,4,11,45,0.0,126.5,1.6,10.5,126.5,99.63,78.53
2017,2,4,12,0,0.0,119.0,1.7,11.0,119.0,93.25,73.02
2017,2,4,12,15,0.0,101.0,1.85,11.0,101.0,78.28,60.48
2017,2,4,12,30,0.0,83.0,2.0,11.0,83.0,64.01,48.52
2017,2,4,12,45,0.0,83.0,2.2,11.5,83.0,64.01,48.43
2017,2,4,13,0,0.0,83.0,2.4,12.0,83.0,64.01,48.34
2017,2,4,13,15,0.0,95.0,2.55,12.0,95.0,73.36,56.18
2017,2,4,13,30,0.0,107.0,2.7,12.0,107.0,83.23,64.45
2017,2,4,13,45,0.0,130.0,2.85,12.5,130.0,102.59,80.48
2017,2,4,14,0,0.0,153.0,3.0,13.0,153.0,122.62,96.97
2017,2,4,14,15,0.0,96.0,3.1,13.0,96.0,74.15,56.8
2017,2,4,14,30,0.0,39.0,3.2,13.0,39.0,29.91,19.71
2017,2,4,14,45,0.0,50.5,3.3,13.0,50.5,38.74,27.26
2017,2,4,15,0,0.0,62.0,3.4,13.0,62.0,47.6,34.82
2017,2,4,15,15,0.0,49.0,3.4,12.5,49.0,37.55,26.43
2017,2,4,15,30,0.0,36.0,3.4,12.0,36.0,27.53,18.0
2017,2,4,15,45,0.0,41.5,3.45,12.0,41.5,31.73,21.68
2017,2,4,16,0,0.0,47.0,3.5,12.0,47.0,35.95,25.37
2017,2,4,16,15,0.0,41.0,3.35,11.5,41.0,31.32,21.5
2017,2,4,16,30,0.0,35.0,3.2,11.0,35.0,26.7,17.59
2017,2,4,16,45,0.0,28.5,3.05,11.0,28.5,21.71,13.26
2017,2,4,17,0,0.0,22.0,2.9,11.0,22.0,16.73,8.88
2017,2,4,17,15,0.0,16.0,2.7,10.5,16.0,12.15,4.83
2017,2,4,17,30,0.0,10.0,2.5,10.0,10.0,7.58,0.76
2017,2,4,17,45,0.0,5.5,2.3,10.0,5.5,4.16,0.0
2017,2,4,18,0,0.0,1.0,2.1,10.0,1.0,0.79,0.0
2017,2,4,18,15,0.0,0.5,2.0,10.0,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,7,15,25.5,5.0,2.2,10.5,5.5,0.0,0.0
2017,2,5,7,30,51.0,10.0,2.4,11.0,11.0,22.25,0.0
2017,2,5,7,45,176.5,27.0,2.65,11.5,46.5,105.1,62.2
2017,2,5,8,0,302.0,44.0,2.9,12.0,82.0,186.05,144.37
2017,2,5,8,15,389.0,56.0,2.9,12.5,129.0,257.31,208.18
2017,2,5,8,30,476.0,68.0,2.9,13.0,176.0,337.1,277.57
2017,2,5,8,45,530.0,77.0,2.95,13.5,225.0,404.1,334.81
2017,2,5,9,0,584.0,86.0,3.0,14.0,274.0,475.48,393.6
2017,2,5,9,15,624.0,92.5,3.05,14.5,321.5,539.1,444.27
2017,2,5,9,30,664.0,99.0,3.1,15.0,369.0,604.9,494.99
2017,2,5,9,45,691.0,104.5,3.2,16.0,413.0,661.71,536.48
2017,2,5,10,0,718.0,110.0,3.3,17.0,457.0,718.84,576.18
2017,2,5,10,15,364.0,150.5,3.5,17.5,327.0,489.46,396.36
2017,2,5,10,30,10.0,191.0,3.7,18.0,197.0,168.21,132.74
2017,2,5,10,45,11.5,202.0,3.95,19.0,209.0,179.24,141.44
2017,2,5,11,0,13.0,213.0,4.2,20.0,221.0,190.48,149.69
2017,2,5,11,15,12.5,217.5,4.35,20.0,225.5,193.8,152.1
2017,2,5,11,30,12.0,222.0,4.5,20.0,230.0,197.2,154.61
2017,2,5,11,45,18.0,242.5,4.7,20.5,254.5,222.33,174.34
2017,2,5,12,0,24.0,263.0,4.9,21.0,279.0,247.92,194.25
2017,2,5,12,15,109.0,301.5,4.95,21.5,377.0,422.45,331.78
2017,2,5,12,30,194.0,340.0,5.0,22.0,475.0,552.74,431.15
2017,2,5,12,45,111.0,309.0,5.1,22.5,386.5,433.65,338.16
2017,2,5,13,0,28.0,278.0,5.2,23.0,298.0,290.63,225.54
2017,2,5,13,15,26.5,272.5,5.15,23.0,291.0,259.53,201.72
2017,2,5,13,30,25.0,267.0,5.1,23.0,284.0,252.77,196.55
2017,2,5,13,45,44.0,280.5,5.1,23.0,310.0,309.56,241.51
2017,2,5,14,0,63.0,294.0,5.1,23.0,336.0,343.19,268.26
2017,2,5,14,15,43.5,265.5,5.0,23.0,294.0,292.75,228.78
2017,2,5,14,30,24.0,237.0,4.9,23.0,252.0,223.74,174.55
2017,2,5,14,45,12.0,195.0,4.85,23.0,202.5,172.86,134.27
2017,2,5,15,0,0.0,153.0,4.8,23.0,153.0,123.92,95.01
2017,2,5,15,15,0.0,129.5,4.6,22.5,129.5,103.4,78.89
2017,2,5,15,30,0.0,106.0,4.4,22.0,106.0,83.24,62.84
2017,2,5,15,45,0.0,111.5,4.2,22.0,111.5,88.62,67.44
2017,2,5,16,0,0.0,117.0,4.0,22.0,117.0,94.57,72.5
2017,2,5,16,15,0.0,102.5,3.55,21.0,102.5,82.42,62.96
2017,2,5,16,30,0.0,88.0,3.1,20.0,88.0,70.35,53.31
2017,2,5,16,45,264.5,76.5,2.65,19.5,138.5,251.81,205.61
2017,2,5,17,0,529.0,65.0,2.2,19.0,189.0,366.82,294.98
2017,2,5,17,15,444.5,54.5,2.15,18.5,141.0,286.22,226.31
2017,2,5,17,30,360.0,44.0,2.1,18.0,93.0,214.16,163.73
2017,2,5,17,45,222.0,29.0,2.05,17.5,54.5,127.75,84.59
2017,2,5,18,0,84.0,14.0,2.0,17.0,16.0,35.5,0.0
2017,2,5,18,15,42.0,7.0,2.1,17.0,8.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,23.0,5.5,3.05,16.5,6.0,0.0,0.0
2017,2,6,7,30,46.0,11.0,3.3,17.0,12.0,21.51,0.0
2017,2,6,7,45,171.0,28.5,3.6,17.5,47.5,105.02,63.19
2017,2,6,8,0,296.0,46.0,3.9,18.0,83.0,184.94,140.7
2017,2,6,8,15,384.0,58.0,4.15,18.5,130.5,253.54,201.13
2017,2,6,8,30,472.0,70.0,4.4,19.0,178.0,335.84,271.6
2017,2,6,8,45,236.0,56.5,4.65,19.5,110.5,208.67,170.3
2017,2,6,9,0,0.0,43.0,4.9,20.0,43.0,32.85,21.95
2017,2,6,9,15,0.0,50.5,5.1,20.5,50.5,38.63,26.73
2017,2,6,9,30,0.0,58.0,5.3,21.0,58.0,44.43,31.41
2017,2,6,9,45,14.5,125.0,5.5,21.5,132.0,111.73,87.07
2017,2,6,10,0,29.0,192.0,5.7,22.0,206.0,202.06,160.09
2017,2,6,10,15,14.5,144.5,5.75,22.0,151.5,128.88,100.28
2017,2,6,10,30,0.0,97.0,5.8,22.0,97.0,75.13,55.94
2017,2,6,10,45,0.0,103.0,5.9,22.5,103.0,80.04,59.7
2017,2,6,11,0,0.0,109.0,6.0,23.0,109.0,84.98,63.45
2017,2,6,11,15,0.0,137.5,5.95,23.0,138.0,109.16,82.78
2017,2,6,11,30,0.0,166.0,5.9,23.0,167.0,133.97,102.48
2017,2,6,11,45,14.5,220.0,5.9,23.5,230.5,197.24,152.86
2017,2,6,12,0,29.0,274.0,5.9,24.0,294.0,286.9,222.79
2017,2,6,12,15,49.5,298.5,5.8,23.5,333.0,334.25,260.25
2017,2,6,12,30,70.0,323.0,5.7,23.0,372.0,382.38,298.14
2017,2,6,12,45,120.0,333.5,5.65,23.0,417.5,469.51,365.83
2017,2,6,13,0,170.0,344.0,5.6,23.0,463.0,532.0,414.11
2017,2,6,13,15,93.5,296.5,5.5,23.0,362.0,376.44,294.19
2017,2,6,13,30,17.0,249.0,5.4,23.0,261.0,226.98,175.98
2017,2,6,13,45,32.5,267.5,5.35,23.0,289.0,283.38,220.93
2017,2,6,14,0,48.0,286.0,5.3,23.0,317.0,318.93,249.12
2017,2,6,14,15,56.0,280.5,5.3,23.0,315.5,320.55,250.94
2017,2,6,14,30,64.0,275.0,5.3,23.0,314.0,321.91,252.65
2017,2,6,14,45,183.5,260.5,5.35,23.5,365.0,433.23,342.32
2017,2,6,15,0,303.0,246.0,5.4,24.0,416.0,535.72,422.83
2017,2,6,15,15,222.0,235.0,5.25,23.5,355.0,427.0,339.1
2017,2,6,15,30,141.0,224.0,5.1,23.0,294.0,343.61,273.56
2017,2,6,15,45,353.5,171.5,4.95,23.0,325.0,457.42,367.76
2017,2,6,16,0,566.0,119.0,4.8,23.0,356.0,560.7,450.07
2017,2,6,16,15,523.0,113.0,4.45,22.5,311.5,491.0,395.5
2017,2,6,16,30,480.0,107.0,4.1,22.0,267.0,431.91,348.67
2017,2,6,16,45,432.0,94.5,3.75,22.0,220.5,366.21,294.98
2017,2,6,17,0,384.0,82.0,3.4,22.0,174.0,304.82,243.48
2017,2,6,17,15,314.0,67.0,3.3,21.5,130.0,235.31,184.97
2017,2,6,17,30,244.0,52.0,3.2,21.0,86.0,173.48,131.66
2017,2,6,17,45,122.0,33.5,3.1,20.5,50.5,89.68,59.0
2017,2,6,18,0,0.0,15.0,3.0,20.0,15.0,11.8,0.0
2017,2,6,18,15,0.0,7.5,3.1,20.0,7.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,7.5,3.6,14.5,7.5,0.0,0.0
2017,2,7,7,30,0.0,15.0,3.7,15.0,15.0,11.8,0.0
2017,2,7,7,45,235.0,25.5,3.85,15.5,56.0,124.69,78.59
2017,2,7,8,0,470.0,36.0,4.0,16.0,97.0,243.82,187.06
2017,2,7,8,15,557.0,44.0,3.95,16.5,149.0,318.76,254.2
2017,2,7,8,30,644.0,52.0,3.9,17.0,201.0,399.72,324.33
2017,2,7,8,45,701.0,56.5,3.9,18.0,255.0,471.8,384.49
2017,2,7,9,0,758.0,61.0,3.9,19.0,309.0,548.14,445.4
2017,2,7,9,15,792.5,65.0,3.9,20.0,360.0,613.11,495.01
2017,2,7,9,30,827.0,69.0,3.9,21.0,411.0,679.4,543.5
2017,2,7,9,45,857.5,70.0,3.9,22.0,459.0,740.08,584.38
2017,2,7,10,0,888.0,71.0,3.9,23.0,507.0,793.11,618.56
2017,2,7,10,15,904.0,73.5,3.95,23.5,548.0,842.91,651.11
2017,2,7,10,30,920.0,76.0,4.0,24.0,589.0,891.1,682.01
2017,2,7,10,45,724.0,144.0,4.05,24.5,562.5,838.75,642.52
2017,2,7,11,0,528.0,212.0,4.1,25.0,536.0,743.34,570.98
2017,2,7,11,15,507.0,230.0,4.05,25.0,551.5,757.03,579.64
2017,2,7,11,30,486.0,248.0,4.0,25.0,567.0,767.66,585.47
2017,2,7,11,45,518.0,243.0,4.0,25.5,591.0,803.74,609.78
2017,2,7,12,0,550.0,238.0,4.0,26.0,615.0,838.5,632.77
2017,2,7,12,15,528.0,250.0,3.9,26.0,615.5,835.23,628.81
2017,2,7,12,30,506.0,262.0,3.8,26.0,616.0,829.2,623.32
2017,2,7,12,45,522.5,256.0,3.75,26.5,622.0,841.07,630.44
2017,2,7,13,0,539.0,250.0,3.7,27.0,628.0,850.58,635.87
2017,2,7,13,15,454.0,277.5,3.6,27.0,593.5,789.91,591.56
2017,2,7,13,30,369.0,305.0,3.5,27.0,559.0,708.02,532.89
2017,2,7,13,45,559.5,230.0,3.4,27.0,604.5,832.76,624.84
2017,2,7,14,0,750.0,155.0,3.3,27.0,650.0,936.86,696.21
2017,2,7,14,15,836.0,120.0,3.15,27.0,653.0,956.02,708.0
2017,2,7,14,30,922.0,85.0,3.0,27.0,656.0,963.58,712.83
2017,2,7,14,45,812.0,109.5,2.85,27.0,593.5,878.02,655.59
2017,2,7,15,0,702.0,134.0,2.7,27.0,531.0,789.48,596.05
2017,2,7,15,15,493.0,174.0,2.4,26.5,443.5,623.28,477.93
2017,2,7,15,30,284.0,214.0,2.1,26.0,356.0,462.6,358.26
2017,2,7,15,45,307.0,190.0,1.85,26.0,331.0,442.12,344.49
2017,2,7,16,0,330.0,166.0,1.6,26.0,306.0,418.99,327.56
2017,2,7,16,15,318.0,147.5,1.45,25.0,269.5,376.05,296.12
2017,2,7,16,30,306.0,129.0,1.3,24.0,233.0,333.68,264.23
2017,2,7,16,45,292.0,109.0,1.15,23.5,194.5,289.16,229.1
2017,2,7,17,0,278.0,89.0,1.0,23.0,156.0,245.65,193.58
2017,2,7,17,15,244.5,69.5,1.05,22.5,118.0,194.93,151.38
2017,2,7,17,30,211.0,50.0,1.1,22.0,80.0,156.97,118.03
2017,2,7,17,45,105.5,33.5,1.2,21.5,48.5,82.9,54.8
2017,2,7,18,0,0.0,17.0,1.3,21.0,17.0,13.38,0.0
2017,2,7,18,15,0.0,8.5,1.35,20.0,8.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,4.1,14.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.2,15.0,17.0,13.38,0.0
2017,2,8,7,45,239.0,26.0,4.35,15.5,58.0,126.57,82.01
2017,2,8,8,0,478.0,35.0,4.5,16.0,99.0,244.66,188.08
2017,2,8,8,15,562.5,42.5,4.4,16.5,150.5,315.34,251.88
2017,2,8,8,30,647.0,50.0,4.3,17.0,202.0,397.9,323.36
2017,2,8,8,45,702.0,54.0,4.2,18.0,255.0,468.24,382.08
2017,2,8,9,0,757.0,58.0,4.1,19.0,308.0,542.69,441.52
2017,2,8,9,15,791.5,61.5,4.25,20.0,358.5,606.92,491.1
2017,2,8,9,30,826.0,65.0,4.4,21.0,409.0,672.51,539.79
2017,2,8,9,45,603.0,129.5,4.6,22.0,395.5,618.42,493.99
2017,2,8,10,0,380.0,194.0,4.8,23.0,382.0,512.55,408.38
2017,2,8,10,15,648.5,132.5,4.85,23.5,484.0,711.32,561.28
2017,2,8,10,30,917.0,71.0,4.9,24.0,586.0,881.22,680.81
2017,2,8,10,45,740.5,136.0,5.0,24.5,567.5,843.51,650.83
2017,2,8,11,0,564.0,201.0,5.1,25.0,549.0,763.62,590.59
2017,2,8,11,15,574.0,207.5,5.15,25.0,574.0,795.36,613.33
2017,2,8,11,30,584.0,214.0,5.2,25.0,599.0,825.39,634.18
2017,2,8,11,45,564.0,228.0,5.3,25.5,608.0,832.07,636.76
2017,2,8,12,0,544.0,242.0,5.4,26.0,617.0,835.72,637.38
2017,2,8,12,15,576.5,235.0,5.4,26.0,637.0,867.15,659.93
2017,2,8,12,30,609.0,228.0,5.4,26.0,657.0,896.52,680.84
2017,2,8,12,45,787.0,155.5,5.4,26.0,710.0,1010.96,760.27
2017,2,8,13,0,965.0,83.0,5.4,26.0,763.0,1085.83,810.33
2017,2,8,13,15,962.5,82.5,5.35,26.0,754.5,1077.51,804.09
2017,2,8,13,30,960.0,82.0,5.3,26.0,746.0,1065.52,796.11
2017,2,8,13,45,957.0,80.5,5.3,26.0,729.0,1048.25,785.16
2017,2,8,14,0,954.0,79.0,5.3,26.0,712.0,1027.48,771.98
2017,2,8,14,15,946.0,78.0,5.3,26.0,686.5,999.16,753.76
2017,2,8,14,30,938.0,77.0,5.3,26.0,661.0,967.79,733.49
2017,2,8,14,45,926.5,75.5,5.3,26.0,628.0,929.81,708.61
2017,2,8,15,0,915.0,74.0,5.3,26.0,595.0,889.38,681.89
2017,2,8,15,15,899.5,72.0,5.3,25.5,555.0,842.8,651.9
2017,2,8,15,30,884.0,70.0,5.3,25.0,515.0,794.54,620.24
2017,2,8,15,45,865.0,66.5,5.3,24.5,469.5,740.44,583.68
2017,2,8,16,0,846.0,63.0,5.3,24.0,424.0,685.53,545.73
2017,2,8,16,15,815.5,60.0,5.3,23.0,374.0,628.82,505.15
2017,2,8,16,30,785.0,57.0,5.3,22.0,324.0,566.54,457.78
2017,2,8,16,45,737.5,52.5,5.3,21.0,271.0,494.14,400.39
2017,2,8,17,0,690.0,48.0,5.3,20.0,218.0,425.09,343.18
2017,2,8,17,15,614.0,41.5,5.2,19.0,166.0,344.56,274.34
2017,2,8,17,30,538.0,35.0,5.1,18.0,114.0,271.3,209.24
2017,2,8,17,45,389.0,25.0,5.0,17.5,69.5,177.61,123.91
2017,2,8,18,0,240.0,15.0,4.9,17.0,25.0,94.53,0.0
2017,2,8,18,15,120.0,7.5,4.75,16.5,12.5,5.9,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,10.5,3.65,3.5,10.5,0.0,0.0
2017,2,9,7,30,0.0,21.0,3.8,4.0,21.0,16.52,0.0
2017,2,9,7,45,286.0,27.5,3.95,4.5,66.5,143.66,99.59
2017,2,9,8,0,572.0,34.0,4.1,5.0,112.0,275.73,220.46
2017,2,9,8,15,651.5,40.5,4.05,5.5,166.5,351.69,291.67
2017,2,9,8,30,731.0,47.0,4.0,6.0,221.0,435.28,366.96
2017,2,9,8,45,778.5,51.5,4.0,7.0,276.0,506.22,428.53
2017,2,9,9,0,826.0,56.0,4.0,8.0,331.0,580.49,489.97
2017,2,9,9,15,856.0,59.0,3.9,8.5,383.0,638.96,537.15
2017,2,9,9,30,886.0,62.0,3.8,9.0,435.0,703.04,586.03
2017,2,9,9,45,906.5,64.5,3.75,10.0,482.0,759.92,625.33
2017,2,9,10,0,927.0,67.0,3.7,11.0,529.0,816.08,662.95
2017,2,9,10,15,941.5,69.0,3.65,11.5,570.0,865.62,695.94
2017,2,9,10,30,956.0,71.0,3.6,12.0,611.0,913.33,727.01
2017,2,9,10,45,965.0,72.5,3.55,12.5,645.0,953.44,752.11
2017,2,9,11,0,974.0,74.0,3.5,13.0,679.0,990.85,775.02
2017,2,9,11,15,981.0,75.0,3.4,13.5,705.5,1022.86,793.53
2017,2,9,11,30,988.0,76.0,3.3,14.0,732.0,1051.69,809.68
2017,2,9,11,45,983.5,81.5,3.2,14.5,748.5,1071.22,819.39
2017,2,9,12,0,979.0,87.0,3.1,15.0,765.0,1086.85,826.55
2017,2,9,12,15,980.5,87.0,3.05,15.5,774.0,1098.22,831.44
2017,2,9,12,30,982.0,87.0,3.0,16.0,783.0,1105.84,834.0
2017,2,9,12,45,982.5,87.0,2.95,16.5,783.0,1108.65,833.56
2017,2,9,13,0,983.0,87.0,2.9,17.0,783.0,1107.66,830.84
2017,2,9,13,15,980.5,86.5,2.85,17.0,774.5,1099.24,825.02
2017,2,9,13,30,978.0,86.0,2.8,17.0,766.0,1087.09,816.98
2017,2,9,13,45,973.0,85.0,2.75,17.5,748.5,1068.21,803.16
2017,2,9,14,0,968.0,84.0,2.7,18.0,731.0,1045.82,787.26
2017,2,9,14,15,960.5,83.0,2.7,18.0,705.0,1017.67,769.67
2017,2,9,14,30,953.0,82.0,2.7,18.0,679.0,986.39,750.02
2017,2,9,14,45,939.5,81.0,2.7,18.0,645.0,946.79,724.64
2017,2,9,15,0,926.0,80.0,2.7,18.0,611.0,904.79,697.48
2017,2,9,15,15,910.0,78.0,2.65,17.5,570.0,857.4,667.15
2017,2,9,15,30,894.0,76.0,2.6,17.0,529.0,808.33,635.18
2017,2,9,15,45,872.0,73.0,2.55,17.0,482.5,759.37,601.59
2017,2,9,16,0,850.0,70.0,2.5,17.0,436.0,701.83,561.09
2017,2,9,16,15,818.0,66.5,2.2,16.0,384.5,636.78,513.14
2017,2,9,16,30,786.0,63.0,1.9,15.0,333.0,572.69,463.84
2017,2,9,16,45,738.0,58.0,1.6,14.5,279.0,499.24,404.64
2017,2,9,17,0,690.0,53.0,1.3,14.0,225.0,429.12,346.0
2017,2,9,17,15,611.5,46.0,1.3,13.0,171.5,346.75,277.19
2017,2,9,17,30,533.0,39.0,1.3,12.0,118.0,275.36,214.44
2017,2,9,17,45,388.5,28.0,1.35,11.5,72.5,182.88,130.95
2017,2,9,18,0,244.0,17.0,1.4,11.0,27.0,97.55,0.0
2017,2,9,18,15,122.0,8.5,1.4,10.5,13.5,6.69,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,26.5,7.5,2.85,9.5,8.5,0.0,0.0
2017,2,10,7,30,53.0,15.0,3.1,10.0,17.0,26.14,0.0
2017,2,10,7,45,171.0,34.0,3.35,11.0,55.5,110.73,76.08
2017,2,10,8,0,289.0,53.0,3.6,12.0,94.0,185.8,145.42
2017,2,10,8,15,376.5,66.5,3.85,12.5,143.0,255.08,207.08
2017,2,10,8,30,464.0,80.0,4.1,13.0,192.0,334.0,275.87
2017,2,10,8,45,518.0,90.0,4.35,14.0,242.5,403.97,335.28
2017,2,10,9,0,572.0,100.0,4.6,15.0,293.0,475.82,394.39
2017,2,10,9,15,286.0,108.5,4.85,16.0,205.0,322.21,267.54
2017,2,10,9,30,0.0,117.0,5.1,17.0,117.0,94.07,73.38
2017,2,10,9,45,0.0,131.0,5.4,18.0,131.0,105.78,82.74
2017,2,10,10,0,0.0,145.0,5.7,19.0,145.0,117.59,91.88
2017,2,10,10,15,30.0,196.5,5.8,19.5,214.0,204.65,163.23
2017,2,10,10,30,60.0,248.0,5.9,20.0,283.0,285.29,227.83
2017,2,10,10,45,85.0,271.5,6.0,20.5,323.5,333.47,265.68
2017,2,10,11,0,110.0,295.0,6.1,21.0,364.0,383.25,304.33
2017,2,10,11,15,108.5,308.5,6.1,21.5,379.0,398.13,314.61
2017,2,10,11,30,107.0,322.0,6.1,22.0,394.0,412.84,324.79
2017,2,10,11,45,482.0,224.5,6.1,22.5,558.5,745.74,585.2
2017,2,10,12,0,857.0,127.0,6.1,23.0,723.0,1023.05,783.93
2017,2,10,12,15,860.0,127.5,6.05,23.0,732.5,1035.62,790.36
2017,2,10,12,30,863.0,128.0,6.0,23.0,742.0,1044.79,796.02
2017,2,10,12,45,619.0,222.5,6.0,23.0,663.0,907.9,699.17
2017,2,10,13,0,375.0,317.0,6.0,23.0,584.0,729.85,565.13
2017,2,10,13,15,621.0,219.5,5.95,23.0,656.0,902.06,696.68
2017,2,10,13,30,867.0,122.0,5.9,23.0,728.0,1029.7,786.28
2017,2,10,13,45,866.0,119.0,5.85,23.5,712.0,1013.59,773.07
2017,2,10,14,0,865.0,116.0,5.8,24.0,696.0,994.13,758.54
2017,2,10,14,15,856.0,114.0,5.7,24.0,671.0,964.95,738.58
2017,2,10,14,30,847.0,112.0,5.6,24.0,646.0,932.97,716.76
2017,2,10,14,45,837.0,109.0,5.55,24.0,614.0,896.38,691.99
2017,2,10,15,0,827.0,106.0,5.5,24.0,582.0,857.43,665.47
2017,2,10,15,15,809.0,103.0,5.3,23.5,543.0,809.71,632.97
2017,2,10,15,30,791.0,100.0,5.1,23.0,504.0,760.63,599.18
2017,2,10,15,45,766.0,96.0,4.95,23.0,458.5,708.16,561.54
2017,2,10,16,0,741.0,92.0,4.8,23.0,413.0,651.51,519.28
2017,2,10,16,15,706.0,87.0,4.35,22.0,364.0,587.36,470.75
2017,2,10,16,30,671.0,82.0,3.9,21.0,315.0,524.73,422.5
2017,2,10,16,45,616.5,75.5,3.5,20.5,263.0,451.42,363.62
2017,2,10,17,0,562.0,69.0,3.1,20.0,211.0,382.35,306.32
2017,2,10,17,15,480.5,59.0,2.9,19.0,160.5,302.23,239.37
2017,2,10,17,30,399.0,49.0,2.7,18.0,110.0,230.23,177.24
2017,2,10,17,45,265.5,34.0,2.55,17.5,67.5,145.28,102.97
2017,2,10,18,0,132.0,19.0,2.4,17.0,25.0,66.3,0.0
2017,2,10,18,15,66.0,9.5,2.4,17.0,12.5,22.51,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,7,15,40.0,8.0,2.9,15.5,9.5,0.0,0.0
2017,2,11,7,30,80.0,16.0,3.2,16.0,19.0,34.06,0.0
2017,2,11,7,45,216.0,32.5,3.5,17.0,59.5,122.56,83.5
2017,2,11,8,0,352.0,49.0,3.8,18.0,100.0,204.43,156.49
2017,2,11,8,15,438.0,60.0,4.1,18.5,149.5,277.09,219.94
2017,2,11,8,30,524.0,71.0,4.4,19.0,199.0,357.36,288.61
2017,2,11,8,45,585.5,77.5,4.75,20.0,251.5,428.08,347.64
2017,2,11,9,0,647.0,84.0,5.1,21.0,304.0,503.78,408.78
2017,2,11,9,15,684.5,89.5,5.1,21.5,353.5,567.46,458.74
2017,2,11,9,30,722.0,95.0,5.1,22.0,403.0,633.01,508.55
2017,2,11,9,45,395.0,157.0,5.15,22.5,328.5,482.26,387.19
2017,2,11,10,0,68.0,219.0,5.2,23.0,254.0,259.04,204.88
2017,2,11,10,15,63.0,234.0,5.1,23.5,268.5,271.6,214.07
2017,2,11,10,30,58.0,249.0,5.0,24.0,283.0,283.9,222.52
