Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,10,45,124.5,274.5,4.95,24.5,351.5,390.9,305.95
2017,2,11,11,0,191.0,300.0,4.9,25.0,420.0,482.83,375.66
2017,2,11,11,15,223.0,309.5,4.85,25.0,455.5,527.62,408.97
2017,2,11,11,30,255.0,319.0,4.8,25.0,491.0,573.26,442.7
2017,2,11,11,45,566.5,217.5,4.75,25.5,611.5,819.96,626.56
2017,2,11,12,0,878.0,116.0,4.7,26.0,732.0,1030.44,768.73
2017,2,11,12,15,881.0,117.0,4.6,26.0,741.0,1043.76,774.71
2017,2,11,12,30,884.0,118.0,4.5,26.0,750.0,1053.61,780.21
2017,2,11,12,45,885.5,117.0,4.45,26.5,751.0,1056.15,779.86
2017,2,11,13,0,887.0,116.0,4.4,27.0,752.0,1055.12,777.38
2017,2,11,13,15,884.5,115.5,4.35,27.0,743.5,1047.07,772.0
2017,2,11,13,30,882.0,115.0,4.3,27.0,735.0,1035.52,764.54
2017,2,11,13,45,878.0,113.5,4.25,27.5,718.5,1017.93,751.75
2017,2,11,14,0,874.0,112.0,4.2,28.0,702.0,997.05,736.98
2017,2,11,14,15,865.0,110.5,4.1,27.5,677.0,968.26,719.68
2017,2,11,14,30,856.0,109.0,4.0,27.0,652.0,936.63,700.48
2017,2,11,14,45,847.5,105.0,3.95,27.0,620.0,900.01,676.73
2017,2,11,15,0,839.0,101.0,3.9,27.0,588.0,860.93,651.2
2017,2,11,15,15,822.0,98.0,3.75,27.0,548.5,813.67,619.34
2017,2,11,15,30,805.0,95.0,3.6,27.0,509.0,764.96,586.24
2017,2,11,15,45,783.0,91.0,3.5,27.0,464.0,710.26,548.67
2017,2,11,16,0,761.0,87.0,3.4,27.0,419.0,655.1,509.52
2017,2,11,16,15,727.0,82.0,3.0,26.0,369.5,594.08,465.02
2017,2,11,16,30,693.0,77.0,2.6,25.0,320.0,531.21,417.79
2017,2,11,16,45,646.0,70.5,2.25,24.0,268.5,461.2,363.63
2017,2,11,17,0,599.0,64.0,1.9,23.0,217.0,394.71,310.19
2017,2,11,17,15,520.5,55.0,1.85,22.0,166.0,315.28,245.41
2017,2,11,17,30,442.0,46.0,1.8,21.0,115.0,243.7,184.77
2017,2,11,17,45,311.0,33.0,1.8,20.5,72.0,159.18,112.0
2017,2,11,18,0,180.0,20.0,1.8,20.0,29.0,81.93,0.0
2017,2,11,18,15,90.0,10.0,1.85,20.0,14.5,28.14,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,49.0,9.0,1.7,15.5,10.5,7.08,0.0
2017,2,12,7,30,98.0,18.0,2.2,16.0,21.0,52.55,0.0
2017,2,12,7,45,218.5,34.5,2.7,17.0,61.0,124.75,86.1
2017,2,12,8,0,339.0,51.0,3.2,18.0,101.0,200.54,153.55
2017,2,12,8,15,424.5,62.5,3.15,18.5,150.5,272.36,215.81
2017,2,12,8,30,510.0,74.0,3.1,19.0,200.0,352.09,283.2
2017,2,12,8,45,255.0,93.5,3.1,19.5,156.5,243.63,197.68
2017,2,12,9,0,0.0,113.0,3.1,20.0,113.0,93.07,71.97
2017,2,12,9,15,2.0,130.5,3.0,20.5,131.5,109.08,85.02
2017,2,12,9,30,4.0,148.0,2.9,21.0,150.0,125.39,97.94
2017,2,12,9,45,2.0,135.0,2.85,22.0,136.0,110.57,85.18
2017,2,12,10,0,0.0,122.0,2.8,23.0,122.0,96.77,73.4
2017,2,12,10,15,398.5,118.0,2.8,23.0,348.0,474.43,379.06
2017,2,12,10,30,797.0,114.0,2.8,23.0,574.0,831.75,638.48
2017,2,12,10,45,598.5,188.5,2.85,23.5,545.0,758.71,581.27
2017,2,12,11,0,400.0,263.0,2.9,24.0,516.0,653.46,500.95
2017,2,12,11,15,400.5,275.0,2.95,24.0,537.0,677.47,518.17
2017,2,12,11,30,401.0,287.0,3.0,24.0,558.0,700.08,533.49
2017,2,12,11,45,200.5,216.0,3.1,24.5,351.5,433.65,335.83
2017,2,12,12,0,0.0,145.0,3.2,25.0,145.0,115.02,85.77
2017,2,12,12,15,5.0,187.5,3.3,25.0,191.5,156.95,119.2
2017,2,12,12,30,10.0,230.0,3.4,25.0,238.0,200.32,153.0
2017,2,12,12,45,11.5,237.5,3.55,25.0,246.5,208.73,159.49
2017,2,12,13,0,13.0,245.0,3.7,25.0,255.0,217.22,166.13
2017,2,12,13,15,13.0,241.5,3.75,25.0,251.5,214.0,163.71
2017,2,12,13,30,13.0,238.0,3.8,25.0,248.0,210.83,161.37
2017,2,12,13,45,44.0,276.5,3.9,25.0,307.0,300.69,231.75
2017,2,12,14,0,75.0,315.0,4.0,25.0,366.0,372.31,287.03
2017,2,12,14,15,152.0,308.5,4.1,24.5,407.5,459.23,355.57
2017,2,12,14,30,229.0,302.0,4.2,24.0,449.0,519.69,403.87
2017,2,12,14,45,282.0,276.5,4.3,24.0,448.0,553.64,430.93
2017,2,12,15,0,335.0,251.0,4.4,24.0,447.0,562.3,439.65
2017,2,12,15,15,527.5,187.0,4.45,23.5,471.0,660.0,518.04
2017,2,12,15,30,720.0,123.0,4.5,23.0,495.0,731.7,575.55
2017,2,12,15,45,688.0,119.0,4.55,23.0,450.0,672.35,532.12
2017,2,12,16,0,656.0,115.0,4.6,23.0,405.0,613.57,488.52
2017,2,12,16,15,618.5,108.5,4.5,22.0,356.5,549.59,441.11
2017,2,12,16,30,581.0,102.0,4.4,21.0,308.0,487.44,393.57
2017,2,12,16,45,526.0,93.0,4.35,20.5,257.0,415.36,335.9
2017,2,12,17,0,471.0,84.0,4.3,20.0,206.0,344.42,277.42
2017,2,12,17,15,393.0,71.0,4.2,19.5,157.0,269.19,213.86
2017,2,12,17,30,315.0,58.0,4.1,19.0,108.0,202.39,156.06
2017,2,12,17,45,202.0,39.5,4.1,18.5,66.5,126.79,90.77
2017,2,12,18,0,89.0,21.0,4.1,18.0,25.0,51.42,4.47
2017,2,12,18,15,44.5,10.5,4.2,17.5,12.5,18.18,0.0
2017,2,12,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,2.5,3.05,13.0,2.5,1.97,0.0
2017,2,13,7,30,0.0,5.0,3.1,13.0,5.0,3.78,0.0
2017,2,13,7,45,0.0,19.5,3.15,13.5,19.5,14.86,6.15
2017,2,13,8,0,0.0,34.0,3.2,14.0,34.0,25.99,16.2
2017,2,13,8,15,0.0,51.5,3.25,14.0,51.5,40.43,28.84
2017,2,13,8,30,0.0,69.0,3.3,14.0,69.0,55.02,41.53
2017,2,13,8,45,0.0,87.5,3.4,14.5,87.5,70.57,54.75
2017,2,13,9,0,0.0,106.0,3.5,15.0,106.0,86.16,67.75
2017,2,13,9,15,22.0,141.5,3.55,15.5,151.0,132.33,106.61
2017,2,13,9,30,44.0,177.0,3.6,16.0,196.0,194.57,158.0
2017,2,13,9,45,72.5,203.5,3.65,16.5,239.0,243.65,197.89
2017,2,13,10,0,101.0,230.0,3.7,17.0,282.0,295.28,239.15
2017,2,13,10,15,90.5,246.0,3.7,17.5,295.5,305.68,245.97
2017,2,13,10,30,80.0,262.0,3.7,18.0,309.0,315.34,252.21
2017,2,13,10,45,43.0,230.0,3.75,18.5,256.0,249.2,198.05
2017,2,13,11,0,6.0,198.0,3.8,19.0,203.0,167.99,131.45
2017,2,13,11,15,4.5,189.0,3.8,19.5,193.0,158.12,123.16
2017,2,13,11,30,3.0,180.0,3.8,20.0,183.0,148.47,114.99
2017,2,13,11,45,5.5,196.0,3.8,20.5,200.5,165.02,127.93
2017,2,13,12,0,8.0,212.0,3.8,21.0,218.0,181.8,140.93
2017,2,13,12,15,8.0,212.0,3.85,21.5,218.0,181.74,140.5
2017,2,13,12,30,8.0,212.0,3.9,22.0,218.0,181.7,140.16
2017,2,13,12,45,106.0,285.5,4.0,22.5,362.5,396.45,309.12
2017,2,13,13,0,204.0,359.0,4.1,23.0,507.0,575.55,443.34
2017,2,13,13,15,104.0,273.5,4.2,23.0,349.0,380.79,295.71
2017,2,13,13,30,4.0,188.0,4.3,23.0,191.0,156.3,119.39
2017,2,13,13,45,48.0,256.5,4.4,23.0,289.5,283.02,220.55
2017,2,13,14,0,92.0,325.0,4.5,23.0,388.0,398.86,310.45
2017,2,13,14,15,95.0,313.5,4.4,22.5,377.0,388.16,302.95
2017,2,13,14,30,98.0,302.0,4.3,22.0,366.0,377.25,295.67
2017,2,13,14,45,49.0,198.5,4.2,22.0,230.5,222.12,174.48
2017,2,13,15,0,0.0,95.0,4.1,22.0,95.0,73.35,54.25
2017,2,13,15,15,0.0,82.0,3.9,21.5,82.0,63.08,46.22
2017,2,13,15,30,0.0,69.0,3.7,21.0,69.0,52.98,38.16
2017,2,13,15,45,12.5,120.0,3.5,21.0,125.5,104.65,81.08
2017,2,13,16,0,25.0,171.0,3.3,21.0,182.0,161.59,127.82
2017,2,13,16,15,20.0,152.0,3.1,20.5,160.0,140.9,111.3
2017,2,13,16,30,15.0,133.0,2.9,20.0,138.0,120.79,95.14
2017,2,13,16,45,8.0,112.5,2.75,20.0,115.5,98.66,76.87
2017,2,13,17,0,1.0,92.0,2.6,20.0,93.0,77.32,59.05
2017,2,13,17,15,0.5,70.0,2.75,19.5,70.5,58.11,42.93
2017,2,13,17,30,0.0,48.0,2.9,19.0,48.0,38.82,26.52
2017,2,13,17,45,0.0,29.5,3.1,19.0,29.5,23.03,12.75
2017,2,13,18,0,0.0,11.0,3.3,19.0,11.0,8.36,0.0
2017,2,13,18,15,0.0,5.5,3.5,19.0,5.5,4.33,0.0
2017,2,13,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,2.5,6.9,10.0,2.5,1.97,0.0
2017,2,14,7,30,0.0,5.0,7.4,9.0,5.0,3.78,0.0
2017,2,14,7,45,0.0,15.0,7.95,8.5,15.0,11.4,3.63
2017,2,14,8,0,0.0,25.0,8.5,8.0,25.0,19.04,10.7
2017,2,14,8,15,0.0,37.5,8.3,8.0,37.5,28.64,19.31
2017,2,14,8,30,0.0,50.0,8.1,8.0,50.0,38.26,27.89
2017,2,14,8,45,0.0,64.0,7.9,8.0,64.0,49.25,37.56
2017,2,14,9,0,0.0,78.0,7.7,8.0,78.0,60.68,47.48
2017,2,14,9,15,39.0,133.0,7.55,8.0,150.0,144.23,120.6
2017,2,14,9,30,78.0,188.0,7.4,8.0,222.0,229.46,194.02
2017,2,14,9,45,122.5,211.5,7.25,8.5,272.0,303.88,256.95
2017,2,14,10,0,167.0,235.0,7.1,9.0,322.0,367.78,310.09
2017,2,14,10,15,117.5,247.5,6.95,9.5,311.0,346.23,289.53
2017,2,14,10,30,68.0,260.0,6.8,10.0,300.0,302.06,250.47
2017,2,14,10,45,178.5,277.0,6.65,11.0,390.0,438.46,363.53
2017,2,14,11,0,289.0,294.0,6.5,12.0,480.0,583.46,479.07
2017,2,14,11,15,228.0,314.5,6.45,12.5,464.5,534.45,436.9
2017,2,14,11,30,167.0,335.0,6.4,13.0,449.0,503.08,408.83
2017,2,14,11,45,233.5,335.5,6.35,14.0,500.0,571.27,462.28
2017,2,14,12,0,300.0,336.0,6.3,15.0,551.0,664.43,532.99
2017,2,14,12,15,209.0,347.0,6.3,15.0,497.5,564.78,453.53
2017,2,14,12,30,118.0,358.0,6.3,15.0,444.0,462.53,371.27
2017,2,14,12,45,91.0,347.0,6.3,15.5,413.5,423.22,339.12
2017,2,14,13,0,64.0,336.0,6.3,16.0,383.0,383.81,306.69
2017,2,14,13,15,43.0,304.5,6.25,16.0,336.0,328.49,262.47
2017,2,14,13,30,22.0,273.0,6.2,16.0,289.0,252.05,200.99
2017,2,14,13,45,16.0,247.0,6.2,16.0,258.5,221.71,176.65
2017,2,14,14,0,10.0,221.0,6.2,16.0,228.0,191.95,152.58
2017,2,14,14,15,25.0,247.0,6.2,15.5,263.5,230.6,185.03
2017,2,14,14,30,40.0,273.0,6.2,15.0,299.0,291.49,235.27
2017,2,14,14,45,20.0,200.5,6.25,15.0,213.5,182.82,146.77
2017,2,14,15,0,0.0,128.0,6.3,15.0,128.0,101.03,78.9
2017,2,14,15,15,35.0,179.0,6.3,14.5,197.5,188.77,153.35
2017,2,14,15,30,70.0,230.0,6.3,14.0,267.0,270.13,221.78
2017,2,14,15,45,35.0,181.0,6.3,13.5,199.5,190.76,156.04
2017,2,14,16,0,0.0,132.0,6.3,13.0,132.0,106.81,85.3
2017,2,14,16,15,0.0,116.5,6.2,12.5,116.5,93.83,74.75
2017,2,14,16,30,0.0,101.0,6.1,12.0,101.0,80.95,64.08
2017,2,14,16,45,0.0,84.5,6.1,11.5,84.5,67.23,52.52
2017,2,14,17,0,0.0,68.0,6.1,11.0,68.0,53.57,40.8
2017,2,14,17,15,0.0,52.5,6.0,10.5,52.5,40.85,29.7
2017,2,14,17,30,0.0,37.0,5.9,10.0,37.0,28.29,18.59
2017,2,14,17,45,0.0,23.5,5.8,9.5,23.5,17.92,9.22
2017,2,14,18,0,0.0,10.0,5.7,9.0,10.0,7.59,0.0
2017,2,14,18,15,0.0,5.0,5.65,8.5,5.0,3.93,0.0
2017,2,14,18,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,133.5,9.0,4.25,3.5,16.0,34.53,0.0
2017,2,15,7,30,267.0,18.0,4.3,4.0,32.0,98.47,0.1
2017,2,15,7,45,409.0,29.0,4.4,5.0,79.0,179.15,132.71
2017,2,15,8,0,551.0,40.0,4.5,6.0,126.0,265.99,213.08
2017,2,15,8,15,627.0,46.5,4.6,7.0,180.5,338.98,280.46
2017,2,15,8,30,703.0,53.0,4.7,8.0,235.0,419.17,351.87
2017,2,15,8,45,749.5,58.0,4.8,9.0,290.0,488.65,412.1
2017,2,15,9,0,796.0,63.0,4.9,10.0,345.0,561.4,472.61
2017,2,15,9,15,827.0,66.5,4.85,10.5,397.5,625.37,524.33
2017,2,15,9,30,858.0,70.0,4.8,11.0,450.0,690.26,574.95
2017,2,15,9,45,879.0,73.5,4.8,12.0,497.5,741.5,610.88
2017,2,15,10,0,900.0,77.0,4.8,13.0,545.0,798.19,649.68
2017,2,15,10,15,915.5,79.0,4.7,13.0,587.0,847.68,684.1
2017,2,15,10,30,931.0,81.0,4.6,13.0,629.0,895.44,716.71
2017,2,15,10,45,941.5,82.5,4.6,13.5,663.5,936.22,743.14
2017,2,15,11,0,952.0,84.0,4.6,14.0,698.0,974.44,767.48
2017,2,15,11,15,959.5,85.5,4.55,14.0,724.5,1007.05,788.7
2017,2,15,11,30,967.0,87.0,4.5,14.0,751.0,1036.54,807.67
2017,2,15,11,45,971.5,87.5,4.5,14.5,769.5,1058.66,820.43
2017,2,15,12,0,976.0,88.0,4.5,15.0,788.0,1077.25,830.84
2017,2,15,12,15,978.0,88.5,4.45,15.0,797.5,1089.7,838.21
2017,2,15,12,30,980.0,89.0,4.4,15.0,807.0,1098.39,843.2
2017,2,15,12,45,981.0,88.5,4.35,15.5,807.5,1101.12,842.66
2017,2,15,13,0,982.0,88.0,4.3,16.0,808.0,1100.0,839.97
2017,2,15,13,15,827.5,148.5,4.25,16.0,751.0,1020.26,785.13
2017,2,15,13,30,673.0,209.0,4.2,16.0,694.0,931.26,723.59
2017,2,15,13,45,822.5,146.5,4.2,16.0,725.0,993.56,768.62
2017,2,15,14,0,972.0,84.0,4.2,16.0,756.0,1041.49,802.22
2017,2,15,14,15,965.0,83.0,4.15,16.0,730.0,1013.58,783.17
2017,2,15,14,30,958.0,82.0,4.1,16.0,704.0,982.48,762.54
2017,2,15,14,45,945.0,81.5,4.05,16.0,670.0,943.6,736.43
2017,2,15,15,0,932.0,81.0,4.0,16.0,636.0,902.26,708.5
2017,2,15,15,15,917.0,79.0,3.9,15.5,595.0,855.32,677.36
2017,2,15,15,30,902.0,77.0,3.8,15.0,554.0,806.57,644.51
2017,2,15,15,45,882.5,73.5,3.7,15.0,507.0,751.22,605.1
2017,2,15,16,0,863.0,70.0,3.6,15.0,460.0,701.26,569.2
2017,2,15,16,15,833.5,67.0,3.15,14.0,408.5,637.81,520.81
2017,2,15,16,30,804.0,64.0,2.7,13.0,357.0,575.06,471.43
2017,2,15,16,45,761.0,59.0,2.3,12.5,302.0,503.67,412.91
2017,2,15,17,0,718.0,54.0,1.9,12.0,247.0,435.13,354.73
2017,2,15,17,15,647.0,47.5,1.8,11.0,192.5,355.78,287.29
2017,2,15,17,30,576.0,41.0,1.7,10.0,138.0,283.09,222.87
2017,2,15,17,45,448.0,31.0,1.65,9.5,89.0,198.56,147.37
2017,2,15,18,0,320.0,21.0,1.6,9.0,40.0,121.22,49.94
2017,2,15,18,15,160.0,10.5,1.65,8.5,20.0,42.66,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,147.0,9.5,1.05,5.5,17.0,37.34,0.0
2017,2,16,7,30,294.0,19.0,1.2,6.0,34.0,106.32,16.51
2017,2,16,7,45,433.5,29.0,1.4,7.0,82.0,182.87,134.24
2017,2,16,8,0,573.0,39.0,1.6,8.0,130.0,272.28,214.66
2017,2,16,8,15,646.0,45.0,1.65,9.0,185.0,344.4,279.39
2017,2,16,8,30,719.0,51.0,1.7,10.0,240.0,423.44,347.37
2017,2,16,8,45,765.0,55.5,1.8,11.0,295.5,492.79,405.15
2017,2,16,9,0,811.0,60.0,1.9,12.0,351.0,565.37,462.96
2017,2,16,9,15,840.5,63.5,1.95,12.5,403.0,629.03,512.23
2017,2,16,9,30,870.0,67.0,2.0,13.0,455.0,687.43,556.02
2017,2,16,9,45,889.5,69.5,2.15,14.0,502.5,743.05,593.99
2017,2,16,10,0,909.0,72.0,2.3,15.0,550.0,797.87,630.41
2017,2,16,10,15,923.5,74.0,2.25,15.0,591.0,846.91,662.81
2017,2,16,10,30,938.0,76.0,2.2,15.0,632.0,894.13,693.43
2017,2,16,10,45,946.5,78.0,2.2,15.5,666.0,933.97,717.68
2017,2,16,11,0,955.0,80.0,2.2,16.0,700.0,971.11,739.87
2017,2,16,11,15,961.5,81.5,2.2,16.5,726.0,1002.88,758.26
2017,2,16,11,30,968.0,83.0,2.2,17.0,752.0,1031.47,774.47
2017,2,16,11,45,969.0,85.0,2.25,17.5,769.5,1051.93,785.95
2017,2,16,12,0,970.0,87.0,2.3,18.0,787.0,1068.75,795.21
2017,2,16,12,15,972.0,87.5,2.3,18.0,796.0,1081.13,802.61
2017,2,16,12,30,974.0,88.0,2.3,18.0,805.0,1089.77,807.79
2017,2,16,12,45,971.5,89.0,2.35,18.0,804.5,1090.65,808.8
2017,2,16,13,0,969.0,90.0,2.4,18.0,804.0,1087.73,807.59
2017,2,16,13,15,966.0,89.5,2.45,18.0,794.5,1078.82,802.67
2017,2,16,13,30,963.0,89.0,2.5,18.0,785.0,1066.19,795.53
2017,2,16,13,45,955.0,89.5,2.55,18.5,766.5,1046.18,782.17
2017,2,16,14,0,947.0,90.0,2.6,19.0,748.0,1022.78,766.73
2017,2,16,14,15,939.0,89.0,2.55,19.0,722.0,994.43,748.51
2017,2,16,14,30,931.0,88.0,2.5,19.0,696.0,963.02,728.31
2017,2,16,14,45,913.5,88.5,2.5,19.0,661.0,922.01,702.03
2017,2,16,15,0,896.0,89.0,2.5,19.0,626.0,878.89,674.16
2017,2,16,15,15,879.5,86.5,2.45,18.5,585.0,831.38,643.77
2017,2,16,15,30,863.0,84.0,2.4,18.0,544.0,790.18,617.44
2017,2,16,15,45,837.5,82.0,2.35,18.0,497.0,732.87,577.88
2017,2,16,16,0,812.0,80.0,2.3,18.0,450.0,675.25,536.87
2017,2,16,16,15,780.0,76.0,2.0,17.0,398.5,611.22,489.37
2017,2,16,16,30,748.0,72.0,1.7,16.0,347.0,548.23,441.12
2017,2,16,16,45,696.0,67.5,1.45,15.5,292.5,477.4,384.54
2017,2,16,17,0,644.0,63.0,1.2,15.0,238.0,408.37,327.59
2017,2,16,17,15,571.0,55.0,1.2,14.0,185.0,330.65,263.31
2017,2,16,17,30,498.0,47.0,1.2,13.0,132.0,260.17,202.49
2017,2,16,17,45,369.0,35.0,1.3,12.5,85.0,175.2,128.99
2017,2,16,18,0,240.0,23.0,1.4,12.0,38.0,100.95,46.07
2017,2,16,18,15,120.0,11.5,1.45,11.5,19.0,34.51,0.0
2017,2,16,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,65.5,11.5,3.5,8.5,15.0,22.2,0.0
2017,2,17,7,30,131.0,23.0,3.7,9.0,30.0,66.82,16.75
2017,2,17,7,45,251.5,39.5,3.9,10.0,73.0,135.78,100.09
2017,2,17,8,0,372.0,56.0,4.1,11.0,116.0,212.7,168.05
2017,2,17,8,15,450.0,67.0,4.2,11.5,167.5,282.62,230.48
2017,2,17,8,30,528.0,78.0,4.3,12.0,219.0,359.03,297.17
2017,2,17,8,45,586.0,84.5,4.4,13.0,272.0,427.79,355.37
2017,2,17,9,0,644.0,91.0,4.5,14.0,325.0,501.19,415.35
2017,2,17,9,15,679.5,97.0,4.7,15.0,375.0,563.96,465.13
2017,2,17,9,30,715.0,103.0,4.9,16.0,425.0,628.41,514.72
2017,2,17,9,45,743.5,106.5,5.15,17.0,471.5,686.33,558.13
2017,2,17,10,0,772.0,110.0,5.4,18.0,518.0,744.51,599.96
2017,2,17,10,15,495.0,194.0,5.45,18.5,463.5,630.37,507.04
2017,2,17,10,30,218.0,278.0,5.5,19.0,409.0,464.87,372.29
2017,2,17,10,45,344.5,264.5,5.6,19.5,484.0,588.17,469.37
2017,2,17,11,0,471.0,251.0,5.7,20.0,559.0,719.78,569.02
2017,2,17,11,15,661.5,187.5,5.7,20.0,638.0,854.86,671.39
2017,2,17,11,30,852.0,124.0,5.7,20.0,717.0,977.49,757.91
2017,2,17,11,45,863.0,122.5,5.7,20.5,736.0,1002.27,772.38
2017,2,17,12,0,874.0,121.0,5.7,21.0,755.0,1023.95,785.24
2017,2,17,12,15,876.5,121.5,5.65,21.0,764.0,1036.15,792.78
2017,2,17,12,30,879.0,122.0,5.6,21.0,773.0,1044.86,798.09
2017,2,17,12,45,879.0,121.5,5.55,21.5,773.0,1046.39,797.03
2017,2,17,13,0,879.0,121.0,5.5,22.0,773.0,1044.36,793.72
2017,2,17,13,15,876.5,120.5,5.45,22.0,764.5,1036.26,788.02
2017,2,17,13,30,874.0,120.0,5.4,22.0,756.0,1024.67,780.12
2017,2,17,13,45,608.5,219.0,5.35,22.0,657.0,864.94,667.38
2017,2,17,14,0,343.0,318.0,5.3,22.0,558.0,673.03,522.71
2017,2,17,14,15,595.5,215.5,5.15,22.0,614.5,815.71,634.13
2017,2,17,14,30,848.0,113.0,5.0,22.0,671.0,924.71,712.31
2017,2,17,14,45,839.0,109.5,4.9,22.0,639.0,888.28,686.46
2017,2,17,15,0,830.0,106.0,4.8,22.0,607.0,849.43,659.74
2017,2,17,15,15,814.0,103.0,4.55,21.5,567.5,803.16,627.93
2017,2,17,15,30,798.0,100.0,4.3,21.0,528.0,755.39,594.93
2017,2,17,15,45,777.5,95.5,4.1,21.0,483.0,701.46,556.41
2017,2,17,16,0,757.0,91.0,3.9,21.0,438.0,646.97,515.71
2017,2,17,16,15,725.0,86.0,3.45,20.0,388.5,587.23,470.84
2017,2,17,16,30,693.0,81.0,3.0,19.0,339.0,525.68,423.31
2017,2,17,16,45,651.0,74.0,2.55,18.5,287.0,458.07,368.8
2017,2,17,17,0,609.0,67.0,2.1,18.0,235.0,393.53,315.05
2017,2,17,17,15,536.5,58.5,2.1,17.0,183.0,317.43,251.88
2017,2,17,17,30,464.0,50.0,2.1,16.0,131.0,248.52,192.48
2017,2,17,17,45,347.0,37.0,2.1,15.5,85.0,168.66,123.44
2017,2,17,18,0,230.0,24.0,2.1,15.0,39.0,98.91,48.81
2017,2,17,18,15,115.0,12.0,2.2,15.0,19.5,33.51,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,18,7,15,123.5,10.5,3.55,11.5,18.0,32.76,0.0
2017,2,18,7,30,247.0,21.0,3.6,12.0,36.0,95.84,34.03
2017,2,18,7,45,384.5,32.0,3.7,13.0,83.0,171.1,124.68
2017,2,18,8,0,522.0,43.0,3.8,14.0,130.0,257.32,200.27
2017,2,18,8,15,595.0,50.0,3.7,15.0,183.5,327.03,262.09
2017,2,18,8,30,668.0,57.0,3.6,16.0,237.0,402.13,326.31
2017,2,18,8,45,718.0,61.0,3.55,17.0,291.5,470.56,382.94
2017,2,18,9,0,768.0,65.0,3.5,18.0,346.0,542.6,439.99
2017,2,18,9,15,798.0,68.5,3.55,18.5,397.0,604.54,488.15
2017,2,18,9,30,828.0,72.0,3.6,19.0,448.0,667.39,535.39
2017,2,18,9,45,850.5,74.5,3.7,20.0,495.0,724.12,574.66
2017,2,18,10,0,873.0,77.0,3.8,21.0,542.0,772.88,606.44
2017,2,18,10,15,887.5,79.0,3.9,22.0,582.5,820.54,636.82
2017,2,18,10,30,902.0,81.0,4.0,23.0,623.0,866.49,665.44
2017,2,18,10,45,912.0,83.0,4.15,24.0,656.5,906.49,689.72
2017,2,18,11,0,922.0,85.0,4.3,25.0,690.0,943.99,712.01
2017,2,18,11,15,929.0,86.0,4.35,25.0,716.5,974.81,731.9
2017,2,18,11,30,936.0,87.0,4.4,25.0,743.0,1002.58,749.78
2017,2,18,11,45,939.0,88.5,4.45,25.5,760.0,1023.82,761.84
2017,2,18,12,0,942.0,90.0,4.5,26.0,777.0,1041.58,771.69
2017,2,18,12,15,944.5,90.5,4.5,26.0,786.5,1054.15,779.45
2017,2,18,12,30,947.0,91.0,4.5,26.0,796.0,1063.08,784.99
2017,2,18,12,45,946.5,91.0,4.5,26.5,796.0,1064.74,784.37
2017,2,18,13,0,946.0,91.0,4.5,27.0,796.0,1062.69,781.52
2017,2,18,13,15,943.5,90.5,4.4,27.0,787.5,1054.36,775.67
2017,2,18,13,30,941.0,90.0,4.3,27.0,779.0,1042.39,767.64
2017,2,18,13,45,934.5,90.0,4.2,27.0,761.0,1023.51,755.21
2017,2,18,14,0,928.0,90.0,4.1,27.0,743.0,1001.27,740.72
2017,2,18,14,15,920.5,89.0,3.85,27.0,717.5,973.73,721.91
2017,2,18,14,30,913.0,88.0,3.6,27.0,692.0,943.16,701.16
2017,2,18,14,45,899.5,87.5,3.35,27.0,658.0,905.01,675.34
2017,2,18,15,0,886.0,87.0,3.1,27.0,624.0,864.55,647.96
2017,2,18,15,15,870.5,84.5,2.7,26.0,584.0,818.16,617.9
2017,2,18,15,30,855.0,82.0,2.3,25.0,544.0,777.88,591.63
2017,2,18,15,45,621.0,128.5,1.95,24.5,449.0,623.22,480.83
2017,2,18,16,0,387.0,175.0,1.6,24.0,354.0,455.66,355.66
2017,2,18,16,15,568.5,122.0,1.55,23.0,352.5,521.23,408.83
2017,2,18,16,30,750.0,69.0,1.5,22.0,351.0,542.51,426.34
2017,2,18,16,45,707.5,64.0,1.5,21.5,297.5,474.16,373.5
2017,2,18,17,0,665.0,59.0,1.5,21.0,244.0,408.66,321.32
2017,2,18,17,15,596.5,51.5,1.5,20.0,191.0,334.63,260.91
2017,2,18,17,30,528.0,44.0,1.5,19.0,138.0,265.45,202.11
2017,2,18,17,45,411.0,33.5,1.55,18.5,90.5,184.77,133.22
2017,2,18,18,0,294.0,23.0,1.6,18.0,43.0,114.8,59.88
2017,2,18,18,15,147.0,11.5,1.65,17.5,21.5,39.38,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,7.5,3.6,17.0,7.5,5.9,0.0
2017,2,19,7,30,0.0,15.0,3.8,17.0,15.0,11.43,0.42
2017,2,19,7,45,0.0,36.5,4.0,17.5,36.5,29.6,18.38
2017,2,19,8,0,0.0,58.0,4.2,18.0,58.0,48.08,34.43
2017,2,19,8,15,10.0,80.0,4.15,18.0,83.0,71.06,54.09
2017,2,19,8,30,20.0,102.0,4.1,18.0,108.0,95.07,74.52
2017,2,19,8,45,28.5,123.5,4.1,18.5,133.5,127.42,101.49
2017,2,19,9,0,37.0,145.0,4.1,19.0,159.0,153.68,122.97
2017,2,19,9,15,24.0,154.5,4.3,19.0,164.0,143.85,114.47
2017,2,19,9,30,11.0,164.0,4.5,19.0,169.0,143.18,113.36
2017,2,19,9,45,123.0,202.5,4.75,19.5,268.5,290.0,234.14
2017,2,19,10,0,235.0,241.0,5.0,20.0,368.0,421.51,339.08
2017,2,19,10,15,260.0,257.0,5.05,20.0,407.0,485.06,387.64
2017,2,19,10,30,285.0,273.0,5.1,20.0,446.0,532.87,423.93
2017,2,19,10,45,226.5,297.0,5.2,20.5,439.0,496.91,393.7
2017,2,19,11,0,168.0,321.0,5.3,21.0,432.0,475.89,374.76
2017,2,19,11,15,171.5,331.5,5.35,21.0,449.0,494.41,388.53
2017,2,19,11,30,175.0,342.0,5.4,21.0,466.0,512.59,401.91
2017,2,19,11,45,176.5,350.5,5.5,21.5,478.0,526.25,411.15
2017,2,19,12,0,178.0,359.0,5.6,22.0,490.0,539.34,419.99
2017,2,19,12,15,93.5,289.0,5.65,22.0,358.5,359.1,281.21
2017,2,19,12,30,9.0,219.0,5.7,22.0,227.0,187.92,145.03
2017,2,19,12,45,9.0,219.5,5.8,22.5,227.0,188.36,145.29
2017,2,19,13,0,9.0,220.0,5.9,23.0,227.0,188.81,145.38
2017,2,19,13,15,12.5,240.0,5.8,23.0,249.5,210.34,162.43
2017,2,19,13,30,16.0,260.0,5.7,23.0,272.0,232.18,179.66
2017,2,19,13,45,295.0,250.0,5.65,23.5,459.0,557.16,437.07
2017,2,19,14,0,574.0,240.0,5.6,24.0,646.0,831.45,641.15
2017,2,19,14,15,410.5,278.5,5.5,24.0,563.5,683.33,529.49
2017,2,19,14,30,247.0,317.0,5.4,24.0,481.0,543.94,423.14
2017,2,19,14,45,375.5,267.5,5.3,24.0,503.5,617.78,482.37
2017,2,19,15,0,504.0,218.0,5.2,24.0,526.0,682.11,532.82
2017,2,19,15,15,373.5,231.0,5.05,23.5,451.5,551.2,434.16
2017,2,19,15,30,243.0,244.0,4.9,23.0,377.0,431.99,342.33
2017,2,19,15,45,127.5,205.5,4.8,23.0,274.5,296.95,235.87
2017,2,19,16,0,12.0,167.0,4.7,23.0,172.0,146.42,114.02
2017,2,19,16,15,7.5,149.0,4.35,22.5,152.5,127.74,99.45
2017,2,19,16,30,3.0,131.0,4.0,22.0,133.0,109.6,85.0
2017,2,19,16,45,1.5,110.5,3.65,22.0,111.5,91.28,70.12
2017,2,19,17,0,0.0,90.0,3.3,22.0,90.0,73.19,55.22
2017,2,19,17,15,0.0,69.5,3.0,21.5,69.5,55.95,40.91
2017,2,19,17,30,0.0,49.0,2.7,21.0,49.0,38.68,26.36
2017,2,19,17,45,0.0,31.5,2.45,20.5,31.5,24.15,13.93
2017,2,19,18,0,0.0,14.0,2.2,20.0,14.0,10.65,1.41
2017,2,19,18,15,0.0,7.0,2.15,19.5,7.0,5.51,0.0
2017,2,19,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,10.0,3.25,12.0,10.0,7.87,0.0
2017,2,20,7,30,0.0,20.0,3.3,12.0,20.0,15.43,3.7
2017,2,20,7,45,13.5,41.5,3.4,12.0,44.0,41.91,28.87
2017,2,20,8,0,27.0,63.0,3.5,12.0,68.0,67.36,51.35
2017,2,20,8,15,37.5,86.0,3.4,12.0,95.0,94.48,75.25
2017,2,20,8,30,48.0,109.0,3.3,12.0,122.0,122.68,99.83
2017,2,20,8,45,56.0,131.0,3.25,12.5,149.5,149.6,122.73
2017,2,20,9,0,64.0,153.0,3.2,13.0,177.0,177.43,145.91
2017,2,20,9,15,32.0,135.5,3.0,13.5,147.5,139.67,113.41
2017,2,20,9,30,0.0,118.0,2.8,14.0,118.0,93.62,73.69
2017,2,20,9,45,0.0,130.5,2.65,14.5,130.5,103.92,81.95
2017,2,20,10,0,0.0,143.0,2.5,15.0,143.0,114.3,90.11
2017,2,20,10,15,25.0,202.5,2.5,15.5,218.0,187.43,150.25
2017,2,20,10,30,50.0,262.0,2.5,16.0,293.0,284.06,227.32
2017,2,20,10,45,68.5,286.5,2.55,17.0,331.0,326.5,259.48
2017,2,20,11,0,87.0,311.0,2.6,18.0,369.0,370.19,292.17
2017,2,20,11,15,123.5,330.0,2.8,18.5,416.0,446.97,350.63
2017,2,20,11,30,160.0,349.0,3.0,19.0,463.0,504.69,393.8
2017,2,20,11,45,376.0,299.5,3.2,19.5,575.0,686.85,532.81
2017,2,20,12,0,592.0,250.0,3.4,20.0,687.0,876.72,670.25
2017,2,20,12,15,298.0,216.0,3.45,20.0,436.5,555.21,433.51
2017,2,20,12,30,4.0,182.0,3.5,20.0,186.0,150.24,115.26
2017,2,20,12,45,96.5,280.0,3.55,20.5,353.0,375.79,294.58
2017,2,20,13,0,189.0,378.0,3.6,21.0,520.0,572.67,442.13
2017,2,20,13,15,107.0,334.0,3.6,21.0,414.5,419.04,325.36
2017,2,20,13,30,25.0,290.0,3.6,21.0,309.0,268.72,208.48
2017,2,20,13,45,66.5,317.5,3.6,21.5,365.5,360.36,280.4
2017,2,20,14,0,108.0,345.0,3.6,22.0,422.0,428.97,332.88
2017,2,20,14,15,533.0,212.0,3.5,22.0,571.0,749.0,579.25
2017,2,20,14,30,958.0,79.0,3.4,22.0,720.0,970.14,733.56
2017,2,20,14,45,939.0,81.0,3.35,22.0,684.0,928.68,704.34
2017,2,20,15,0,920.0,83.0,3.3,22.0,648.0,885.1,675.71
2017,2,20,15,15,904.5,81.0,3.1,21.5,606.5,838.02,644.76
2017,2,20,15,30,889.0,79.0,2.9,21.0,565.0,789.19,612.25
2017,2,20,15,45,865.5,77.0,2.7,21.0,517.0,733.04,572.93
2017,2,20,16,0,842.0,75.0,2.5,21.0,469.0,682.49,536.52
2017,2,20,16,15,812.0,71.0,2.1,20.5,417.5,618.5,488.12
2017,2,20,16,30,782.0,67.0,1.7,20.0,366.0,555.34,439.09
2017,2,20,16,45,735.0,63.0,1.3,19.5,310.5,484.14,382.47
2017,2,20,17,0,688.0,59.0,0.9,19.0,255.0,416.19,326.61
2017,2,20,17,15,619.5,52.0,0.9,18.5,200.5,341.42,265.56
2017,2,20,17,30,551.0,45.0,0.9,18.0,146.0,271.72,206.33
2017,2,20,17,45,428.5,35.0,0.9,17.5,97.0,188.96,136.4
2017,2,20,18,0,306.0,25.0,0.9,17.0,48.0,118.83,67.97
2017,2,20,18,15,153.0,12.5,0.9,16.5,24.0,40.5,0.0
2017,2,20,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,212.5,10.5,5.1,9.5,26.0,48.97,0.0
2017,2,21,7,30,425.0,21.0,5.1,10.0,52.0,138.46,74.08
2017,2,21,7,45,546.0,29.0,5.2,11.0,104.5,212.88,157.07
2017,2,21,8,0,667.0,37.0,5.3,12.0,157.0,298.8,234.4
2017,2,21,8,15,731.0,42.0,5.2,12.5,214.0,370.46,300.03
2017,2,21,8,30,795.0,47.0,5.1,13.0,271.0,445.05,366.02
2017,2,21,8,45,834.0,50.5,5.05,14.0,327.5,512.52,423.22
2017,2,21,9,0,873.0,54.0,5.0,15.0,384.0,582.47,479.88
2017,2,21,9,15,898.5,56.5,5.0,16.0,437.5,644.7,528.31
2017,2,21,9,30,924.0,59.0,5.0,17.0,491.0,707.22,575.08
2017,2,21,9,45,941.5,61.5,5.05,18.0,539.0,763.85,613.87
2017,2,21,10,0,959.0,64.0,5.1,19.0,587.0,819.34,650.81
2017,2,21,10,15,971.5,65.5,5.2,19.5,629.0,868.16,683.74
2017,2,21,10,30,984.0,67.0,5.3,20.0,671.0,914.85,714.76
2017,2,21,10,45,992.0,69.0,5.4,20.5,705.5,955.79,741.41
2017,2,21,11,0,1000.0,71.0,5.5,21.0,740.0,993.81,765.84
2017,2,21,11,15,1006.0,71.5,5.45,21.5,766.5,1025.1,784.37
2017,2,21,11,30,1012.0,72.0,5.4,22.0,793.0,1053.0,800.46
2017,2,21,11,45,1013.0,74.5,5.4,22.5,811.0,1074.83,812.78
2017,2,21,12,0,1014.0,77.0,5.4,23.0,829.0,1092.82,822.57
2017,2,21,12,15,1015.5,77.5,5.35,23.0,838.0,1105.08,829.83
2017,2,21,12,30,1017.0,78.0,5.3,23.0,847.0,1113.39,834.6
2017,2,21,12,45,1015.5,78.5,5.3,23.0,847.0,1114.71,835.33
2017,2,21,13,0,1014.0,79.0,5.3,23.0,847.0,1112.03,833.59
2017,2,21,13,15,1011.5,78.5,5.2,23.0,838.0,1103.21,827.03
2017,2,21,13,30,1009.0,78.0,5.1,23.0,829.0,1090.47,818.06
2017,2,21,13,45,1003.5,78.0,5.1,23.5,810.5,1071.55,804.38
2017,2,21,14,0,998.0,78.0,5.1,24.0,792.0,1048.96,788.43
2017,2,21,14,15,991.0,77.0,4.95,24.0,765.5,1020.28,768.81
