Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,14,30,984.0,76.0,4.8,24.0,739.0,988.29,747.07
2017,2,21,14,45,973.5,75.5,4.7,24.0,704.5,950.66,721.92
2017,2,21,15,0,963.0,75.0,4.6,24.0,670.0,910.31,694.87
2017,2,21,15,15,949.5,73.0,4.25,23.5,628.0,863.29,663.17
2017,2,21,15,30,936.0,71.0,3.9,23.0,586.0,814.25,630.08
2017,2,21,15,45,916.0,69.0,3.55,23.0,538.0,758.7,590.79
2017,2,21,16,0,896.0,67.0,3.2,23.0,490.0,702.25,550.25
2017,2,21,16,15,869.0,64.0,2.8,22.0,437.5,639.6,504.2
2017,2,21,16,30,842.0,61.0,2.4,21.0,385.0,581.87,460.2
2017,2,21,16,45,803.0,57.0,2.05,20.0,329.0,512.12,405.75
2017,2,21,17,0,764.0,53.0,1.7,19.0,273.0,444.77,351.08
2017,2,21,17,15,700.5,47.0,1.65,18.0,216.5,367.48,287.49
2017,2,21,17,30,637.0,41.0,1.6,17.0,160.0,296.1,226.08
2017,2,21,17,45,524.5,32.5,1.6,16.0,108.0,213.16,154.71
2017,2,21,18,0,412.0,24.0,1.6,15.0,56.0,142.0,84.1
2017,2,21,18,15,206.0,12.0,1.55,14.5,28.0,50.1,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,203.5,11.0,1.3,12.0,26.5,47.19,0.0
2017,2,22,7,30,407.0,22.0,1.5,13.0,53.0,134.5,75.31
2017,2,22,7,45,523.5,30.5,1.7,14.0,104.5,206.2,149.79
2017,2,22,8,0,640.0,39.0,1.9,15.0,156.0,289.58,222.61
2017,2,22,8,15,703.5,44.0,1.85,15.5,212.5,359.54,284.31
2017,2,22,8,30,767.0,49.0,1.8,16.0,269.0,435.44,348.43
2017,2,22,8,45,806.0,53.0,1.8,17.0,324.5,502.7,402.75
2017,2,22,9,0,845.0,57.0,1.8,18.0,380.0,568.08,453.21
2017,2,22,9,15,871.0,60.0,1.9,19.0,432.5,629.83,499.21
2017,2,22,9,30,897.0,63.0,2.0,20.0,485.0,691.98,543.72
2017,2,22,9,45,915.0,65.5,2.15,21.0,532.5,747.76,580.82
2017,2,22,10,0,933.0,68.0,2.3,22.0,580.0,802.51,616.02
2017,2,22,10,15,945.5,69.5,2.4,22.5,621.5,850.32,646.58
2017,2,22,10,30,958.0,71.0,2.5,23.0,663.0,896.07,675.39
2017,2,22,10,45,965.5,73.5,2.7,23.5,697.0,936.29,701.03
2017,2,22,11,0,973.0,76.0,2.9,24.0,731.0,973.64,724.62
2017,2,22,11,15,978.5,77.0,2.95,24.5,757.0,1004.35,742.48
2017,2,22,11,30,984.0,78.0,3.0,25.0,783.0,1031.73,758.15
2017,2,22,11,45,981.0,82.0,3.05,25.5,799.5,1050.85,768.49
2017,2,22,12,0,978.0,86.0,3.1,26.0,816.0,1066.08,776.47
2017,2,22,12,15,979.5,86.5,3.05,26.5,825.0,1077.94,781.5
2017,2,22,12,30,981.0,87.0,3.0,27.0,834.0,1085.99,784.23
2017,2,22,12,45,979.0,88.0,3.0,27.5,833.5,1087.25,783.3
2017,2,22,13,0,977.0,89.0,3.0,28.0,833.0,1084.65,780.15
2017,2,22,13,15,975.0,88.5,2.95,28.0,824.0,1076.52,774.78
2017,2,22,13,30,973.0,88.0,2.9,28.0,815.0,1064.6,767.22
2017,2,22,13,45,967.5,87.5,2.85,28.0,797.0,1045.56,755.29
2017,2,22,14,0,962.0,87.0,2.8,28.0,779.0,1022.98,741.28
2017,2,22,14,15,955.0,85.5,2.65,28.0,752.5,994.48,722.64
2017,2,22,14,30,948.0,84.0,2.5,28.0,726.0,962.78,702.03
2017,2,22,14,45,934.5,84.0,2.45,28.0,691.5,924.07,677.78
2017,2,22,15,0,921.0,84.0,2.4,28.0,657.0,882.93,651.85
2017,2,22,15,15,906.5,82.0,2.25,28.0,615.5,836.57,621.44
2017,2,22,15,30,892.0,80.0,2.1,28.0,574.0,788.37,589.61
2017,2,22,15,45,873.5,76.5,1.95,28.0,527.5,734.02,553.24
2017,2,22,16,0,855.0,73.0,1.8,28.0,481.0,684.69,519.13
2017,2,22,16,15,827.5,70.0,1.65,27.0,429.0,622.86,476.13
2017,2,22,16,30,800.0,67.0,1.5,26.0,377.0,561.57,432.0
2017,2,22,16,45,761.5,62.0,1.35,25.0,322.5,493.06,380.78
2017,2,22,17,0,723.0,57.0,1.2,24.0,268.0,426.98,329.24
2017,2,22,17,15,658.5,50.5,1.2,23.0,212.5,350.99,268.55
2017,2,22,17,30,594.0,44.0,1.2,22.0,157.0,281.05,210.13
2017,2,22,17,45,484.0,34.5,1.3,21.0,106.5,202.65,144.38
2017,2,22,18,0,374.0,25.0,1.4,20.0,56.0,134.95,80.4
2017,2,22,18,15,187.0,12.5,1.45,19.5,28.0,46.15,0.0
2017,2,22,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,147.5,13.5,3.35,12.5,25.0,38.23,0.0
2017,2,23,7,30,295.0,27.0,3.5,13.0,50.0,113.27,67.07
2017,2,23,7,45,413.5,39.0,3.65,14.0,100.0,181.63,133.55
2017,2,23,8,0,532.0,51.0,3.8,15.0,150.0,262.78,204.07
2017,2,23,8,15,602.5,58.5,3.75,16.0,205.5,332.4,265.12
2017,2,23,8,30,673.0,66.0,3.7,17.0,261.0,408.97,329.85
2017,2,23,8,45,720.0,71.0,3.7,18.0,317.0,476.88,385.56
2017,2,23,9,0,767.0,76.0,3.7,19.0,373.0,546.39,440.32
2017,2,23,9,15,797.5,80.5,3.95,20.0,425.5,609.83,488.9
2017,2,23,9,30,828.0,85.0,4.2,21.0,478.0,674.18,536.54
2017,2,23,9,45,853.5,87.0,4.5,22.0,526.5,732.72,578.59
2017,2,23,10,0,879.0,89.0,4.8,23.0,575.0,790.92,618.27
2017,2,23,10,15,894.0,91.0,5.0,23.5,617.0,831.57,645.46
2017,2,23,10,30,909.0,93.0,5.2,24.0,659.0,878.13,676.74
2017,2,23,10,45,923.0,93.5,5.45,24.5,694.5,920.16,704.85
2017,2,23,11,0,937.0,94.0,5.7,25.0,730.0,959.84,731.21
2017,2,23,11,15,944.5,95.5,5.8,25.5,756.5,992.01,751.34
2017,2,23,11,30,952.0,97.0,5.9,26.0,783.0,1021.05,769.32
2017,2,23,11,45,961.5,95.5,6.0,26.5,802.5,1045.44,784.13
2017,2,23,12,0,971.0,94.0,6.1,27.0,822.0,1066.45,796.72
2017,2,23,12,15,972.5,94.0,6.1,27.0,831.0,1077.65,803.73
2017,2,23,12,30,974.0,94.0,6.1,27.0,840.0,1085.06,808.4
2017,2,23,12,45,972.0,95.0,6.15,27.5,839.5,1086.25,807.77
2017,2,23,13,0,970.0,96.0,6.2,28.0,839.0,1083.6,804.76
2017,2,23,13,15,967.0,95.5,6.2,28.0,829.0,1074.49,798.89
2017,2,23,13,30,964.0,95.0,6.2,28.0,819.0,1061.63,790.68
2017,2,23,13,45,955.5,96.0,6.2,28.0,800.0,1041.43,777.65
2017,2,23,14,0,947.0,97.0,6.2,28.0,781.0,1017.83,762.43
2017,2,23,14,15,938.5,95.5,6.05,27.5,754.0,988.24,743.8
2017,2,23,14,30,930.0,94.0,5.9,27.0,727.0,955.58,723.07
2017,2,23,14,45,915.5,93.5,5.8,27.0,692.0,915.88,696.25
2017,2,23,15,0,901.0,93.0,5.7,27.0,657.0,873.88,667.76
2017,2,23,15,15,885.5,90.5,5.4,26.5,615.5,826.84,635.86
2017,2,23,15,30,870.0,88.0,5.1,26.0,574.0,785.78,608.04
2017,2,23,15,45,847.0,85.5,4.85,26.0,526.0,729.34,567.88
2017,2,23,16,0,824.0,83.0,4.6,26.0,478.0,672.38,525.61
2017,2,23,16,15,794.5,79.0,4.25,25.0,426.5,609.47,479.44
2017,2,23,16,30,765.0,75.0,3.9,24.0,375.0,547.34,432.59
2017,2,23,16,45,721.5,70.0,3.6,23.5,320.0,477.82,377.76
2017,2,23,17,0,678.0,65.0,3.3,23.0,265.0,413.19,324.94
2017,2,23,17,15,611.5,57.5,3.25,22.0,210.0,337.85,262.96
2017,2,23,17,30,545.0,50.0,3.2,21.0,155.0,269.02,204.19
2017,2,23,17,45,429.5,39.0,3.15,20.5,105.0,188.52,135.76
2017,2,23,18,0,314.0,28.0,3.1,20.0,55.0,121.58,74.25
2017,2,23,18,15,157.0,14.0,3.2,19.5,27.5,41.01,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,140.5,15.0,4.95,13.5,26.5,37.8,0.0
2017,2,24,7,30,281.0,30.0,5.0,14.0,53.0,112.29,68.85
2017,2,24,7,45,420.5,40.0,5.1,14.5,105.0,183.66,135.25
2017,2,24,8,0,560.0,50.0,5.2,15.0,157.0,270.71,210.78
2017,2,24,8,15,630.0,57.0,5.25,15.5,213.5,341.01,273.52
2017,2,24,8,30,700.0,64.0,5.3,16.0,270.0,418.17,340.32
2017,2,24,8,45,753.0,67.0,5.4,16.5,327.5,486.89,398.64
2017,2,24,9,0,806.0,70.0,5.5,17.0,385.0,561.22,459.54
2017,2,24,9,15,835.5,73.5,5.5,17.5,438.5,624.69,509.79
2017,2,24,9,30,865.0,77.0,5.5,18.0,492.0,688.89,559.01
2017,2,24,9,45,893.5,77.0,5.5,18.5,542.0,742.19,597.85
2017,2,24,10,0,922.0,77.0,5.5,19.0,592.0,801.22,638.89
2017,2,24,10,15,938.0,79.0,5.5,19.5,635.5,851.97,673.04
2017,2,24,10,30,954.0,81.0,5.5,20.0,679.0,900.92,705.39
2017,2,24,10,45,969.5,81.0,5.55,20.5,716.0,945.09,734.19
2017,2,24,11,0,985.0,81.0,5.6,21.0,753.0,986.85,761.03
2017,2,24,11,15,993.0,82.0,5.6,21.0,781.0,1020.13,782.94
2017,2,24,11,30,1001.0,83.0,5.6,21.0,809.0,1050.13,802.6
2017,2,24,11,45,1002.5,86.0,5.7,21.0,827.5,1072.67,817.93
2017,2,24,12,0,1004.0,89.0,5.8,21.0,846.0,1091.4,830.82
2017,2,24,12,15,1007.0,89.5,5.8,21.0,856.5,1104.94,839.54
2017,2,24,12,30,1010.0,90.0,5.8,21.0,867.0,1114.57,845.77
2017,2,24,12,45,1013.0,89.0,5.8,21.5,868.0,1118.57,846.65
2017,2,24,13,0,1016.0,88.0,5.8,22.0,869.0,1118.56,845.02
2017,2,24,13,15,1014.0,87.5,5.7,22.0,860.5,1110.12,838.72
2017,2,24,13,30,1012.0,87.0,5.6,22.0,852.0,1097.74,829.96
2017,2,24,13,45,1008.5,86.0,5.6,22.0,834.0,1079.45,818.18
2017,2,24,14,0,1005.0,85.0,5.6,22.0,816.0,1057.4,803.97
2017,2,24,14,15,998.0,84.0,5.55,21.5,788.5,1028.45,786.29
2017,2,24,14,30,991.0,83.0,5.5,21.0,761.0,996.16,766.27
2017,2,24,14,45,977.5,83.0,5.45,21.0,725.0,956.14,739.25
2017,2,24,15,0,964.0,83.0,5.4,21.0,689.0,913.55,710.35
2017,2,24,15,15,949.5,81.0,5.25,20.5,646.5,865.59,678.17
2017,2,24,15,30,935.0,79.0,5.1,20.0,604.0,815.67,644.25
2017,2,24,15,45,916.0,76.0,5.0,20.0,555.0,759.69,604.47
2017,2,24,16,0,897.0,73.0,4.9,20.0,506.0,702.7,562.64
2017,2,24,16,15,869.5,69.5,4.5,19.0,452.5,644.17,518.06
2017,2,24,16,30,842.0,66.0,4.1,18.0,399.0,580.29,468.36
2017,2,24,16,45,801.5,62.0,3.75,17.5,342.0,509.75,411.38
2017,2,24,17,0,761.0,58.0,3.4,17.0,285.0,441.73,354.49
2017,2,24,17,15,696.5,52.0,3.2,16.0,227.0,364.39,289.16
2017,2,24,17,30,632.0,46.0,3.0,15.0,169.0,293.0,226.5
2017,2,24,17,45,516.5,36.5,2.9,14.0,116.0,209.12,153.58
2017,2,24,18,0,401.0,27.0,2.8,13.0,63.0,140.98,89.4
2017,2,24,18,15,200.5,13.5,3.0,12.5,31.5,48.29,0.0
2017,2,24,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,25,7,15,195.0,13.5,3.85,3.5,30.5,46.31,0.0
2017,2,25,7,30,390.0,27.0,4.1,4.0,61.0,135.96,88.28
2017,2,25,7,45,507.0,36.5,4.4,5.0,114.5,205.36,156.09
2017,2,25,8,0,624.0,46.0,4.7,6.0,168.0,286.67,229.97
2017,2,25,8,15,688.5,52.0,4.65,6.5,225.5,357.34,295.26
2017,2,25,8,30,753.0,58.0,4.6,7.0,283.0,433.99,363.63
2017,2,25,8,45,794.0,62.5,4.6,7.5,340.0,502.28,423.03
2017,2,25,9,0,835.0,67.0,4.6,8.0,397.0,573.19,482.41
2017,2,25,9,15,862.5,70.5,4.5,8.5,450.5,636.74,533.46
2017,2,25,9,30,890.0,74.0,4.4,9.0,504.0,695.02,578.69
2017,2,25,9,45,908.5,77.0,4.3,9.5,552.5,751.39,619.7
2017,2,25,10,0,927.0,80.0,4.2,10.0,601.0,806.76,657.78
2017,2,25,10,15,941.0,82.0,4.05,10.5,643.5,856.08,690.31
2017,2,25,10,30,955.0,84.0,3.9,11.0,686.0,903.44,720.95
2017,2,25,10,45,963.5,86.0,3.8,11.5,720.5,943.78,746.24
2017,2,25,11,0,972.0,88.0,3.7,12.0,755.0,981.29,769.18
2017,2,25,11,15,978.5,89.0,3.55,12.5,782.0,1012.83,787.26
2017,2,25,11,30,985.0,90.0,3.4,13.0,809.0,1041.06,802.83
2017,2,25,11,45,986.5,92.5,3.3,13.5,826.5,1062.68,814.16
2017,2,25,12,0,988.0,95.0,3.2,14.0,844.0,1080.54,822.97
2017,2,25,12,15,990.0,95.0,3.05,14.0,853.0,1092.35,828.79
2017,2,25,12,30,992.0,95.0,2.9,14.0,862.0,1100.29,832.11
2017,2,25,12,45,991.0,95.0,2.75,14.5,862.0,1101.34,829.42
2017,2,25,13,0,990.0,95.0,2.6,15.0,862.0,1098.46,824.3
2017,2,25,13,15,987.5,95.0,2.45,15.0,852.5,1090.2,817.33
2017,2,25,13,30,985.0,95.0,2.3,15.0,843.0,1078.09,808.0
2017,2,25,13,45,978.0,95.0,2.15,15.5,824.0,1057.87,792.01
2017,2,25,14,0,971.0,95.0,2.0,16.0,805.0,1034.12,773.94
2017,2,25,14,15,963.5,94.0,1.9,16.0,778.0,1005.4,754.87
2017,2,25,14,30,956.0,93.0,1.8,16.0,751.0,973.48,733.78
2017,2,25,14,45,938.5,94.0,1.7,16.0,714.5,932.01,706.32
2017,2,25,15,0,921.0,95.0,1.6,16.0,678.0,888.31,677.34
2017,2,25,15,15,906.0,92.5,1.55,15.5,635.5,840.91,647.45
2017,2,25,15,30,891.0,90.0,1.5,15.0,593.0,799.33,621.24
2017,2,25,15,45,869.0,87.0,1.45,15.0,544.5,742.16,582.34
2017,2,25,16,0,847.0,84.0,1.4,15.0,496.0,684.33,540.81
2017,2,25,16,15,817.5,80.5,1.3,14.5,443.0,620.89,494.16
2017,2,25,16,30,788.0,77.0,1.2,14.0,390.0,558.17,446.52
2017,2,25,16,45,742.5,72.0,1.1,13.5,333.5,486.49,390.32
2017,2,25,17,0,697.0,67.0,1.0,13.0,277.0,419.83,335.96
2017,2,25,17,15,629.5,59.5,1.05,12.0,220.5,343.25,272.93
2017,2,25,17,30,562.0,52.0,1.1,11.0,164.0,273.28,212.71
2017,2,25,17,45,445.0,41.5,1.15,10.0,112.0,192.37,143.08
2017,2,25,18,0,328.0,31.0,1.2,9.0,60.0,124.96,81.54
2017,2,25,18,15,164.0,15.5,1.2,8.5,30.0,42.47,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,70.0,19.0,3.3,7.5,25.5,27.61,0.0
2017,2,26,7,30,140.0,38.0,3.5,8.0,51.0,79.02,52.25
2017,2,26,7,45,235.5,57.5,3.7,9.0,97.0,140.78,107.3
2017,2,26,8,0,331.0,77.0,3.9,10.0,143.0,209.05,166.81
2017,2,26,8,15,165.5,62.5,3.9,11.0,95.5,134.88,109.1
2017,2,26,8,30,0.0,48.0,3.9,12.0,48.0,36.7,26.12
2017,2,26,8,45,290.0,84.5,3.95,13.0,200.0,253.2,210.88
2017,2,26,9,0,580.0,121.0,4.0,14.0,352.0,480.78,396.23
2017,2,26,9,15,290.0,132.5,4.15,14.5,248.0,319.98,264.66
2017,2,26,9,30,0.0,144.0,4.3,15.0,144.0,115.64,91.5
2017,2,26,9,45,1.0,158.0,4.45,15.5,159.0,127.97,101.47
2017,2,26,10,0,2.0,172.0,4.6,16.0,174.0,140.47,111.28
2017,2,26,10,15,1.0,122.5,4.6,16.5,123.5,96.77,74.87
2017,2,26,10,30,0.0,73.0,4.6,17.0,73.0,56.18,41.08
2017,2,26,10,45,0.0,52.5,4.7,17.5,52.5,40.36,27.85
2017,2,26,11,0,0.0,32.0,4.8,18.0,32.0,24.58,14.7
2017,2,26,11,15,0.0,64.0,4.75,18.0,64.0,49.31,35.05
2017,2,26,11,30,0.0,96.0,4.7,18.0,96.0,74.25,55.4
2017,2,26,11,45,9.5,187.5,4.7,18.5,195.0,159.67,124.6
2017,2,26,12,0,19.0,279.0,4.7,19.0,294.0,250.35,196.28
2017,2,26,12,15,11.0,223.0,4.65,19.0,232.0,192.19,149.86
2017,2,26,12,30,3.0,167.0,4.6,19.0,170.0,135.94,104.74
2017,2,26,12,45,6.0,194.5,4.6,19.5,200.0,162.42,125.83
2017,2,26,13,0,9.0,222.0,4.6,20.0,230.0,189.35,147.01
2017,2,26,13,15,9.5,224.0,4.55,20.0,232.0,191.59,148.8
2017,2,26,13,30,10.0,226.0,4.5,20.0,234.0,193.82,150.64
2017,2,26,13,45,39.0,283.5,4.45,20.5,312.5,294.38,230.18
2017,2,26,14,0,68.0,341.0,4.4,21.0,391.0,380.54,296.63
2017,2,26,14,15,74.5,332.5,4.25,21.0,385.5,376.8,293.92
2017,2,26,14,30,81.0,324.0,4.1,21.0,380.0,372.66,291.28
2017,2,26,14,45,56.0,290.0,4.0,21.5,328.0,314.07,245.45
2017,2,26,15,0,31.0,256.0,3.9,22.0,276.0,257.41,200.84
2017,2,26,15,15,344.0,201.5,3.55,21.5,398.5,486.36,386.26
2017,2,26,15,30,657.0,147.0,3.2,21.0,521.0,682.43,536.38
2017,2,26,15,45,382.0,182.0,2.9,21.0,395.5,481.81,381.38
2017,2,26,16,0,107.0,217.0,2.6,21.0,270.0,269.82,213.85
2017,2,26,16,15,96.5,196.0,2.2,20.5,240.0,238.69,190.17
2017,2,26,16,30,86.0,175.0,1.8,20.0,210.0,208.61,166.39
2017,2,26,16,45,77.5,150.5,1.4,20.0,179.0,177.01,140.75
2017,2,26,17,0,69.0,126.0,1.0,20.0,148.0,146.35,115.5
2017,2,26,17,15,54.0,102.0,1.0,19.0,116.5,114.48,89.4
2017,2,26,17,30,39.0,78.0,1.0,18.0,85.0,84.29,64.15
2017,2,26,17,45,19.5,54.0,1.0,17.5,57.5,54.33,38.81
2017,2,26,18,0,0.0,30.0,1.0,17.0,30.0,24.13,13.12
2017,2,26,18,15,0.0,15.0,1.0,17.0,15.0,11.8,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,0.0,5.0,2.9,17.0,5.0,3.78,0.0
2017,2,27,7,30,0.0,10.0,3.0,17.0,10.0,7.58,0.26
2017,2,27,7,45,0.0,20.5,3.1,17.5,20.5,15.59,7.3
2017,2,27,8,0,0.0,31.0,3.2,18.0,31.0,23.63,14.26
2017,2,27,8,15,0.0,42.5,3.3,18.0,42.5,32.47,21.86
2017,2,27,8,30,0.0,54.0,3.4,18.0,54.0,41.33,29.39
2017,2,27,8,45,94.0,112.5,3.55,18.5,150.0,156.03,125.54
2017,2,27,9,0,188.0,171.0,3.7,19.0,246.0,273.82,221.8
2017,2,27,9,15,94.0,148.5,3.85,19.5,186.0,200.32,160.92
2017,2,27,9,30,0.0,126.0,4.0,20.0,126.0,99.77,76.82
2017,2,27,9,45,12.5,173.5,4.15,20.5,180.5,149.84,117.49
2017,2,27,10,0,25.0,221.0,4.3,21.0,235.0,202.16,159.11
2017,2,27,10,15,12.5,173.5,4.3,21.0,180.5,149.52,116.31
2017,2,27,10,30,0.0,126.0,4.3,21.0,126.0,98.74,74.86
2017,2,27,10,45,0.0,123.0,4.35,21.5,123.0,96.2,72.54
2017,2,27,11,0,0.0,120.0,4.4,22.0,120.0,93.71,70.27
2017,2,27,11,15,0.0,123.5,4.35,22.0,123.5,96.6,72.46
2017,2,27,11,30,0.0,127.0,4.3,22.0,127.0,99.5,74.68
2017,2,27,11,45,0.0,135.0,4.3,22.5,135.0,106.12,79.72
2017,2,27,12,0,0.0,143.0,4.3,23.0,143.0,112.77,84.76
2017,2,27,12,15,28.5,250.5,4.25,23.0,273.0,251.65,194.49
2017,2,27,12,30,57.0,358.0,4.2,23.0,403.0,388.63,299.08
2017,2,27,12,45,57.0,358.0,4.2,23.5,403.0,388.7,298.09
2017,2,27,13,0,57.0,358.0,4.2,24.0,403.0,388.61,297.48
2017,2,27,13,15,48.0,343.0,4.1,24.0,380.5,363.9,278.69
2017,2,27,13,30,39.0,328.0,4.0,24.0,358.0,339.33,260.03
2017,2,27,13,45,172.5,338.5,3.95,24.5,466.5,500.26,384.02
2017,2,27,14,0,306.0,349.0,3.9,25.0,575.0,655.42,498.17
2017,2,27,14,15,287.5,339.5,3.8,25.0,546.5,621.06,472.62
2017,2,27,14,30,269.0,330.0,3.7,25.0,518.0,586.47,447.79
2017,2,27,14,45,504.5,241.0,3.65,25.0,571.5,709.95,543.06
2017,2,27,15,0,740.0,152.0,3.6,25.0,625.0,807.41,616.07
2017,2,27,15,15,554.0,194.0,3.5,25.0,536.0,664.28,511.41
2017,2,27,15,30,368.0,236.0,3.4,25.0,447.0,524.79,407.3
2017,2,27,15,45,518.0,182.0,3.3,25.0,452.0,577.76,449.87
2017,2,27,16,0,668.0,128.0,3.2,25.0,457.0,607.34,473.31
2017,2,27,16,15,634.0,121.0,2.8,24.5,407.0,545.05,426.16
2017,2,27,16,30,600.0,114.0,2.4,24.0,357.0,484.35,379.61
2017,2,27,16,45,554.0,105.0,2.0,23.5,304.5,417.46,327.16
2017,2,27,17,0,508.0,96.0,1.6,23.0,252.0,349.82,272.86
2017,2,27,17,15,439.5,84.0,1.55,22.0,200.0,279.77,216.49
2017,2,27,17,30,371.0,72.0,1.5,21.0,148.0,216.98,164.36
2017,2,27,17,45,270.5,55.0,1.45,20.5,101.5,147.42,106.67
2017,2,27,18,0,170.0,38.0,1.4,20.0,55.0,89.97,58.09
2017,2,27,18,15,85.0,19.0,1.45,20.0,27.5,38.42,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,6.5,3.75,19.5,6.5,4.92,0.0
2017,2,28,7,30,0.0,13.0,3.8,20.0,13.0,9.87,2.05
2017,2,28,7,45,0.0,25.5,3.9,20.5,25.5,19.43,10.33
2017,2,28,8,0,0.0,38.0,4.0,21.0,38.0,29.02,18.53
2017,2,28,8,15,0.0,52.0,4.4,21.0,52.0,39.81,27.68
2017,2,28,8,30,0.0,66.0,4.8,21.0,66.0,50.81,36.89
2017,2,28,8,45,0.0,97.0,5.2,21.5,97.0,76.66,58.17
2017,2,28,9,0,0.0,128.0,5.6,22.0,128.0,103.02,79.53
2017,2,28,9,15,0.0,73.5,5.75,22.5,73.5,56.43,40.95
2017,2,28,9,30,0.0,19.0,5.9,23.0,19.0,14.5,6.3
2017,2,28,9,45,0.0,91.0,6.1,23.5,91.0,70.14,51.68
2017,2,28,10,0,0.0,163.0,6.3,24.0,163.0,130.68,100.08
2017,2,28,10,15,0.0,106.0,6.35,24.0,106.0,82.26,60.98
2017,2,28,10,30,0.0,49.0,6.4,24.0,49.0,37.64,24.88
2017,2,28,10,45,1.5,111.5,6.45,24.5,112.5,88.02,65.27
2017,2,28,11,0,3.0,174.0,6.5,25.0,176.0,141.7,107.59
2017,2,28,11,15,13.5,231.0,6.45,25.0,241.0,201.06,154.34
2017,2,28,11,30,24.0,288.0,6.4,25.0,306.0,262.59,202.15
2017,2,28,11,45,16.5,256.5,6.4,25.5,269.5,226.82,173.63
2017,2,28,12,0,9.0,225.0,6.4,26.0,233.0,191.61,145.66
2017,2,28,12,15,11.0,238.5,6.3,26.0,247.5,205.5,156.44
2017,2,28,12,30,13.0,252.0,6.2,26.0,262.0,219.5,167.24
2017,2,28,12,45,23.0,289.0,6.1,26.0,307.0,262.82,200.85
2017,2,28,13,0,33.0,326.0,6.0,26.0,352.0,331.02,252.99
2017,2,28,13,15,22.0,281.0,5.8,26.0,298.5,254.46,194.23
2017,2,28,13,30,11.0,236.0,5.6,26.0,245.0,203.24,154.55
2017,2,28,13,45,9.0,219.0,5.45,26.5,226.0,186.29,141.22
2017,2,28,14,0,7.0,202.0,5.3,27.0,207.0,169.51,128.01
2017,2,28,14,15,188.0,255.5,5.05,26.5,387.0,441.03,341.3
2017,2,28,14,30,369.0,309.0,4.8,26.0,567.0,652.51,499.94
2017,2,28,14,45,268.5,308.5,4.55,26.0,492.0,553.54,424.58
2017,2,28,15,0,168.0,308.0,4.3,26.0,417.0,441.51,339.99
2017,2,28,15,15,101.0,270.0,4.0,25.5,334.5,326.03,252.73
2017,2,28,15,30,34.0,232.0,3.7,25.0,252.0,233.89,181.05
2017,2,28,15,45,27.0,209.5,3.4,25.0,224.5,192.68,149.21
2017,2,28,16,0,20.0,187.0,3.1,25.0,197.0,167.38,129.49
2017,2,28,16,15,16.0,168.0,2.8,24.5,175.5,147.93,114.53
2017,2,28,16,30,12.0,149.0,2.5,24.0,154.0,128.96,99.76
2017,2,28,16,45,8.0,129.0,2.25,24.0,132.5,109.57,84.27
2017,2,28,17,0,4.0,109.0,2.0,24.0,111.0,90.7,69.01
2017,2,28,17,15,2.0,87.0,1.85,23.0,88.0,71.3,53.34
2017,2,28,17,30,0.0,65.0,1.7,22.0,65.0,52.15,37.53
2017,2,28,17,45,0.0,45.0,1.6,21.5,45.0,35.65,23.55
2017,2,28,18,0,0.0,25.0,1.5,21.0,25.0,19.1,9.23
2017,2,28,18,15,0.0,12.5,1.45,20.5,12.5,9.52,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,194.5,15.5,5.55,14.0,36.0,55.7,0.0
2017,3,1,7,30,389.0,31.0,5.9,14.0,72.0,135.27,89.28
2017,3,1,7,45,498.5,40.0,6.25,14.5,125.0,201.44,148.64
2017,3,1,8,0,608.0,49.0,6.6,15.0,178.0,280.2,218.26
2017,3,1,8,15,669.5,55.0,6.7,15.0,235.0,347.0,279.03
2017,3,1,8,30,731.0,61.0,6.8,15.0,292.0,420.86,344.36
2017,3,1,8,45,774.0,65.0,6.9,15.5,348.5,488.3,402.3
2017,3,1,9,0,817.0,69.0,7.0,16.0,405.0,558.59,460.76
2017,3,1,9,15,844.0,72.0,6.95,16.0,458.5,620.26,511.38
2017,3,1,9,30,871.0,75.0,6.9,16.0,512.0,676.82,556.82
2017,3,1,9,45,892.0,77.0,6.85,16.5,560.5,732.94,598.98
2017,3,1,10,0,913.0,79.0,6.8,17.0,609.0,788.29,638.19
2017,3,1,10,15,927.0,81.0,6.7,17.0,651.0,836.97,672.79
2017,3,1,10,30,941.0,83.0,6.6,17.0,693.0,883.71,705.54
2017,3,1,10,45,952.5,84.5,6.55,17.5,728.5,925.53,733.14
2017,3,1,11,0,964.0,86.0,6.5,18.0,764.0,964.72,758.53
2017,3,1,11,15,971.0,87.0,6.4,18.0,791.5,996.38,779.5
2017,3,1,11,30,978.0,88.0,6.3,18.0,819.0,1024.77,798.08
2017,3,1,11,45,818.5,164.5,6.25,18.5,785.5,982.4,765.06
2017,3,1,12,0,659.0,241.0,6.2,19.0,752.0,924.93,720.76
2017,3,1,12,15,811.5,173.5,6.15,19.0,810.0,1004.56,778.27
2017,3,1,12,30,964.0,106.0,6.1,19.0,868.0,1076.25,827.72
2017,3,1,12,45,831.0,167.5,6.05,19.5,824.5,1024.75,789.2
2017,3,1,13,0,698.0,229.0,6.0,20.0,781.0,963.86,744.72
2017,3,1,13,15,832.0,166.0,5.9,20.0,816.5,1017.08,782.25
2017,3,1,13,30,966.0,103.0,5.8,20.0,852.0,1059.29,811.16
2017,3,1,13,45,965.0,100.5,5.75,20.0,834.5,1042.21,799.28
2017,3,1,14,0,964.0,98.0,5.7,20.0,817.0,1021.44,785.3
2017,3,1,14,15,957.5,97.0,5.7,20.0,790.5,993.62,766.84
2017,3,1,14,30,951.0,96.0,5.7,20.0,764.0,962.56,746.14
2017,3,1,14,45,939.0,95.0,5.7,20.0,729.0,923.68,719.84
2017,3,1,15,0,927.0,94.0,5.7,20.0,694.0,882.25,691.59
2017,3,1,15,15,861.0,99.5,5.65,19.5,630.0,811.03,642.28
2017,3,1,15,30,795.0,105.0,5.6,19.0,566.0,732.61,586.71
2017,3,1,15,45,832.5,93.0,5.55,19.0,541.0,712.2,572.54
2017,3,1,16,0,870.0,81.0,5.5,19.0,516.0,685.98,552.67
2017,3,1,16,15,843.5,77.0,5.25,18.0,462.5,622.93,504.66
2017,3,1,16,30,817.0,73.0,5.0,17.0,409.0,560.31,455.6
2017,3,1,16,45,780.5,68.0,4.75,16.5,352.5,492.24,399.75
2017,3,1,17,0,744.0,63.0,4.5,16.0,296.0,426.35,343.9
2017,3,1,17,15,683.0,56.5,4.05,15.0,238.5,351.51,279.57
2017,3,1,17,30,622.0,50.0,3.6,14.0,181.0,283.77,219.5
2017,3,1,17,45,519.0,40.5,3.2,13.0,127.0,205.87,151.23
2017,3,1,18,0,416.0,31.0,2.8,12.0,73.0,139.83,91.87
2017,3,1,18,15,208.0,15.5,2.75,11.5,36.5,57.03,0.0
2017,3,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,87.5,19.0,2.85,6.5,28.0,38.76,0.78
2017,3,2,7,30,175.0,38.0,2.9,7.0,56.0,88.84,61.75
2017,3,2,7,45,217.5,58.5,2.95,7.5,95.5,132.8,102.09
2017,3,2,8,0,260.0,79.0,3.0,8.0,135.0,174.14,139.77
2017,3,2,8,15,296.0,96.0,3.15,8.5,177.0,220.5,181.43
2017,3,2,8,30,332.0,113.0,3.3,9.0,219.0,281.14,234.12
2017,3,2,8,45,574.5,94.0,3.45,10.0,317.0,414.39,345.05
2017,3,2,9,0,817.0,75.0,3.6,11.0,415.0,563.41,465.52
2017,3,2,9,15,728.5,100.5,3.8,11.5,432.5,579.17,477.54
2017,3,2,9,30,640.0,126.0,4.0,12.0,450.0,582.49,479.3
2017,3,2,9,45,775.5,106.5,4.2,13.0,535.0,686.09,559.86
2017,3,2,10,0,911.0,87.0,4.4,14.0,620.0,793.79,638.95
2017,3,2,10,15,925.0,89.5,4.3,14.0,662.0,842.9,672.21
2017,3,2,10,30,939.0,92.0,4.2,14.0,704.0,890.07,703.96
2017,3,2,10,45,948.0,94.0,4.15,14.5,739.0,930.16,729.37
2017,3,2,11,0,957.0,96.0,4.1,15.0,774.0,967.48,752.55
2017,3,2,11,15,964.0,97.0,4.05,15.0,800.5,998.91,772.84
2017,3,2,11,30,971.0,98.0,4.0,15.0,827.0,1027.09,790.85
2017,3,2,11,45,972.5,100.5,3.95,15.5,844.5,1048.21,802.52
2017,3,2,12,0,974.0,103.0,3.9,16.0,862.0,1065.61,811.72
2017,3,2,12,15,976.0,103.5,3.85,16.0,871.5,1077.59,818.88
2017,3,2,12,30,978.0,104.0,3.8,16.0,881.0,1085.75,823.63
2017,3,2,12,45,978.0,104.0,3.75,16.5,880.5,1087.53,822.73
2017,3,2,13,0,978.0,104.0,3.7,17.0,880.0,1085.42,819.43
2017,3,2,13,15,975.5,103.5,3.65,17.0,870.5,1076.45,813.29
2017,3,2,13,30,973.0,103.0,3.6,17.0,861.0,1063.68,804.8
2017,3,2,13,45,968.0,102.5,3.6,17.0,842.5,1044.77,792.76
2017,3,2,14,0,963.0,102.0,3.6,17.0,824.0,1022.28,778.43
2017,3,2,14,15,955.5,101.0,3.6,17.0,797.0,993.53,759.9
2017,3,2,14,30,948.0,100.0,3.6,17.0,770.0,961.58,739.2
2017,3,2,14,45,933.0,100.0,3.6,17.0,734.0,921.22,712.58
2017,3,2,15,0,918.0,100.0,3.6,17.0,698.0,878.51,684.17
2017,3,2,15,15,903.5,97.5,3.55,16.5,655.5,831.48,653.38
2017,3,2,15,30,889.0,95.0,3.5,16.0,613.0,790.11,626.3
2017,3,2,15,45,869.5,91.5,3.5,16.0,564.5,734.18,586.65
2017,3,2,16,0,850.0,88.0,3.5,16.0,516.0,677.4,544.21
2017,3,2,16,15,822.0,84.0,3.15,15.5,462.5,614.29,495.54
2017,3,2,16,30,794.0,80.0,2.8,15.0,409.0,551.77,446.02
2017,3,2,16,45,754.5,74.5,2.45,14.5,352.5,482.76,389.95
2017,3,2,17,0,715.0,69.0,2.1,14.0,296.0,417.72,335.31
2017,3,2,17,15,652.0,62.0,1.9,13.0,238.5,343.27,272.48
2017,3,2,17,30,589.0,55.0,1.7,12.0,181.0,274.89,212.73
2017,3,2,17,45,481.5,44.5,1.55,11.0,127.0,196.8,145.14
2017,3,2,18,0,374.0,34.0,1.4,10.0,73.0,131.06,87.16
2017,3,2,18,15,187.0,17.0,1.4,9.5,36.5,54.24,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,215.5,17.0,1.95,6.5,41.0,60.61,12.13
2017,3,3,7,30,431.0,34.0,2.1,7.0,82.0,145.82,99.73
2017,3,3,7,45,526.0,44.0,2.25,8.0,136.5,211.06,158.71
2017,3,3,8,0,621.0,54.0,2.4,9.0,191.0,287.13,226.3
2017,3,3,8,15,680.5,60.5,2.6,10.0,248.5,355.41,287.09
2017,3,3,8,30,740.0,67.0,2.8,11.0,306.0,428.17,349.64
2017,3,3,8,45,544.5,112.5,3.0,12.0,305.5,409.38,336.82
2017,3,3,9,0,349.0,158.0,3.2,13.0,305.0,360.18,296.91
2017,3,3,9,15,604.5,122.5,3.5,13.5,415.0,522.88,429.16
2017,3,3,9,30,860.0,87.0,3.8,14.0,525.0,684.8,556.19
2017,3,3,9,45,872.5,92.0,4.15,15.0,571.5,738.44,595.04
2017,3,3,10,0,885.0,97.0,4.5,16.0,618.0,790.62,631.8
2017,3,3,10,15,603.0,195.0,4.5,16.5,561.0,698.39,557.3
2017,3,3,10,30,321.0,293.0,4.5,17.0,504.0,567.89,451.77
2017,3,3,10,45,440.0,268.0,4.55,17.5,572.5,674.71,533.78
2017,3,3,11,0,559.0,243.0,4.6,18.0,641.0,770.98,605.22
2017,3,3,11,15,373.5,309.0,4.6,18.0,579.0,662.78,520.32
2017,3,3,11,30,188.0,375.0,4.6,18.0,517.0,544.62,426.9
2017,3,3,11,45,548.5,254.0,4.65,18.5,681.5,812.21,633.1
2017,3,3,12,0,909.0,133.0,4.7,19.0,846.0,1031.34,787.09
2017,3,3,12,15,747.5,207.5,4.65,19.0,798.0,983.03,751.31
2017,3,3,12,30,586.0,282.0,4.6,19.0,750.0,895.43,687.0
2017,3,3,12,45,519.5,305.0,4.6,19.0,720.0,853.8,656.44
2017,3,3,13,0,453.0,328.0,4.6,19.0,690.0,809.2,623.27
2017,3,3,13,15,674.0,232.5,4.55,19.0,764.0,934.72,718.03
2017,3,3,13,30,895.0,137.0,4.5,19.0,838.0,1035.36,787.12
2017,3,3,13,45,884.5,138.0,4.5,19.0,818.0,1013.34,771.87
2017,3,3,14,0,874.0,139.0,4.5,19.0,798.0,988.09,755.4
2017,3,3,14,15,570.0,238.0,4.4,18.5,662.5,790.0,614.6
2017,3,3,14,30,266.0,337.0,4.3,18.0,527.0,584.41,458.38
2017,3,3,14,45,244.5,323.0,4.25,18.0,491.0,523.93,414.23
2017,3,3,15,0,223.0,309.0,4.2,18.0,455.0,483.84,384.05
2017,3,3,15,15,221.5,288.5,4.1,18.0,426.0,453.75,361.72
2017,3,3,15,30,220.0,268.0,4.0,18.0,397.0,423.27,338.81
2017,3,3,15,45,483.5,182.0,3.9,18.0,435.5,545.13,438.06
2017,3,3,16,0,747.0,96.0,3.8,18.0,474.0,614.69,494.07
2017,3,3,16,15,471.5,136.0,3.45,17.5,366.0,443.42,358.69
2017,3,3,16,30,196.0,176.0,3.1,17.0,258.0,278.29,225.5
2017,3,3,16,45,372.0,137.5,2.8,16.5,266.0,341.63,277.12
2017,3,3,17,0,548.0,99.0,2.5,16.0,274.0,367.27,294.84
2017,3,3,17,15,481.0,87.5,2.3,15.0,219.5,292.31,232.04
2017,3,3,17,30,414.0,76.0,2.1,14.0,165.0,228.84,177.56
2017,3,3,17,45,317.0,59.0,1.95,13.5,115.5,158.99,117.82
2017,3,3,18,0,220.0,42.0,1.8,13.0,66.0,100.73,67.88
2017,3,3,18,15,110.0,21.0,1.85,12.5,33.0,43.3,1.56
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
