Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,5.5,2.3,10.0,5.5,4.16,0.0
2017,3,4,7,30,0.0,11.0,2.4,10.0,11.0,8.34,1.3
2017,3,4,7,45,0.0,20.0,2.55,10.5,20.0,15.21,7.42
2017,3,4,8,0,0.0,29.0,2.7,11.0,29.0,22.09,13.52
2017,3,4,8,15,0.0,38.5,2.75,11.0,38.5,29.39,19.93
2017,3,4,8,30,0.0,48.0,2.8,11.0,48.0,36.7,26.27
2017,3,4,8,45,0.0,62.0,2.85,11.5,62.0,47.51,35.47
2017,3,4,9,0,0.0,76.0,2.9,12.0,76.0,58.36,44.56
2017,3,4,9,15,0.0,84.5,3.0,12.0,84.5,65.03,50.07
2017,3,4,9,30,0.0,93.0,3.1,12.0,93.0,71.82,55.64
2017,3,4,9,45,0.0,104.0,3.25,12.0,104.0,80.7,62.93
2017,3,4,10,0,0.0,115.0,3.4,12.0,115.0,89.64,70.24
2017,3,4,10,15,0.0,115.0,3.5,12.0,115.0,89.56,69.98
2017,3,4,10,30,0.0,115.0,3.6,12.0,115.0,89.53,69.78
2017,3,4,10,45,2.0,152.0,3.75,12.5,153.5,121.86,96.38
2017,3,4,11,0,4.0,189.0,3.9,13.0,192.0,155.01,123.25
2017,3,4,11,15,2.0,149.0,4.0,13.0,150.5,119.4,93.79
2017,3,4,11,30,0.0,109.0,4.1,13.0,109.0,84.78,65.09
2017,3,4,11,45,0.0,98.5,4.25,13.5,98.5,76.37,57.97
2017,3,4,12,0,0.0,88.0,4.4,14.0,88.0,68.07,50.96
2017,3,4,12,15,0.0,84.0,4.4,14.0,84.0,64.97,48.38
2017,3,4,12,30,0.0,80.0,4.4,14.0,80.0,61.87,45.8
2017,3,4,12,45,0.0,96.5,4.45,14.0,96.5,74.86,56.53
2017,3,4,13,0,0.0,113.0,4.5,14.0,113.0,88.14,67.46
2017,3,4,13,15,0.0,101.0,4.45,14.0,101.0,78.44,59.49
2017,3,4,13,30,0.0,89.0,4.4,14.0,89.0,68.84,51.61
2017,3,4,13,45,0.0,93.0,4.4,14.0,93.0,71.96,54.23
2017,3,4,14,0,0.0,97.0,4.4,14.0,97.0,75.11,56.9
2017,3,4,14,15,0.0,104.5,4.3,14.0,104.5,81.09,61.92
2017,3,4,14,30,0.0,112.0,4.2,14.0,112.0,87.12,67.0
2017,3,4,14,45,0.0,85.5,4.15,14.0,85.5,65.95,49.55
2017,3,4,15,0,0.0,59.0,4.1,14.0,59.0,45.38,32.5
2017,3,4,15,15,0.0,82.5,3.95,14.0,82.5,63.54,47.8
2017,3,4,15,30,0.0,106.0,3.8,14.0,106.0,82.25,63.58
2017,3,4,15,45,0.0,85.0,3.7,14.0,85.0,65.4,49.64
2017,3,4,16,0,0.0,64.0,3.6,14.0,64.0,49.11,36.07
2017,3,4,16,15,0.0,42.5,3.55,13.5,42.5,32.51,22.16
2017,3,4,16,30,0.0,21.0,3.5,13.0,21.0,16.01,8.13
2017,3,4,16,45,0.0,18.0,3.45,13.0,18.0,13.7,6.18
2017,3,4,17,0,0.0,15.0,3.4,13.0,15.0,11.4,4.21
2017,3,4,17,15,0.0,12.0,3.35,13.0,12.0,9.11,2.23
2017,3,4,17,30,0.0,9.0,3.3,13.0,9.0,6.82,0.22
2017,3,4,17,45,0.0,6.0,3.25,13.0,6.0,4.54,0.0
2017,3,4,18,0,0.0,3.0,3.2,13.0,3.0,2.27,0.0
2017,3,4,18,15,0.0,1.5,3.25,13.0,1.5,1.13,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,141.0,21.0,2.4,13.0,38.0,49.75,18.24
2017,3,5,7,30,282.0,42.0,2.5,13.0,76.0,114.95,78.68
2017,3,5,7,45,386.0,54.0,2.6,13.5,127.0,177.34,132.09
2017,3,5,8,0,490.0,66.0,2.7,14.0,178.0,250.26,194.85
2017,3,5,8,15,551.0,74.0,2.7,14.5,232.0,313.46,249.98
2017,3,5,8,30,612.0,82.0,2.7,15.0,286.0,382.55,308.49
2017,3,5,8,45,306.0,72.0,2.7,15.5,174.0,241.6,197.35
2017,3,5,9,0,0.0,62.0,2.7,16.0,62.0,47.52,34.57
2017,3,5,9,15,0.0,92.5,2.7,16.5,92.5,71.54,54.6
2017,3,5,9,30,0.0,123.0,2.7,17.0,123.0,96.64,75.07
2017,3,5,9,45,0.0,130.0,2.75,17.5,130.0,102.24,79.24
2017,3,5,10,0,0.0,137.0,2.8,18.0,137.0,107.89,83.46
2017,3,5,10,15,3.5,170.5,2.9,18.5,173.0,138.84,108.24
2017,3,5,10,30,7.0,204.0,3.0,19.0,209.0,170.55,133.26
2017,3,5,10,45,27.0,259.0,3.1,19.5,278.5,253.17,198.52
2017,3,5,11,0,47.0,314.0,3.2,20.0,348.0,325.88,254.44
2017,3,5,11,15,30.0,281.0,3.3,20.0,303.0,278.38,216.88
2017,3,5,11,30,13.0,248.0,3.4,20.0,258.0,214.55,166.54
2017,3,5,11,45,13.0,251.5,3.55,20.5,262.0,217.73,168.73
2017,3,5,12,0,13.0,255.0,3.7,21.0,266.0,220.9,170.78
2017,3,5,12,15,9.5,223.5,3.75,21.0,231.5,189.99,146.45
2017,3,5,12,30,6.0,192.0,3.8,21.0,197.0,159.57,122.43
2017,3,5,12,45,3.0,145.5,3.85,21.5,148.0,117.67,89.01
2017,3,5,13,0,0.0,99.0,3.9,22.0,99.0,76.87,56.28
2017,3,5,13,15,4.5,159.0,3.9,22.0,162.5,130.28,99.02
2017,3,5,13,30,9.0,219.0,3.9,22.0,226.0,185.52,142.64
2017,3,5,13,45,71.5,298.5,3.95,22.5,353.5,335.72,260.51
2017,3,5,14,0,134.0,378.0,4.0,23.0,481.0,494.05,379.73
2017,3,5,14,15,72.5,305.0,3.95,23.0,360.5,340.54,263.21
2017,3,5,14,30,11.0,232.0,3.9,23.0,240.0,198.44,152.51
2017,3,5,14,45,66.0,273.5,3.85,23.0,318.0,300.48,233.94
2017,3,5,15,0,121.0,315.0,3.8,23.0,396.0,403.39,313.71
2017,3,5,15,15,155.0,295.5,3.7,22.5,391.5,405.84,317.22
2017,3,5,15,30,189.0,276.0,3.6,22.0,387.0,405.41,318.77
2017,3,5,15,45,106.5,235.5,3.5,22.0,297.5,284.64,224.53
2017,3,5,16,0,24.0,195.0,3.4,22.0,208.0,175.47,137.29
2017,3,5,16,15,312.5,157.5,3.05,21.5,291.0,349.7,280.03
2017,3,5,16,30,601.0,120.0,2.7,21.0,374.0,476.86,378.5
2017,3,5,16,45,556.5,111.0,2.4,21.0,321.5,411.31,324.96
2017,3,5,17,0,512.0,102.0,2.1,21.0,269.0,344.87,270.63
2017,3,5,17,15,447.0,90.0,1.95,20.0,216.0,277.06,215.29
2017,3,5,17,30,382.0,78.0,1.8,19.0,163.0,216.11,164.18
2017,3,5,17,45,285.5,61.5,1.7,18.5,114.5,149.38,108.56
2017,3,5,18,0,189.0,45.0,1.6,18.0,66.0,94.21,62.85
2017,3,5,18,15,94.5,22.5,1.7,17.5,33.0,38.42,7.11
2017,3,5,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,7,15,145.5,22.0,4.55,18.0,40.0,51.4,21.43
2017,3,6,7,30,291.0,44.0,4.8,18.0,80.0,118.0,79.62
2017,3,6,7,45,397.5,54.5,5.05,18.5,131.5,180.2,132.06
2017,3,6,8,0,504.0,65.0,5.3,19.0,183.0,253.09,194.25
2017,3,6,8,15,421.0,93.0,5.7,19.5,209.0,273.18,216.06
2017,3,6,8,30,338.0,121.0,6.1,20.0,235.0,287.29,230.54
2017,3,6,8,45,531.0,104.0,6.5,20.5,318.5,396.37,319.98
2017,3,6,9,0,724.0,87.0,6.9,21.0,402.0,518.12,418.54
2017,3,6,9,15,751.5,91.0,7.05,21.5,452.5,575.11,463.84
2017,3,6,9,30,779.0,95.0,7.2,22.0,503.0,634.3,509.79
2017,3,6,9,45,389.5,125.0,7.35,22.5,329.0,419.05,337.96
2017,3,6,10,0,0.0,155.0,7.5,23.0,155.0,123.01,93.98
2017,3,6,10,15,0.0,140.5,7.5,23.5,140.5,110.59,83.76
2017,3,6,10,30,0.0,126.0,7.5,24.0,126.0,98.51,73.74
2017,3,6,10,45,45.5,236.0,7.5,24.5,269.0,246.22,191.59
2017,3,6,11,0,91.0,346.0,7.5,25.0,412.0,396.43,307.6
2017,3,6,11,15,230.0,347.0,7.45,25.0,522.0,545.86,424.0
2017,3,6,11,30,369.0,348.0,7.4,25.0,632.0,702.49,542.46
2017,3,6,11,45,352.5,361.5,7.35,25.5,637.5,707.88,543.76
2017,3,6,12,0,336.0,375.0,7.3,26.0,643.0,711.25,544.08
2017,3,6,12,15,349.5,368.0,7.2,26.0,649.5,721.01,551.19
2017,3,6,12,30,363.0,361.0,7.1,26.0,656.0,729.34,557.28
2017,3,6,12,45,362.0,361.5,7.05,26.0,655.0,729.54,557.2
2017,3,6,13,0,361.0,362.0,7.0,26.0,654.0,728.05,556.01
2017,3,6,13,15,351.0,361.0,6.85,26.0,642.5,714.64,545.83
2017,3,6,13,30,341.0,360.0,6.7,26.0,631.0,699.79,534.71
2017,3,6,13,45,326.0,361.0,6.6,26.5,615.5,680.96,519.7
2017,3,6,14,0,311.0,362.0,6.5,27.0,600.0,661.17,504.1
2017,3,6,14,15,457.5,298.0,6.35,27.0,635.0,739.98,565.13
2017,3,6,14,30,604.0,234.0,6.2,27.0,670.0,793.03,606.74
2017,3,6,14,45,470.5,264.5,6.1,27.0,594.5,689.48,529.31
2017,3,6,15,0,337.0,295.0,6.0,27.0,519.0,576.08,444.16
2017,3,6,15,15,561.5,203.0,5.85,26.5,549.0,664.02,515.45
2017,3,6,15,30,786.0,111.0,5.7,26.0,579.0,718.86,560.67
2017,3,6,15,45,760.0,109.0,5.55,26.0,532.0,664.06,519.37
2017,3,6,16,0,734.0,107.0,5.4,26.0,485.0,611.88,479.73
2017,3,6,16,15,703.5,102.0,5.05,25.5,434.0,551.43,433.56
2017,3,6,16,30,673.0,97.0,4.7,25.0,383.0,492.17,387.26
2017,3,6,16,45,620.0,92.5,4.4,24.5,328.5,423.6,332.73
2017,3,6,17,0,567.0,88.0,4.1,24.0,274.0,359.19,280.3
2017,3,6,17,15,502.0,79.0,3.85,23.5,221.0,290.48,223.47
2017,3,6,17,30,437.0,70.0,3.6,23.0,168.0,224.88,168.16
2017,3,6,17,45,320.0,57.5,3.35,22.5,118.0,153.48,109.41
2017,3,6,18,0,203.0,45.0,3.1,22.0,68.0,96.0,62.95
2017,3,6,18,15,101.5,22.5,3.25,21.5,34.0,42.04,10.69
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,2.5,1.9,17.5,2.5,0.0,0.0
2017,3,7,7,0,0.0,5.0,2.1,18.0,5.0,3.93,0.0
2017,3,7,7,15,43.0,29.5,2.25,18.0,35.0,35.47,16.51
2017,3,7,7,30,86.0,54.0,2.4,18.0,65.0,71.56,49.64
2017,3,7,7,45,151.0,77.0,2.6,18.5,108.5,121.69,91.0
2017,3,7,8,0,216.0,100.0,2.8,19.0,152.0,175.29,135.78
2017,3,7,8,15,293.0,109.0,3.1,19.0,198.5,227.23,179.53
2017,3,7,8,30,370.0,118.0,3.4,19.0,245.0,298.05,238.41
2017,3,7,8,45,309.5,150.0,3.7,19.5,268.5,308.8,248.14
2017,3,7,9,0,249.0,182.0,4.0,20.0,292.0,322.93,259.3
2017,3,7,9,15,124.5,95.5,4.2,20.0,150.5,173.0,138.72
2017,3,7,9,30,0.0,9.0,4.4,20.0,9.0,6.87,0.05
2017,3,7,9,45,0.0,10.5,4.65,20.0,10.5,8.02,1.0
2017,3,7,10,0,0.0,12.0,4.9,20.0,12.0,9.18,1.94
2017,3,7,10,15,0.0,13.0,5.0,20.0,13.0,9.95,2.56
2017,3,7,10,30,0.0,14.0,5.1,20.0,14.0,10.73,3.18
2017,3,7,10,45,0.0,15.0,5.2,20.0,15.0,11.51,3.8
2017,3,7,11,0,0.0,16.0,5.3,20.0,16.0,12.29,4.43
2017,3,7,11,15,70.5,200.5,5.25,20.0,255.0,254.29,201.41
2017,3,7,11,30,141.0,385.0,5.2,20.0,494.0,505.76,395.3
2017,3,7,11,45,131.5,392.5,5.2,20.5,496.0,507.23,394.14
2017,3,7,12,0,122.0,400.0,5.2,21.0,498.0,507.87,393.23
2017,3,7,12,15,118.5,403.5,5.15,21.0,499.5,509.46,394.01
2017,3,7,12,30,115.0,407.0,5.1,21.0,501.0,488.15,377.92
2017,3,7,12,45,224.0,396.5,5.05,21.0,579.0,606.32,468.93
2017,3,7,13,0,333.0,386.0,5.0,21.0,657.0,723.34,556.26
2017,3,7,13,15,330.5,381.5,4.95,21.0,648.5,713.79,548.75
2017,3,7,13,30,328.0,377.0,4.9,21.0,640.0,702.74,540.85
2017,3,7,13,45,246.5,380.5,4.9,21.0,575.5,602.71,466.41
2017,3,7,14,0,165.0,384.0,4.9,21.0,511.0,526.07,407.97
2017,3,7,14,15,145.5,369.0,4.85,21.0,478.0,489.17,380.48
2017,3,7,14,30,126.0,354.0,4.8,21.0,445.0,452.74,353.02
2017,3,7,14,45,164.5,336.5,4.8,21.0,450.0,463.6,363.08
2017,3,7,15,0,203.0,319.0,4.8,21.0,455.0,471.61,370.77
2017,3,7,15,15,285.5,284.0,4.7,20.5,462.0,509.77,402.76
2017,3,7,15,30,368.0,249.0,4.6,20.0,469.0,523.4,415.92
2017,3,7,15,45,504.5,199.0,4.55,20.0,475.0,567.63,451.93
2017,3,7,16,0,641.0,149.0,4.5,20.0,481.0,589.85,470.25
2017,3,7,16,15,607.0,141.0,4.2,19.5,430.0,528.14,422.29
2017,3,7,16,30,573.0,133.0,3.9,19.0,379.0,462.71,371.05
2017,3,7,16,45,532.0,121.5,3.65,18.5,326.0,399.02,319.86
2017,3,7,17,0,491.0,110.0,3.4,18.0,273.0,338.73,270.03
2017,3,7,17,15,426.5,97.0,3.1,17.0,219.5,271.65,214.17
2017,3,7,17,30,362.0,84.0,2.8,16.0,166.0,211.41,162.88
2017,3,7,17,45,274.5,65.0,2.55,15.5,117.5,146.62,107.98
2017,3,7,18,0,187.0,46.0,2.3,15.0,69.0,92.29,62.45
2017,3,7,18,15,93.5,23.0,2.35,14.5,34.5,37.8,11.39
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,14.5,5.0,2.25,10.5,5.5,0.0,0.0
2017,3,8,7,0,29.0,10.0,2.5,11.0,11.0,10.88,0.0
2017,3,8,7,15,150.5,29.5,2.5,11.5,48.0,59.68,31.69
2017,3,8,7,30,272.0,49.0,2.5,12.0,85.0,116.63,81.38
2017,3,8,7,45,362.5,62.5,2.5,13.0,135.5,172.82,129.38
2017,3,8,8,0,453.0,76.0,2.5,14.0,186.0,239.61,186.6
2017,3,8,8,15,226.5,59.5,2.45,14.0,114.5,158.99,126.85
2017,3,8,8,30,0.0,43.0,2.4,14.0,43.0,32.85,22.56
2017,3,8,8,45,0.0,57.0,2.4,14.5,57.0,43.65,31.71
2017,3,8,9,0,0.0,71.0,2.4,15.0,71.0,54.49,40.69
2017,3,8,9,15,0.0,84.0,2.35,15.5,84.0,64.59,48.93
2017,3,8,9,30,0.0,97.0,2.3,16.0,97.0,75.0,57.32
2017,3,8,9,45,0.0,105.5,2.3,16.5,105.5,81.83,62.65
2017,3,8,10,0,0.0,114.0,2.3,17.0,114.0,88.7,67.98
2017,3,8,10,15,92.5,220.0,2.3,17.5,282.5,279.99,223.71
2017,3,8,10,30,185.0,326.0,2.3,18.0,451.0,464.46,365.24
2017,3,8,10,45,183.5,343.5,2.35,18.5,473.5,487.01,379.76
2017,3,8,11,0,182.0,361.0,2.4,19.0,496.0,508.94,394.61
2017,3,8,11,15,507.5,252.0,2.4,19.0,643.0,740.29,569.69
2017,3,8,11,30,833.0,143.0,2.4,19.0,790.0,945.6,712.51
2017,3,8,11,45,801.0,165.5,2.45,19.5,798.5,952.58,713.56
2017,3,8,12,0,769.0,188.0,2.5,20.0,807.0,965.32,720.59
2017,3,8,12,15,429.5,294.0,2.55,20.5,640.5,742.04,561.3
2017,3,8,12,30,90.0,400.0,2.6,21.0,474.0,455.43,347.08
2017,3,8,12,45,57.0,357.0,2.7,21.5,403.5,379.75,291.08
2017,3,8,13,0,24.0,314.0,2.8,22.0,333.0,283.53,217.43
2017,3,8,13,15,40.5,341.0,2.8,22.0,373.5,347.32,266.6
2017,3,8,13,30,57.0,368.0,2.8,22.0,414.0,389.79,298.78
2017,3,8,13,45,108.0,377.0,2.85,22.5,461.5,446.19,341.82
2017,3,8,14,0,159.0,386.0,2.9,23.0,509.0,521.1,397.37
2017,3,8,14,15,83.0,296.0,2.85,23.0,360.0,338.71,260.89
2017,3,8,14,30,7.0,206.0,2.8,23.0,211.0,171.68,131.1
2017,3,8,14,45,11.0,221.5,2.8,23.5,229.5,188.49,144.64
2017,3,8,15,0,15.0,237.0,2.8,24.0,248.0,205.4,157.86
2017,3,8,15,15,19.0,233.0,2.8,23.5,246.0,204.97,158.27
2017,3,8,15,30,23.0,229.0,2.8,23.0,244.0,204.32,158.56
2017,3,8,15,45,29.0,219.0,2.8,23.0,235.5,212.07,165.2
2017,3,8,16,0,35.0,209.0,2.8,23.0,227.0,205.95,160.92
2017,3,8,16,15,17.5,158.5,2.6,22.5,167.5,137.9,107.07
2017,3,8,16,30,0.0,108.0,2.4,22.0,108.0,84.64,64.19
2017,3,8,16,45,248.5,107.0,2.2,22.0,190.0,230.15,182.92
2017,3,8,17,0,497.0,106.0,2.0,22.0,272.0,335.28,262.07
2017,3,8,17,15,433.5,94.0,1.85,21.0,219.5,269.46,207.86
2017,3,8,17,30,370.0,82.0,1.7,20.0,167.0,210.34,158.64
2017,3,8,17,45,277.0,65.0,1.55,19.5,118.5,145.77,105.24
2017,3,8,18,0,184.0,48.0,1.4,19.0,70.0,87.96,58.14
2017,3,8,18,15,92.0,24.0,1.45,18.5,35.0,38.1,12.91
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.0,2.8,16.5,2.0,0.0,0.0
2017,3,9,7,0,0.0,4.0,3.1,17.0,4.0,3.15,0.0
2017,3,9,7,15,0.0,15.0,3.25,17.5,15.0,11.41,2.7
2017,3,9,7,30,0.0,26.0,3.4,18.0,26.0,19.82,10.69
2017,3,9,7,45,0.0,41.0,3.55,18.5,41.0,31.35,20.64
2017,3,9,8,0,0.0,56.0,3.7,19.0,56.0,43.09,30.66
2017,3,9,8,15,0.0,71.5,3.8,19.5,71.5,55.43,41.0
2017,3,9,8,30,0.0,87.0,3.9,20.0,87.0,67.84,51.2
2017,3,9,8,45,0.0,112.5,4.05,20.5,112.5,88.81,68.29
2017,3,9,9,0,0.0,138.0,4.2,21.0,138.0,110.01,85.27
2017,3,9,9,15,23.5,180.5,4.25,21.5,193.0,160.78,126.28
2017,3,9,9,30,47.0,223.0,4.3,22.0,248.0,227.15,178.97
2017,3,9,9,45,69.0,252.5,4.35,22.5,293.0,272.54,214.2
2017,3,9,10,0,91.0,282.0,4.4,23.0,338.0,319.97,250.52
2017,3,9,10,15,52.5,259.5,4.4,23.0,292.5,270.34,210.65
2017,3,9,10,30,14.0,237.0,4.4,23.0,247.0,204.36,157.81
2017,3,9,10,45,28.0,277.0,4.45,23.5,297.5,269.23,208.08
2017,3,9,11,0,42.0,317.0,4.5,24.0,348.0,321.3,247.43
2017,3,9,11,15,55.5,341.5,4.45,24.0,384.0,358.65,275.61
2017,3,9,11,30,69.0,366.0,4.4,24.0,420.0,396.71,304.09
2017,3,9,11,45,134.0,387.5,4.4,24.0,495.0,501.93,383.58
2017,3,9,12,0,199.0,409.0,4.4,24.0,570.0,588.0,447.37
2017,3,9,12,15,172.0,413.0,4.35,24.0,553.5,568.16,431.49
2017,3,9,12,30,145.0,417.0,4.3,24.0,537.0,547.11,415.25
2017,3,9,12,45,133.5,415.0,4.25,24.0,525.5,534.14,405.45
2017,3,9,13,0,122.0,413.0,4.2,24.0,514.0,520.51,395.19
2017,3,9,13,15,74.0,364.5,4.1,24.0,426.0,402.26,307.07
2017,3,9,13,30,26.0,316.0,4.0,24.0,338.0,307.67,234.93
2017,3,9,13,45,54.0,343.5,3.9,24.0,386.5,360.74,276.26
2017,3,9,14,0,82.0,371.0,3.8,24.0,435.0,413.29,316.32
2017,3,9,14,15,190.5,357.0,3.7,23.5,498.5,514.62,395.19
2017,3,9,14,30,299.0,343.0,3.6,23.0,562.0,608.69,466.91
2017,3,9,14,45,270.5,331.0,3.5,23.0,522.0,562.61,432.67
2017,3,9,15,0,242.0,319.0,3.4,23.0,482.0,500.09,386.94
2017,3,9,15,15,190.5,301.0,3.2,22.5,424.5,433.35,337.28
2017,3,9,15,30,139.0,283.0,3.0,22.0,367.0,370.1,289.43
2017,3,9,15,45,256.5,245.0,2.85,22.0,385.0,421.93,331.72
2017,3,9,16,0,374.0,207.0,2.7,22.0,403.0,447.53,352.72
2017,3,9,16,15,334.5,190.5,2.55,21.5,352.5,388.97,307.78
2017,3,9,16,30,295.0,174.0,2.4,21.0,302.0,333.66,264.85
2017,3,9,16,45,274.0,153.5,2.25,21.0,260.5,287.14,227.58
2017,3,9,17,0,253.0,133.0,2.1,21.0,219.0,242.52,191.05
2017,3,9,17,15,225.0,111.5,2.15,20.5,177.5,196.36,153.02
2017,3,9,17,30,197.0,90.0,2.2,20.0,136.0,153.27,116.69
2017,3,9,17,45,150.5,68.0,2.25,20.0,97.5,108.01,78.57
2017,3,9,18,0,104.0,46.0,2.3,20.0,59.0,68.3,45.42
2017,3,9,18,15,52.0,23.0,2.35,20.0,29.5,30.8,11.03
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,5.5,0.95,17.5,5.5,0.0,0.0
2017,3,10,7,0,0.0,11.0,1.0,18.0,11.0,8.65,0.0
2017,3,10,7,15,55.5,32.5,1.0,18.0,40.5,39.72,22.05
2017,3,10,7,30,111.0,54.0,1.0,18.0,70.0,79.06,55.22
2017,3,10,7,45,154.5,76.5,1.05,18.5,109.5,119.57,89.14
2017,3,10,8,0,198.0,99.0,1.1,19.0,149.0,165.24,127.4
2017,3,10,8,15,231.0,118.5,0.85,19.5,190.0,208.8,163.42
2017,3,10,8,30,264.0,138.0,0.6,20.0,231.0,255.95,201.13
2017,3,10,8,45,283.0,160.0,0.4,21.0,274.5,301.78,235.92
2017,3,10,9,0,302.0,182.0,0.2,22.0,318.0,349.24,270.17
2017,3,10,9,15,352.5,195.5,0.35,22.5,372.5,409.0,314.95
2017,3,10,9,30,403.0,209.0,0.5,23.0,427.0,472.92,361.76
2017,3,10,9,45,469.5,207.5,0.65,23.5,482.5,552.56,418.87
2017,3,10,10,0,536.0,206.0,0.8,24.0,538.0,622.5,468.04
2017,3,10,10,15,685.5,161.5,0.9,24.0,614.5,726.91,541.85
2017,3,10,10,30,835.0,117.0,1.0,24.0,691.0,824.85,607.49
2017,3,10,10,45,848.5,117.5,1.15,24.0,724.5,864.29,633.03
2017,3,10,11,0,862.0,118.0,1.3,24.0,758.0,901.44,657.73
2017,3,10,11,15,869.0,119.5,1.4,24.0,783.0,919.35,669.32
2017,3,10,11,30,876.0,121.0,1.5,24.0,808.0,945.52,686.54
2017,3,10,11,45,641.5,239.0,1.6,24.5,748.0,879.01,641.19
2017,3,10,12,0,407.0,357.0,1.7,25.0,688.0,753.91,552.78
2017,3,10,12,15,461.5,339.5,1.75,25.0,718.5,812.5,594.26
2017,3,10,12,30,516.0,322.0,1.8,25.0,749.0,851.9,621.35
2017,3,10,12,45,507.0,324.0,1.9,25.0,743.5,845.89,617.74
2017,3,10,13,0,498.0,326.0,2.0,25.0,738.0,837.42,612.97
2017,3,10,13,15,501.5,320.5,2.05,25.0,731.0,831.55,609.92
2017,3,10,13,30,505.0,315.0,2.1,25.0,724.0,823.23,605.27
2017,3,10,13,45,389.5,346.5,2.2,25.0,658.0,718.29,533.06
2017,3,10,14,0,274.0,378.0,2.3,25.0,592.0,635.68,474.54
2017,3,10,14,15,384.5,327.5,2.35,25.0,616.5,676.81,507.73
2017,3,10,14,30,495.0,277.0,2.4,25.0,641.0,730.13,547.71
2017,3,10,14,45,560.0,240.0,2.5,25.0,633.5,732.39,551.68
2017,3,10,15,0,625.0,203.0,2.6,25.0,626.0,735.06,556.04
2017,3,10,15,15,543.5,216.0,2.6,24.5,568.0,653.18,498.64
2017,3,10,15,30,462.0,229.0,2.6,24.0,510.0,581.97,447.92
2017,3,10,15,45,384.5,225.5,2.65,24.0,447.0,488.93,379.73
2017,3,10,16,0,307.0,222.0,2.7,24.0,384.0,417.34,325.81
2017,3,10,16,15,312.0,197.0,2.5,23.5,347.5,380.16,298.3
2017,3,10,16,30,317.0,172.0,2.3,23.0,311.0,341.92,269.05
2017,3,10,16,45,291.5,154.0,2.15,22.5,268.5,294.57,231.77
2017,3,10,17,0,266.0,136.0,2.0,22.0,226.0,249.57,195.53
2017,3,10,17,15,235.0,114.0,1.95,21.5,183.0,201.18,155.89
2017,3,10,17,30,204.0,92.0,1.9,21.0,140.0,156.19,118.25
2017,3,10,17,45,160.5,69.5,1.9,20.5,101.0,111.02,80.47
2017,3,10,18,0,117.0,47.0,1.9,20.0,62.0,71.04,47.16
2017,3,10,18,15,58.5,23.5,2.0,19.5,31.0,31.87,12.45
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,6.0,0.75,15.5,6.0,0.0,0.0
2017,3,11,7,0,0.0,12.0,0.9,16.0,12.0,9.44,0.0
2017,3,11,7,15,39.0,33.0,1.15,16.0,38.5,37.02,21.43
2017,3,11,7,30,78.0,54.0,1.4,16.0,65.0,66.94,47.05
2017,3,11,7,45,103.5,77.5,1.7,16.5,99.5,100.2,75.46
2017,3,11,8,0,129.0,101.0,2.0,17.0,134.0,136.48,106.42
2017,3,11,8,15,145.5,124.5,2.15,17.0,170.0,172.17,136.93
2017,3,11,8,30,162.0,148.0,2.3,17.0,206.0,209.7,168.47
2017,3,11,8,45,93.0,160.5,2.5,17.5,195.5,185.61,148.95
2017,3,11,9,0,24.0,173.0,2.7,18.0,185.0,153.65,122.06
2017,3,11,9,15,13.5,172.5,2.85,18.0,179.5,147.02,116.27
2017,3,11,9,30,3.0,172.0,3.0,18.0,174.0,139.65,109.74
2017,3,11,9,45,10.0,199.0,3.2,18.5,205.5,167.56,131.94
2017,3,11,10,0,17.0,226.0,3.4,19.0,237.0,196.28,154.48
2017,3,11,10,15,8.5,177.5,3.45,19.0,183.0,147.93,115.23
2017,3,11,10,30,0.0,129.0,3.5,19.0,129.0,100.83,76.83
2017,3,11,10,45,2.5,161.0,3.55,19.5,163.0,129.35,99.6
2017,3,11,11,0,5.0,193.0,3.6,20.0,197.0,158.45,122.48
2017,3,11,11,15,12.0,240.0,3.55,20.0,250.0,205.12,159.33
2017,3,11,11,30,19.0,287.0,3.5,20.0,303.0,252.99,196.6
2017,3,11,11,45,20.5,298.0,3.5,20.5,315.0,264.38,204.78
2017,3,11,12,0,22.0,309.0,3.5,21.0,327.0,275.8,213.04
2017,3,11,12,15,22.5,313.0,3.45,21.0,332.0,279.99,216.12
2017,3,11,12,30,23.0,317.0,3.4,21.0,337.0,284.14,219.21
2017,3,11,12,45,21.0,306.5,3.4,21.5,324.5,272.82,210.05
2017,3,11,13,0,19.0,296.0,3.4,22.0,312.0,261.49,200.97
2017,3,11,13,15,17.0,285.0,3.35,21.5,299.5,249.73,192.32
2017,3,11,13,30,15.0,274.0,3.3,21.0,287.0,238.01,183.67
2017,3,11,13,45,9.5,224.5,3.25,21.0,232.5,189.68,146.05
2017,3,11,14,0,4.0,175.0,3.2,21.0,178.0,142.55,108.99
2017,3,11,14,15,11.5,222.0,3.15,20.5,231.0,189.03,146.39
2017,3,11,14,30,19.0,269.0,3.1,20.0,284.0,236.46,184.19
2017,3,11,14,45,32.5,281.0,3.1,20.0,304.5,275.31,215.04
2017,3,11,15,0,46.0,293.0,3.1,20.0,325.0,297.11,232.59
2017,3,11,15,15,26.5,244.0,3.05,19.5,262.5,219.47,172.18
2017,3,11,15,30,7.0,195.0,3.0,19.0,200.0,161.77,126.55
2017,3,11,15,45,3.5,177.5,3.0,19.0,180.0,144.43,112.94
2017,3,11,16,0,0.0,160.0,3.0,19.0,160.0,127.5,99.51
2017,3,11,16,15,0.0,100.0,2.9,18.5,100.0,77.55,59.01
2017,3,11,16,30,0.0,40.0,2.8,18.0,40.0,30.58,20.12
2017,3,11,16,45,0.0,34.5,2.7,18.0,34.5,26.33,16.64
2017,3,11,17,0,0.0,29.0,2.6,18.0,29.0,22.1,13.11
2017,3,11,17,15,0.0,23.5,2.45,17.5,23.5,17.88,9.58
2017,3,11,17,30,0.0,18.0,2.3,17.0,18.0,13.68,5.99
2017,3,11,17,45,0.0,13.0,2.15,17.0,13.0,9.86,2.66
2017,3,11,18,0,0.0,8.0,2.0,17.0,8.0,6.06,0.0
2017,3,11,18,15,0.0,4.0,1.95,16.5,4.0,3.02,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,19.0,7.5,4.65,8.0,8.5,0.0,0.0
2017,3,12,7,0,38.0,15.0,4.6,8.0,17.0,17.62,0.0
2017,3,12,7,15,134.5,38.0,4.55,8.0,57.0,59.69,36.85
2017,3,12,7,30,231.0,61.0,4.5,8.0,97.0,115.07,83.56
2017,3,12,7,45,115.5,38.5,4.45,8.0,56.5,70.01,51.72
2017,3,12,8,0,0.0,16.0,4.4,8.0,16.0,12.15,5.03
2017,3,12,8,15,0.0,20.0,4.4,8.0,20.0,15.22,7.74
2017,3,12,8,30,0.0,24.0,4.4,8.0,24.0,18.28,10.41
2017,3,12,8,45,0.0,28.5,4.4,8.5,28.5,21.74,13.36
2017,3,12,9,0,0.0,33.0,4.4,9.0,33.0,25.21,16.28
2017,3,12,9,15,0.0,39.0,4.35,9.0,39.0,29.84,20.21
2017,3,12,9,30,0.0,45.0,4.3,9.0,45.0,34.48,24.13
2017,3,12,9,45,0.0,73.0,4.3,9.5,73.0,56.14,42.5
2017,3,12,10,0,0.0,101.0,4.3,10.0,101.0,78.1,60.89
2017,3,12,10,15,0.5,131.5,4.25,10.0,132.0,103.25,81.88
2017,3,12,10,30,1.0,162.0,4.2,10.0,163.0,128.86,103.05
2017,3,12,10,45,8.0,209.0,4.2,10.5,215.0,174.44,140.53
2017,3,12,11,0,15.0,256.0,4.2,11.0,267.0,221.34,178.45
2017,3,12,11,15,13.0,248.0,4.15,11.0,258.0,212.76,171.08
2017,3,12,11,30,11.0,240.0,4.1,11.0,249.0,204.17,163.84
2017,3,12,11,45,12.0,248.5,4.05,11.5,258.5,212.6,170.25
2017,3,12,12,0,13.0,257.0,4.0,12.0,268.0,221.06,176.62
2017,3,12,12,15,13.0,260.0,3.9,12.0,271.5,223.77,178.67
2017,3,12,12,30,13.0,263.0,3.8,12.0,275.0,226.44,180.72
2017,3,12,12,45,10.0,232.0,3.75,12.5,241.0,196.76,156.43
2017,3,12,13,0,7.0,201.0,3.7,13.0,207.0,167.47,132.47
2017,3,12,13,15,5.0,182.5,3.55,13.0,187.0,149.95,118.26
2017,3,12,13,30,3.0,164.0,3.4,13.0,167.0,132.59,104.11
2017,3,12,13,45,3.0,167.0,3.3,13.5,170.0,134.99,105.97
2017,3,12,14,0,3.0,170.0,3.2,14.0,173.0,137.4,107.82
2017,3,12,14,15,9.0,212.0,3.0,14.0,219.0,178.06,141.09
2017,3,12,14,30,15.0,254.0,2.8,14.0,265.0,219.47,174.6
2017,3,12,14,45,16.0,250.0,2.65,14.0,261.5,216.62,172.47
2017,3,12,15,0,17.0,246.0,2.5,14.0,258.0,213.73,170.46
2017,3,12,15,15,22.5,243.5,2.3,13.5,258.5,215.6,172.73
2017,3,12,15,30,28.0,241.0,2.1,13.0,259.0,230.6,185.57
2017,3,12,15,45,15.5,204.5,1.9,13.0,214.5,175.85,141.2
2017,3,12,16,0,3.0,168.0,1.7,13.0,170.0,136.12,108.76
2017,3,12,16,15,10.0,165.5,1.55,13.0,170.5,138.58,111.33
2017,3,12,16,30,17.0,163.0,1.4,13.0,171.0,140.55,113.32
2017,3,12,16,45,11.5,142.5,1.25,13.0,148.0,120.07,96.43
2017,3,12,17,0,6.0,122.0,1.1,13.0,125.0,100.27,80.01
2017,3,12,17,15,3.0,100.0,1.0,12.5,101.5,80.8,63.76
2017,3,12,17,30,0.0,78.0,0.9,12.0,78.0,61.76,47.57
2017,3,12,17,45,0.0,56.5,0.8,11.5,56.5,44.35,32.42
2017,3,12,18,0,0.0,35.0,0.7,11.0,35.0,27.01,17.12
2017,3,12,18,15,0.0,19.0,0.75,10.5,19.0,14.5,4.56
2017,3,12,18,30,0.0,3.0,0.8,10.0,3.0,2.36,0.0
2017,3,12,18,45,0.0,1.5,0.85,10.0,1.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,13.0,7.5,1.85,9.5,8.0,5.9,0.0
2017,3,13,7,0,26.0,15.0,2.0,10.0,16.0,15.35,0.0
2017,3,13,7,15,102.0,41.0,2.15,10.0,55.5,56.83,36.13
2017,3,13,7,30,178.0,67.0,2.3,10.0,95.0,104.16,75.84
2017,3,13,7,45,256.0,87.5,2.5,10.5,145.5,155.87,119.7
2017,3,13,8,0,334.0,108.0,2.7,11.0,196.0,216.81,171.95
2017,3,13,8,15,167.0,70.5,2.85,11.0,114.5,134.51,108.04
2017,3,13,8,30,0.0,33.0,3.0,11.0,33.0,25.18,16.21
2017,3,13,8,45,0.0,43.5,3.2,11.5,43.5,33.26,23.11
2017,3,13,9,0,0.0,54.0,3.4,12.0,54.0,41.36,29.9
2017,3,13,9,15,5.5,123.0,3.6,12.0,126.5,99.65,79.29
2017,3,13,9,30,11.0,192.0,3.8,12.0,199.0,161.77,130.92
2017,3,13,9,45,73.5,245.0,4.0,12.5,291.5,265.29,216.4
2017,3,13,10,0,136.0,298.0,4.2,13.0,384.0,380.15,308.55
2017,3,13,10,15,176.0,317.5,4.4,13.5,436.0,435.89,352.09
2017,3,13,10,30,216.0,337.0,4.6,14.0,488.0,494.16,397.23
2017,3,13,10,45,228.5,352.5,4.85,14.5,519.0,527.38,422.08
2017,3,13,11,0,241.0,368.0,5.1,15.0,550.0,560.64,446.87
2017,3,13,11,15,255.0,379.0,5.2,15.5,577.0,610.02,483.1
2017,3,13,11,30,269.0,390.0,5.3,16.0,604.0,640.27,504.81
2017,3,13,11,45,568.5,269.5,5.4,17.0,734.5,827.49,649.3
2017,3,13,12,0,868.0,149.0,5.5,18.0,865.0,999.58,772.33
2017,3,13,12,15,871.0,149.5,5.5,18.0,873.5,1011.16,779.06
2017,3,13,12,30,874.0,150.0,5.5,18.0,882.0,1019.18,784.4
2017,3,13,12,45,883.5,144.5,5.55,18.5,884.0,1023.77,786.34
2017,3,13,13,0,893.0,139.0,5.6,19.0,886.0,1009.45,775.24
2017,3,13,13,15,891.5,138.0,5.55,19.0,876.5,1000.93,769.28
2017,3,13,13,30,890.0,137.0,5.5,19.0,867.0,988.89,760.97
2017,3,13,13,45,894.5,131.5,5.45,19.5,851.0,974.66,749.8
2017,3,13,14,0,899.0,126.0,5.4,20.0,835.0,956.74,736.22
2017,3,13,14,15,892.0,124.0,5.25,20.0,808.0,928.39,716.22
2017,3,13,14,30,885.0,122.0,5.1,20.0,781.0,908.06,702.05
2017,3,13,14,45,884.0,115.5,5.0,20.0,748.5,873.32,677.99
2017,3,13,15,0,883.0,109.0,4.9,20.0,716.0,835.5,651.75
2017,3,13,15,15,869.0,106.5,4.7,19.5,674.0,789.04,619.84
2017,3,13,15,30,855.0,104.0,4.5,19.0,632.0,740.81,585.64
2017,3,13,15,45,841.0,98.5,4.35,19.0,584.5,687.98,545.78
2017,3,13,16,0,827.0,93.0,4.2,19.0,537.0,633.94,504.37
2017,3,13,16,15,801.0,89.0,3.8,18.5,484.0,573.51,457.41
2017,3,13,16,30,775.0,85.0,3.4,18.0,431.0,513.59,409.6
2017,3,13,16,45,741.5,79.0,3.05,17.5,375.0,448.96,356.9
2017,3,13,17,0,708.0,73.0,2.7,17.0,319.0,386.85,304.64
2017,3,13,17,15,652.5,66.0,2.35,16.0,261.5,317.55,245.96
2017,3,13,17,30,597.0,59.0,2.0,15.0,204.0,253.58,190.28
2017,3,13,17,45,510.0,49.0,1.65,14.0,149.5,184.62,130.98
2017,3,13,18,0,423.0,39.0,1.3,13.0,95.0,125.61,80.8
2017,3,13,18,15,262.5,24.5,1.3,12.5,53.5,62.85,29.46
2017,3,13,18,30,102.0,10.0,1.3,12.0,12.0,14.82,0.0
2017,3,13,18,45,51.0,5.0,1.35,12.0,6.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
