Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,94.5,9.0,1.0,5.0,13.5,10.5,0.0
2017,3,14,7,0,189.0,18.0,1.1,6.0,27.0,37.17,0.0
2017,3,14,7,15,330.0,31.0,1.25,6.5,73.5,87.59,52.54
2017,3,14,7,30,471.0,44.0,1.4,7.0,120.0,152.34,105.82
2017,3,14,7,45,549.0,53.0,1.6,8.0,175.5,212.81,159.27
2017,3,14,8,0,627.0,62.0,1.8,9.0,231.0,281.93,220.2
2017,3,14,8,15,677.5,68.5,1.8,9.5,288.5,346.02,276.78
2017,3,14,8,30,728.0,75.0,1.8,10.0,346.0,414.29,335.06
2017,3,14,8,45,761.0,80.0,1.85,10.5,402.0,476.74,387.07
2017,3,14,9,0,794.0,85.0,1.9,11.0,458.0,540.98,438.66
2017,3,14,9,15,818.0,88.5,1.95,11.5,510.0,599.69,484.32
2017,3,14,9,30,842.0,92.0,2.0,12.0,562.0,658.54,528.62
2017,3,14,9,45,859.0,95.0,2.15,13.0,609.0,711.83,567.11
2017,3,14,10,0,876.0,98.0,2.3,14.0,656.0,756.92,598.37
2017,3,14,10,15,888.5,100.5,2.4,14.5,697.0,802.82,629.09
2017,3,14,10,30,901.0,103.0,2.5,15.0,738.0,846.7,657.98
2017,3,14,10,45,909.0,105.5,2.6,16.0,771.0,884.51,681.09
2017,3,14,11,0,917.0,108.0,2.7,17.0,804.0,919.55,702.06
2017,3,14,11,15,923.0,109.0,2.8,17.5,829.0,948.34,719.96
2017,3,14,11,30,929.0,110.0,2.9,18.0,854.0,973.92,735.7
2017,3,14,11,45,932.0,111.0,3.0,18.5,870.5,993.36,747.34
2017,3,14,12,0,935.0,112.0,3.1,19.0,887.0,1009.26,756.73
2017,3,14,12,15,936.0,112.0,3.2,19.5,894.0,1018.62,761.88
2017,3,14,12,30,937.0,112.0,3.3,20.0,901.0,1024.28,764.73
2017,3,14,12,45,934.5,113.0,3.4,20.5,899.0,1023.84,763.68
2017,3,14,13,0,932.0,114.0,3.5,21.0,897.0,1019.68,760.32
2017,3,14,13,15,928.5,114.0,3.55,21.0,886.5,1009.88,754.45
2017,3,14,13,30,925.0,114.0,3.6,21.0,876.0,996.47,746.31
2017,3,14,13,45,918.0,114.0,3.7,21.0,856.0,976.28,734.05
2017,3,14,14,0,911.0,114.0,3.8,21.0,836.0,952.77,719.58
2017,3,14,14,15,903.0,112.5,3.85,21.0,808.5,923.69,700.99
2017,3,14,14,30,895.0,111.0,3.9,21.0,781.0,891.64,680.3
2017,3,14,14,45,883.5,109.5,3.95,21.0,745.0,853.89,655.52
2017,3,14,15,0,872.0,108.0,4.0,21.0,709.0,813.74,628.87
2017,3,14,15,15,857.5,105.5,4.0,21.0,667.0,775.98,603.5
2017,3,14,15,30,843.0,103.0,4.0,21.0,625.0,727.85,569.46
2017,3,14,15,45,823.5,99.5,4.0,21.0,577.0,673.9,529.79
2017,3,14,16,0,804.0,96.0,4.0,21.0,529.0,619.25,488.66
2017,3,14,16,15,777.5,91.5,3.75,20.5,476.5,559.15,442.62
2017,3,14,16,30,751.0,87.0,3.5,20.0,424.0,499.68,395.77
2017,3,14,16,45,714.5,81.5,3.3,19.5,368.5,436.08,344.43
2017,3,14,17,0,678.0,76.0,3.1,19.0,313.0,374.17,292.88
2017,3,14,17,15,621.5,68.5,2.85,18.0,256.5,305.83,235.48
2017,3,14,17,30,565.0,61.0,2.6,17.0,200.0,243.0,181.26
2017,3,14,17,45,477.0,51.0,2.35,16.0,147.0,175.97,124.16
2017,3,14,18,0,389.0,41.0,2.1,15.0,94.0,119.01,76.34
2017,3,14,18,15,238.0,26.0,2.1,14.5,53.5,59.95,28.88
2017,3,14,18,30,87.0,11.0,2.1,14.0,13.0,14.23,0.0
2017,3,14,18,45,43.5,5.5,2.1,14.0,6.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,75.5,10.0,1.9,8.5,14.0,10.43,0.0
2017,3,15,7,0,151.0,20.0,2.2,9.0,28.0,33.98,0.85
2017,3,15,7,15,281.5,35.0,2.25,9.5,73.0,82.81,50.52
2017,3,15,7,30,412.0,50.0,2.3,10.0,118.0,143.98,100.22
2017,3,15,7,45,497.5,59.5,2.35,11.0,173.5,203.55,151.74
2017,3,15,8,0,583.0,69.0,2.4,12.0,229.0,272.62,211.54
2017,3,15,8,15,634.5,76.0,2.35,12.5,285.5,335.17,266.2
2017,3,15,8,30,686.0,83.0,2.3,13.0,342.0,402.44,323.16
2017,3,15,8,45,724.0,87.5,2.25,14.0,398.0,464.78,373.81
2017,3,15,9,0,762.0,92.0,2.2,15.0,454.0,528.56,423.6
2017,3,15,9,15,787.0,96.0,2.25,15.5,505.5,586.82,468.52
2017,3,15,9,30,812.0,100.0,2.3,16.0,557.0,645.39,512.28
2017,3,15,9,45,831.0,103.0,2.35,17.0,604.0,698.75,549.91
2017,3,15,10,0,850.0,106.0,2.4,18.0,651.0,751.21,585.75
2017,3,15,10,15,863.5,108.5,2.45,18.5,691.5,797.7,616.34
2017,3,15,10,30,877.0,111.0,2.5,19.0,732.0,833.15,638.6
2017,3,15,10,45,886.5,113.0,2.65,19.5,765.5,870.87,663.1
2017,3,15,11,0,896.0,115.0,2.8,20.0,799.0,905.98,685.62
2017,3,15,11,15,902.5,116.0,2.9,20.0,824.0,934.62,704.63
2017,3,15,11,30,909.0,117.0,3.0,20.0,849.0,960.15,721.63
2017,3,15,11,45,917.0,115.5,3.1,20.5,867.0,981.35,734.4
2017,3,15,12,0,925.0,114.0,3.2,21.0,885.0,999.2,745.03
2017,3,15,12,15,927.0,114.5,3.25,21.0,892.5,1009.85,752.01
2017,3,15,12,30,929.0,115.0,3.3,21.0,900.0,1016.84,756.78
2017,3,15,12,45,928.0,115.0,3.4,21.5,898.5,1016.77,755.95
2017,3,15,13,0,927.0,115.0,3.5,22.0,897.0,1013.0,752.86
2017,3,15,13,15,924.5,114.5,3.55,22.0,887.0,1003.62,747.28
2017,3,15,13,30,922.0,114.0,3.6,22.0,877.0,990.64,739.44
2017,3,15,13,45,916.5,113.5,3.65,22.0,857.5,971.33,727.46
2017,3,15,14,0,911.0,113.0,3.7,22.0,838.0,948.65,713.3
2017,3,15,14,15,903.5,111.5,3.7,22.0,810.5,919.98,694.77
2017,3,15,14,30,896.0,110.0,3.7,22.0,783.0,888.3,674.19
2017,3,15,14,45,880.0,111.0,3.75,22.0,747.0,849.27,648.69
2017,3,15,15,0,864.0,112.0,3.8,22.0,711.0,816.94,627.73
2017,3,15,15,15,849.5,109.0,3.75,21.5,668.5,770.25,597.06
2017,3,15,15,30,835.0,106.0,3.7,21.0,626.0,721.9,563.65
2017,3,15,15,45,813.0,103.5,3.7,21.0,578.0,667.61,523.79
2017,3,15,16,0,791.0,101.0,3.7,21.0,530.0,612.85,482.63
2017,3,15,16,15,764.0,96.5,3.5,20.5,477.0,553.08,437.01
2017,3,15,16,30,737.0,92.0,3.3,20.0,424.0,495.01,391.36
2017,3,15,16,45,696.0,86.5,3.1,20.0,368.5,429.27,337.83
2017,3,15,17,0,655.0,81.0,2.9,20.0,313.0,366.49,285.33
2017,3,15,17,15,597.5,73.5,2.6,19.0,256.5,299.19,229.12
2017,3,15,17,30,540.0,66.0,2.3,18.0,200.0,237.5,176.29
2017,3,15,17,45,446.5,55.5,2.0,17.0,146.5,170.36,119.88
2017,3,15,18,0,353.0,45.0,1.7,16.0,93.0,113.94,73.35
2017,3,15,18,15,176.5,29.0,1.7,15.5,53.0,52.51,26.33
2017,3,15,18,30,0.0,13.0,1.7,15.0,13.0,10.23,0.0
2017,3,15,18,45,0.0,6.5,1.75,15.0,6.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,40.5,12.0,3.2,13.5,14.0,10.73,0.0
2017,3,16,7,0,81.0,24.0,3.4,14.0,28.0,29.23,4.44
2017,3,16,7,15,193.0,43.5,3.5,14.5,71.5,74.34,46.74
2017,3,16,7,30,305.0,63.0,3.6,15.0,115.0,129.31,90.57
2017,3,16,7,45,381.0,78.0,3.75,15.5,167.5,183.97,137.0
2017,3,16,8,0,457.0,93.0,3.9,16.0,220.0,247.36,191.22
2017,3,16,8,15,228.5,76.0,4.05,16.5,139.5,170.42,134.74
2017,3,16,8,30,0.0,59.0,4.2,17.0,59.0,45.19,32.62
2017,3,16,8,45,0.0,74.0,4.4,18.0,74.0,56.81,42.15
2017,3,16,9,0,0.0,89.0,4.6,19.0,89.0,68.6,51.6
2017,3,16,9,15,0.0,99.0,4.75,19.5,99.0,76.56,57.85
2017,3,16,9,30,0.0,109.0,4.9,20.0,109.0,84.56,64.08
2017,3,16,9,45,0.0,125.0,5.05,20.5,125.0,97.5,74.26
2017,3,16,10,0,0.0,141.0,5.2,21.0,141.0,110.53,84.43
2017,3,16,10,15,0.0,133.5,5.3,21.5,133.5,104.36,79.08
2017,3,16,10,30,0.0,126.0,5.4,22.0,126.0,98.28,73.87
2017,3,16,10,45,0.0,126.5,5.5,22.5,126.5,98.73,73.94
2017,3,16,11,0,0.0,127.0,5.6,23.0,127.0,99.19,74.04
2017,3,16,11,15,3.5,165.0,5.6,23.0,168.0,133.42,101.21
2017,3,16,11,30,7.0,203.0,5.6,23.0,209.0,168.37,128.71
2017,3,16,11,45,5.5,187.0,5.7,23.5,192.0,153.74,116.8
2017,3,16,12,0,4.0,171.0,5.8,24.0,175.0,139.16,105.03
2017,3,16,12,15,8.0,212.0,5.8,24.0,219.0,177.25,134.93
2017,3,16,12,30,12.0,253.0,5.8,24.0,263.0,216.0,165.09
2017,3,16,12,45,32.0,319.5,5.8,24.5,347.0,313.12,239.85
2017,3,16,13,0,52.0,386.0,5.8,25.0,431.0,396.47,302.57
2017,3,16,13,15,97.0,403.5,5.75,25.0,485.0,455.86,348.24
2017,3,16,13,30,142.0,421.0,5.7,25.0,539.0,534.49,407.4
2017,3,16,13,45,79.5,349.5,5.7,25.0,415.0,384.13,294.36
2017,3,16,14,0,17.0,278.0,5.7,25.0,291.0,241.55,184.43
2017,3,16,14,15,26.5,296.5,5.65,25.0,316.5,283.35,217.24
2017,3,16,14,30,36.0,315.0,5.6,25.0,342.0,308.36,236.84
2017,3,16,14,45,82.5,325.0,5.6,25.0,384.0,355.19,274.26
2017,3,16,15,0,129.0,335.0,5.6,25.0,426.0,415.11,321.08
2017,3,16,15,15,106.0,309.5,5.5,24.5,381.5,352.72,274.09
2017,3,16,15,30,83.0,284.0,5.4,24.0,337.0,308.08,240.29
2017,3,16,15,45,122.0,265.5,5.35,24.0,336.0,326.45,255.78
2017,3,16,16,0,161.0,247.0,5.3,24.0,335.0,327.04,257.15
2017,3,16,16,15,231.5,214.5,5.1,23.5,327.0,328.45,259.58
2017,3,16,16,30,302.0,182.0,4.9,23.0,319.0,332.75,263.29
2017,3,16,16,45,431.5,142.5,4.75,23.0,311.0,349.07,274.65
2017,3,16,17,0,561.0,103.0,4.6,23.0,303.0,345.06,267.7
2017,3,16,17,15,501.0,92.5,4.45,22.5,248.0,274.92,209.44
2017,3,16,17,30,441.0,82.0,4.3,22.0,193.0,216.13,159.65
2017,3,16,17,45,359.5,67.0,4.15,21.5,142.0,154.71,108.49
2017,3,16,18,0,278.0,52.0,4.0,21.0,91.0,102.9,66.29
2017,3,16,18,15,158.5,32.0,4.1,20.5,52.0,52.15,26.7
2017,3,16,18,30,39.0,12.0,4.2,20.0,13.0,11.62,0.0
2017,3,16,18,45,19.5,6.0,4.3,20.0,6.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,6,45,42.0,12.5,5.0,17.5,15.0,11.08,0.0
2017,3,17,7,0,84.0,25.0,5.2,18.0,30.0,30.2,7.58
2017,3,17,7,15,190.0,45.0,5.5,18.0,73.5,74.49,46.57
2017,3,17,7,30,296.0,65.0,5.8,18.0,117.0,128.27,89.22
2017,3,17,7,45,383.5,77.5,6.1,18.5,170.0,183.14,135.06
2017,3,17,8,0,471.0,90.0,6.4,19.0,223.0,248.03,190.08
2017,3,17,8,15,235.5,68.0,6.55,19.5,134.5,164.35,128.5
2017,3,17,8,30,0.0,46.0,6.7,20.0,46.0,35.17,23.83
2017,3,17,8,45,0.0,55.0,6.85,20.5,55.0,42.12,29.49
2017,3,17,9,0,0.0,64.0,7.0,21.0,64.0,49.09,35.07
2017,3,17,9,15,0.0,91.5,6.95,21.5,91.5,70.52,52.44
2017,3,17,9,30,0.0,119.0,6.9,22.0,119.0,92.65,70.14
2017,3,17,9,45,6.0,169.0,6.9,22.5,173.0,137.96,106.41
2017,3,17,10,0,12.0,219.0,6.9,23.0,227.0,184.81,143.33
2017,3,17,10,15,15.0,238.0,6.8,23.5,248.5,203.65,157.6
2017,3,17,10,30,18.0,257.0,6.7,24.0,270.0,222.79,172.0
2017,3,17,10,45,18.0,267.0,6.65,24.5,281.0,231.83,178.36
2017,3,17,11,0,18.0,277.0,6.6,25.0,292.0,240.87,184.71
2017,3,17,11,15,19.5,285.0,6.5,25.0,301.0,249.5,191.15
2017,3,17,11,30,21.0,293.0,6.4,25.0,310.0,258.17,197.63
2017,3,17,11,45,436.0,220.5,6.35,25.5,586.5,647.75,501.78
2017,3,17,12,0,851.0,148.0,6.3,26.0,863.0,972.07,734.34
2017,3,17,12,15,853.0,148.5,6.2,26.0,870.5,982.25,738.86
2017,3,17,12,30,855.0,149.0,6.1,26.0,878.0,988.91,742.64
2017,3,17,12,45,856.5,147.5,6.05,26.0,877.0,989.55,742.72
2017,3,17,13,0,858.0,146.0,6.0,26.0,876.0,986.62,740.51
2017,3,17,13,15,855.0,145.5,5.9,26.0,866.0,976.88,733.49
2017,3,17,13,30,852.0,145.0,5.8,26.0,856.0,963.67,724.27
2017,3,17,13,45,849.5,142.0,5.75,26.0,837.5,945.03,711.73
2017,3,17,14,0,847.0,139.0,5.7,26.0,819.0,923.07,697.03
2017,3,17,14,15,839.0,137.5,5.55,26.0,792.0,894.58,677.31
2017,3,17,14,30,831.0,136.0,5.4,26.0,765.0,863.27,655.7
2017,3,17,14,45,806.0,140.5,5.3,26.0,728.0,821.26,626.83
2017,3,17,15,0,781.0,145.0,5.2,26.0,691.0,777.67,596.54
2017,3,17,15,15,765.0,141.0,5.05,26.0,649.5,735.99,566.21
2017,3,17,15,30,749.0,137.0,4.9,26.0,608.0,688.28,531.22
2017,3,17,15,45,731.5,131.0,4.8,26.0,562.0,636.57,493.0
2017,3,17,16,0,714.0,125.0,4.7,26.0,516.0,584.28,453.6
2017,3,17,16,15,684.5,119.0,4.45,25.5,464.5,524.88,408.41
2017,3,17,16,30,655.0,113.0,4.2,25.0,413.0,466.66,363.18
2017,3,17,16,45,619.5,104.5,3.95,24.5,359.0,404.84,314.04
2017,3,17,17,0,584.0,96.0,3.7,24.0,305.0,345.57,265.57
2017,3,17,17,15,525.5,86.5,3.4,23.0,250.0,280.19,211.87
2017,3,17,17,30,467.0,77.0,3.1,22.0,195.0,220.65,161.94
2017,3,17,17,45,382.5,63.5,2.8,21.5,144.0,155.02,107.59
2017,3,17,18,0,298.0,50.0,2.5,21.0,93.0,103.01,65.49
2017,3,17,18,15,172.5,31.5,2.6,20.5,54.0,52.15,26.65
2017,3,17,18,30,47.0,13.0,2.7,20.0,15.0,12.66,0.0
2017,3,17,18,45,23.5,6.5,2.85,20.0,7.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,6,45,40.5,13.5,2.15,16.5,16.5,11.74,0.0
2017,3,18,7,0,81.0,27.0,2.4,17.0,33.0,31.51,10.68
2017,3,18,7,15,186.5,48.0,2.55,17.5,77.0,72.7,45.58
2017,3,18,7,30,292.0,69.0,2.7,18.0,121.0,130.02,90.67
2017,3,18,7,45,376.5,82.5,2.9,19.0,174.5,184.67,135.65
2017,3,18,8,0,461.0,96.0,3.1,20.0,228.0,248.99,188.99
2017,3,18,8,15,230.5,90.0,3.05,20.5,156.0,174.53,135.59
2017,3,18,8,30,0.0,84.0,3.0,21.0,84.0,64.85,48.31
2017,3,18,8,45,12.5,134.5,3.0,21.5,141.0,112.33,87.06
2017,3,18,9,0,25.0,185.0,3.0,22.0,198.0,162.29,126.94
2017,3,18,9,15,128.0,222.0,2.9,22.5,295.0,278.43,219.18
2017,3,18,9,30,231.0,259.0,2.8,23.0,392.0,385.91,301.92
2017,3,18,9,45,125.0,249.0,2.75,23.5,322.0,314.39,244.59
2017,3,18,10,0,19.0,239.0,2.7,24.0,252.0,206.93,158.92
2017,3,18,10,15,66.0,293.0,2.7,24.0,340.5,306.54,236.43
2017,3,18,10,30,113.0,347.0,2.7,24.0,429.0,398.17,305.49
2017,3,18,10,45,89.0,352.5,2.7,24.5,419.0,386.85,295.02
2017,3,18,11,0,65.0,358.0,2.7,25.0,409.0,373.9,283.8
2017,3,18,11,15,46.0,341.0,2.7,25.0,378.0,342.25,259.54
2017,3,18,11,30,27.0,324.0,2.7,25.0,347.0,309.82,234.63
2017,3,18,11,45,122.5,375.5,2.75,25.5,479.0,468.16,353.41
2017,3,18,12,0,218.0,427.0,2.8,26.0,611.0,609.93,454.9
2017,3,18,12,15,545.5,285.5,2.85,26.0,751.5,824.44,610.63
2017,3,18,12,30,873.0,144.0,2.9,26.0,892.0,998.12,728.0
2017,3,18,12,45,502.0,289.0,2.95,26.5,719.0,789.96,582.87
2017,3,18,13,0,131.0,434.0,3.0,27.0,546.0,537.31,398.14
2017,3,18,13,15,502.0,286.0,3.05,27.0,707.5,780.8,579.66
2017,3,18,13,30,873.0,138.0,3.1,27.0,869.0,958.8,702.14
2017,3,18,13,45,544.5,270.5,3.15,27.0,723.0,789.15,584.3
2017,3,18,14,0,216.0,403.0,3.2,27.0,577.0,573.72,427.96
2017,3,18,14,15,205.0,389.5,3.2,27.0,550.5,545.25,409.07
2017,3,18,14,30,194.0,376.0,3.2,27.0,524.0,516.58,388.93
2017,3,18,14,45,520.0,246.0,3.25,27.0,617.0,684.74,517.03
2017,3,18,15,0,846.0,116.0,3.3,27.0,710.0,796.82,600.12
2017,3,18,15,15,500.5,206.5,3.25,26.5,553.0,591.6,451.15
2017,3,18,15,30,155.0,297.0,3.2,26.0,396.0,382.91,293.56
2017,3,18,15,45,469.0,199.0,3.15,26.0,464.0,517.35,399.52
2017,3,18,16,0,783.0,101.0,3.1,26.0,532.0,598.0,460.69
2017,3,18,16,15,756.0,96.5,2.9,25.5,479.5,538.83,415.62
2017,3,18,16,30,729.0,92.0,2.7,25.0,427.0,481.11,371.14
2017,3,18,16,45,691.5,86.5,2.5,25.0,372.0,417.79,320.53
2017,3,18,17,0,654.0,81.0,2.3,25.0,317.0,357.1,270.7
2017,3,18,17,15,598.0,73.5,2.05,24.0,261.0,291.02,216.72
2017,3,18,17,30,542.0,66.0,1.8,23.0,205.0,230.42,166.01
2017,3,18,17,45,453.0,55.5,1.55,22.5,151.5,165.34,112.39
2017,3,18,18,0,364.0,45.0,1.3,22.0,98.0,110.48,68.33
2017,3,18,18,15,225.0,29.5,1.3,21.5,57.5,54.91,27.01
2017,3,18,18,30,86.0,14.0,1.3,21.0,17.0,15.1,0.0
2017,3,18,18,45,43.0,7.0,1.35,20.5,8.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,65.0,14.5,2.75,17.0,19.0,13.07,0.0
2017,3,19,7,0,130.0,29.0,3.1,18.0,38.0,39.09,15.69
2017,3,19,7,15,247.0,46.5,3.25,18.5,84.0,82.76,51.13
2017,3,19,7,30,364.0,64.0,3.4,19.0,130.0,139.72,95.52
2017,3,19,7,45,457.0,73.0,3.55,19.5,186.0,200.08,145.46
2017,3,19,8,0,550.0,82.0,3.7,20.0,242.0,268.45,202.71
2017,3,19,8,15,601.5,89.5,3.7,20.5,298.5,329.44,254.55
2017,3,19,8,30,653.0,97.0,3.7,21.0,355.0,395.14,308.96
2017,3,19,8,45,699.5,99.5,3.75,21.5,412.0,457.89,359.8
2017,3,19,9,0,746.0,102.0,3.8,22.0,469.0,523.8,411.63
2017,3,19,9,15,771.0,106.0,3.8,22.5,520.5,579.87,454.48
2017,3,19,9,30,796.0,110.0,3.8,23.0,572.0,637.42,497.11
2017,3,19,9,45,819.0,111.5,3.85,23.5,619.5,691.1,535.91
2017,3,19,10,0,842.0,113.0,3.9,24.0,667.0,744.18,573.31
2017,3,19,10,15,855.0,115.5,3.9,24.5,707.5,789.69,603.66
2017,3,19,10,30,868.0,118.0,3.9,25.0,748.0,833.26,631.4
2017,3,19,10,45,880.0,118.5,3.95,25.5,781.5,861.67,648.6
2017,3,19,11,0,892.0,119.0,4.0,26.0,815.0,896.93,670.49
2017,3,19,11,15,898.0,120.5,4.0,26.0,839.5,925.18,688.52
2017,3,19,11,30,904.0,122.0,4.0,26.0,864.0,950.29,704.47
2017,3,19,11,45,909.0,122.0,4.05,26.5,880.5,969.78,715.6
2017,3,19,12,0,914.0,122.0,4.1,27.0,897.0,985.85,724.54
2017,3,19,12,15,915.5,122.5,4.1,27.0,904.5,995.6,730.56
2017,3,19,12,30,917.0,123.0,4.1,27.0,912.0,1001.74,734.36
2017,3,19,12,45,917.0,122.5,4.15,27.5,910.5,1001.85,733.21
2017,3,19,13,0,917.0,122.0,4.2,28.0,909.0,998.3,729.83
2017,3,19,13,15,914.0,121.5,4.2,28.0,898.0,988.3,723.52
2017,3,19,13,30,911.0,121.0,4.2,28.0,887.0,974.73,715.03
2017,3,19,13,45,906.0,120.0,4.25,28.0,867.0,955.37,703.07
2017,3,19,14,0,901.0,119.0,4.3,28.0,847.0,932.67,688.97
2017,3,19,14,15,893.0,117.5,4.3,28.0,819.5,903.65,670.39
2017,3,19,14,30,885.0,116.0,4.3,28.0,792.0,871.7,649.83
2017,3,19,14,45,869.0,116.5,4.3,28.0,755.0,832.43,624.16
2017,3,19,15,0,853.0,117.0,4.3,28.0,718.0,799.84,603.02
2017,3,19,15,15,838.0,114.0,4.25,27.5,676.0,753.17,572.36
2017,3,19,15,30,823.0,111.0,4.2,27.0,634.0,704.9,539.05
2017,3,19,15,45,802.0,108.0,4.2,27.0,585.5,651.37,500.21
2017,3,19,16,0,781.0,105.0,4.2,27.0,537.0,597.33,460.08
2017,3,19,16,15,753.5,100.5,4.0,26.5,484.0,539.04,416.21
2017,3,19,16,30,726.0,96.0,3.8,26.0,431.0,480.3,370.78
2017,3,19,16,45,687.5,90.0,3.65,25.5,375.5,416.25,320.1
2017,3,19,17,0,649.0,84.0,3.5,25.0,320.0,354.95,270.1
2017,3,19,17,15,593.0,76.5,3.2,24.0,263.5,289.3,216.07
2017,3,19,17,30,537.0,69.0,2.9,23.0,207.0,229.12,165.43
2017,3,19,17,45,451.0,58.0,2.6,22.5,154.0,164.87,112.22
2017,3,19,18,0,365.0,47.0,2.3,22.0,101.0,110.49,68.42
2017,3,19,18,15,228.0,30.5,2.3,21.5,59.5,54.78,27.21
2017,3,19,18,30,91.0,14.0,2.3,21.0,18.0,14.96,0.0
2017,3,19,18,45,45.5,7.0,2.35,21.0,9.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,92.0,14.5,3.7,16.5,21.5,13.58,0.0
2017,3,20,7,0,184.0,29.0,4.0,17.0,43.0,43.46,18.52
2017,3,20,7,15,302.5,44.5,4.25,17.5,91.0,88.28,53.65
2017,3,20,7,30,421.0,60.0,4.5,18.0,139.0,149.66,101.93
2017,3,20,7,45,504.0,69.5,4.75,18.5,196.0,208.52,151.63
2017,3,20,8,0,587.0,79.0,5.0,19.0,253.0,276.52,209.61
2017,3,20,8,15,637.0,86.5,5.05,19.5,311.0,338.82,263.31
2017,3,20,8,30,687.0,94.0,5.1,20.0,369.0,405.63,319.48
2017,3,20,8,45,728.5,97.5,5.15,21.0,426.5,468.5,370.55
2017,3,20,9,0,770.0,101.0,5.2,22.0,484.0,534.02,422.04
2017,3,20,9,15,795.0,105.5,5.2,22.5,536.5,591.79,466.78
2017,3,20,9,30,820.0,110.0,5.2,23.0,589.0,650.83,511.14
2017,3,20,9,45,842.0,111.5,5.25,23.5,637.5,704.79,550.77
2017,3,20,10,0,864.0,113.0,5.3,24.0,686.0,757.98,588.89
2017,3,20,10,15,877.0,115.5,5.3,24.5,726.5,804.23,620.29
2017,3,20,10,30,890.0,118.0,5.3,25.0,767.0,839.2,642.42
2017,3,20,10,45,902.5,118.5,5.35,25.5,801.5,877.95,667.33
2017,3,20,11,0,915.0,119.0,5.4,26.0,836.0,914.18,690.26
2017,3,20,11,15,921.0,120.0,5.4,26.0,861.0,942.41,708.65
2017,3,20,11,30,927.0,121.0,5.4,26.0,886.0,967.42,724.89
2017,3,20,11,45,942.5,115.5,5.4,26.5,905.5,991.52,739.05
2017,3,20,12,0,958.0,110.0,5.4,27.0,925.0,1012.32,750.98
2017,3,20,12,15,959.0,110.5,5.4,27.0,932.5,1021.92,756.98
2017,3,20,12,30,960.0,111.0,5.4,27.0,940.0,1027.72,760.64
2017,3,20,12,45,959.0,111.0,5.4,27.0,938.0,1027.32,760.31
2017,3,20,13,0,958.0,111.0,5.4,27.0,936.0,1023.09,757.61
2017,3,20,13,15,955.0,110.5,5.35,27.0,925.0,1012.71,750.56
2017,3,20,13,30,952.0,110.0,5.3,27.0,914.0,998.61,741.19
2017,3,20,13,45,946.5,109.5,5.3,27.0,893.5,978.59,728.31
2017,3,20,14,0,941.0,109.0,5.3,27.0,873.0,955.09,713.18
2017,3,20,14,15,933.5,107.5,5.2,27.0,844.5,925.54,693.31
2017,3,20,14,30,926.0,106.0,5.1,27.0,816.0,892.88,671.37
2017,3,20,14,45,912.5,105.5,5.1,27.0,779.0,853.43,645.3
2017,3,20,15,0,899.0,105.0,5.1,27.0,742.0,811.64,617.44
2017,3,20,15,15,885.0,102.5,5.0,26.5,699.0,765.43,586.92
2017,3,20,15,30,871.0,100.0,4.9,26.0,656.0,723.69,557.62
2017,3,20,15,45,853.0,96.5,4.85,26.0,607.0,669.69,517.79
2017,3,20,16,0,835.0,93.0,4.8,26.0,558.0,614.82,476.46
2017,3,20,16,15,809.5,89.5,4.5,25.5,504.0,555.2,430.68
2017,3,20,16,30,784.0,86.0,4.2,25.0,450.0,496.04,384.25
2017,3,20,16,45,750.0,80.0,3.9,24.5,393.0,431.44,332.45
2017,3,20,17,0,716.0,74.0,3.6,24.0,336.0,368.81,280.71
2017,3,20,17,15,663.0,67.5,3.25,23.0,278.0,301.76,224.91
2017,3,20,17,30,610.0,61.0,2.9,22.0,220.0,239.77,172.12
2017,3,20,17,45,529.5,51.5,2.6,21.5,165.0,174.29,117.13
2017,3,20,18,0,449.0,42.0,2.3,21.0,110.0,117.97,71.18
2017,3,20,18,15,300.5,28.5,2.3,20.5,65.5,60.78,29.54
2017,3,20,18,30,152.0,15.0,2.3,20.0,21.0,17.77,0.0
2017,3,20,18,45,76.0,7.5,2.35,19.5,10.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,94.0,15.5,4.05,16.5,23.5,14.24,0.0
2017,3,21,7,0,188.0,31.0,4.4,17.0,47.0,45.21,20.81
2017,3,21,7,15,305.5,46.5,4.55,17.5,95.5,89.61,54.77
2017,3,21,7,30,423.0,62.0,4.7,18.0,144.0,150.8,102.84
2017,3,21,7,45,519.5,68.5,4.9,18.5,202.0,210.6,152.79
2017,3,21,8,0,616.0,75.0,5.1,19.0,260.0,280.89,212.36
2017,3,21,8,15,663.0,81.5,5.1,19.5,317.5,342.53,265.69
2017,3,21,8,30,710.0,88.0,5.1,20.0,375.0,408.27,321.14
2017,3,21,8,45,752.0,90.0,5.15,21.0,432.5,470.47,371.8
2017,3,21,9,0,794.0,92.0,5.2,22.0,490.0,535.6,423.11
2017,3,21,9,15,816.5,95.5,5.15,22.5,541.5,592.88,467.42
2017,3,21,9,30,839.0,99.0,5.1,23.0,593.0,650.11,510.33
2017,3,21,9,45,858.5,100.5,5.1,23.5,640.0,702.9,548.93
2017,3,21,10,0,878.0,102.0,5.1,24.0,687.0,747.89,581.06
2017,3,21,10,15,889.5,104.0,5.0,24.5,727.0,792.03,609.97
2017,3,21,10,30,901.0,106.0,4.9,25.0,767.0,834.01,636.5
2017,3,21,10,45,910.0,107.0,4.85,25.5,800.0,870.57,659.11
2017,3,21,11,0,919.0,108.0,4.8,26.0,833.0,904.39,679.58
2017,3,21,11,15,924.5,109.5,4.7,26.0,857.0,932.68,697.13
2017,3,21,11,30,930.0,111.0,4.6,26.0,881.0,957.72,712.4
2017,3,21,11,45,929.5,113.5,4.6,26.5,896.0,974.85,721.69
2017,3,21,12,0,929.0,116.0,4.6,27.0,911.0,988.33,728.64
2017,3,21,12,15,930.0,116.5,4.55,27.0,917.5,997.58,734.1
2017,3,21,12,30,931.0,117.0,4.5,27.0,924.0,1003.16,737.3
2017,3,21,12,45,929.5,117.0,4.5,27.5,921.5,1002.2,735.15
2017,3,21,13,0,928.0,117.0,4.5,28.0,919.0,997.54,730.74
2017,3,21,13,15,925.0,116.5,4.5,28.0,908.0,987.33,724.27
2017,3,21,13,30,922.0,116.0,4.5,28.0,897.0,973.52,715.58
2017,3,21,13,45,916.0,115.0,4.5,28.0,876.5,952.98,702.52
2017,3,21,14,0,910.0,114.0,4.5,28.0,856.0,929.11,687.32
2017,3,21,14,15,902.5,112.5,4.5,28.0,828.0,900.25,668.79
2017,3,21,14,30,895.0,111.0,4.5,28.0,800.0,868.39,648.22
2017,3,21,14,45,880.0,111.0,4.5,28.0,763.0,829.15,622.48
2017,3,21,15,0,865.0,111.0,4.5,28.0,726.0,787.76,595.11
2017,3,21,15,15,850.5,108.5,4.45,27.5,683.5,749.78,570.42
2017,3,21,15,30,836.0,106.0,4.4,27.0,641.0,701.94,537.19
2017,3,21,15,45,815.5,103.0,4.35,27.0,592.5,648.31,497.96
2017,3,21,16,0,795.0,100.0,4.3,27.0,544.0,594.12,457.43
2017,3,21,16,15,768.5,95.5,4.1,26.5,491.0,534.88,412.71
2017,3,21,16,30,742.0,91.0,3.9,26.0,438.0,476.33,367.22
2017,3,21,16,45,703.5,86.0,3.7,25.5,382.0,413.14,316.91
2017,3,21,17,0,665.0,81.0,3.5,25.0,326.0,352.29,267.03
2017,3,21,17,15,610.5,74.0,3.2,24.0,269.5,287.21,213.3
2017,3,21,17,30,556.0,67.0,2.9,23.0,213.0,227.42,162.89
2017,3,21,17,45,470.0,56.5,2.6,22.5,159.0,163.24,109.84
2017,3,21,18,0,384.0,46.0,2.3,22.0,105.0,108.94,66.41
2017,3,21,18,15,249.0,31.0,2.35,21.5,62.5,56.3,28.32
2017,3,21,18,30,114.0,16.0,2.4,21.0,20.0,17.79,0.0
2017,3,21,18,45,57.0,8.0,2.5,20.5,10.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,42.0,17.5,2.5,17.5,21.0,14.6,0.0
2017,3,22,7,0,84.0,35.0,2.8,18.0,42.0,37.86,19.7
2017,3,22,7,15,174.0,58.0,2.9,18.5,87.5,76.95,50.0
2017,3,22,7,30,264.0,81.0,3.0,19.0,133.0,127.14,89.27
2017,3,22,7,45,345.5,95.5,3.2,20.0,186.5,183.63,135.13
2017,3,22,8,0,427.0,110.0,3.4,21.0,240.0,245.57,185.87
2017,3,22,8,15,479.0,121.5,3.35,21.5,295.0,302.62,233.31
2017,3,22,8,30,531.0,133.0,3.3,22.0,350.0,364.74,283.87
2017,3,22,8,45,579.0,138.0,3.3,22.5,405.0,423.66,330.92
2017,3,22,9,0,627.0,143.0,3.3,23.0,460.0,492.61,384.27
2017,3,22,9,15,655.0,149.0,3.3,23.0,510.0,548.34,427.12
2017,3,22,9,30,683.0,155.0,3.3,23.0,560.0,604.91,469.62
2017,3,22,9,45,387.0,233.0,3.35,23.5,466.5,501.13,388.68
2017,3,22,10,0,91.0,311.0,3.4,24.0,373.0,336.06,259.05
2017,3,22,10,15,432.5,236.5,3.45,24.5,553.0,574.74,443.22
2017,3,22,10,30,774.0,162.0,3.5,25.0,733.0,799.52,606.42
2017,3,22,10,45,795.0,159.0,3.55,25.5,767.5,833.65,627.11
2017,3,22,11,0,816.0,156.0,3.6,26.0,802.0,871.73,650.99
2017,3,22,11,15,823.0,157.5,3.7,26.0,826.0,899.65,669.36
2017,3,22,11,30,830.0,159.0,3.8,26.0,850.0,924.64,685.86
2017,3,22,11,45,850.5,150.5,3.9,26.5,870.0,949.23,700.78
2017,3,22,12,0,871.0,142.0,4.0,27.0,890.0,956.11,703.92
2017,3,22,12,15,873.0,142.5,4.05,27.0,897.0,965.71,710.25
2017,3,22,12,30,875.0,143.0,4.1,27.0,904.0,971.86,714.39
2017,3,22,12,45,878.0,140.5,4.2,27.0,903.0,972.75,715.49
2017,3,22,13,0,881.0,138.0,4.3,27.0,902.0,970.13,714.4
2017,3,22,13,15,878.0,137.5,4.35,27.0,891.5,960.23,708.35
2017,3,22,13,30,875.0,137.0,4.4,27.0,881.0,946.93,700.16
2017,3,22,13,45,871.5,134.5,4.5,27.5,862.0,927.97,687.15
2017,3,22,14,0,868.0,132.0,4.6,28.0,843.0,905.75,672.07
2017,3,22,14,15,860.0,130.5,4.6,27.5,815.0,889.02,663.02
2017,3,22,14,30,852.0,129.0,4.6,27.0,787.0,857.06,643.47
2017,3,22,14,45,839.5,127.5,4.65,27.0,751.5,818.79,618.52
2017,3,22,15,0,827.0,126.0,4.7,27.0,716.0,778.31,591.8
2017,3,22,15,15,811.5,123.0,4.7,27.0,674.0,732.21,559.33
2017,3,22,15,30,796.0,120.0,4.7,27.0,632.0,684.63,525.13
2017,3,22,15,45,775.5,116.5,4.7,27.0,584.0,632.14,486.63
2017,3,22,16,0,755.0,113.0,4.7,27.0,536.0,580.68,447.97
2017,3,22,16,15,727.0,108.0,4.55,26.5,483.5,521.71,403.22
2017,3,22,16,30,699.0,103.0,4.4,26.0,431.0,463.71,358.01
2017,3,22,16,45,658.5,97.5,4.3,25.5,375.5,400.96,308.1
2017,3,22,17,0,618.0,92.0,4.2,25.0,320.0,341.2,259.18
2017,3,22,17,15,561.5,83.5,3.85,24.0,264.5,276.73,206.07
2017,3,22,17,30,505.0,75.0,3.5,23.0,209.0,217.86,156.7
2017,3,22,17,45,416.0,63.5,3.2,22.5,156.0,155.39,105.51
2017,3,22,18,0,327.0,52.0,2.9,22.0,103.0,100.91,62.42
2017,3,22,18,15,202.0,34.5,2.95,21.5,61.5,51.76,26.92
2017,3,22,18,30,77.0,17.0,3.0,21.0,20.0,16.73,0.0
2017,3,22,18,45,38.5,8.5,3.15,21.0,10.0,6.69,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,126.0,16.5,5.3,17.5,28.0,15.24,0.0
2017,3,23,7,0,252.0,33.0,5.5,18.0,56.0,50.98,24.53
2017,3,23,7,15,368.5,46.0,5.75,18.5,106.5,98.67,59.54
2017,3,23,7,30,485.0,59.0,6.0,19.0,157.0,158.86,106.72
2017,3,23,7,45,567.5,65.5,6.3,19.5,215.5,218.07,156.84
2017,3,23,8,0,650.0,72.0,6.6,20.0,274.0,286.16,215.22
2017,3,23,8,15,695.5,78.0,6.7,20.5,332.0,348.35,269.38
2017,3,23,8,30,741.0,84.0,6.8,21.0,390.0,414.43,325.6
2017,3,23,8,45,778.0,86.5,6.95,21.5,447.5,476.36,377.37
2017,3,23,9,0,815.0,89.0,7.1,22.0,505.0,540.28,429.36
2017,3,23,9,15,837.0,92.5,7.2,22.5,557.0,598.04,475.18
2017,3,23,9,30,859.0,96.0,7.3,23.0,609.0,655.67,519.69
2017,3,23,9,45,877.5,97.5,7.4,23.5,656.5,702.67,555.3
2017,3,23,10,0,896.0,99.0,7.5,24.0,704.0,753.52,592.89
2017,3,23,10,15,907.5,101.0,7.6,24.5,744.5,798.15,623.87
2017,3,23,10,30,919.0,103.0,7.7,25.0,785.0,840.56,652.57
2017,3,23,10,45,927.5,104.5,7.8,25.5,818.0,877.58,677.12
2017,3,23,11,0,936.0,106.0,7.9,26.0,851.0,911.74,699.5
2017,3,23,11,15,941.5,107.0,7.95,26.0,875.5,939.77,718.68
2017,3,23,11,30,947.0,108.0,8.0,26.0,900.0,964.48,735.56
2017,3,23,11,45,951.5,108.0,8.05,26.5,916.0,983.85,747.25
2017,3,23,12,0,956.0,108.0,8.1,27.0,932.0,999.63,756.49
2017,3,23,12,15,957.0,108.5,8.1,27.0,939.0,1008.96,762.66
2017,3,23,12,30,958.0,109.0,8.1,27.0,946.0,1014.5,766.33
2017,3,23,12,45,955.0,110.0,8.15,27.0,943.5,1012.98,765.44
2017,3,23,13,0,952.0,111.0,8.2,27.0,941.0,1007.66,762.06
2017,3,23,13,15,949.5,110.5,8.2,27.0,929.5,997.6,755.31
2017,3,23,13,30,947.0,110.0,8.2,27.0,918.0,983.84,746.11
2017,3,23,13,45,941.5,109.5,8.25,27.0,898.0,963.75,732.75
2017,3,23,14,0,936.0,109.0,8.3,27.0,878.0,940.21,717.03
2017,3,23,14,15,929.5,108.0,8.3,27.0,850.0,912.01,697.85
2017,3,23,14,30,923.0,107.0,8.3,27.0,822.0,880.68,676.45
2017,3,23,14,45,910.5,106.5,8.3,27.0,785.5,842.09,649.75
2017,3,23,15,0,898.0,106.0,8.3,27.0,749.0,801.1,621.21
2017,3,23,15,15,885.0,103.5,8.25,26.5,706.5,755.66,589.97
2017,3,23,15,30,872.0,101.0,8.2,26.0,664.0,714.38,559.82
2017,3,23,15,45,850.0,99.5,8.2,25.5,614.0,659.87,519.16
2017,3,23,16,0,828.0,98.0,8.2,25.0,564.0,604.81,477.08
2017,3,23,16,15,802.5,94.0,8.05,24.5,510.5,545.18,430.18
2017,3,23,16,30,777.0,90.0,7.9,24.0,457.0,486.06,382.42
2017,3,23,16,45,735.5,86.5,7.75,24.0,399.0,421.22,328.31
2017,3,23,17,0,694.0,83.0,7.6,24.0,341.0,359.14,275.34
2017,3,23,17,15,640.0,76.0,7.35,23.0,283.0,292.95,219.37
2017,3,23,17,30,586.0,69.0,7.1,22.0,225.0,231.97,166.91
2017,3,23,17,45,494.0,59.5,6.9,21.5,169.0,166.3,112.09
2017,3,23,18,0,402.0,50.0,6.7,21.0,113.0,111.14,67.95
2017,3,23,18,15,262.0,34.5,6.65,20.5,68.5,55.88,28.36
2017,3,23,18,30,122.0,19.0,6.6,20.0,24.0,19.11,0.0
2017,3,23,18,45,61.0,9.5,6.55,20.0,12.0,7.47,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
