Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,3.5,3.3,18.5,3.5,2.75,0.0
2017,3,24,7,0,0.0,7.0,3.3,19.0,7.0,5.3,0.0
2017,3,24,7,15,0.0,14.5,3.25,19.0,14.5,11.01,3.45
2017,3,24,7,30,0.0,22.0,3.2,19.0,22.0,16.73,8.41
2017,3,24,7,45,0.0,31.0,3.2,19.5,31.0,23.62,14.28
2017,3,24,8,0,0.0,40.0,3.2,20.0,40.0,30.54,20.07
2017,3,24,8,15,27.0,104.5,3.3,20.0,116.0,95.2,73.49
2017,3,24,8,30,54.0,169.0,3.4,20.0,192.0,164.3,129.78
2017,3,24,8,45,199.5,187.0,3.55,20.5,287.5,261.98,207.74
2017,3,24,9,0,345.0,205.0,3.7,21.0,383.0,377.17,298.35
2017,3,24,9,15,345.5,231.5,3.8,21.0,424.5,420.33,331.74
2017,3,24,9,30,346.0,258.0,3.9,21.0,466.0,462.84,364.17
2017,3,24,9,45,173.0,191.0,4.0,21.5,295.0,300.19,236.95
2017,3,24,10,0,0.0,124.0,4.1,22.0,124.0,96.46,72.37
2017,3,24,10,15,0.0,94.0,4.1,22.5,94.0,72.6,53.1
2017,3,24,10,30,0.0,64.0,4.1,23.0,64.0,49.35,34.24
2017,3,24,10,45,0.0,92.5,4.15,23.5,92.5,71.55,51.85
2017,3,24,11,0,0.0,121.0,4.2,24.0,121.0,94.3,69.69
2017,3,24,11,15,4.0,159.5,4.2,24.5,163.0,128.97,96.83
2017,3,24,11,30,8.0,198.0,4.2,25.0,205.0,164.3,124.12
2017,3,24,11,45,9.0,208.5,4.25,25.5,216.5,174.11,131.34
2017,3,24,12,0,10.0,219.0,4.3,26.0,228.0,183.95,138.59
2017,3,24,12,15,387.5,221.5,4.35,26.0,562.0,600.92,460.0
2017,3,24,12,30,765.0,224.0,4.4,26.0,896.0,965.55,716.95
2017,3,24,12,45,809.0,197.5,4.5,26.5,906.5,970.49,716.78
2017,3,24,13,0,853.0,171.0,4.6,27.0,917.0,984.15,725.14
2017,3,24,13,15,853.0,170.0,4.6,27.0,908.0,976.3,720.09
2017,3,24,13,30,853.0,169.0,4.6,27.0,899.0,964.93,712.95
2017,3,24,13,45,878.0,151.5,4.7,27.0,889.0,956.79,708.91
2017,3,24,14,0,903.0,134.0,4.8,27.0,879.0,931.4,693.25
2017,3,24,14,15,897.5,132.0,4.85,27.0,852.0,903.88,675.84
2017,3,24,14,30,892.0,130.0,4.9,27.0,825.0,883.94,663.62
2017,3,24,14,45,891.5,124.0,4.95,27.5,792.0,849.49,640.0
2017,3,24,15,0,891.0,118.0,5.0,28.0,759.0,811.91,614.2
2017,3,24,15,15,878.0,115.5,4.9,27.5,716.0,765.81,582.86
2017,3,24,15,30,865.0,113.0,4.8,27.0,673.0,717.84,549.17
2017,3,24,15,45,852.0,107.5,4.75,27.0,625.0,665.35,510.62
2017,3,24,16,0,839.0,102.0,4.7,27.0,577.0,611.57,470.22
2017,3,24,16,15,812.5,97.5,4.2,26.0,521.5,550.41,423.91
2017,3,24,16,30,786.0,93.0,3.7,25.0,466.0,489.84,376.94
2017,3,24,16,45,750.5,87.5,3.25,24.5,408.0,425.34,325.02
2017,3,24,17,0,715.0,82.0,2.8,24.0,350.0,362.94,273.39
2017,3,24,17,15,659.5,75.0,2.55,22.5,290.5,295.32,218.03
2017,3,24,17,30,604.0,68.0,2.3,21.0,231.0,233.05,165.83
2017,3,24,17,45,508.5,59.0,2.05,20.0,173.5,166.44,111.31
2017,3,24,18,0,413.0,50.0,1.8,19.0,116.0,110.73,67.46
2017,3,24,18,15,269.5,34.5,1.8,18.5,70.5,56.82,29.42
2017,3,24,18,30,126.0,19.0,1.8,18.0,25.0,18.52,0.0
2017,3,24,18,45,63.0,9.5,1.8,17.5,12.5,7.47,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,165.5,16.0,3.8,11.5,32.5,16.13,0.0
2017,3,25,7,0,331.0,32.0,4.1,12.0,65.0,56.49,27.98
2017,3,25,7,15,443.0,42.5,4.25,12.5,117.5,104.2,62.57
2017,3,25,7,30,555.0,53.0,4.4,13.0,170.0,165.27,111.52
2017,3,25,7,45,624.0,59.5,4.6,14.0,229.0,224.54,162.97
2017,3,25,8,0,693.0,66.0,4.8,15.0,288.0,291.12,221.1
2017,3,25,8,15,735.5,71.5,4.65,15.5,346.5,354.38,276.72
2017,3,25,8,30,778.0,77.0,4.5,16.0,405.0,420.38,333.11
2017,3,25,8,45,809.0,80.5,4.4,16.5,462.0,481.92,384.43
2017,3,25,9,0,840.0,84.0,4.3,17.0,519.0,544.85,435.06
2017,3,25,9,15,861.0,87.0,4.15,17.5,571.5,602.48,479.81
2017,3,25,9,30,882.0,90.0,4.0,18.0,624.0,655.23,519.58
2017,3,25,9,45,897.5,92.5,3.9,19.0,671.5,706.94,556.28
2017,3,25,10,0,913.0,95.0,3.8,20.0,719.0,757.22,590.64
2017,3,25,10,15,924.5,97.0,3.7,20.5,759.5,802.29,620.12
2017,3,25,10,30,936.0,99.0,3.6,21.0,800.0,845.09,647.07
2017,3,25,10,45,944.0,100.5,3.55,21.5,833.5,882.02,669.79
2017,3,25,11,0,952.0,102.0,3.5,22.0,867.0,916.02,690.26
2017,3,25,11,15,957.5,103.0,3.45,22.5,891.5,944.24,706.62
2017,3,25,11,30,963.0,104.0,3.4,23.0,916.0,969.08,720.63
2017,3,25,11,45,967.0,104.5,3.4,23.5,932.5,988.55,731.39
2017,3,25,12,0,971.0,105.0,3.4,24.0,949.0,1004.36,739.81
2017,3,25,12,15,972.5,105.5,3.4,24.5,956.5,1014.11,744.34
2017,3,25,12,30,974.0,106.0,3.4,25.0,964.0,1020.02,746.51
2017,3,25,12,45,974.0,105.5,3.45,25.5,962.0,1019.7,745.15
2017,3,25,13,0,974.0,105.0,3.5,26.0,960.0,1015.5,741.46
2017,3,25,13,15,971.5,104.5,3.45,26.0,948.5,1005.13,734.63
2017,3,25,13,30,969.0,104.0,3.4,26.0,937.0,990.99,725.51
2017,3,25,13,45,966.0,102.5,3.35,26.5,917.5,971.7,711.73
2017,3,25,14,0,963.0,101.0,3.3,27.0,898.0,948.78,695.74
2017,3,25,14,15,956.5,100.0,3.15,27.0,869.0,919.86,676.59
2017,3,25,14,30,950.0,99.0,3.0,27.0,840.0,887.72,655.36
2017,3,25,14,45,942.0,96.5,2.95,27.0,804.0,849.87,630.94
2017,3,25,15,0,934.0,94.0,2.9,27.0,768.0,809.23,604.53
2017,3,25,15,15,921.5,92.0,2.7,27.0,724.5,763.3,573.3
2017,3,25,15,30,909.0,90.0,2.5,27.0,681.0,715.37,538.78
2017,3,25,15,45,893.0,87.0,2.35,27.0,631.5,662.51,500.4
2017,3,25,16,0,877.0,84.0,2.2,27.0,582.0,608.5,460.34
2017,3,25,16,15,853.0,80.5,1.9,26.5,527.5,551.83,417.47
2017,3,25,16,30,829.0,77.0,1.6,26.0,473.0,491.71,370.93
2017,3,25,16,45,795.5,73.0,1.35,25.5,415.0,427.59,320.32
2017,3,25,17,0,762.0,69.0,1.1,25.0,357.0,365.45,269.75
2017,3,25,17,15,712.5,63.5,1.05,24.0,297.5,299.07,215.93
2017,3,25,17,30,663.0,58.0,1.0,23.0,238.0,237.23,164.44
2017,3,25,17,45,581.0,50.0,1.0,22.0,181.0,170.58,110.23
2017,3,25,18,0,499.0,42.0,1.0,21.0,124.0,114.0,65.8
2017,3,25,18,15,353.0,30.0,1.05,20.0,76.5,58.3,27.76
2017,3,25,18,30,207.0,18.0,1.1,19.0,29.0,19.64,0.0
2017,3,25,18,45,103.5,9.0,1.2,18.5,14.5,7.08,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,26,6,45,89.5,20.0,3.25,17.0,29.5,16.9,0.0
2017,3,26,7,0,179.0,40.0,3.7,18.0,59.0,49.07,27.1
2017,3,26,7,15,279.5,57.0,4.05,18.5,107.5,90.78,57.26
2017,3,26,7,30,380.0,74.0,4.4,19.0,156.0,144.65,99.14
2017,3,26,7,45,449.0,86.0,4.75,19.5,211.0,198.01,143.71
2017,3,26,8,0,518.0,98.0,5.1,20.0,266.0,259.01,195.29
2017,3,26,8,15,565.5,107.0,5.25,20.5,321.5,321.62,248.39
2017,3,26,8,30,613.0,116.0,5.4,21.0,377.0,384.27,300.69
2017,3,26,8,45,645.0,123.0,5.6,22.0,430.5,441.6,347.27
2017,3,26,9,0,677.0,130.0,5.8,23.0,484.0,500.78,393.99
2017,3,26,9,15,701.5,135.5,5.85,23.5,534.0,555.73,436.77
2017,3,26,9,30,726.0,141.0,5.9,24.0,584.0,611.1,478.76
2017,3,26,9,45,741.0,147.0,6.0,24.5,628.0,660.66,515.51
2017,3,26,10,0,756.0,153.0,6.1,25.0,672.0,709.2,550.72
2017,3,26,10,15,769.5,156.5,6.1,25.5,711.0,752.91,581.44
2017,3,26,10,30,783.0,160.0,6.1,26.0,750.0,789.65,606.7
2017,3,26,10,45,791.5,163.0,6.15,26.5,781.0,824.67,630.19
2017,3,26,11,0,800.0,166.0,6.2,27.0,812.0,857.2,651.1
2017,3,26,11,15,806.5,168.0,6.15,27.0,835.5,884.43,669.07
2017,3,26,11,30,813.0,170.0,6.1,27.0,859.0,908.75,685.01
2017,3,26,11,45,823.5,167.0,6.1,27.5,875.5,929.01,696.99
2017,3,26,12,0,834.0,164.0,6.1,28.0,892.0,946.13,706.85
2017,3,26,12,15,835.5,164.5,6.0,28.0,898.5,955.0,712.02
2017,3,26,12,30,837.0,165.0,5.9,28.0,905.0,960.42,714.96
2017,3,26,12,45,834.5,166.0,5.85,28.5,902.0,959.12,712.29
2017,3,26,13,0,832.0,167.0,5.8,29.0,899.0,954.34,707.44
2017,3,26,13,15,828.5,166.0,5.7,29.0,888.0,943.34,699.67
2017,3,26,13,30,825.0,165.0,5.6,29.0,877.0,928.99,689.77
2017,3,26,13,45,817.5,165.0,5.55,29.0,857.0,908.74,676.27
2017,3,26,14,0,810.0,165.0,5.5,29.0,837.0,885.46,660.79
2017,3,26,14,15,801.5,162.5,5.45,29.0,809.5,856.14,641.2
2017,3,26,14,30,793.0,160.0,5.4,29.0,782.0,824.15,619.77
2017,3,26,14,45,773.5,161.0,5.35,29.0,745.5,789.55,595.63
2017,3,26,15,0,754.0,162.0,5.3,29.0,709.0,747.8,566.02
2017,3,26,15,15,738.0,158.0,5.3,28.5,667.0,702.43,534.88
2017,3,26,15,30,722.0,154.0,5.3,28.0,625.0,655.86,502.17
2017,3,26,15,45,700.5,148.5,5.3,28.0,578.0,603.49,463.47
2017,3,26,16,0,679.0,143.0,5.3,28.0,531.0,550.98,423.85
2017,3,26,16,15,528.5,162.0,5.15,27.5,446.5,445.57,343.74
2017,3,26,16,30,378.0,181.0,5.0,27.0,362.0,350.13,270.25
2017,3,26,16,45,347.5,165.0,4.85,27.0,316.0,300.88,230.95
2017,3,26,17,0,317.0,149.0,4.7,27.0,270.0,254.4,193.17
2017,3,26,17,15,284.0,128.0,4.4,26.0,223.0,205.74,153.91
2017,3,26,17,30,251.0,107.0,4.1,25.0,176.0,160.68,117.09
2017,3,26,17,45,255.0,84.0,3.85,24.5,140.0,125.07,86.21
2017,3,26,18,0,259.0,61.0,3.6,24.0,104.0,91.92,57.79
2017,3,26,18,15,157.5,40.0,3.65,23.5,63.0,46.14,25.04
2017,3,26,18,30,56.0,19.0,3.7,23.0,22.0,15.72,0.0
2017,3,26,18,45,28.0,9.5,3.75,22.5,11.0,7.47,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,62.0,22.5,2.05,18.5,29.5,17.94,0.0
2017,3,27,7,0,124.0,45.0,2.3,19.0,59.0,46.79,27.4
2017,3,27,7,15,214.5,66.5,2.4,19.0,107.0,86.3,56.35
2017,3,27,7,30,305.0,88.0,2.5,19.0,155.0,140.6,98.7
2017,3,27,7,45,157.5,102.0,2.65,19.5,137.0,126.77,94.74
2017,3,27,8,0,10.0,116.0,2.8,20.0,119.0,93.79,72.44
2017,3,27,8,15,41.5,147.5,2.85,20.5,165.0,136.56,106.86
2017,3,27,8,30,73.0,179.0,2.9,21.0,211.0,179.58,141.12
2017,3,27,8,45,114.0,207.5,2.95,21.5,264.5,236.55,186.11
2017,3,27,9,0,155.0,236.0,3.0,22.0,318.0,290.51,228.07
2017,3,27,9,15,436.0,192.5,2.9,22.5,453.5,445.21,348.18
2017,3,27,9,30,717.0,149.0,2.8,23.0,589.0,610.9,472.04
2017,3,27,9,45,751.0,146.5,2.7,23.5,637.5,664.7,509.42
2017,3,27,10,0,785.0,144.0,2.6,24.0,686.0,715.26,544.19
2017,3,27,10,15,799.0,146.5,2.4,24.5,725.5,758.85,572.17
2017,3,27,10,30,813.0,149.0,2.2,25.0,765.0,800.65,597.96
2017,3,27,10,45,833.5,145.5,2.05,25.5,799.5,840.07,620.93
2017,3,27,11,0,854.0,142.0,1.9,26.0,834.0,877.44,641.73
2017,3,27,11,15,860.5,143.0,1.8,26.0,857.5,904.78,657.34
2017,3,27,11,30,867.0,144.0,1.7,26.0,881.0,929.04,670.87
2017,3,27,11,45,876.5,141.5,1.6,26.5,898.0,935.48,671.62
2017,3,27,12,0,886.0,139.0,1.5,27.0,915.0,952.3,679.14
2017,3,27,12,15,887.0,139.0,1.4,27.5,921.5,960.23,680.89
2017,3,27,12,30,888.0,139.0,1.3,28.0,928.0,964.67,680.58
2017,3,27,12,45,888.5,138.0,1.25,28.5,925.5,964.23,678.13
2017,3,27,13,0,889.0,137.0,1.2,29.0,923.0,960.27,673.68
2017,3,27,13,15,886.0,136.5,1.1,29.0,911.5,950.05,666.07
2017,3,27,13,30,883.0,136.0,1.0,29.0,900.0,936.4,656.5
2017,3,27,13,45,876.0,135.5,0.95,29.0,879.5,915.84,643.64
2017,3,27,14,0,869.0,135.0,0.9,29.0,859.0,892.14,628.99
2017,3,27,14,15,860.5,133.5,0.8,29.0,830.5,874.65,617.47
2017,3,27,14,30,852.0,132.0,0.7,29.0,802.0,842.14,596.52
2017,3,27,14,45,822.0,139.0,0.6,29.0,761.5,798.33,568.55
2017,3,27,15,0,792.0,146.0,0.5,29.0,721.0,753.18,538.42
2017,3,27,15,15,563.5,216.0,0.55,29.0,613.5,621.68,450.27
2017,3,27,15,30,335.0,286.0,0.6,29.0,506.0,493.46,361.78
2017,3,27,15,45,226.5,273.5,0.65,29.0,417.5,385.74,286.59
2017,3,27,16,0,118.0,261.0,0.7,29.0,329.0,299.99,224.49
2017,3,27,16,15,383.5,191.0,0.85,28.5,381.5,391.61,294.54
2017,3,27,16,30,649.0,121.0,1.0,28.0,434.0,439.98,328.65
2017,3,27,16,45,605.0,114.5,1.2,27.5,378.5,377.94,281.66
2017,3,27,17,0,561.0,108.0,1.4,27.0,323.0,319.37,236.2
2017,3,27,17,15,505.0,98.0,1.3,26.0,267.5,253.54,184.0
2017,3,27,17,30,449.0,88.0,1.2,25.0,212.0,198.48,139.44
2017,3,27,17,45,363.0,74.5,1.2,24.0,159.5,140.64,94.02
2017,3,27,18,0,277.0,61.0,1.2,23.0,107.0,92.82,57.91
2017,3,27,18,15,172.0,40.5,1.2,22.5,65.5,48.25,26.59
2017,3,27,18,30,67.0,20.0,1.2,22.0,24.0,16.24,0.0
2017,3,27,18,45,33.5,10.0,1.3,22.0,12.0,7.87,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,38.5,23.0,3.7,19.5,27.0,17.83,0.4
2017,3,28,7,0,77.0,46.0,3.9,20.0,54.0,42.4,25.62
2017,3,28,7,15,145.5,72.0,4.15,20.5,100.5,80.93,54.7
2017,3,28,7,30,214.0,98.0,4.4,21.0,147.0,126.74,90.49
2017,3,28,7,45,107.0,84.0,4.65,21.5,108.5,98.23,72.4
2017,3,28,8,0,0.0,70.0,4.9,22.0,70.0,53.75,39.13
2017,3,28,8,15,0.0,54.5,5.05,22.5,54.5,41.72,29.01
2017,3,28,8,30,0.0,39.0,5.2,23.0,39.0,29.81,19.02
2017,3,28,8,45,0.0,81.0,5.4,23.5,81.0,62.26,45.46
2017,3,28,9,0,0.0,123.0,5.6,24.0,123.0,95.57,72.15
2017,3,28,9,15,11.5,178.5,5.75,24.5,186.0,147.3,113.22
2017,3,28,9,30,23.0,234.0,5.9,25.0,249.0,201.13,155.26
2017,3,28,9,45,25.0,252.5,6.05,25.5,269.5,218.91,168.47
2017,3,28,10,0,27.0,271.0,6.2,26.0,290.0,236.89,181.76
2017,3,28,10,15,13.5,187.0,6.35,26.0,196.5,157.55,119.5
2017,3,28,10,30,0.0,103.0,6.5,26.0,103.0,79.81,57.87
2017,3,28,10,45,8.0,190.0,6.65,26.5,197.0,156.54,118.05
2017,3,28,11,0,16.0,277.0,6.8,27.0,291.0,236.11,179.17
2017,3,28,11,15,16.5,282.5,6.95,27.0,296.5,241.64,183.15
2017,3,28,11,30,17.0,288.0,7.1,27.0,302.0,247.14,187.23
2017,3,28,11,45,64.0,366.0,7.25,27.5,422.0,376.44,285.9
2017,3,28,12,0,111.0,444.0,7.4,28.0,542.0,493.8,373.18
2017,3,28,12,15,103.0,444.5,7.5,28.0,536.5,488.01,368.41
2017,3,28,12,30,95.0,445.0,7.6,28.0,531.0,481.61,363.49
2017,3,28,12,45,111.0,449.0,7.7,28.0,548.5,500.16,377.75
2017,3,28,13,0,127.0,453.0,7.8,28.0,566.0,536.82,405.13
2017,3,28,13,15,72.0,375.0,7.8,28.0,439.5,393.06,297.73
2017,3,28,13,30,17.0,297.0,7.8,28.0,313.0,255.12,192.42
2017,3,28,13,45,359.5,262.0,7.85,28.0,563.5,591.26,454.37
2017,3,28,14,0,702.0,227.0,7.9,28.0,814.0,851.07,648.42
2017,3,28,14,15,492.5,303.0,7.85,27.5,708.5,721.13,550.87
2017,3,28,14,30,283.0,379.0,7.8,27.0,603.0,590.52,451.87
2017,3,28,14,45,164.0,346.5,7.8,27.0,475.0,442.1,339.77
2017,3,28,15,0,45.0,314.0,7.8,27.0,347.0,302.62,231.75
2017,3,28,15,15,22.5,225.0,7.7,26.5,241.5,204.78,156.7
2017,3,28,15,30,0.0,136.0,7.6,26.0,136.0,105.97,79.08
2017,3,28,15,45,0.0,131.5,7.55,26.0,131.5,102.33,76.47
2017,3,28,16,0,0.0,127.0,7.5,26.0,127.0,98.73,73.85
2017,3,28,16,15,170.5,158.5,7.4,25.5,241.0,237.2,185.68
2017,3,28,16,30,341.0,190.0,7.3,25.0,355.0,336.29,263.11
2017,3,28,16,45,293.0,180.5,7.2,25.0,310.0,287.57,223.46
2017,3,28,17,0,245.0,171.0,7.1,25.0,265.0,243.46,187.57
2017,3,28,17,15,210.0,147.5,6.8,24.5,219.0,190.68,144.75
2017,3,28,17,30,175.0,124.0,6.5,24.0,173.0,148.49,110.29
2017,3,28,17,45,136.5,97.5,6.25,23.5,130.0,107.3,76.94
2017,3,28,18,0,98.0,71.0,6.0,23.0,87.0,70.95,48.06
2017,3,28,18,15,49.0,44.0,5.8,22.5,52.0,38.6,23.29
2017,3,28,18,30,0.0,17.0,5.6,22.0,17.0,12.98,0.0
2017,3,28,18,45,0.0,8.5,5.4,22.0,8.5,6.69,0.0
2017,3,28,19,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,45,131.0,21.5,2.6,16.0,37.0,17.71,3.19
2017,3,29,7,0,262.0,43.0,2.6,16.0,74.0,55.6,30.72
2017,3,29,7,15,368.5,56.5,2.5,16.0,126.5,99.72,61.67
2017,3,29,7,30,475.0,70.0,2.4,16.0,179.0,159.75,108.63
2017,3,29,7,45,331.5,102.0,2.3,16.5,188.5,178.59,132.53
2017,3,29,8,0,188.0,134.0,2.2,17.0,198.0,172.26,133.55
2017,3,29,8,15,176.0,161.0,2.3,18.0,229.0,202.73,159.39
2017,3,29,8,30,164.0,188.0,2.4,19.0,260.0,231.83,183.08
2017,3,29,8,45,497.5,142.0,2.5,20.0,400.0,377.44,296.43
2017,3,29,9,0,831.0,96.0,2.6,21.0,540.0,543.83,422.89
2017,3,29,9,15,851.5,99.5,2.9,21.5,592.5,600.93,466.5
2017,3,29,9,30,872.0,103.0,3.2,22.0,645.0,657.67,509.34
2017,3,29,9,45,892.0,103.5,3.5,23.0,693.0,704.8,543.4
2017,3,29,10,0,912.0,104.0,3.8,24.0,741.0,755.71,579.19
2017,3,29,10,15,922.0,106.0,3.95,24.0,780.5,799.2,610.11
2017,3,29,10,30,932.0,108.0,4.1,24.0,820.0,840.3,638.06
2017,3,29,10,45,940.5,108.5,4.25,24.5,852.5,876.14,660.97
2017,3,29,11,0,949.0,109.0,4.4,25.0,885.0,909.07,681.77
2017,3,29,11,15,953.5,110.0,4.45,25.0,908.5,935.94,699.28
2017,3,29,11,30,958.0,111.0,4.5,25.0,932.0,959.39,714.54
2017,3,29,11,45,960.5,111.5,4.6,25.5,947.0,977.05,724.98
2017,3,29,12,0,963.0,112.0,4.7,26.0,962.0,991.02,733.15
2017,3,29,12,15,963.5,112.0,4.7,26.0,967.5,998.95,738.07
2017,3,29,12,30,964.0,112.0,4.7,26.0,973.0,1003.07,740.63
2017,3,29,12,45,960.0,113.0,4.75,26.5,969.0,1000.2,737.61
2017,3,29,13,0,956.0,114.0,4.8,27.0,965.0,993.54,732.24
2017,3,29,13,15,952.5,113.5,4.75,27.0,952.5,982.18,724.59
2017,3,29,13,30,949.0,113.0,4.7,27.0,940.0,967.16,714.64
2017,3,29,13,45,940.5,114.0,4.7,27.0,917.5,945.56,700.78
2017,3,29,14,0,932.0,115.0,4.7,27.0,895.0,920.64,684.76
2017,3,29,14,15,924.0,113.5,4.65,27.0,866.0,890.62,664.96
2017,3,29,14,30,916.0,112.0,4.6,27.0,837.0,857.58,643.1
2017,3,29,14,45,903.5,111.0,4.6,27.0,799.5,818.68,617.43
2017,3,29,15,0,891.0,110.0,4.6,27.0,762.0,777.43,589.96
2017,3,29,15,15,876.5,107.5,4.5,26.5,718.0,731.25,557.88
2017,3,29,15,30,862.0,105.0,4.4,26.0,674.0,689.0,527.84
2017,3,29,15,45,841.0,102.5,4.3,26.0,624.0,634.82,487.51
2017,3,29,16,0,820.0,100.0,4.2,26.0,574.0,580.08,445.9
2017,3,29,16,15,794.5,96.5,3.9,25.5,520.0,521.8,401.05
2017,3,29,16,30,769.0,93.0,3.6,25.0,466.0,464.06,355.38
2017,3,29,16,45,729.5,88.5,3.3,24.5,408.5,400.01,303.77
2017,3,29,17,0,690.0,84.0,3.0,24.0,351.0,338.95,253.24
2017,3,29,17,15,637.5,77.5,2.8,23.0,293.0,275.23,200.45
2017,3,29,17,30,585.0,71.0,2.6,22.0,235.0,216.56,151.11
2017,3,29,17,45,496.5,62.0,2.45,21.0,179.0,154.36,100.87
2017,3,29,18,0,408.0,53.0,2.3,20.0,123.0,102.26,61.0
2017,3,29,18,15,275.0,38.0,2.6,19.5,77.0,50.81,26.26
2017,3,29,18,30,142.0,23.0,2.9,19.0,31.0,17.92,2.4
2017,3,29,18,45,71.0,11.5,3.25,19.0,15.5,9.05,0.0
2017,3,29,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,6,45,186.0,18.5,3.7,11.5,41.0,16.34,4.22
2017,3,30,7,0,372.0,37.0,3.8,12.0,82.0,59.62,31.11
2017,3,30,7,15,472.5,47.0,3.95,13.0,136.5,106.94,64.04
2017,3,30,7,30,573.0,57.0,4.1,14.0,191.0,166.11,110.84
2017,3,30,7,45,632.5,64.5,4.3,15.0,249.5,224.29,160.97
2017,3,30,8,0,692.0,72.0,4.5,16.0,308.0,288.65,216.86
2017,3,30,8,15,733.5,77.5,4.5,16.5,367.5,351.19,271.49
2017,3,30,8,30,775.0,83.0,4.5,17.0,427.0,416.05,326.78
2017,3,30,8,45,804.0,87.5,4.55,18.0,484.0,476.93,376.95
2017,3,30,9,0,833.0,92.0,4.6,19.0,541.0,539.0,426.29
2017,3,30,9,15,854.0,95.0,4.5,19.5,593.5,595.83,470.46
2017,3,30,9,30,875.0,98.0,4.4,20.0,646.0,652.33,512.88
2017,3,30,9,45,891.0,100.5,4.3,20.5,693.5,698.98,546.86
2017,3,30,10,0,907.0,103.0,4.2,21.0,741.0,748.79,582.19
2017,3,30,10,15,918.0,105.0,4.1,21.5,781.0,792.73,611.94
2017,3,30,10,30,929.0,107.0,4.0,22.0,821.0,834.36,638.3
2017,3,30,10,45,937.0,108.5,3.9,22.5,853.5,870.55,660.48
2017,3,30,11,0,945.0,110.0,3.8,23.0,886.0,903.8,680.36
2017,3,30,11,15,949.5,111.0,3.65,23.0,909.5,930.48,696.6
2017,3,30,11,30,954.0,112.0,3.5,23.0,933.0,953.74,710.46
2017,3,30,11,45,958.5,111.5,3.4,23.5,948.5,972.08,719.91
2017,3,30,12,0,963.0,111.0,3.3,24.0,964.0,986.79,726.97
2017,3,30,12,15,964.0,111.0,3.15,24.0,970.5,995.09,730.89
2017,3,30,12,30,965.0,111.0,3.0,24.0,977.0,999.6,732.41
2017,3,30,12,45,962.0,112.5,2.95,24.5,973.0,998.04,729.51
2017,3,30,13,0,959.0,114.0,2.9,25.0,969.0,992.69,724.34
2017,3,30,13,15,956.5,113.5,2.85,25.0,957.5,982.16,717.38
2017,3,30,13,30,954.0,113.0,2.8,25.0,946.0,967.92,708.16
2017,3,30,13,45,945.0,114.0,2.75,25.5,924.0,945.77,692.53
2017,3,30,14,0,936.0,115.0,2.7,26.0,902.0,920.3,674.9
2017,3,30,14,15,929.0,113.5,2.7,26.0,873.0,891.0,656.53
2017,3,30,14,30,922.0,112.0,2.7,26.0,844.0,858.61,636.05
2017,3,30,14,45,909.5,111.5,2.75,26.0,806.5,819.99,611.6
2017,3,30,15,0,897.0,111.0,2.8,26.0,769.0,779.01,585.21
2017,3,30,15,15,883.5,108.5,2.8,26.0,725.5,733.32,553.46
2017,3,30,15,30,870.0,106.0,2.8,26.0,682.0,691.42,523.56
2017,3,30,15,45,851.5,103.0,2.85,26.0,632.5,637.99,485.01
2017,3,30,16,0,833.0,100.0,2.9,26.0,583.0,583.75,444.84
2017,3,30,16,15,808.0,96.0,2.7,25.5,528.5,524.71,400.03
2017,3,30,16,30,783.0,92.0,2.5,25.0,474.0,466.14,354.26
2017,3,30,16,45,749.0,86.5,2.3,24.5,416.5,403.28,303.98
2017,3,30,17,0,715.0,81.0,2.1,24.0,359.0,341.82,253.41
2017,3,30,17,15,663.5,74.5,2.0,23.0,300.0,277.26,200.26
2017,3,30,17,30,612.0,68.0,1.9,22.0,241.0,217.62,150.33
2017,3,30,17,45,531.0,59.0,1.8,21.0,184.5,155.63,100.18
2017,3,30,18,0,450.0,50.0,1.7,20.0,128.0,102.84,59.77
2017,3,30,18,15,314.0,36.0,1.9,19.5,80.5,51.97,26.41
2017,3,30,18,30,178.0,22.0,2.1,19.0,33.0,16.83,2.88
2017,3,30,18,45,89.0,11.0,2.3,18.5,16.5,8.65,0.0
2017,3,30,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,31,6,45,189.0,19.0,4.4,13.5,43.0,16.31,5.24
2017,3,31,7,0,378.0,38.0,4.5,14.0,86.0,60.02,31.29
2017,3,31,7,15,476.5,48.0,4.55,15.0,140.5,107.26,63.77
2017,3,31,7,30,575.0,58.0,4.6,16.0,195.0,166.1,109.93
2017,3,31,7,45,634.0,65.0,4.7,17.0,253.5,223.69,159.17
2017,3,31,8,0,693.0,72.0,4.8,18.0,312.0,287.37,214.07
2017,3,31,8,15,732.5,77.5,5.1,19.0,370.0,349.18,267.58
2017,3,31,8,30,772.0,83.0,5.4,20.0,428.0,413.0,321.53
2017,3,31,8,45,798.5,87.5,5.7,21.0,484.0,472.42,370.76
2017,3,31,9,0,825.0,92.0,6.0,22.0,540.0,532.76,419.23
2017,3,31,9,15,844.5,95.0,6.15,22.5,591.0,588.22,463.2
2017,3,31,9,30,864.0,98.0,6.3,23.0,642.0,643.24,505.69
2017,3,31,9,45,877.5,101.0,6.45,24.0,688.0,688.19,538.71
2017,3,31,10,0,891.0,104.0,6.6,25.0,734.0,736.06,572.87
2017,3,31,10,15,901.5,106.0,6.65,25.5,773.0,778.92,603.29
2017,3,31,10,30,912.0,108.0,6.7,26.0,812.0,819.49,630.26
2017,3,31,10,45,919.0,110.0,6.75,26.5,843.5,854.71,653.18
2017,3,31,11,0,926.0,112.0,6.8,27.0,875.0,887.0,673.89
2017,3,31,11,15,931.0,113.0,6.8,27.0,898.5,913.56,691.65
2017,3,31,11,30,936.0,114.0,6.8,27.0,922.0,936.79,707.13
2017,3,31,11,45,938.5,115.0,6.8,27.5,937.0,954.37,717.28
2017,3,31,12,0,941.0,116.0,6.8,28.0,952.0,968.36,725.02
2017,3,31,12,15,942.0,116.0,6.75,28.0,958.0,976.4,729.98
2017,3,31,12,30,943.0,116.0,6.7,28.0,964.0,980.74,732.55
2017,3,31,12,45,942.0,116.0,6.65,28.0,961.5,979.53,731.45
2017,3,31,13,0,941.0,116.0,6.6,28.0,959.0,974.61,727.96
2017,3,31,13,15,938.5,115.5,6.55,28.0,947.0,964.17,720.84
2017,3,31,13,30,936.0,115.0,6.5,28.0,935.0,950.11,711.35
2017,3,31,13,45,930.5,114.5,6.45,28.5,914.5,929.86,696.31
2017,3,31,14,0,925.0,114.0,6.4,29.0,894.0,906.23,679.08
2017,3,31,14,15,918.0,112.5,6.35,28.5,865.0,877.17,660.89
2017,3,31,14,30,911.0,111.0,6.3,28.0,836.0,845.06,640.5
2017,3,31,14,45,895.0,112.0,6.25,28.0,798.0,805.51,613.45
2017,3,31,15,0,879.0,113.0,6.2,28.0,760.0,763.85,584.39
2017,3,31,15,15,865.0,110.5,6.15,28.0,717.0,724.99,555.77
2017,3,31,15,30,851.0,108.0,6.1,28.0,674.0,677.08,520.23
2017,3,31,15,45,826.5,107.0,6.05,28.0,623.5,622.77,479.23
2017,3,31,16,0,802.0,106.0,6.0,28.0,573.0,568.22,437.19
2017,3,31,16,15,776.5,102.0,5.85,27.5,519.5,510.46,392.43
2017,3,31,16,30,751.0,98.0,5.7,27.0,466.0,453.13,346.78
2017,3,31,16,45,707.0,94.5,5.6,26.5,408.0,389.56,295.34
2017,3,31,17,0,663.0,91.0,5.5,26.0,350.0,329.26,245.35
2017,3,31,17,15,611.0,83.5,5.4,25.0,293.0,266.64,193.36
2017,3,31,17,30,559.0,76.0,5.3,24.0,236.0,209.08,145.06
2017,3,31,17,45,473.0,66.5,5.2,23.5,180.5,149.11,96.74
2017,3,31,18,0,387.0,57.0,5.1,23.0,125.0,96.35,56.75
2017,3,31,18,15,262.0,41.0,5.05,22.5,79.0,49.44,26.07
2017,3,31,18,30,137.0,25.0,5.0,22.0,33.0,18.9,4.71
2017,3,31,18,45,68.5,12.5,4.95,21.5,16.5,9.83,0.0
2017,3,31,19,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,2.5,3.8,17.0,2.5,0.0,0.0
2017,4,1,6,30,0.0,5.0,3.9,17.0,5.0,3.93,0.0
2017,4,1,6,45,72.5,29.5,4.05,17.5,39.0,22.17,10.01
2017,4,1,7,0,145.0,54.0,4.2,18.0,73.0,52.87,32.85
2017,4,1,7,15,225.5,75.0,4.4,18.5,122.0,91.18,60.51
2017,4,1,7,30,306.0,96.0,4.6,19.0,171.0,139.25,97.73
2017,4,1,7,45,380.0,109.0,4.85,19.5,225.5,193.35,141.65
2017,4,1,8,0,454.0,122.0,5.1,20.0,280.0,252.1,190.21
2017,4,1,8,15,227.0,125.0,5.3,20.5,204.0,194.0,150.41
2017,4,1,8,30,0.0,128.0,5.5,21.0,128.0,99.45,76.58
2017,4,1,8,45,0.0,85.5,5.75,21.5,85.5,65.76,48.63
2017,4,1,9,0,0.0,43.0,6.0,22.0,43.0,32.94,21.47
2017,4,1,9,15,0.0,78.0,6.05,22.0,78.0,60.01,43.51
2017,4,1,9,30,0.0,113.0,6.1,22.0,113.0,87.49,65.62
2017,4,1,9,45,2.0,148.0,6.2,22.5,150.0,116.79,88.85
2017,4,1,10,0,4.0,183.0,6.3,23.0,187.0,146.63,112.22
2017,4,1,10,15,2.0,158.5,6.3,23.5,160.5,125.52,94.97
2017,4,1,10,30,0.0,134.0,6.3,24.0,134.0,104.46,77.89
2017,4,1,10,45,1.5,147.0,6.35,24.5,148.5,116.17,86.9
2017,4,1,11,0,3.0,160.0,6.4,25.0,163.0,128.02,95.95
2017,4,1,11,15,3.5,160.5,6.35,25.0,164.0,129.02,96.63
2017,4,1,11,30,4.0,161.0,6.3,25.0,165.0,130.03,97.33
2017,4,1,11,45,2.0,135.0,6.3,25.5,137.0,107.49,79.37
2017,4,1,12,0,0.0,109.0,6.3,26.0,109.0,85.03,61.51
2017,4,1,12,15,1.5,130.5,6.25,26.0,132.0,103.58,76.08
2017,4,1,12,30,3.0,152.0,6.2,26.0,155.0,122.24,90.67
2017,4,1,12,45,8.5,213.5,6.2,26.0,222.0,177.33,133.57
2017,4,1,13,0,14.0,275.0,6.2,26.0,289.0,233.32,176.72
2017,4,1,13,15,19.5,307.5,6.15,26.0,325.5,265.46,201.37
2017,4,1,13,30,25.0,340.0,6.1,26.0,362.0,314.75,238.9
2017,4,1,13,45,25.5,335.0,6.05,26.0,357.0,309.87,235.3
2017,4,1,14,0,26.0,330.0,6.0,26.0,352.0,304.83,231.72
2017,4,1,14,15,128.0,362.0,5.95,26.0,465.5,432.78,331.01
2017,4,1,14,30,230.0,394.0,5.9,26.0,579.0,538.28,411.21
2017,4,1,14,45,259.5,370.0,5.85,26.0,569.0,544.72,416.55
2017,4,1,15,0,289.0,346.0,5.8,26.0,559.0,533.43,409.19
2017,4,1,15,15,193.0,328.0,5.7,25.5,467.0,424.96,327.76
2017,4,1,15,30,97.0,310.0,5.6,25.0,375.0,325.47,251.66
2017,4,1,15,45,376.0,232.5,5.6,25.0,456.5,442.75,345.36
2017,4,1,16,0,655.0,155.0,5.6,25.0,538.0,528.27,410.81
2017,4,1,16,15,391.5,186.0,5.45,24.5,409.0,380.0,296.05
2017,4,1,16,30,128.0,217.0,5.3,24.0,280.0,245.66,191.44
2017,4,1,16,45,115.5,193.0,5.2,24.0,245.0,211.76,164.62
2017,4,1,17,0,103.0,169.0,5.1,24.0,210.0,173.49,133.84
2017,4,1,17,15,249.0,136.0,4.85,23.5,213.5,192.13,144.52
2017,4,1,17,30,395.0,103.0,4.6,23.0,217.0,186.71,133.11
2017,4,1,17,45,312.0,87.5,4.45,22.5,165.0,132.56,90.25
2017,4,1,18,0,229.0,72.0,4.3,22.0,113.0,85.83,55.14
2017,4,1,18,15,137.0,49.0,4.25,21.5,71.0,46.2,27.55
2017,4,1,18,30,45.0,26.0,4.2,21.0,29.0,19.42,5.84
2017,4,1,18,45,22.5,13.0,4.2,21.0,14.5,10.23,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,3.1,17.5,0.5,0.38,0.0
2017,4,2,7,0,0.0,1.0,3.2,18.0,1.0,0.76,0.0
2017,4,2,7,15,0.0,2.0,3.25,18.0,2.0,1.51,0.0
2017,4,2,7,30,0.0,3.0,3.3,18.0,3.0,2.27,0.0
2017,4,2,7,45,0.0,4.0,3.35,18.5,4.0,3.03,0.0
2017,4,2,8,0,0.0,5.0,3.4,19.0,5.0,3.8,0.0
2017,4,2,8,15,0.0,10.0,3.35,19.0,10.0,7.61,0.76
2017,4,2,8,30,0.0,15.0,3.3,19.0,15.0,11.43,3.96
2017,4,2,8,45,0.0,19.0,3.3,19.5,19.0,14.51,6.47
2017,4,2,9,0,0.0,23.0,3.3,20.0,23.0,17.59,8.97
2017,4,2,9,15,0.0,26.0,3.3,20.5,26.0,19.91,10.81
2017,4,2,9,30,0.0,29.0,3.3,21.0,29.0,22.23,12.64
2017,4,2,9,45,0.0,48.0,3.35,21.5,48.0,36.9,24.53
2017,4,2,10,0,0.0,67.0,3.4,22.0,67.0,51.63,36.33
2017,4,2,10,15,14.0,187.5,3.45,22.5,198.5,157.75,121.03
2017,4,2,10,30,28.0,308.0,3.5,23.0,330.0,282.85,217.46
2017,4,2,10,45,214.0,336.5,3.6,23.5,513.5,488.28,374.8
2017,4,2,11,0,400.0,365.0,3.7,24.0,697.0,675.2,511.22
2017,4,2,11,15,616.5,261.5,3.75,24.0,790.0,795.56,599.49
2017,4,2,11,30,833.0,158.0,3.8,24.0,883.0,894.63,670.18
2017,4,2,11,45,828.0,165.5,3.85,24.5,896.0,910.43,678.64
2017,4,2,12,0,823.0,173.0,3.9,25.0,909.0,922.66,685.36
2017,4,2,12,15,825.5,172.5,4.05,25.0,915.5,930.87,691.37
2017,4,2,12,30,828.0,172.0,4.2,25.0,922.0,935.7,695.24
2017,4,2,12,45,598.5,295.5,4.35,25.5,837.0,847.94,631.12
2017,4,2,13,0,369.0,419.0,4.5,26.0,752.0,732.95,545.65
2017,4,2,13,15,622.5,278.5,4.65,26.0,831.5,846.15,632.28
2017,4,2,13,30,876.0,138.0,4.8,26.0,911.0,910.7,680.47
2017,4,2,13,45,599.5,272.0,4.95,26.0,795.5,800.29,601.39
2017,4,2,14,0,323.0,406.0,5.1,26.0,680.0,656.2,494.29
2017,4,2,14,15,606.0,261.5,5.15,26.0,754.5,766.48,580.65
2017,4,2,14,30,889.0,117.0,5.2,26.0,829.0,825.59,627.16
2017,4,2,14,45,876.0,118.0,5.3,26.0,794.0,789.0,602.48
2017,4,2,15,0,863.0,119.0,5.4,26.0,759.0,757.7,580.68
2017,4,2,15,15,549.0,216.0,5.4,25.5,615.0,593.89,458.08
2017,4,2,15,30,235.0,313.0,5.4,25.0,471.0,427.79,330.8
2017,4,2,15,45,287.0,279.0,5.45,25.0,457.5,428.2,332.36
2017,4,2,16,0,339.0,245.0,5.5,25.0,444.0,411.57,320.05
2017,4,2,16,15,357.5,216.5,5.45,24.5,409.5,377.19,293.72
2017,4,2,16,30,376.0,188.0,5.4,24.0,375.0,340.35,264.56
2017,4,2,16,45,527.5,138.5,5.4,23.5,366.5,344.39,264.8
2017,4,2,17,0,679.0,89.0,5.4,23.0,358.0,326.62,244.94
2017,4,2,17,15,626.0,82.0,5.45,22.0,299.5,263.75,192.09
2017,4,2,17,30,573.0,75.0,5.5,21.0,241.0,206.02,143.21
2017,4,2,17,45,471.0,67.0,5.55,20.5,183.5,144.53,94.06
2017,4,2,18,0,369.0,59.0,5.6,20.0,126.0,92.04,55.03
2017,4,2,18,15,251.5,42.5,5.8,19.0,80.5,47.22,25.9
2017,4,2,18,30,134.0,26.0,6.0,18.0,35.0,19.63,6.78
2017,4,2,18,45,67.0,13.0,6.2,17.5,17.5,10.23,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
