Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,3,6,15,43.5,6.0,4.45,11.5,7.0,0.0,0.0
2017,4,3,6,30,87.0,12.0,4.7,12.0,14.0,9.44,0.0
2017,4,3,6,45,245.0,27.0,4.95,12.5,56.0,22.08,11.65
2017,4,3,7,0,403.0,42.0,5.2,13.0,98.0,62.38,33.52
2017,4,3,7,15,495.5,51.5,5.15,14.0,153.5,109.43,65.37
2017,4,3,7,30,588.0,61.0,5.1,15.0,209.0,167.29,110.71
2017,4,3,7,45,647.5,67.5,5.05,16.0,268.0,224.92,159.88
2017,4,3,8,0,707.0,74.0,5.0,17.0,327.0,288.63,214.84
2017,4,3,8,15,744.5,79.0,5.05,18.0,385.5,349.87,267.94
2017,4,3,8,30,782.0,84.0,5.1,19.0,444.0,412.63,320.99
2017,4,3,8,45,809.5,88.0,5.15,20.0,500.0,472.2,370.09
2017,4,3,9,0,837.0,92.0,5.2,21.0,556.0,532.75,418.31
2017,4,3,9,15,856.0,95.0,5.25,21.5,607.5,588.15,461.94
2017,4,3,9,30,875.0,98.0,5.3,22.0,659.0,638.75,500.84
2017,4,3,9,45,890.0,100.0,5.35,23.0,705.0,688.38,536.86
2017,4,3,10,0,905.0,102.0,5.4,24.0,751.0,736.5,570.7
2017,4,3,10,15,915.0,104.0,5.3,24.5,790.5,779.18,600.2
2017,4,3,10,30,925.0,106.0,5.2,25.0,830.0,819.47,625.99
2017,4,3,10,45,933.5,106.5,5.15,25.5,862.0,854.55,647.9
2017,4,3,11,0,942.0,107.0,5.1,26.0,894.0,886.73,667.58
2017,4,3,11,15,947.0,108.0,4.95,26.5,917.5,913.35,682.61
2017,4,3,11,30,952.0,109.0,4.8,27.0,941.0,936.59,695.17
2017,4,3,11,45,954.5,110.0,4.7,27.5,956.0,954.13,704.15
2017,4,3,12,0,957.0,111.0,4.6,28.0,971.0,968.03,710.7
2017,4,3,12,15,958.0,111.5,4.5,28.0,977.0,976.4,715.43
2017,4,3,12,30,959.0,112.0,4.4,28.0,983.0,981.02,717.79
2017,4,3,12,45,958.5,112.0,4.3,28.5,980.0,980.05,715.17
2017,4,3,13,0,958.0,112.0,4.2,29.0,977.0,975.3,710.23
2017,4,3,13,15,955.5,111.0,4.1,29.0,965.0,964.09,702.61
2017,4,3,13,30,953.0,110.0,4.0,29.0,953.0,949.2,692.72
2017,4,3,13,45,947.5,110.0,3.9,29.0,932.0,929.03,679.46
2017,4,3,14,0,942.0,110.0,3.8,29.0,911.0,905.42,664.03
2017,4,3,14,15,935.0,108.5,3.7,29.0,882.0,875.89,644.71
2017,4,3,14,30,928.0,107.0,3.6,29.0,853.0,843.26,623.33
2017,4,3,14,45,914.5,107.0,3.5,29.0,815.0,804.2,597.54
2017,4,3,15,0,901.0,107.0,3.4,29.0,777.0,762.83,569.43
2017,4,3,15,15,887.5,105.0,3.2,29.0,733.5,717.56,536.95
2017,4,3,15,30,874.0,103.0,3.0,29.0,690.0,670.49,502.67
2017,4,3,15,45,855.5,100.0,2.85,29.0,640.0,622.14,466.91
2017,4,3,16,0,837.0,97.0,2.7,29.0,590.0,568.0,426.28
2017,4,3,16,15,813.0,93.5,2.45,28.5,536.0,510.14,382.47
2017,4,3,16,30,789.0,90.0,2.2,28.0,482.0,452.68,337.69
2017,4,3,16,45,754.5,85.0,2.0,27.5,424.5,390.36,288.25
2017,4,3,17,0,720.0,80.0,1.8,27.0,367.0,329.15,238.39
2017,4,3,17,15,671.0,74.0,1.65,25.5,308.5,266.39,187.59
2017,4,3,17,30,622.0,68.0,1.5,24.0,250.0,208.24,139.83
2017,4,3,17,45,544.0,59.5,1.35,23.0,193.0,148.01,92.13
2017,4,3,18,0,466.0,51.0,1.2,22.0,136.0,96.58,54.31
2017,4,3,18,15,338.5,38.0,1.2,21.5,88.0,48.24,24.74
2017,4,3,18,30,211.0,25.0,1.2,21.0,40.0,20.47,7.79
2017,4,3,18,45,105.5,12.5,1.3,20.5,20.0,9.83,0.0
2017,4,3,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,30.5,6.5,3.0,13.5,7.5,0.0,0.0
2017,4,4,6,30,61.0,13.0,3.2,14.0,15.0,10.23,0.0
2017,4,4,6,45,188.0,31.5,3.45,15.0,55.0,23.84,13.35
2017,4,4,7,0,315.0,50.0,3.7,16.0,95.0,60.23,34.42
2017,4,4,7,15,405.0,62.5,3.65,16.5,148.5,103.65,63.88
2017,4,4,7,30,495.0,75.0,3.6,17.0,202.0,160.98,108.34
2017,4,4,7,45,391.5,105.5,3.55,17.5,221.5,190.07,139.02
2017,4,4,8,0,288.0,136.0,3.5,18.0,241.0,204.52,156.43
2017,4,4,8,15,230.0,168.0,3.75,18.5,260.5,229.24,179.3
2017,4,4,8,30,172.0,200.0,4.0,19.0,280.0,240.36,189.73
2017,4,4,8,45,381.0,178.5,4.25,20.0,383.5,346.11,272.57
2017,4,4,9,0,590.0,157.0,4.5,21.0,487.0,462.92,363.3
2017,4,4,9,15,686.5,144.0,4.7,21.5,562.0,537.01,420.95
2017,4,4,9,30,783.0,131.0,4.9,22.0,637.0,615.59,481.27
2017,4,4,9,45,800.5,133.5,5.1,22.5,682.0,664.38,517.91
2017,4,4,10,0,818.0,136.0,5.3,23.0,727.0,712.08,553.13
2017,4,4,10,15,829.5,139.0,5.4,23.5,765.0,754.5,583.43
2017,4,4,10,30,841.0,142.0,5.5,24.0,803.0,794.86,611.71
2017,4,4,10,45,676.5,235.0,5.65,25.0,780.0,780.86,595.83
2017,4,4,11,0,512.0,328.0,5.8,26.0,757.0,743.79,563.6
2017,4,4,11,15,690.0,238.5,5.8,26.0,833.5,832.37,630.49
2017,4,4,11,30,868.0,149.0,5.8,26.0,910.0,910.21,686.4
2017,4,4,11,45,876.0,147.0,5.85,26.5,925.5,915.02,687.71
2017,4,4,12,0,884.0,145.0,5.9,27.0,941.0,930.15,696.64
2017,4,4,12,15,885.5,145.5,5.8,27.0,947.5,938.3,701.37
2017,4,4,12,30,887.0,146.0,5.7,27.0,954.0,943.0,703.86
2017,4,4,12,45,742.5,242.0,5.65,27.5,917.0,925.22,689.03
2017,4,4,13,0,598.0,338.0,5.6,28.0,880.0,874.84,648.96
2017,4,4,13,15,740.5,240.5,5.45,28.0,903.0,911.28,677.52
2017,4,4,13,30,883.0,143.0,5.3,28.0,926.0,913.9,679.77
2017,4,4,13,45,689.5,243.0,5.15,28.5,846.0,846.18,629.42
2017,4,4,14,0,496.0,343.0,5.0,29.0,766.0,753.16,559.17
2017,4,4,14,15,531.5,316.5,4.8,29.0,756.5,744.75,554.13
2017,4,4,14,30,567.0,290.0,4.6,29.0,747.0,732.23,545.7
2017,4,4,14,45,702.5,211.5,4.4,29.0,752.5,749.82,560.36
2017,4,4,15,0,838.0,133.0,4.2,29.0,758.0,745.33,559.25
2017,4,4,15,15,824.5,129.5,4.0,29.0,715.5,700.06,526.43
2017,4,4,15,30,811.0,126.0,3.8,29.0,673.0,653.18,492.14
2017,4,4,15,45,802.0,118.5,3.6,29.0,626.5,603.96,455.58
2017,4,4,16,0,793.0,111.0,3.4,29.0,580.0,553.26,417.11
2017,4,4,16,15,769.0,107.0,3.0,28.5,527.0,497.03,373.95
2017,4,4,16,30,745.0,103.0,2.6,28.0,474.0,440.97,329.8
2017,4,4,16,45,715.5,96.0,2.25,27.5,418.5,380.83,281.64
2017,4,4,17,0,686.0,89.0,1.9,27.0,363.0,322.52,233.75
2017,4,4,17,15,636.5,82.0,1.7,26.0,305.5,260.71,183.46
2017,4,4,17,30,587.0,75.0,1.5,25.0,248.0,203.63,136.64
2017,4,4,17,45,505.0,66.0,1.35,24.0,191.5,144.6,90.61
2017,4,4,18,0,423.0,57.0,1.2,23.0,135.0,94.92,54.73
2017,4,4,18,15,298.0,42.0,1.2,22.0,87.5,46.07,24.52
2017,4,4,18,30,173.0,27.0,1.2,21.0,40.0,20.49,8.32
2017,4,4,18,45,86.5,13.5,1.3,20.5,20.0,10.62,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.0,5.25,9.0,10.0,0.0,0.0
2017,4,5,6,30,0.0,20.0,5.3,9.0,20.0,15.74,0.0
2017,4,5,6,45,209.0,32.5,5.4,9.5,63.5,24.66,14.76
2017,4,5,7,0,418.0,45.0,5.5,10.0,107.0,63.99,35.48
2017,4,5,7,15,506.5,54.5,5.65,10.5,162.5,111.12,67.47
2017,4,5,7,30,595.0,64.0,5.8,11.0,218.0,168.55,113.12
2017,4,5,7,45,662.5,68.0,5.95,11.5,279.0,226.02,162.82
2017,4,5,8,0,730.0,72.0,6.1,12.0,340.0,291.78,220.84
2017,4,5,8,15,767.0,77.0,6.2,12.5,399.0,352.57,275.5
2017,4,5,8,30,804.0,82.0,6.3,13.0,458.0,416.04,331.4
2017,4,5,8,45,840.5,82.0,6.45,14.0,517.0,476.8,383.26
2017,4,5,9,0,877.0,82.0,6.6,15.0,576.0,537.12,433.32
2017,4,5,9,15,895.5,84.5,6.6,15.5,628.0,592.63,478.75
2017,4,5,9,30,914.0,87.0,6.6,16.0,680.0,647.43,522.32
2017,4,5,9,45,931.0,88.0,6.65,16.5,728.0,698.81,562.24
2017,4,5,10,0,948.0,89.0,6.7,17.0,776.0,748.73,600.09
2017,4,5,10,15,957.5,90.5,6.65,17.5,815.5,791.93,631.48
2017,4,5,10,30,967.0,92.0,6.6,18.0,855.0,832.57,658.97
2017,4,5,10,45,975.5,92.5,6.55,18.5,887.5,868.69,682.83
2017,4,5,11,0,984.0,93.0,6.5,19.0,920.0,901.76,704.27
2017,4,5,11,15,988.0,94.0,6.45,19.5,944.0,928.32,720.84
2017,4,5,11,30,992.0,95.0,6.4,20.0,968.0,951.31,734.81
2017,4,5,11,45,980.5,104.5,6.35,20.5,979.0,965.09,742.24
2017,4,5,12,0,969.0,114.0,6.3,21.0,990.0,974.57,746.73
2017,4,5,12,15,970.0,114.5,6.2,21.0,996.0,982.85,751.69
2017,4,5,12,30,971.0,115.0,6.1,21.0,1002.0,987.34,754.09
2017,4,5,12,45,969.5,115.0,6.1,21.0,998.5,985.33,752.67
2017,4,5,13,0,968.0,115.0,6.1,21.0,995.0,979.51,748.77
2017,4,5,13,15,965.5,114.5,6.05,21.0,983.0,968.58,741.13
2017,4,5,13,30,963.0,114.0,6.0,21.0,971.0,953.94,731.03
2017,4,5,13,45,959.5,112.5,5.95,21.5,950.0,933.86,715.81
2017,4,5,14,0,956.0,111.0,5.9,22.0,929.0,910.24,698.24
2017,4,5,14,15,950.0,109.5,5.8,22.0,900.5,881.15,678.01
2017,4,5,14,30,944.0,108.0,5.7,22.0,872.0,848.86,655.55
2017,4,5,14,45,933.0,107.5,5.6,22.0,834.5,810.73,628.86
2017,4,5,15,0,922.0,107.0,5.5,22.0,797.0,770.08,599.29
2017,4,5,15,15,909.5,105.0,5.35,21.5,753.0,724.74,566.19
2017,4,5,15,30,897.0,103.0,5.2,21.0,709.0,677.46,530.95
2017,4,5,15,45,883.5,98.5,5.1,21.0,659.5,625.63,490.68
2017,4,5,16,0,870.0,94.0,5.0,21.0,610.0,575.5,450.7
2017,4,5,16,15,847.0,90.5,4.75,20.5,555.0,516.74,403.62
2017,4,5,16,30,824.0,87.0,4.5,20.0,500.0,458.21,355.47
2017,4,5,16,45,794.0,82.0,4.3,20.0,442.0,396.12,302.82
2017,4,5,17,0,764.0,77.0,4.1,20.0,384.0,335.69,250.48
2017,4,5,17,15,717.5,71.5,3.55,19.0,324.5,272.22,196.13
2017,4,5,17,30,671.0,66.0,3.0,18.0,265.0,211.36,143.86
2017,4,5,17,45,600.0,57.5,2.5,17.0,206.5,150.05,93.72
2017,4,5,18,0,529.0,49.0,2.0,16.0,148.0,96.67,53.82
2017,4,5,18,15,401.5,37.5,1.85,15.0,97.0,46.84,24.32
2017,4,5,18,30,274.0,26.0,1.7,14.0,46.0,21.46,9.85
2017,4,5,18,45,137.0,13.0,1.6,13.5,23.0,10.23,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,6,6,15,94.0,8.0,0.3,11.5,12.0,0.0,0.0
2017,4,6,6,30,188.0,16.0,0.3,12.0,24.0,13.11,0.0
2017,4,6,6,45,340.5,28.5,0.35,12.5,70.0,23.55,14.04
2017,4,6,7,0,493.0,41.0,0.4,13.0,116.0,64.09,33.23
2017,4,6,7,15,576.0,49.0,0.55,13.5,173.0,113.57,65.57
2017,4,6,7,30,659.0,57.0,0.7,14.0,230.0,172.55,111.31
2017,4,6,7,45,710.0,62.5,0.85,15.0,290.0,232.52,161.86
2017,4,6,8,0,761.0,68.0,1.0,16.0,350.0,295.66,215.64
2017,4,6,8,15,794.5,72.5,1.3,17.0,409.0,356.3,267.65
2017,4,6,8,30,828.0,77.0,1.6,18.0,468.0,419.16,320.18
2017,4,6,8,45,851.0,81.0,1.9,19.0,524.0,478.6,368.71
2017,4,6,9,0,874.0,85.0,2.2,20.0,580.0,536.27,414.4
2017,4,6,9,15,891.0,87.5,2.15,20.5,631.5,590.69,455.75
2017,4,6,9,30,908.0,90.0,2.1,21.0,683.0,644.27,494.97
2017,4,6,9,45,920.0,92.5,2.05,21.5,728.5,693.46,529.71
2017,4,6,10,0,932.0,95.0,2.0,22.0,774.0,740.81,562.01
2017,4,6,10,15,941.5,97.0,1.95,22.0,813.5,783.78,591.45
2017,4,6,10,30,951.0,99.0,1.9,22.0,853.0,824.23,617.26
2017,4,6,10,45,957.5,100.5,1.9,22.5,884.5,859.12,638.12
2017,4,6,11,0,964.0,102.0,1.9,23.0,916.0,890.91,656.75
2017,4,6,11,15,968.5,103.0,1.85,23.0,939.0,917.3,672.46
2017,4,6,11,30,973.0,104.0,1.8,23.0,962.0,940.21,685.88
2017,4,6,11,45,980.0,101.5,1.8,23.5,978.0,958.44,695.55
2017,4,6,12,0,987.0,99.0,1.8,24.0,994.0,973.04,702.98
2017,4,6,12,15,988.0,99.0,1.8,24.0,999.5,980.93,707.6
2017,4,6,12,30,989.0,99.0,1.8,24.0,1005.0,984.94,709.96
2017,4,6,12,45,986.5,100.0,1.8,24.0,1001.5,982.89,708.64
2017,4,6,13,0,984.0,101.0,1.8,24.0,998.0,976.98,705.04
2017,4,6,13,15,981.5,100.5,1.8,24.0,985.5,965.83,698.28
2017,4,6,13,30,979.0,100.0,1.8,24.0,973.0,950.91,689.25
2017,4,6,13,45,972.5,100.5,1.85,24.5,951.5,929.83,675.62
2017,4,6,14,0,966.0,101.0,1.9,25.0,930.0,905.26,659.81
2017,4,6,14,15,959.5,99.5,1.9,24.5,900.5,875.48,642.61
2017,4,6,14,30,953.0,98.0,1.9,24.0,871.0,842.51,623.19
2017,4,6,14,45,726.0,187.0,1.9,24.0,760.5,738.33,550.81
2017,4,6,15,0,499.0,276.0,1.9,24.0,650.0,622.68,467.72
2017,4,6,15,15,581.5,228.5,1.9,24.0,641.0,615.07,464.64
2017,4,6,15,30,664.0,181.0,1.9,24.0,632.0,604.8,458.1
2017,4,6,15,45,764.5,136.0,1.9,24.0,619.0,591.81,448.89
2017,4,6,16,0,865.0,91.0,1.9,24.0,606.0,566.0,429.26
2017,4,6,16,15,705.0,119.5,1.85,23.5,514.5,469.97,357.38
2017,4,6,16,30,545.0,148.0,1.8,23.0,423.0,380.36,289.59
2017,4,6,16,45,647.0,112.5,1.8,22.5,401.5,362.42,272.61
2017,4,6,17,0,749.0,77.0,1.8,22.0,380.0,327.29,239.66
2017,4,6,17,15,703.0,71.0,1.6,21.0,321.0,263.02,185.93
2017,4,6,17,30,657.0,65.0,1.4,20.0,262.0,204.37,136.62
2017,4,6,17,45,581.5,58.0,1.25,19.0,204.0,144.83,89.18
2017,4,6,18,0,506.0,51.0,1.1,18.0,146.0,93.7,52.14
2017,4,6,18,15,385.5,38.5,1.15,17.5,96.5,45.19,23.87
2017,4,6,18,30,265.0,26.0,1.2,17.0,47.0,21.39,10.03
2017,4,6,18,45,132.5,13.0,1.25,16.5,23.5,10.23,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,6,15,67.0,9.0,1.5,11.5,12.0,7.08,0.0
2017,4,7,6,30,134.0,18.0,1.8,12.0,24.0,13.73,0.0
2017,4,7,6,45,273.5,32.5,2.1,13.0,68.0,26.56,16.67
2017,4,7,7,0,413.0,47.0,2.4,14.0,112.0,63.5,35.33
2017,4,7,7,15,497.0,57.0,2.45,14.5,167.5,109.86,65.92
2017,4,7,7,30,581.0,67.0,2.5,15.0,223.0,165.98,109.34
2017,4,7,7,45,637.0,74.0,2.55,16.0,281.5,222.28,156.59
2017,4,7,8,0,693.0,81.0,2.6,17.0,340.0,284.24,209.25
2017,4,7,8,15,729.5,86.5,2.95,18.0,398.0,343.29,259.93
2017,4,7,8,30,766.0,92.0,3.3,19.0,456.0,406.0,312.42
2017,4,7,8,45,792.5,96.0,3.65,20.0,511.5,463.84,359.89
2017,4,7,9,0,819.0,100.0,4.0,21.0,567.0,522.55,406.61
2017,4,7,9,15,837.5,103.5,4.05,21.5,618.0,576.87,448.92
2017,4,7,9,30,856.0,107.0,4.1,22.0,669.0,630.63,489.56
2017,4,7,9,45,870.0,109.5,4.15,22.5,714.0,679.66,525.62
2017,4,7,10,0,884.0,112.0,4.2,23.0,759.0,721.0,555.4
2017,4,7,10,15,894.0,114.5,4.2,23.0,797.5,762.9,585.7
2017,4,7,10,30,904.0,117.0,4.2,23.0,836.0,802.46,613.4
2017,4,7,10,45,910.5,119.0,4.25,23.5,867.0,836.25,634.88
2017,4,7,11,0,917.0,121.0,4.3,24.0,898.0,867.09,654.19
2017,4,7,11,15,922.0,122.0,4.3,24.0,921.0,892.68,670.88
2017,4,7,11,30,927.0,123.0,4.3,24.0,944.0,914.98,685.36
2017,4,7,11,45,929.0,124.0,4.35,24.5,958.0,931.28,694.7
2017,4,7,12,0,931.0,125.0,4.4,25.0,972.0,944.03,701.73
2017,4,7,12,15,931.5,125.5,4.35,25.0,977.5,951.4,706.13
2017,4,7,12,30,932.0,126.0,4.3,25.0,983.0,955.15,708.24
2017,4,7,12,45,930.0,126.5,4.3,25.5,979.0,953.03,705.43
2017,4,7,13,0,928.0,127.0,4.3,26.0,975.0,947.3,700.36
2017,4,7,13,15,925.0,126.5,4.3,26.0,962.5,936.21,693.24
2017,4,7,13,30,922.0,126.0,4.3,26.0,950.0,921.58,683.86
2017,4,7,13,45,916.0,125.0,4.3,26.0,928.5,900.5,670.22
2017,4,7,14,0,910.0,124.0,4.3,26.0,907.0,876.14,654.41
2017,4,7,14,15,903.0,122.5,4.25,26.0,878.0,847.36,635.38
2017,4,7,14,30,896.0,121.0,4.2,26.0,849.0,815.62,614.3
2017,4,7,14,45,885.5,119.5,4.2,26.0,812.5,778.47,589.25
2017,4,7,15,0,875.0,118.0,4.2,26.0,776.0,738.92,561.21
2017,4,7,15,15,861.5,115.0,4.15,25.5,732.5,699.85,533.75
2017,4,7,15,30,848.0,112.0,4.1,25.0,689.0,652.15,499.52
2017,4,7,15,45,829.5,109.0,4.05,25.0,639.5,600.11,460.3
2017,4,7,16,0,811.0,106.0,4.0,25.0,590.0,547.37,419.6
2017,4,7,16,15,786.5,102.0,3.85,24.5,536.5,490.39,375.26
2017,4,7,16,30,762.0,98.0,3.7,24.0,483.0,433.91,330.02
2017,4,7,16,45,727.5,93.0,3.55,24.0,426.0,372.55,279.36
2017,4,7,17,0,693.0,88.0,3.4,24.0,369.0,314.21,230.1
2017,4,7,17,15,645.0,81.0,3.0,23.0,311.5,253.1,179.14
2017,4,7,17,30,597.0,74.0,2.6,22.0,254.0,196.54,131.92
2017,4,7,17,45,522.5,65.0,2.25,21.0,197.5,139.16,86.63
2017,4,7,18,0,448.0,56.0,1.9,20.0,141.0,90.21,51.55
2017,4,7,18,15,331.0,42.0,1.9,19.0,93.0,44.56,25.01
2017,4,7,18,30,214.0,28.0,1.9,18.0,45.0,21.38,10.3
2017,4,7,18,45,107.0,14.0,1.95,17.5,22.5,11.02,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,8,6,15,35.5,9.0,3.2,13.5,10.5,7.08,0.0
2017,4,8,6,30,71.0,18.0,3.4,14.0,21.0,13.71,0.0
2017,4,8,6,45,187.0,37.0,3.65,14.5,63.0,27.82,17.78
2017,4,8,7,0,303.0,56.0,3.9,15.0,105.0,61.13,36.75
2017,4,8,7,15,385.5,69.5,4.35,16.0,157.5,103.11,64.84
2017,4,8,7,30,468.0,83.0,4.8,17.0,210.0,154.69,104.25
2017,4,8,7,45,529.0,91.5,5.3,18.0,267.0,210.43,150.32
2017,4,8,8,0,590.0,100.0,5.8,19.0,324.0,269.06,199.75
2017,4,8,8,15,629.5,107.5,5.95,19.5,380.0,325.34,248.18
2017,4,8,8,30,669.0,115.0,6.1,20.0,436.0,384.82,298.54
2017,4,8,8,45,698.5,120.5,6.3,21.0,490.0,440.81,344.69
2017,4,8,9,0,728.0,126.0,6.5,22.0,544.0,498.19,390.7
2017,4,8,9,15,436.5,218.5,6.45,22.5,475.0,448.96,352.59
2017,4,8,9,30,145.0,311.0,6.4,23.0,406.0,355.47,277.52
2017,4,8,9,45,228.0,323.0,6.35,23.5,485.0,427.11,332.97
2017,4,8,10,0,311.0,335.0,6.3,24.0,564.0,516.77,400.75
2017,4,8,10,15,569.5,241.0,6.2,24.5,686.0,646.66,500.57
2017,4,8,10,30,828.0,147.0,6.1,25.0,808.0,778.54,599.34
2017,4,8,10,45,839.0,147.5,6.1,25.5,839.5,813.06,622.49
2017,4,8,11,0,850.0,148.0,6.1,26.0,871.0,845.06,643.14
2017,4,8,11,15,856.0,149.5,6.05,26.0,894.0,871.12,660.43
2017,4,8,11,30,862.0,151.0,6.0,26.0,917.0,894.09,675.56
2017,4,8,11,45,873.0,147.0,5.95,26.5,933.0,899.39,677.05
2017,4,8,12,0,884.0,143.0,5.9,27.0,949.0,915.02,685.88
2017,4,8,12,15,494.0,304.0,5.85,27.0,755.0,742.03,558.68
2017,4,8,12,30,104.0,465.0,5.8,27.0,561.0,495.24,371.42
2017,4,8,12,45,495.5,303.5,5.75,27.5,758.0,744.15,560.47
2017,4,8,13,0,887.0,142.0,5.7,28.0,955.0,920.47,686.43
2017,4,8,13,15,884.0,141.5,5.65,28.0,942.5,909.73,678.14
2017,4,8,13,30,881.0,141.0,5.6,28.0,930.0,895.62,668.63
2017,4,8,13,45,876.5,139.0,5.6,28.0,909.5,875.64,655.45
2017,4,8,14,0,872.0,137.0,5.6,28.0,889.0,852.47,640.13
2017,4,8,14,15,864.5,135.5,5.5,28.0,860.5,824.24,620.83
2017,4,8,14,30,857.0,134.0,5.4,28.0,832.0,802.71,606.19
2017,4,8,14,45,845.5,132.0,5.35,28.0,795.5,764.69,579.09
2017,4,8,15,0,834.0,130.0,5.3,28.0,759.0,724.46,550.1
2017,4,8,15,15,820.0,127.0,5.2,27.5,716.5,679.66,518.23
2017,4,8,15,30,806.0,124.0,5.1,27.0,674.0,633.32,484.54
2017,4,8,15,45,786.0,120.5,5.1,27.0,625.5,581.77,445.55
2017,4,8,16,0,766.0,117.0,5.1,27.0,577.0,529.76,405.31
2017,4,8,16,15,740.5,112.5,5.0,26.5,524.0,473.9,361.75
2017,4,8,16,30,715.0,108.0,4.9,26.0,471.0,418.56,317.41
2017,4,8,16,45,680.5,102.0,4.8,26.0,415.5,359.54,268.69
2017,4,8,17,0,646.0,96.0,4.7,26.0,360.0,302.91,221.04
2017,4,8,17,15,596.5,88.5,4.4,25.0,303.5,243.73,172.08
2017,4,8,17,30,547.0,81.0,4.1,24.0,247.0,189.35,127.2
2017,4,8,17,45,475.5,70.5,3.8,23.5,192.5,134.35,84.07
2017,4,8,18,0,404.0,60.0,3.5,23.0,138.0,87.52,50.82
2017,4,8,18,15,291.0,45.0,3.6,22.5,91.5,42.09,23.99
2017,4,8,18,30,178.0,30.0,3.7,22.0,45.0,22.7,11.32
2017,4,8,18,45,89.0,15.0,3.8,21.5,22.5,11.8,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,32.5,11.0,4.3,16.5,12.5,8.65,0.0
2017,4,9,6,30,65.0,22.0,4.5,17.0,25.0,16.51,0.0
2017,4,9,6,45,173.5,42.5,4.7,17.5,67.5,31.67,20.9
2017,4,9,7,0,282.0,63.0,4.9,18.0,110.0,64.46,39.89
2017,4,9,7,15,363.5,78.0,5.25,18.5,163.0,106.24,67.84
2017,4,9,7,30,445.0,93.0,5.6,19.0,216.0,157.52,106.79
2017,4,9,7,45,222.5,84.0,5.95,20.0,145.5,123.36,89.02
2017,4,9,8,0,0.0,75.0,6.3,21.0,75.0,57.57,42.37
2017,4,9,8,15,0.0,97.0,6.35,21.5,97.0,74.64,56.23
2017,4,9,8,30,0.0,119.0,6.4,22.0,119.0,91.86,69.99
2017,4,9,8,45,0.0,117.0,6.45,22.5,117.0,90.37,68.36
2017,4,9,9,0,0.0,115.0,6.5,23.0,115.0,88.86,66.75
2017,4,9,9,15,0.0,111.5,6.5,23.5,111.5,86.17,64.22
2017,4,9,9,30,0.0,108.0,6.5,24.0,108.0,83.49,61.74
2017,4,9,9,45,1.0,134.0,6.55,24.5,135.0,104.7,78.35
2017,4,9,10,0,2.0,160.0,6.6,25.0,162.0,126.18,95.0
2017,4,9,10,15,6.0,192.0,6.55,25.5,197.5,154.91,117.21
2017,4,9,10,30,10.0,224.0,6.5,26.0,233.0,184.16,139.58
2017,4,9,10,45,38.5,312.5,6.5,26.5,346.0,292.49,222.84
2017,4,9,11,0,67.0,401.0,6.5,27.0,459.0,395.53,299.98
2017,4,9,11,15,52.5,391.0,6.45,27.0,437.0,376.7,285.05
2017,4,9,11,30,38.0,381.0,6.4,27.0,415.0,357.01,269.72
2017,4,9,11,45,24.5,305.5,6.35,27.5,328.0,279.38,210.57
2017,4,9,12,0,11.0,230.0,6.3,28.0,241.0,192.03,143.57
2017,4,9,12,15,31.5,327.0,6.2,28.0,357.0,305.48,229.98
2017,4,9,12,30,52.0,424.0,6.1,28.0,473.0,410.74,308.22
2017,4,9,12,45,81.0,445.0,6.05,28.5,520.5,455.31,340.79
2017,4,9,13,0,110.0,466.0,6.0,29.0,568.0,499.3,372.67
2017,4,9,13,15,93.5,451.0,5.9,29.0,537.0,469.9,350.82
2017,4,9,13,30,77.0,436.0,5.8,29.0,506.0,440.44,329.07
2017,4,9,13,45,130.0,438.0,5.7,29.0,552.0,499.99,373.89
2017,4,9,14,0,183.0,440.0,5.6,29.0,598.0,541.05,404.74
2017,4,9,14,15,510.5,291.0,5.5,29.0,712.0,690.7,519.33
2017,4,9,14,30,838.0,142.0,5.4,29.0,826.0,791.78,596.18
2017,4,9,14,45,514.5,256.0,5.35,29.0,670.0,628.05,473.99
2017,4,9,15,0,191.0,370.0,5.3,29.0,514.0,456.55,344.28
2017,4,9,15,15,248.5,338.5,5.2,29.0,515.0,469.42,355.29
2017,4,9,15,30,306.0,307.0,5.1,29.0,516.0,465.08,352.83
2017,4,9,15,45,503.5,224.0,5.0,29.0,539.5,501.93,381.4
2017,4,9,16,0,701.0,141.0,4.9,29.0,563.0,514.0,389.68
2017,4,9,16,15,673.0,135.5,4.75,28.5,510.5,458.8,346.9
2017,4,9,16,30,645.0,130.0,4.6,28.0,458.0,404.74,304.18
2017,4,9,16,45,591.5,127.0,4.5,27.5,401.5,344.71,256.36
2017,4,9,17,0,538.0,124.0,4.4,27.0,345.0,284.6,207.88
2017,4,9,17,15,486.0,113.5,4.15,26.5,290.0,228.65,162.3
2017,4,9,17,30,434.0,103.0,3.9,26.0,235.0,177.95,121.31
2017,4,9,17,45,354.5,89.0,3.65,25.5,182.0,126.09,81.9
2017,4,9,18,0,275.0,75.0,3.4,25.0,129.0,83.37,52.1
2017,4,9,18,15,183.0,54.0,3.5,24.5,84.5,44.14,27.48
2017,4,9,18,30,91.0,33.0,3.6,24.0,40.0,24.46,12.78
2017,4,9,18,45,45.5,16.5,3.75,23.5,20.0,12.98,0.0
2017,4,9,19,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,15.0,10.0,3.0,19.5,11.0,7.87,0.0
2017,4,10,6,30,30.0,20.0,3.1,20.0,22.0,15.26,0.43
2017,4,10,6,45,117.0,45.0,3.25,20.5,63.0,32.99,21.87
2017,4,10,7,0,204.0,70.0,3.4,21.0,104.0,63.63,41.1
2017,4,10,7,15,102.0,52.0,3.5,21.5,69.0,53.89,34.9
2017,4,10,7,30,0.0,34.0,3.6,22.0,34.0,25.93,16.02
2017,4,10,7,45,0.0,45.0,3.7,22.5,45.0,34.39,23.02
2017,4,10,8,0,0.0,56.0,3.8,23.0,56.0,42.88,29.92
2017,4,10,8,15,0.0,85.0,3.85,23.5,85.0,65.33,48.14
2017,4,10,8,30,0.0,114.0,3.9,24.0,114.0,87.92,66.16
2017,4,10,8,45,22.5,177.0,4.0,24.5,190.0,147.82,113.58
2017,4,10,9,0,45.0,240.0,4.1,25.0,266.0,218.01,168.18
2017,4,10,9,15,34.5,246.5,4.0,25.0,267.5,220.58,169.63
2017,4,10,9,30,24.0,253.0,3.9,25.0,269.0,213.73,163.8
2017,4,10,9,45,26.0,269.0,3.85,25.5,287.5,229.31,175.15
2017,4,10,10,0,28.0,285.0,3.8,26.0,306.0,255.33,194.32
2017,4,10,10,15,32.5,310.5,3.65,26.0,336.0,282.25,214.32
2017,4,10,10,30,37.0,336.0,3.5,26.0,366.0,309.59,234.44
2017,4,10,10,45,22.0,262.0,3.4,26.5,280.5,235.32,177.49
2017,4,10,11,0,7.0,188.0,3.3,27.0,195.0,153.38,114.26
2017,4,10,11,15,18.5,276.0,3.15,27.0,293.0,234.92,176.57
2017,4,10,11,30,30.0,364.0,3.0,27.0,391.0,334.4,250.4
2017,4,10,11,45,17.5,265.0,2.95,27.0,281.0,225.95,169.05
2017,4,10,12,0,5.0,166.0,2.9,27.0,171.0,134.86,99.61
2017,4,10,12,15,9.5,216.5,2.8,27.0,225.5,179.74,134.13
2017,4,10,12,30,14.0,267.0,2.7,27.0,280.0,225.12,168.4
2017,4,10,12,45,18.5,307.0,2.65,27.0,324.0,262.18,196.1
2017,4,10,13,0,23.0,347.0,2.6,27.0,368.0,299.4,223.68
2017,4,10,13,15,140.5,399.5,2.5,26.5,526.5,479.0,357.8
2017,4,10,13,30,258.0,452.0,2.4,26.0,685.0,638.12,471.31
2017,4,10,13,45,160.5,428.5,2.35,26.0,572.5,515.46,382.74
2017,4,10,14,0,63.0,405.0,2.3,26.0,460.0,395.92,295.57
2017,4,10,14,15,50.5,376.0,2.25,26.0,419.5,357.99,268.42
2017,4,10,14,30,38.0,347.0,2.2,26.0,379.0,320.76,241.17
2017,4,10,14,45,210.5,339.0,2.15,26.0,500.5,450.47,340.29
2017,4,10,15,0,383.0,331.0,2.1,26.0,622.0,566.21,424.81
2017,4,10,15,15,308.5,326.0,2.05,25.5,552.0,496.03,373.78
2017,4,10,15,30,234.0,321.0,2.0,25.0,482.0,420.28,319.01
2017,4,10,15,45,236.5,296.0,1.95,25.0,448.5,388.23,295.79
2017,4,10,16,0,239.0,271.0,1.9,25.0,415.0,355.5,271.37
2017,4,10,16,15,138.5,237.0,1.9,25.0,318.5,265.7,203.42
2017,4,10,16,30,38.0,203.0,1.9,25.0,222.0,179.49,137.55
2017,4,10,16,45,32.5,180.0,1.9,25.0,195.0,155.81,119.4
2017,4,10,17,0,27.0,157.0,1.9,25.0,168.0,132.87,101.49
2017,4,10,17,15,20.0,133.5,1.75,24.5,141.5,107.45,81.57
2017,4,10,17,30,13.0,110.0,1.6,24.0,115.0,86.34,64.9
2017,4,10,17,45,6.5,86.5,1.45,23.5,89.0,66.34,48.86
2017,4,10,18,0,0.0,63.0,1.3,23.0,63.0,47.4,33.39
2017,4,10,18,15,0.0,41.5,1.4,22.5,41.5,31.19,19.67
2017,4,10,18,30,0.0,20.0,1.5,22.0,20.0,15.25,6.11
2017,4,10,18,45,0.0,10.0,1.6,22.0,10.0,7.87,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,27.5,11.5,0.8,19.0,13.0,9.05,0.0
2017,4,11,6,30,55.0,23.0,0.9,19.0,26.0,17.28,3.23
2017,4,11,6,45,148.5,44.5,1.0,19.5,67.0,32.9,22.08
2017,4,11,7,0,242.0,66.0,1.1,20.0,108.0,63.22,40.15
2017,4,11,7,15,193.0,88.0,1.15,20.0,129.5,91.04,62.09
2017,4,11,7,30,144.0,110.0,1.2,20.0,151.0,111.58,81.07
2017,4,11,7,45,72.0,58.0,1.25,20.0,78.5,64.31,45.5
2017,4,11,8,0,0.0,6.0,1.3,20.0,6.0,4.56,0.0
2017,4,11,8,15,0.0,7.5,1.25,20.0,7.5,5.71,0.0
2017,4,11,8,30,0.0,9.0,1.2,20.0,9.0,6.86,0.09
2017,4,11,8,45,4.0,99.5,1.15,20.5,102.0,78.47,59.13
2017,4,11,9,0,8.0,190.0,1.1,21.0,195.0,152.08,117.74
2017,4,11,9,15,4.0,144.0,0.95,21.0,146.5,113.92,86.8
2017,4,11,9,30,0.0,98.0,0.8,21.0,98.0,75.65,55.94
2017,4,11,9,45,0.0,95.0,0.7,21.5,95.0,73.37,53.9
2017,4,11,10,0,0.0,92.0,0.6,22.0,92.0,71.09,51.83
2017,4,11,10,15,0.0,81.5,0.55,22.0,81.5,62.99,45.24
2017,4,11,10,30,0.0,71.0,0.5,22.0,71.0,54.89,38.69
2017,4,11,10,45,0.0,62.5,0.5,22.5,62.5,48.33,33.32
2017,4,11,11,0,0.0,54.0,0.5,23.0,54.0,41.78,27.96
2017,4,11,11,15,0.0,54.5,0.55,23.0,54.5,42.2,28.27
2017,4,11,11,30,0.0,55.0,0.6,23.0,55.0,42.62,28.58
2017,4,11,11,45,0.5,97.5,0.7,23.5,98.5,76.36,55.2
2017,4,11,12,0,1.0,140.0,0.8,24.0,142.0,110.56,81.7
2017,4,11,12,15,0.5,123.5,1.0,24.0,124.5,97.04,71.1
2017,4,11,12,30,0.0,107.0,1.2,24.0,107.0,83.54,60.57
2017,4,11,12,45,0.0,107.5,1.4,24.0,107.5,83.93,60.91
2017,4,11,13,0,0.0,108.0,1.6,24.0,108.0,84.29,61.23
2017,4,11,13,15,0.0,72.5,1.8,24.0,72.5,56.3,39.2
2017,4,11,13,30,0.0,37.0,2.0,24.0,37.0,28.65,17.27
2017,4,11,13,45,0.0,53.5,2.2,24.0,53.5,41.44,27.5
2017,4,11,14,0,0.0,70.0,2.4,24.0,70.0,54.23,37.7
2017,4,11,14,15,1.5,116.5,2.45,23.5,118.0,91.81,67.68
2017,4,11,14,30,3.0,163.0,2.5,23.0,166.0,129.72,97.8
2017,4,11,14,45,119.5,264.0,2.65,23.0,355.5,317.53,245.5
2017,4,11,15,0,236.0,365.0,2.8,23.0,545.0,480.02,367.6
2017,4,11,15,15,232.0,343.5,2.8,23.0,512.0,448.03,343.48
2017,4,11,15,30,228.0,322.0,2.8,23.0,479.0,415.76,319.81
2017,4,11,15,45,181.5,300.0,2.85,23.0,419.0,358.74,276.87
2017,4,11,16,0,135.0,278.0,2.9,23.0,359.0,305.59,236.44
2017,4,11,16,15,94.5,245.0,2.8,22.5,299.5,243.08,188.68
2017,4,11,16,30,54.0,212.0,2.7,22.0,240.0,193.05,150.11
2017,4,11,16,45,46.5,189.0,2.6,22.0,211.5,167.72,130.25
2017,4,11,17,0,39.0,166.0,2.5,22.0,183.0,143.32,110.91
2017,4,11,17,15,31.5,141.5,2.3,21.5,154.0,118.74,91.43
2017,4,11,17,30,24.0,117.0,2.1,21.0,125.0,95.27,72.61
2017,4,11,17,45,14.0,93.0,1.9,20.5,97.5,71.98,53.83
2017,4,11,18,0,4.0,69.0,1.7,20.0,70.0,51.89,37.42
2017,4,11,18,15,2.0,45.5,1.5,19.5,46.0,33.93,22.21
2017,4,11,18,30,0.0,22.0,1.3,19.0,22.0,16.79,7.6
2017,4,11,18,45,0.0,11.0,1.15,19.0,11.0,8.65,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,4.0,2.45,16.0,4.0,3.15,0.0
2017,4,12,6,30,0.0,8.0,2.5,16.0,8.0,6.06,0.0
2017,4,12,6,45,0.0,20.5,2.65,16.5,20.5,15.61,7.7
2017,4,12,7,0,0.0,33.0,2.8,17.0,33.0,25.19,15.52
2017,4,12,7,15,0.0,47.5,2.8,17.0,47.5,36.34,25.19
2017,4,12,7,30,0.0,62.0,2.8,17.0,62.0,47.48,34.72
2017,4,12,7,45,0.0,77.5,2.85,17.5,77.5,59.38,44.64
2017,4,12,8,0,0.0,93.0,2.9,18.0,93.0,71.38,54.46
2017,4,12,8,15,0.0,114.0,2.9,18.0,114.0,87.73,67.82
2017,4,12,8,30,0.0,135.0,2.9,18.0,135.0,104.22,81.15
2017,4,12,8,45,3.5,162.0,2.9,18.5,164.5,127.15,99.36
2017,4,12,9,0,7.0,189.0,2.9,19.0,194.0,150.65,117.78
2017,4,12,9,15,19.0,227.5,2.9,19.5,240.5,188.54,147.49
2017,4,12,9,30,31.0,266.0,2.9,20.0,287.0,236.27,184.48
2017,4,12,9,45,31.0,283.5,2.9,20.5,306.0,253.16,196.75
2017,4,12,10,0,31.0,301.0,2.9,21.0,325.0,270.06,208.97
2017,4,12,10,15,26.0,299.0,2.95,21.5,320.0,266.62,205.46
2017,4,12,10,30,21.0,297.0,3.0,22.0,315.0,251.53,193.1
2017,4,12,10,45,22.0,308.0,3.1,22.5,327.0,262.24,200.76
2017,4,12,11,0,23.0,319.0,3.2,23.0,339.0,272.95,208.32
2017,4,12,11,15,85.0,389.0,3.2,23.0,465.5,399.13,304.32
2017,4,12,11,30,147.0,459.0,3.2,23.0,592.0,530.55,400.69
2017,4,12,11,45,280.0,431.5,3.25,23.5,688.5,637.3,478.61
2017,4,12,12,0,413.0,404.0,3.3,24.0,785.0,743.26,553.89
2017,4,12,12,15,620.0,295.0,3.25,24.0,871.0,834.18,620.5
2017,4,12,12,30,827.0,186.0,3.2,24.0,957.0,912.33,676.23
2017,4,12,12,45,830.5,182.5,3.2,24.5,954.0,911.31,673.63
2017,4,12,13,0,834.0,179.0,3.2,25.0,951.0,906.86,669.51
2017,4,12,13,15,830.5,178.0,3.2,25.0,938.5,895.16,661.99
2017,4,12,13,30,827.0,177.0,3.2,25.0,926.0,880.18,652.42
2017,4,12,13,45,668.5,261.5,3.25,25.0,858.0,816.6,606.75
2017,4,12,14,0,510.0,346.0,3.3,25.0,790.0,743.22,553.56
2017,4,12,14,15,408.5,367.5,3.3,25.0,716.0,655.61,491.48
2017,4,12,14,30,307.0,389.0,3.3,25.0,642.0,584.45,439.77
2017,4,12,14,45,321.5,366.5,3.3,25.0,621.0,563.39,425.75
2017,4,12,15,0,336.0,344.0,3.3,25.0,600.0,540.29,409.76
2017,4,12,15,15,399.0,301.5,3.3,25.0,589.0,529.35,403.09
2017,4,12,15,30,462.0,259.0,3.3,25.0,578.0,522.91,398.95
2017,4,12,15,45,399.0,256.5,3.35,25.0,518.0,452.23,346.16
2017,4,12,16,0,336.0,254.0,3.4,25.0,458.0,396.53,303.96
2017,4,12,16,15,277.0,238.5,3.25,24.5,396.5,336.87,258.69
2017,4,12,16,30,218.0,223.0,3.1,24.0,335.0,275.91,211.94
2017,4,12,16,45,123.0,190.0,3.0,24.0,251.5,201.1,154.23
2017,4,12,17,0,28.0,157.0,2.9,24.0,168.0,132.4,101.52
2017,4,12,17,15,21.0,134.5,2.65,23.5,142.0,108.03,82.4
2017,4,12,17,30,14.0,112.0,2.4,23.0,116.0,87.71,66.28
2017,4,12,17,45,7.0,89.0,2.15,22.5,91.0,68.03,50.46
2017,4,12,18,0,0.0,66.0,1.9,22.0,66.0,49.45,35.26
2017,4,12,18,15,0.0,44.5,1.9,21.5,44.5,33.24,22.68
2017,4,12,18,30,0.0,23.0,1.9,21.0,23.0,17.56,8.23
2017,4,12,18,45,0.0,11.5,1.9,20.5,11.5,9.05,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,6,15,46.5,12.5,2.2,18.0,16.0,9.83,0.0
2017,4,13,6,30,93.0,25.0,2.5,18.0,32.0,18.87,6.76
2017,4,13,6,45,176.0,44.0,2.85,18.5,71.0,32.75,22.22
2017,4,13,7,0,259.0,63.0,3.2,19.0,110.0,60.58,38.16
2017,4,13,7,15,319.5,77.5,3.35,19.5,156.5,97.5,62.53
2017,4,13,7,30,380.0,92.0,3.5,20.0,203.0,141.41,95.59
2017,4,13,7,45,284.0,127.5,3.65,20.5,220.5,169.41,123.69
2017,4,13,8,0,188.0,163.0,3.8,21.0,238.0,185.05,140.84
2017,4,13,8,15,145.5,189.5,3.9,21.5,252.5,204.27,157.99
2017,4,13,8,30,103.0,216.0,4.0,22.0,267.0,213.0,165.74
2017,4,13,8,45,121.0,242.5,4.1,22.5,309.5,255.88,199.23
2017,4,13,9,0,139.0,269.0,4.2,23.0,352.0,294.72,229.04
2017,4,13,9,15,279.5,269.5,4.25,23.0,453.5,388.74,301.85
2017,4,13,9,30,420.0,270.0,4.3,23.0,555.0,496.22,383.84
