Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,9,45,339.0,312.5,4.35,23.5,552.0,492.07,379.07
2017,4,13,10,0,258.0,355.0,4.4,24.0,549.0,489.97,375.54
2017,4,13,10,15,298.0,364.5,4.4,24.0,599.5,538.16,411.38
2017,4,13,10,30,338.0,374.0,4.4,24.0,650.0,588.01,447.85
2017,4,13,10,45,356.5,382.5,4.45,24.5,682.5,621.67,471.2
2017,4,13,11,0,375.0,391.0,4.5,25.0,715.0,654.94,494.06
2017,4,13,11,15,373.5,402.0,4.5,25.0,732.0,673.44,506.66
2017,4,13,11,30,372.0,413.0,4.5,25.0,749.0,690.29,518.11
2017,4,13,11,45,363.0,424.5,4.5,25.5,756.5,699.51,522.97
2017,4,13,12,0,354.0,436.0,4.5,26.0,764.0,706.82,526.51
2017,4,13,12,15,324.5,449.5,4.5,26.0,751.5,696.25,518.21
2017,4,13,12,30,295.0,463.0,4.5,26.0,739.0,683.72,508.65
2017,4,13,12,45,237.5,471.0,4.5,26.0,692.5,625.75,466.75
2017,4,13,13,0,180.0,479.0,4.5,26.0,646.0,581.56,434.22
2017,4,13,13,15,210.0,469.0,4.45,26.0,661.5,595.85,445.38
2017,4,13,13,30,240.0,459.0,4.4,26.0,677.0,608.4,455.08
2017,4,13,13,45,323.0,419.0,4.4,26.0,705.5,649.99,486.75
2017,4,13,14,0,406.0,379.0,4.4,26.0,734.0,672.94,505.02
2017,4,13,14,15,318.0,393.0,4.35,26.0,665.5,604.98,454.98
2017,4,13,14,30,230.0,407.0,4.3,26.0,597.0,527.59,398.11
2017,4,13,14,45,305.5,370.5,4.25,26.0,611.5,553.07,418.52
2017,4,13,15,0,381.0,334.0,4.2,26.0,626.0,560.13,424.96
2017,4,13,15,15,375.0,313.5,4.15,25.5,587.5,521.77,397.76
2017,4,13,15,30,369.0,293.0,4.1,25.0,549.0,482.79,369.78
2017,4,13,15,45,309.0,282.5,4.05,25.0,486.5,421.57,323.56
2017,4,13,16,0,249.0,272.0,4.0,25.0,424.0,364.88,280.39
2017,4,13,16,15,289.0,239.5,3.8,24.5,400.5,341.46,262.5
2017,4,13,16,30,329.0,207.0,3.6,24.0,377.0,313.63,240.12
2017,4,13,16,45,285.5,187.5,3.45,23.5,323.0,261.87,199.38
2017,4,13,17,0,242.0,168.0,3.3,23.0,269.0,214.42,161.81
2017,4,13,17,15,206.0,150.0,3.15,22.5,227.0,170.9,127.07
2017,4,13,17,30,170.0,132.0,3.0,22.0,185.0,135.79,99.3
2017,4,13,17,45,137.5,107.0,2.85,22.0,144.5,100.14,71.32
2017,4,13,18,0,105.0,82.0,2.7,22.0,104.0,68.64,47.53
2017,4,13,18,15,65.0,57.0,2.75,21.5,69.0,41.52,29.72
2017,4,13,18,30,25.0,32.0,2.8,21.0,34.0,23.92,13.39
2017,4,13,18,45,12.5,16.0,2.85,21.0,17.0,12.59,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,52.5,14.5,2.2,16.5,18.0,11.41,0.0
2017,4,14,6,30,105.0,29.0,2.5,17.0,36.0,21.68,9.64
2017,4,14,6,45,205.0,48.0,2.8,17.5,80.0,35.73,24.95
2017,4,14,7,0,305.0,67.0,3.1,18.0,124.0,64.94,41.06
2017,4,14,7,15,381.0,81.0,3.2,18.5,177.0,105.84,67.25
2017,4,14,7,30,457.0,95.0,3.3,19.0,230.0,155.48,104.15
2017,4,14,7,45,228.5,105.5,3.45,19.5,173.0,138.77,101.09
2017,4,14,8,0,0.0,116.0,3.6,20.0,116.0,88.92,68.43
2017,4,14,8,15,6.0,145.5,3.65,20.5,148.5,113.97,88.48
2017,4,14,8,30,12.0,175.0,3.7,21.0,181.0,139.96,108.97
2017,4,14,8,45,85.5,223.5,3.75,21.5,273.5,217.24,169.68
2017,4,14,9,0,159.0,272.0,3.8,22.0,366.0,306.14,238.59
2017,4,14,9,15,176.0,296.0,3.8,22.5,408.5,344.87,267.76
2017,4,14,9,30,193.0,320.0,3.8,23.0,451.0,384.86,297.58
2017,4,14,9,45,212.0,340.5,3.85,23.5,493.5,424.22,326.55
2017,4,14,10,0,231.0,361.0,3.9,24.0,536.0,464.58,355.85
2017,4,14,10,15,153.0,372.5,3.9,24.0,491.0,429.8,328.37
2017,4,14,10,30,75.0,384.0,3.9,24.0,446.0,376.73,287.08
2017,4,14,10,45,196.0,399.0,3.9,24.5,567.5,498.52,378.78
2017,4,14,11,0,317.0,414.0,3.9,25.0,689.0,627.01,471.78
2017,4,14,11,15,363.0,404.5,3.9,25.0,727.0,664.89,498.74
2017,4,14,11,30,409.0,395.0,3.9,25.0,765.0,714.0,533.6
2017,4,14,11,45,618.5,287.5,3.9,25.5,856.0,808.48,602.63
2017,4,14,12,0,828.0,180.0,3.9,26.0,947.0,893.0,662.31
2017,4,14,12,15,829.0,180.0,3.85,26.0,952.0,899.45,665.6
2017,4,14,12,30,830.0,180.0,3.8,26.0,957.0,902.54,667.29
2017,4,14,12,45,505.0,330.0,3.8,26.5,802.5,759.24,562.36
2017,4,14,13,0,180.0,480.0,3.8,27.0,648.0,580.71,429.69
2017,4,14,13,15,499.0,330.0,3.75,27.0,786.0,745.33,553.5
2017,4,14,13,30,818.0,180.0,3.7,27.0,924.0,867.76,642.7
2017,4,14,13,45,813.5,177.5,3.65,27.0,903.5,847.58,628.37
2017,4,14,14,0,809.0,175.0,3.6,27.0,883.0,824.35,612.53
2017,4,14,14,15,800.5,173.0,3.55,27.0,854.5,795.53,592.7
2017,4,14,14,30,792.0,171.0,3.5,27.0,826.0,764.13,570.9
2017,4,14,14,45,781.5,167.5,3.45,27.0,790.0,727.6,545.29
2017,4,14,15,0,771.0,164.0,3.4,27.0,754.0,692.37,520.13
2017,4,14,15,15,755.5,160.0,3.35,26.5,711.5,647.65,488.84
2017,4,14,15,30,740.0,156.0,3.3,26.0,669.0,601.73,455.95
2017,4,14,15,45,718.0,152.0,3.25,26.0,621.0,551.26,418.05
2017,4,14,16,0,696.0,148.0,3.2,26.0,573.0,500.71,379.24
2017,4,14,16,15,669.0,142.0,3.05,25.5,521.0,446.37,337.23
2017,4,14,16,30,642.0,136.0,2.9,25.0,469.0,393.1,294.97
2017,4,14,16,45,601.0,129.5,2.75,25.0,413.5,335.84,248.44
2017,4,14,17,0,560.0,123.0,2.6,25.0,358.0,277.34,200.46
2017,4,14,17,15,510.5,113.0,2.35,24.5,303.0,222.35,155.67
2017,4,14,17,30,461.0,103.0,2.1,24.0,248.0,172.26,115.45
2017,4,14,17,45,391.5,89.0,1.85,23.5,195.0,121.79,77.6
2017,4,14,18,0,322.0,75.0,1.6,23.0,142.0,79.22,49.15
2017,4,14,18,15,228.5,56.0,1.7,22.5,96.0,41.47,29.58
2017,4,14,18,30,135.0,37.0,1.8,22.0,50.0,27.48,16.32
2017,4,14,18,45,67.5,18.5,1.9,21.5,25.0,13.92,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.0,15.0,3.1,18.5,19.5,11.8,0.0
2017,4,15,6,30,108.0,30.0,3.3,19.0,39.0,22.43,10.79
2017,4,15,6,45,216.0,48.5,3.55,19.5,83.5,36.15,25.15
2017,4,15,7,0,324.0,67.0,3.8,20.0,128.0,65.04,40.64
2017,4,15,7,15,398.0,79.5,3.95,20.5,180.5,105.54,65.91
2017,4,15,7,30,472.0,92.0,4.1,21.0,233.0,154.46,101.89
2017,4,15,7,45,536.0,98.0,4.3,21.5,290.0,208.04,144.74
2017,4,15,8,0,600.0,104.0,4.5,22.0,347.0,264.58,191.35
2017,4,15,8,15,451.0,154.5,4.55,22.5,352.5,287.99,216.93
2017,4,15,8,30,302.0,205.0,4.6,23.0,358.0,291.96,224.43
2017,4,15,8,45,271.5,235.5,4.7,23.5,384.5,321.82,248.77
2017,4,15,9,0,241.0,266.0,4.8,24.0,411.0,340.55,263.53
2017,4,15,9,15,216.5,294.0,4.8,24.0,432.5,363.97,281.65
2017,4,15,9,30,192.0,322.0,4.8,24.0,454.0,384.78,297.23
2017,4,15,9,45,499.0,230.5,4.85,24.5,601.5,530.0,409.15
2017,4,15,10,0,806.0,139.0,4.9,25.0,749.0,678.25,520.57
2017,4,15,10,15,571.5,258.5,4.85,25.0,701.5,647.23,493.85
2017,4,15,10,30,337.0,378.0,4.8,25.0,654.0,586.87,445.66
2017,4,15,10,45,176.5,334.0,4.8,25.5,479.0,425.93,324.8
2017,4,15,11,0,16.0,290.0,4.8,26.0,304.0,242.74,183.22
2017,4,15,11,15,145.0,370.5,4.75,26.0,501.5,443.09,336.42
2017,4,15,11,30,274.0,451.0,4.7,26.0,699.0,637.84,478.16
2017,4,15,11,45,290.0,442.0,4.7,26.5,708.5,648.77,484.36
2017,4,15,12,0,306.0,433.0,4.7,27.0,718.0,658.54,490.58
2017,4,15,12,15,312.0,433.0,4.65,27.0,725.0,666.33,495.88
2017,4,15,12,30,318.0,433.0,4.6,27.0,732.0,672.55,500.11
2017,4,15,12,45,297.5,449.5,4.6,27.0,728.5,668.86,496.83
2017,4,15,13,0,277.0,466.0,4.6,27.0,725.0,663.65,492.58
2017,4,15,13,15,342.0,433.0,4.55,27.0,748.0,686.16,510.07
2017,4,15,13,30,407.0,400.0,4.5,27.0,771.0,705.53,525.11
2017,4,15,13,45,381.5,404.0,4.45,27.0,746.0,679.85,506.54
2017,4,15,14,0,356.0,408.0,4.4,27.0,721.0,653.39,487.6
2017,4,15,14,15,316.5,404.0,4.35,27.0,675.5,608.75,455.57
2017,4,15,14,30,277.0,400.0,4.3,27.0,630.0,564.84,423.89
2017,4,15,14,45,301.0,375.0,4.25,27.0,615.0,549.3,413.64
2017,4,15,15,0,325.0,350.0,4.2,27.0,600.0,531.17,401.2
2017,4,15,15,15,268.0,339.0,4.1,26.5,538.0,470.55,357.07
2017,4,15,15,30,211.0,328.0,4.0,26.0,476.0,404.03,308.18
2017,4,15,15,45,403.5,251.5,3.95,26.0,508.0,452.74,345.87
2017,4,15,16,0,596.0,175.0,3.9,26.0,540.0,469.73,357.61
2017,4,15,16,15,626.0,147.5,3.75,25.5,501.0,428.27,324.75
2017,4,15,16,30,656.0,120.0,3.6,25.0,462.0,382.03,287.03
2017,4,15,16,45,545.0,129.5,3.5,25.0,392.0,313.33,232.58
2017,4,15,17,0,434.0,139.0,3.4,25.0,322.0,250.37,183.08
2017,4,15,17,15,462.5,116.5,3.35,24.5,286.0,211.27,148.79
2017,4,15,17,30,491.0,94.0,3.3,24.0,250.0,168.49,111.35
2017,4,15,17,45,424.5,82.0,3.25,23.5,197.0,118.64,73.91
2017,4,15,18,0,358.0,70.0,3.2,23.0,144.0,76.26,46.11
2017,4,15,18,15,260.5,53.0,3.3,22.5,98.0,39.59,28.01
2017,4,15,18,30,163.0,36.0,3.4,22.0,52.0,26.98,16.05
2017,4,15,18,45,81.5,18.0,3.5,22.0,26.0,13.61,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,11.0,3.15,19.0,11.0,8.65,0.0
2017,4,16,6,30,0.0,22.0,3.3,19.0,22.0,16.8,7.1
2017,4,16,6,45,4.5,44.5,3.5,19.5,45.5,33.02,22.57
2017,4,16,7,0,9.0,67.0,3.7,20.0,69.0,49.93,35.69
2017,4,16,7,15,23.0,90.0,3.8,20.5,96.5,70.03,51.92
2017,4,16,7,30,37.0,113.0,3.9,21.0,124.0,92.14,69.54
2017,4,16,7,45,18.5,101.5,4.0,21.5,107.0,81.52,61.42
2017,4,16,8,0,0.0,90.0,4.1,22.0,90.0,69.04,51.58
2017,4,16,8,15,29.5,150.5,4.0,22.0,165.5,128.37,99.12
2017,4,16,8,30,59.0,211.0,3.9,22.0,241.0,190.24,148.11
2017,4,16,8,45,30.5,190.0,3.85,22.5,205.5,165.03,127.78
2017,4,16,9,0,2.0,169.0,3.8,23.0,170.0,131.97,101.01
2017,4,16,9,15,20.0,225.0,3.75,23.0,238.5,186.25,143.76
2017,4,16,9,30,38.0,281.0,3.7,23.0,307.0,250.96,193.89
2017,4,16,9,45,29.0,277.5,3.65,23.5,298.0,244.89,188.19
2017,4,16,10,0,20.0,274.0,3.6,24.0,289.0,229.06,175.16
2017,4,16,10,15,25.0,301.0,3.55,24.0,321.0,255.53,195.23
2017,4,16,10,30,30.0,328.0,3.5,24.0,353.0,293.92,224.08
2017,4,16,10,45,23.5,310.5,3.5,24.5,330.5,264.32,200.76
2017,4,16,11,0,17.0,293.0,3.5,25.0,308.0,245.77,186.01
2017,4,16,11,15,58.0,373.0,3.5,25.0,426.0,359.9,272.45
2017,4,16,11,30,99.0,453.0,3.5,25.0,544.0,465.82,350.26
2017,4,16,11,45,56.0,355.0,3.5,25.0,407.0,345.54,260.82
2017,4,16,12,0,13.0,257.0,3.5,25.0,270.0,214.86,161.8
2017,4,16,12,15,118.0,370.0,3.5,25.0,481.0,428.49,324.39
2017,4,16,12,30,223.0,483.0,3.5,25.0,692.0,618.7,461.66
2017,4,16,12,45,197.5,483.0,3.55,25.5,667.5,596.37,443.56
2017,4,16,13,0,172.0,483.0,3.6,26.0,643.0,573.07,425.93
2017,4,16,13,15,170.5,476.0,3.65,25.5,633.0,563.23,420.14
2017,4,16,13,30,169.0,469.0,3.7,25.0,623.0,552.49,413.64
2017,4,16,13,45,232.5,448.0,3.75,25.0,655.0,581.51,436.38
2017,4,16,14,0,296.0,427.0,3.8,25.0,687.0,619.92,465.22
2017,4,16,14,15,299.0,410.5,3.8,25.0,666.5,598.63,450.32
2017,4,16,14,30,302.0,394.0,3.8,25.0,646.0,576.0,434.65
2017,4,16,14,45,184.0,372.5,3.8,25.0,524.5,451.01,342.49
2017,4,16,15,0,66.0,351.0,3.8,25.0,403.0,334.41,254.56
2017,4,16,15,15,189.0,331.0,3.75,25.0,466.0,401.79,307.55
2017,4,16,15,30,312.0,311.0,3.7,25.0,529.0,457.39,349.77
2017,4,16,15,45,308.5,288.0,3.65,25.0,490.5,419.85,321.32
2017,4,16,16,0,305.0,265.0,3.6,25.0,452.0,381.91,292.44
2017,4,16,16,15,428.0,208.5,3.45,24.5,446.5,381.01,290.92
2017,4,16,16,30,551.0,152.0,3.3,24.0,441.0,358.94,271.22
2017,4,16,16,45,338.5,165.0,3.2,24.0,336.5,257.16,193.46
2017,4,16,17,0,126.0,178.0,3.1,24.0,232.0,179.69,136.35
2017,4,16,17,15,113.0,153.5,2.9,23.5,196.5,148.16,111.34
2017,4,16,17,30,100.0,129.0,2.7,23.0,161.0,118.24,87.48
2017,4,16,17,45,238.5,98.0,2.55,23.0,153.5,104.76,70.69
2017,4,16,18,0,377.0,67.0,2.4,23.0,146.0,73.54,43.81
2017,4,16,18,15,278.5,51.5,2.35,22.5,100.0,38.67,27.26
2017,4,16,18,30,180.0,36.0,2.3,22.0,54.0,27.06,16.25
2017,4,16,18,45,90.0,18.0,2.25,21.5,27.0,13.63,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,5.5,14.5,1.5,18.5,15.0,11.41,0.0
2017,4,17,6,30,11.0,29.0,1.7,19.0,30.0,21.76,11.31
2017,4,17,6,45,47.5,54.0,1.9,19.5,62.5,39.21,27.93
2017,4,17,7,0,84.0,79.0,2.1,20.0,95.0,60.98,43.22
2017,4,17,7,15,128.5,99.0,2.1,20.0,133.5,87.86,62.52
2017,4,17,7,30,173.0,119.0,2.1,20.0,172.0,120.01,86.78
2017,4,17,7,45,196.5,143.0,2.1,20.5,215.0,155.71,115.36
2017,4,17,8,0,220.0,167.0,2.1,21.0,258.0,198.04,149.47
2017,4,17,8,15,241.5,190.5,2.15,21.0,303.5,238.88,182.57
2017,4,17,8,30,263.0,214.0,2.2,21.0,349.0,281.83,217.04
2017,4,17,8,45,289.5,235.0,2.25,21.5,398.0,326.85,252.15
2017,4,17,9,0,316.0,256.0,2.3,22.0,447.0,374.04,288.28
2017,4,17,9,15,291.5,285.5,2.3,22.0,473.0,402.95,310.37
2017,4,17,9,30,267.0,315.0,2.3,22.0,499.0,429.04,329.73
2017,4,17,9,45,301.0,329.0,2.35,22.5,549.0,475.71,363.87
2017,4,17,10,0,335.0,343.0,2.4,23.0,599.0,524.18,398.67
2017,4,17,10,15,279.5,375.0,2.45,23.0,595.5,527.18,399.61
2017,4,17,10,30,224.0,407.0,2.5,23.0,592.0,514.04,389.0
2017,4,17,10,45,138.0,401.0,2.6,23.5,516.5,452.13,341.89
2017,4,17,11,0,52.0,395.0,2.7,24.0,441.0,371.59,280.46
2017,4,17,11,15,145.0,428.0,2.75,24.0,559.5,490.65,369.65
2017,4,17,11,30,238.0,461.0,2.8,24.0,678.0,599.71,448.55
2017,4,17,11,45,169.0,465.0,2.85,24.5,620.5,550.03,410.31
2017,4,17,12,0,100.0,469.0,2.9,25.0,563.0,483.39,360.58
2017,4,17,12,15,73.0,445.5,2.9,25.0,514.5,440.47,329.3
2017,4,17,12,30,46.0,422.0,2.9,25.0,466.0,396.89,297.11
2017,4,17,12,45,28.5,323.5,2.95,25.0,351.0,295.7,222.55
2017,4,17,13,0,11.0,225.0,3.0,25.0,236.0,187.1,140.52
2017,4,17,13,15,16.0,279.5,2.95,25.0,294.5,235.36,177.59
2017,4,17,13,30,21.0,334.0,2.9,25.0,353.0,283.81,214.09
2017,4,17,13,45,38.0,368.0,2.9,25.0,401.5,339.03,255.65
2017,4,17,14,0,55.0,402.0,2.9,25.0,450.0,380.45,286.57
2017,4,17,14,15,27.5,264.0,2.85,24.5,288.0,238.87,181.02
2017,4,17,14,30,0.0,126.0,2.8,24.0,126.0,97.98,72.22
2017,4,17,14,45,0.0,111.5,2.8,24.0,111.5,86.48,63.42
2017,4,17,15,0,0.0,97.0,2.8,24.0,97.0,75.05,54.49
2017,4,17,15,15,0.0,72.5,2.75,23.5,72.5,55.93,39.46
2017,4,17,15,30,0.0,48.0,2.7,23.0,48.0,36.92,24.33
2017,4,17,15,45,0.0,61.0,2.65,23.0,61.0,46.92,32.52
2017,4,17,16,0,0.0,74.0,2.6,23.0,74.0,56.94,40.75
2017,4,17,16,15,11.5,134.5,2.5,22.5,140.5,108.98,83.01
2017,4,17,16,30,23.0,195.0,2.4,22.0,207.0,159.65,123.81
2017,4,17,16,45,168.0,178.5,2.35,22.0,251.0,202.93,155.53
2017,4,17,17,0,313.0,162.0,2.3,22.0,295.0,224.41,167.37
2017,4,17,17,15,273.0,146.0,2.1,21.5,250.0,181.99,133.22
2017,4,17,17,30,233.0,130.0,1.9,21.0,205.0,143.74,103.1
2017,4,17,17,45,199.5,107.0,1.7,21.0,162.0,105.56,73.54
2017,4,17,18,0,166.0,84.0,1.5,21.0,119.0,71.47,48.93
2017,4,17,18,15,114.5,60.0,1.4,20.5,81.0,43.66,31.82
2017,4,17,18,30,63.0,36.0,1.3,20.0,43.0,26.82,16.35
2017,4,17,18,45,31.5,18.0,1.25,19.5,21.5,13.71,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,13.0,1.65,16.0,13.0,10.23,0.0
2017,4,18,6,30,0.0,26.0,1.8,16.0,26.0,19.69,10.17
2017,4,18,6,45,14.5,50.0,1.95,16.5,53.0,36.72,26.22
2017,4,18,7,0,29.0,74.0,2.1,17.0,80.0,55.27,40.29
2017,4,18,7,15,48.5,97.0,2.1,17.5,110.5,77.16,57.53
2017,4,18,7,30,68.0,120.0,2.1,18.0,141.0,101.69,76.89
2017,4,18,7,45,148.5,144.0,2.1,18.5,202.0,145.42,109.7
2017,4,18,8,0,229.0,168.0,2.1,19.0,263.0,200.41,152.18
2017,4,18,8,15,343.0,172.5,2.1,19.5,337.5,257.03,195.52
2017,4,18,8,30,457.0,177.0,2.1,20.0,412.0,331.67,253.45
2017,4,18,8,45,362.5,222.0,2.1,20.5,421.0,346.78,267.31
2017,4,18,9,0,268.0,267.0,2.1,21.0,430.0,358.4,276.98
2017,4,18,9,15,199.5,297.0,2.1,21.5,423.5,353.99,273.33
2017,4,18,9,30,131.0,327.0,2.1,22.0,417.0,350.3,269.48
2017,4,18,9,45,456.0,243.0,2.1,22.5,586.5,507.99,389.3
2017,4,18,10,0,781.0,159.0,2.1,23.0,756.0,671.2,508.18
2017,4,18,10,15,792.5,161.5,2.1,23.5,792.5,710.24,533.81
2017,4,18,10,30,804.0,164.0,2.1,24.0,829.0,747.29,558.41
2017,4,18,10,45,823.5,158.5,2.15,24.5,861.0,781.2,580.97
2017,4,18,11,0,843.0,153.0,2.2,25.0,893.0,812.96,601.75
2017,4,18,11,15,848.0,154.5,2.2,25.0,914.0,837.01,617.38
2017,4,18,11,30,853.0,156.0,2.2,25.0,935.0,857.97,630.59
2017,4,18,11,45,861.0,153.0,2.25,25.5,949.5,860.67,630.95
2017,4,18,12,0,869.0,150.0,2.3,26.0,964.0,873.5,638.28
2017,4,18,12,15,870.0,150.0,2.3,26.0,968.5,879.62,642.0
2017,4,18,12,30,871.0,150.0,2.3,26.0,973.0,882.44,643.73
2017,4,18,12,45,873.5,147.0,2.35,26.5,969.5,880.83,641.85
2017,4,18,13,0,876.0,144.0,2.4,27.0,966.0,875.88,637.91
2017,4,18,13,15,873.0,143.5,2.45,27.0,953.5,864.98,631.44
2017,4,18,13,30,870.0,143.0,2.5,27.0,941.0,850.81,622.91
2017,4,18,13,45,866.5,140.5,2.55,27.0,920.0,831.36,610.93
2017,4,18,14,0,863.0,138.0,2.6,27.0,899.0,808.75,596.86
2017,4,18,14,15,855.0,136.0,2.6,26.5,870.0,780.06,579.17
2017,4,18,14,30,847.0,134.0,2.6,26.0,841.0,748.64,558.76
2017,4,18,14,45,830.0,135.5,2.65,26.0,803.5,719.09,538.09
2017,4,18,15,0,813.0,137.0,2.7,26.0,766.0,679.26,510.02
2017,4,18,15,15,798.5,134.0,2.7,26.0,723.0,635.48,478.5
2017,4,18,15,30,784.0,131.0,2.7,26.0,680.0,590.3,445.26
2017,4,18,15,45,764.5,127.5,2.75,26.0,632.0,540.85,408.25
2017,4,18,16,0,745.0,124.0,2.8,26.0,584.0,490.7,369.72
2017,4,18,16,15,719.5,119.0,2.75,25.5,532.0,436.31,327.49
2017,4,18,16,30,694.0,114.0,2.7,25.0,480.0,382.75,284.71
2017,4,18,16,45,660.5,108.0,2.7,24.5,425.0,326.76,239.19
2017,4,18,17,0,627.0,102.0,2.7,24.0,370.0,273.11,194.7
2017,4,18,17,15,580.0,94.5,2.45,23.5,314.5,217.78,149.11
2017,4,18,17,30,533.0,87.0,2.2,23.0,259.0,166.99,108.23
2017,4,18,17,45,464.0,76.5,1.95,22.5,205.0,116.2,70.93
2017,4,18,18,0,395.0,66.0,1.7,22.0,151.0,70.42,42.03
2017,4,18,18,15,297.5,51.5,1.6,21.5,104.5,38.81,27.57
2017,4,18,18,30,200.0,37.0,1.5,21.0,58.0,27.88,17.22
2017,4,18,18,45,100.0,18.5,1.45,20.5,29.0,14.03,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,97.5,16.5,1.8,17.5,25.5,12.98,0.0
2017,4,19,6,30,195.0,33.0,2.0,18.0,51.0,24.96,14.54
2017,4,19,6,45,296.0,48.0,2.25,18.5,97.5,36.32,25.69
2017,4,19,7,0,397.0,63.0,2.5,19.0,144.0,61.9,38.03
2017,4,19,7,15,465.5,73.5,2.55,19.5,198.0,106.67,64.9
2017,4,19,7,30,534.0,84.0,2.6,20.0,252.0,156.54,101.02
2017,4,19,7,45,277.0,118.5,2.65,20.5,206.5,155.77,112.16
2017,4,19,8,0,20.0,153.0,2.7,21.0,161.0,121.99,94.39
2017,4,19,8,15,120.0,188.0,2.7,21.5,249.5,190.69,147.0
2017,4,19,8,30,220.0,223.0,2.7,22.0,338.0,264.85,203.84
2017,4,19,8,45,132.5,237.5,2.75,22.5,309.0,252.24,195.02
2017,4,19,9,0,45.0,252.0,2.8,23.0,280.0,223.43,172.56
2017,4,19,9,15,425.5,186.0,2.8,23.5,479.5,397.37,306.58
2017,4,19,9,30,806.0,120.0,2.8,24.0,679.0,583.71,445.38
2017,4,19,9,45,459.0,244.5,2.85,24.5,567.0,509.17,387.7
2017,4,19,10,0,112.0,369.0,2.9,25.0,455.0,376.64,285.53
2017,4,19,10,15,80.5,368.0,2.95,25.5,431.5,359.18,271.79
2017,4,19,10,30,49.0,367.0,3.0,26.0,408.0,339.2,255.61
2017,4,19,10,45,461.0,249.0,3.05,26.5,653.5,585.63,442.48
2017,4,19,11,0,873.0,131.0,3.1,27.0,899.0,803.64,598.24
2017,4,19,11,15,597.0,286.5,3.15,27.0,817.5,753.15,556.66
2017,4,19,11,30,321.0,442.0,3.2,27.0,736.0,660.18,486.63
2017,4,19,11,45,585.0,302.0,3.25,27.5,847.5,777.07,572.72
2017,4,19,12,0,849.0,162.0,3.3,28.0,959.0,877.58,643.44
2017,4,19,12,15,850.5,162.0,3.35,28.0,963.5,884.22,647.21
2017,4,19,12,30,852.0,162.0,3.4,28.0,968.0,887.48,649.56
2017,4,19,12,45,853.5,160.0,3.5,28.0,965.0,885.57,648.87
2017,4,19,13,0,855.0,158.0,3.6,28.0,962.0,880.23,646.03
2017,4,19,13,15,521.0,315.0,3.6,28.0,803.0,736.37,542.82
2017,4,19,13,30,187.0,472.0,3.6,28.0,644.0,564.8,416.61
2017,4,19,13,45,517.0,310.5,3.65,28.5,770.5,710.64,526.31
2017,4,19,14,0,847.0,149.0,3.7,29.0,897.0,812.76,601.23
2017,4,19,14,15,475.0,278.5,3.7,29.0,696.0,624.22,464.12
2017,4,19,14,30,103.0,408.0,3.7,29.0,495.0,413.95,307.81
2017,4,19,14,45,461.0,271.5,3.75,29.0,632.5,575.61,431.63
2017,4,19,15,0,819.0,135.0,3.8,29.0,770.0,677.84,507.72
2017,4,19,15,15,448.5,227.5,3.8,28.5,572.5,491.86,370.94
2017,4,19,15,30,78.0,320.0,3.8,28.0,375.0,305.33,230.49
2017,4,19,15,45,421.0,218.5,3.8,28.0,483.0,425.91,323.06
2017,4,19,16,0,764.0,117.0,3.8,28.0,591.0,490.95,369.01
2017,4,19,16,15,740.0,112.5,3.7,27.5,539.0,436.38,325.91
2017,4,19,16,30,716.0,108.0,3.6,27.0,487.0,383.01,283.04
2017,4,19,16,45,687.5,101.5,3.55,27.0,432.5,327.34,237.04
2017,4,19,17,0,659.0,95.0,3.5,27.0,378.0,273.44,191.82
2017,4,19,17,15,614.5,88.0,3.25,26.0,322.0,217.59,146.24
2017,4,19,17,30,570.0,81.0,3.0,25.0,266.0,165.95,105.05
2017,4,19,17,45,510.5,71.0,2.75,24.5,212.0,114.75,67.56
2017,4,19,18,0,451.0,61.0,2.5,24.0,158.0,70.19,40.73
2017,4,19,18,15,352.0,48.0,2.45,23.5,110.0,38.76,27.31
2017,4,19,18,30,253.0,35.0,2.4,23.0,62.0,26.7,16.17
2017,4,19,18,45,126.5,17.5,2.4,22.5,31.0,13.37,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,101.5,17.0,3.0,19.5,27.0,12.92,0.0
2017,4,20,6,30,203.0,34.0,3.2,20.0,54.0,25.73,15.22
2017,4,20,6,45,306.5,49.0,3.45,20.5,101.5,37.1,26.16
2017,4,20,7,0,410.0,64.0,3.7,21.0,149.0,62.2,38.11
2017,4,20,7,15,205.0,83.5,3.8,21.5,126.0,83.98,56.13
2017,4,20,7,30,0.0,103.0,3.9,22.0,103.0,77.67,58.92
2017,4,20,7,45,11.5,129.5,4.05,22.5,134.0,100.49,76.94
2017,4,20,8,0,23.0,156.0,4.2,23.0,165.0,124.9,96.06
2017,4,20,8,15,19.5,171.0,4.2,23.5,179.5,137.22,105.67
2017,4,20,8,30,16.0,186.0,4.2,24.0,194.0,149.11,114.74
2017,4,20,8,45,71.5,233.5,4.2,24.5,276.5,216.04,166.5
2017,4,20,9,0,127.0,281.0,4.2,25.0,359.0,292.4,224.85
2017,4,20,9,15,64.0,221.0,4.15,25.0,260.5,211.01,161.83
2017,4,20,9,30,1.0,161.0,4.1,25.0,162.0,125.46,94.37
2017,4,20,9,45,44.0,262.0,4.05,25.5,296.0,239.45,183.05
2017,4,20,10,0,87.0,363.0,4.0,26.0,430.0,354.4,269.44
2017,4,20,10,15,73.5,371.5,3.95,26.5,430.0,356.54,269.56
2017,4,20,10,30,60.0,380.0,3.9,27.0,430.0,357.49,269.07
2017,4,20,10,45,197.0,398.0,3.85,27.5,570.5,490.0,367.71
2017,4,20,11,0,334.0,416.0,3.8,28.0,711.0,629.66,467.52
2017,4,20,11,15,180.5,389.5,3.75,28.0,550.0,481.76,359.23
2017,4,20,11,30,27.0,363.0,3.7,28.0,389.0,324.92,241.8
2017,4,20,11,45,58.5,415.0,3.7,28.5,471.0,396.94,294.94
2017,4,20,12,0,90.0,467.0,3.7,29.0,553.0,469.9,346.99
2017,4,20,12,15,206.5,464.5,3.65,29.0,661.0,580.74,427.69
2017,4,20,12,30,323.0,462.0,3.6,29.0,769.0,690.62,505.36
2017,4,20,12,45,599.0,303.5,3.6,29.0,869.0,798.3,584.91
2017,4,20,13,0,875.0,145.0,3.6,29.0,969.0,868.53,636.22
2017,4,20,13,15,872.0,144.5,3.6,29.0,956.5,857.61,628.7
2017,4,20,13,30,869.0,144.0,3.6,29.0,944.0,843.45,619.64
2017,4,20,13,45,862.5,143.0,3.6,29.5,922.5,822.86,605.14
2017,4,20,14,0,856.0,142.0,3.6,30.0,901.0,799.26,588.71
2017,4,20,14,15,848.5,140.5,3.6,30.0,872.0,771.59,569.99
2017,4,20,14,30,841.0,139.0,3.6,30.0,843.0,749.87,554.74
2017,4,20,14,45,554.5,253.5,3.65,30.0,709.5,622.41,461.99
2017,4,20,15,0,268.0,368.0,3.7,30.0,576.0,497.82,369.91
2017,4,20,15,15,527.5,249.5,3.7,29.5,630.5,556.72,416.64
2017,4,20,15,30,787.0,131.0,3.7,29.0,685.0,585.14,438.96
2017,4,20,15,45,769.5,126.5,3.7,29.0,637.5,535.95,401.51
2017,4,20,16,0,752.0,122.0,3.7,29.0,590.0,486.18,363.06
2017,4,20,16,15,727.5,117.5,3.65,28.5,538.0,432.11,321.08
2017,4,20,16,30,703.0,113.0,3.6,28.0,486.0,379.25,278.85
2017,4,20,16,45,670.5,107.0,3.6,28.0,431.0,323.45,233.12
2017,4,20,17,0,638.0,101.0,3.6,28.0,376.0,269.87,188.6
2017,4,20,17,15,592.5,93.5,3.3,27.0,320.5,214.7,143.95
2017,4,20,17,30,547.0,86.0,3.0,26.0,265.0,163.88,103.88
2017,4,20,17,45,482.0,76.0,2.75,25.5,211.0,113.68,67.8
2017,4,20,18,0,417.0,66.0,2.5,25.0,157.0,68.07,40.34
2017,4,20,18,15,320.0,51.5,2.4,24.5,109.0,38.97,27.38
2017,4,20,18,30,223.0,37.0,2.3,24.0,61.0,28.0,17.23
2017,4,20,18,45,111.5,18.5,2.25,23.5,30.5,14.07,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,86.5,18.5,4.15,20.0,27.5,14.0,0.0
2017,4,21,6,30,173.0,37.0,4.3,20.0,55.0,27.75,17.06
2017,4,21,6,45,275.5,53.0,4.45,20.5,102.0,39.7,28.42
2017,4,21,7,0,378.0,69.0,4.6,21.0,149.0,63.73,40.4
2017,4,21,7,15,189.0,67.5,4.65,21.5,107.5,70.26,45.5
2017,4,21,7,30,0.0,66.0,4.7,22.0,66.0,50.57,36.52
2017,4,21,7,45,86.5,121.5,4.8,22.5,158.5,114.11,85.15
2017,4,21,8,0,173.0,177.0,4.9,23.0,251.0,186.04,140.55
2017,4,21,8,15,110.0,195.0,4.95,23.5,244.0,191.61,147.05
2017,4,21,8,30,47.0,213.0,5.0,24.0,237.0,185.09,142.9
2017,4,21,8,45,23.5,164.0,5.05,24.5,176.0,139.97,106.96
2017,4,21,9,0,0.0,115.0,5.1,25.0,115.0,88.72,65.82
2017,4,21,9,15,385.5,126.0,5.15,25.5,396.0,326.59,253.06
2017,4,21,9,30,771.0,137.0,5.2,26.0,677.0,573.75,439.76
2017,4,21,9,45,417.5,244.0,5.3,26.5,539.0,479.58,367.09
2017,4,21,10,0,64.0,351.0,5.4,27.0,401.0,328.6,249.25
2017,4,21,10,15,52.5,354.5,5.45,27.0,396.5,327.04,247.89
2017,4,21,10,30,41.0,358.0,5.5,27.0,392.0,324.45,245.42
2017,4,21,10,45,172.5,392.5,5.6,27.5,544.0,465.72,352.28
2017,4,21,11,0,304.0,427.0,5.7,28.0,696.0,613.83,460.55
2017,4,21,11,15,328.0,430.0,5.7,28.0,726.5,643.8,481.68
2017,4,21,11,30,352.0,433.0,5.7,28.0,757.0,673.21,502.72
2017,4,21,11,45,205.5,437.5,5.75,28.5,628.0,550.23,411.09
2017,4,21,12,0,59.0,442.0,5.8,29.0,499.0,421.13,313.43
2017,4,21,12,15,464.5,296.0,5.75,29.0,737.5,675.73,507.31
2017,4,21,12,30,870.0,150.0,5.7,29.0,976.0,870.85,648.83
2017,4,21,12,45,644.5,282.0,5.7,29.5,892.5,816.12,605.01
2017,4,21,13,0,419.0,414.0,5.7,30.0,809.0,733.52,541.22
2017,4,21,13,15,644.0,278.5,5.65,30.0,877.0,801.94,594.54
2017,4,21,13,30,869.0,143.0,5.6,30.0,945.0,838.98,624.02
2017,4,21,13,45,867.0,140.0,5.55,30.0,925.0,820.35,611.23
2017,4,21,14,0,865.0,137.0,5.5,30.0,905.0,798.51,596.53
2017,4,21,14,15,857.5,135.0,5.45,30.0,876.0,770.22,576.66
2017,4,21,14,30,850.0,133.0,5.4,30.0,847.0,739.18,554.47
2017,4,21,14,45,838.5,131.5,5.35,30.0,810.5,710.41,533.37
2017,4,21,15,0,827.0,130.0,5.3,30.0,774.0,671.43,504.85
2017,4,21,15,15,813.5,127.0,5.2,30.0,731.5,627.97,472.52
2017,4,21,15,30,800.0,124.0,5.1,30.0,689.0,583.02,438.51
2017,4,21,15,45,782.0,120.5,5.05,30.0,641.0,534.0,400.94
2017,4,21,16,0,764.0,117.0,5.0,30.0,593.0,484.42,362.09
2017,4,21,16,15,740.0,112.5,4.85,29.5,541.0,429.96,319.26
2017,4,21,16,30,716.0,108.0,4.7,29.0,489.0,376.84,276.4
2017,4,21,16,45,683.5,103.0,4.55,29.0,434.0,321.44,230.6
2017,4,21,17,0,651.0,98.0,4.4,29.0,379.0,268.21,186.14
2017,4,21,17,15,606.5,90.5,3.95,28.0,323.5,212.77,141.26
2017,4,21,17,30,562.0,83.0,3.5,27.0,268.0,161.55,100.99
2017,4,21,17,45,496.5,73.5,3.05,26.5,214.0,111.12,65.16
2017,4,21,18,0,431.0,64.0,2.6,26.0,160.0,68.04,40.54
2017,4,21,18,15,334.0,50.5,2.4,25.0,112.0,38.38,26.85
2017,4,21,18,30,237.0,37.0,2.2,24.0,64.0,28.07,17.37
2017,4,21,18,45,118.5,18.5,2.05,23.5,32.0,14.09,0.0
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,22,6,15,52.0,20.5,5.35,13.0,26.0,15.4,0.0
2017,4,22,6,30,104.0,41.0,5.4,13.0,52.0,30.16,19.85
2017,4,22,6,45,190.5,63.0,5.45,13.0,98.0,45.9,34.86
2017,4,22,7,0,277.0,85.0,5.5,13.0,144.0,70.2,49.48
2017,4,22,7,15,342.0,101.0,5.45,13.0,196.5,109.24,74.32
2017,4,22,7,30,407.0,117.0,5.4,13.0,249.0,155.18,108.56
2017,4,22,7,45,203.5,89.5,5.4,13.5,155.5,115.48,84.46
2017,4,22,8,0,0.0,62.0,5.4,14.0,62.0,47.52,34.94
2017,4,22,8,15,0.0,73.5,5.4,14.5,73.5,56.44,42.28
2017,4,22,8,30,0.0,85.0,5.4,15.0,85.0,65.39,49.54
2017,4,22,8,45,0.0,111.5,5.4,15.5,111.5,85.89,66.32
2017,4,22,9,0,0.0,138.0,5.4,16.0,138.0,106.53,82.99
2017,4,22,9,15,4.0,173.5,5.4,16.0,177.0,136.46,107.25
2017,4,22,9,30,8.0,209.0,5.4,16.0,216.0,167.02,131.81
2017,4,22,9,45,16.5,253.0,5.45,16.5,266.5,207.66,164.04
2017,4,22,10,0,25.0,297.0,5.5,17.0,317.0,249.34,196.65
2017,4,22,10,15,65.5,353.0,5.5,17.0,407.5,333.97,263.54
2017,4,22,10,30,106.0,409.0,5.5,17.0,498.0,413.4,325.28
2017,4,22,10,45,60.5,342.5,5.5,17.5,393.5,327.25,256.9
2017,4,22,11,0,15.0,276.0,5.5,18.0,289.0,229.21,178.65
2017,4,22,11,15,16.0,289.0,5.45,18.0,303.5,241.11,187.97
2017,4,22,11,30,17.0,302.0,5.4,18.0,318.0,253.01,197.13
2017,4,22,11,45,39.0,373.5,5.4,18.5,411.0,343.55,267.32
2017,4,22,12,0,61.0,445.0,5.4,19.0,504.0,424.53,328.59
2017,4,22,12,15,52.0,433.5,5.35,19.0,483.5,407.7,315.29
2017,4,22,12,30,43.0,422.0,5.3,19.0,463.0,390.38,301.88
2017,4,22,12,45,30.5,372.0,5.3,19.5,401.5,336.51,260.1
2017,4,22,13,0,18.0,322.0,5.3,20.0,340.0,270.99,209.14
2017,4,22,13,15,17.0,306.5,5.2,20.0,323.0,257.17,198.59
2017,4,22,13,30,16.0,291.0,5.1,20.0,306.0,243.31,187.92
2017,4,22,13,45,13.5,259.0,5.1,20.0,271.0,214.94,165.93
2017,4,22,14,0,11.0,227.0,5.1,20.0,236.0,186.79,144.0
2017,4,22,14,15,11.0,231.0,5.05,20.0,240.0,189.49,146.31
2017,4,22,14,30,11.0,235.0,5.0,20.0,244.0,192.13,148.55
2017,4,22,14,45,14.5,255.5,4.95,20.5,267.0,210.27,162.78
2017,4,22,15,0,18.0,276.0,4.9,21.0,290.0,228.07,176.67
2017,4,22,15,15,16.5,258.0,4.9,20.5,270.0,211.71,164.45
2017,4,22,15,30,15.0,240.0,4.9,20.0,250.0,195.5,152.29
2017,4,22,15,45,56.5,261.0,4.9,20.0,297.0,238.85,187.23
2017,4,22,16,0,98.0,282.0,4.9,20.0,344.0,271.68,213.21
2017,4,22,16,15,56.0,234.0,4.85,19.5,269.0,209.17,164.26
2017,4,22,16,30,14.0,186.0,4.8,19.0,194.0,148.17,116.18
2017,4,22,16,45,7.0,112.5,4.8,19.0,116.5,88.62,67.9
2017,4,22,17,0,0.0,39.0,4.8,19.0,39.0,29.81,19.38
2017,4,22,17,15,0.0,33.0,4.6,18.5,33.0,25.18,15.62
2017,4,22,17,30,0.0,27.0,4.4,18.0,27.0,20.57,11.8
2017,4,22,17,45,197.5,50.0,4.25,17.5,94.0,59.23,36.55
2017,4,22,18,0,395.0,73.0,4.1,17.0,161.0,68.83,44.32
2017,4,22,18,15,301.0,57.0,3.85,16.5,112.5,42.68,31.65
2017,4,22,18,30,207.0,41.0,3.6,16.0,64.0,30.77,20.41
2017,4,22,18,45,103.5,20.5,3.4,15.5,32.0,15.52,0.54
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,151.5,18.5,3.65,9.5,35.0,14.17,0.0
2017,4,23,6,30,303.0,37.0,3.8,10.0,70.0,30.36,20.48
2017,4,23,6,45,411.0,48.5,4.0,11.0,122.0,39.54,29.58
2017,4,23,7,0,519.0,60.0,4.2,12.0,174.0,62.22,39.16
2017,4,23,7,15,586.5,68.0,4.35,12.5,232.0,108.71,64.46
2017,4,23,7,30,654.0,76.0,4.5,13.0,290.0,162.67,103.72
2017,4,23,7,45,700.0,82.0,4.65,14.0,349.5,217.64,149.04
2017,4,23,8,0,746.0,88.0,4.8,15.0,409.0,276.85,199.82
2017,4,23,8,15,777.0,92.5,4.85,15.5,467.0,335.99,251.69
2017,4,23,8,30,808.0,97.0,4.9,16.0,525.0,394.56,302.49
2017,4,23,8,45,832.5,100.0,5.0,17.0,580.5,450.57,349.75
