Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,9,0,857.0,103.0,5.1,18.0,636.0,507.05,395.99
2017,4,23,9,15,873.5,106.0,5.0,18.5,686.0,559.54,438.15
2017,4,23,9,30,890.0,109.0,4.9,19.0,736.0,607.88,475.9
2017,4,23,9,45,904.0,110.5,4.85,19.5,781.0,654.6,511.42
2017,4,23,10,0,918.0,112.0,4.8,20.0,826.0,699.61,544.64
2017,4,23,10,15,927.0,114.0,4.7,20.0,863.5,739.69,574.25
2017,4,23,10,30,936.0,116.0,4.6,20.0,901.0,777.21,601.34
2017,4,23,10,45,943.5,116.5,4.55,20.5,931.5,809.59,623.3
2017,4,23,11,0,951.0,117.0,4.5,21.0,962.0,838.97,641.91
2017,4,23,11,15,955.5,118.0,4.4,21.0,984.0,863.26,657.43
2017,4,23,11,30,960.0,119.0,4.3,21.0,1006.0,884.13,670.83
2017,4,23,11,45,961.5,120.5,4.25,21.5,1019.0,899.47,679.35
2017,4,23,12,0,963.0,122.0,4.2,22.0,1032.0,911.18,685.43
2017,4,23,12,15,963.5,122.0,4.15,22.0,1037.0,917.17,689.01
2017,4,23,12,30,964.0,122.0,4.1,22.0,1042.0,919.52,690.25
2017,4,23,12,45,964.0,121.0,4.1,22.5,1037.5,916.99,687.23
2017,4,23,13,0,964.0,120.0,4.1,23.0,1033.0,910.81,681.88
2017,4,23,13,15,961.5,119.5,4.05,23.0,1020.0,899.35,674.14
2017,4,23,13,30,959.0,119.0,4.0,23.0,1007.0,884.3,664.07
2017,4,23,13,45,955.5,117.5,3.95,23.5,985.5,864.05,649.27
2017,4,23,14,0,952.0,116.0,3.9,24.0,964.0,840.33,632.22
2017,4,23,14,15,945.5,114.5,3.85,24.0,934.0,811.04,612.42
2017,4,23,14,30,939.0,113.0,3.8,24.0,904.0,778.66,589.36
2017,4,23,14,45,927.0,112.5,3.75,24.0,865.5,740.49,561.82
2017,4,23,15,0,915.0,112.0,3.7,24.0,827.0,699.96,532.12
2017,4,23,15,15,903.0,110.0,3.6,23.5,783.0,656.01,500.2
2017,4,23,15,30,891.0,108.0,3.5,23.0,739.0,610.19,466.07
2017,4,23,15,45,875.5,104.5,3.45,23.0,689.5,561.98,428.48
2017,4,23,16,0,860.0,101.0,3.4,23.0,640.0,509.55,386.79
2017,4,23,16,15,838.5,97.5,3.3,22.5,585.5,453.83,342.14
2017,4,23,16,30,817.0,94.0,3.2,22.0,531.0,398.28,296.33
2017,4,23,16,45,787.5,89.5,3.1,22.0,473.5,339.74,246.78
2017,4,23,17,0,758.0,85.0,3.0,22.0,416.0,282.87,198.01
2017,4,23,17,15,716.0,79.5,2.6,21.0,357.0,221.79,147.17
2017,4,23,17,30,674.0,74.0,2.2,20.0,298.0,166.85,102.97
2017,4,23,17,45,610.5,66.5,1.8,19.5,240.0,112.31,64.03
2017,4,23,18,0,547.0,59.0,1.4,19.0,182.0,64.7,38.35
2017,4,23,18,15,444.0,48.0,1.3,18.0,129.0,39.27,28.55
2017,4,23,18,30,341.0,37.0,1.2,17.0,76.0,30.43,20.13
2017,4,23,18,45,170.5,18.5,1.2,16.0,38.0,14.99,1.31
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,143.5,19.0,1.65,10.5,35.0,14.53,0.03
2017,4,24,6,30,287.0,38.0,1.9,11.0,70.0,29.03,19.4
2017,4,24,6,45,385.0,51.0,2.2,12.0,121.0,41.34,31.11
2017,4,24,7,0,483.0,64.0,2.5,13.0,172.0,63.18,41.0
2017,4,24,7,15,549.0,73.5,2.6,14.0,229.0,108.44,65.5
2017,4,24,7,30,615.0,83.0,2.7,15.0,286.0,161.06,103.08
2017,4,24,7,45,651.5,92.0,2.8,16.0,343.0,214.23,146.43
2017,4,24,8,0,688.0,101.0,2.9,17.0,400.0,270.7,194.1
2017,4,24,8,15,720.0,106.5,3.0,18.0,456.5,325.76,240.92
2017,4,24,8,30,752.0,112.0,3.1,19.0,513.0,382.91,288.66
2017,4,24,8,45,770.5,118.5,3.25,20.0,566.0,436.99,333.12
2017,4,24,9,0,789.0,125.0,3.4,21.0,619.0,491.84,376.76
2017,4,24,9,15,806.5,129.0,3.4,21.5,667.5,542.58,416.49
2017,4,24,9,30,824.0,133.0,3.4,22.0,716.0,592.66,454.55
2017,4,24,9,45,834.5,137.5,3.4,22.5,758.5,638.01,488.06
2017,4,24,10,0,845.0,142.0,3.4,23.0,801.0,681.58,519.37
2017,4,24,10,15,854.5,144.5,3.45,23.5,837.5,720.72,546.97
2017,4,24,10,30,864.0,147.0,3.5,24.0,874.0,757.55,572.35
2017,4,24,10,45,677.5,255.5,3.55,24.5,837.5,742.74,557.5
2017,4,24,11,0,491.0,364.0,3.6,25.0,801.0,707.0,527.94
2017,4,24,11,15,685.0,260.5,3.65,25.0,886.5,786.97,587.94
2017,4,24,11,30,879.0,157.0,3.7,25.0,972.0,846.58,632.48
2017,4,24,11,45,890.5,152.0,3.75,25.5,986.5,863.64,642.29
2017,4,24,12,0,902.0,147.0,3.8,26.0,1001.0,877.57,650.31
2017,4,24,12,15,902.0,147.0,3.85,26.0,1005.0,882.68,653.75
2017,4,24,12,30,902.0,147.0,3.9,26.0,1009.0,884.43,655.09
2017,4,24,12,45,897.5,148.5,4.0,26.5,1003.0,880.27,651.52
2017,4,24,13,0,893.0,150.0,4.1,27.0,997.0,872.8,645.85
2017,4,24,13,15,889.0,149.5,4.2,27.0,983.0,860.88,638.54
2017,4,24,13,30,885.0,149.0,4.3,27.0,969.0,845.69,629.07
2017,4,24,13,45,878.0,148.5,4.4,27.5,947.0,824.92,614.6
2017,4,24,14,0,871.0,148.0,4.5,28.0,925.0,801.1,597.6
2017,4,24,14,15,863.0,146.0,4.55,28.0,895.0,782.08,584.22
2017,4,24,14,30,855.0,144.0,4.6,28.0,865.0,749.69,561.67
2017,4,24,14,45,847.0,139.5,4.65,28.0,828.5,712.53,535.45
2017,4,24,15,0,839.0,135.0,4.7,28.0,792.0,672.99,507.02
2017,4,24,15,15,688.5,187.0,4.7,27.5,706.5,595.51,450.05
2017,4,24,15,30,538.0,239.0,4.7,27.0,621.0,518.61,393.01
2017,4,24,15,45,657.5,180.0,4.75,27.0,615.0,510.39,386.43
2017,4,24,16,0,777.0,121.0,4.8,27.0,609.0,484.47,364.91
2017,4,24,16,15,753.0,116.5,4.7,26.5,556.0,429.61,321.21
2017,4,24,16,30,729.0,112.0,4.6,26.0,503.0,376.16,277.56
2017,4,24,16,45,698.5,105.5,4.55,25.5,447.5,319.86,231.01
2017,4,24,17,0,668.0,99.0,4.5,25.0,392.0,265.53,185.47
2017,4,24,17,15,624.0,92.0,4.2,24.0,335.5,210.25,140.16
2017,4,24,17,30,580.0,85.0,3.9,23.0,279.0,159.1,99.82
2017,4,24,17,45,518.5,75.5,3.65,22.5,224.0,108.77,64.41
2017,4,24,18,0,457.0,66.0,3.4,22.0,169.0,65.31,40.9
2017,4,24,18,15,360.0,53.0,3.2,21.0,120.0,40.34,29.09
2017,4,24,18,30,263.0,40.0,3.0,20.0,71.0,30.36,19.82
2017,4,24,18,45,131.5,20.0,2.85,19.5,35.5,15.24,2.16
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,89.0,22.0,4.15,16.5,32.5,16.66,2.37
2017,4,25,6,30,178.0,44.0,4.4,17.0,65.0,32.76,22.08
2017,4,25,6,45,275.0,60.5,4.7,17.5,113.0,44.91,33.5
2017,4,25,7,0,372.0,77.0,5.0,18.0,161.0,65.67,44.37
2017,4,25,7,15,437.0,89.0,5.25,19.0,214.5,106.16,66.86
2017,4,25,7,30,502.0,101.0,5.5,20.0,268.0,153.83,100.39
2017,4,25,7,45,258.0,128.5,5.8,21.0,215.5,154.53,111.62
2017,4,25,8,0,14.0,156.0,6.1,22.0,163.0,121.9,94.25
2017,4,25,8,15,18.0,177.0,6.1,22.5,186.5,140.55,108.84
2017,4,25,8,30,22.0,198.0,6.1,23.0,210.0,159.71,123.65
2017,4,25,8,45,51.5,239.0,6.15,23.5,270.5,209.54,162.39
2017,4,25,9,0,81.0,280.0,6.2,24.0,331.0,259.68,201.02
2017,4,25,9,15,221.5,292.5,6.2,24.5,446.5,354.22,273.77
2017,4,25,9,30,362.0,305.0,6.2,25.0,562.0,462.31,356.01
2017,4,25,9,45,412.5,304.0,6.2,26.0,614.0,517.37,396.26
2017,4,25,10,0,463.0,303.0,6.2,27.0,666.0,567.88,432.66
2017,4,25,10,15,647.0,226.0,6.1,27.5,758.0,650.83,494.89
2017,4,25,10,30,831.0,149.0,6.0,28.0,850.0,732.99,555.66
2017,4,25,10,45,840.5,150.0,5.95,28.5,879.5,764.96,577.2
2017,4,25,11,0,850.0,151.0,5.9,29.0,909.0,794.32,596.68
2017,4,25,11,15,855.5,152.0,5.8,29.0,930.5,806.18,604.93
2017,4,25,11,30,861.0,153.0,5.7,29.0,952.0,825.79,617.68
2017,4,25,11,45,857.0,158.5,5.6,29.5,963.0,851.66,633.37
2017,4,25,12,0,853.0,164.0,5.5,30.0,974.0,861.63,638.0
2017,4,25,12,15,671.5,292.0,5.45,30.5,931.5,833.24,612.74
2017,4,25,12,30,490.0,420.0,5.4,31.0,889.0,790.42,577.39
2017,4,25,12,45,468.0,419.5,5.35,31.5,866.0,770.67,562.42
2017,4,25,13,0,446.0,419.0,5.3,32.0,843.0,748.76,545.91
2017,4,25,13,15,406.0,424.0,5.3,32.0,806.0,706.58,516.57
2017,4,25,13,30,366.0,429.0,5.3,32.0,769.0,672.19,492.33
2017,4,25,13,45,603.5,293.0,5.3,32.0,839.0,746.52,549.25
2017,4,25,14,0,841.0,157.0,5.3,32.0,909.0,793.15,585.94
2017,4,25,14,15,833.5,155.0,5.3,32.0,880.0,764.65,565.82
2017,4,25,14,30,826.0,153.0,5.3,32.0,851.0,733.47,543.93
2017,4,25,14,45,814.0,151.0,5.3,32.0,814.5,696.74,517.8
2017,4,25,15,0,802.0,149.0,5.3,32.0,778.0,657.99,489.79
2017,4,25,15,15,787.5,145.5,5.2,32.0,735.5,614.67,457.73
2017,4,25,15,30,773.0,142.0,5.1,32.0,693.0,570.01,424.11
2017,4,25,15,45,756.0,137.5,5.1,32.0,645.5,522.13,387.7
2017,4,25,16,0,739.0,133.0,5.1,32.0,598.0,473.13,349.6
2017,4,25,16,15,715.0,127.5,4.95,31.5,546.0,420.05,308.09
2017,4,25,16,30,691.0,122.0,4.8,31.0,494.0,367.68,266.16
2017,4,25,16,45,544.5,138.0,4.7,30.5,412.0,290.83,207.87
2017,4,25,17,0,398.0,154.0,4.6,30.0,330.0,231.9,164.3
2017,4,25,17,15,366.0,138.0,4.3,29.0,282.5,187.0,129.11
2017,4,25,17,30,334.0,122.0,4.0,28.0,235.0,143.32,95.7
2017,4,25,17,45,299.0,102.0,3.75,27.5,189.0,102.87,66.78
2017,4,25,18,0,264.0,82.0,3.5,27.0,143.0,66.52,44.64
2017,4,25,18,15,204.0,62.0,3.55,26.5,101.5,45.62,32.83
2017,4,25,18,30,144.0,42.0,3.6,26.0,60.0,31.26,20.04
2017,4,25,18,45,72.0,21.0,3.65,25.5,30.0,15.97,3.06
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,47.0,24.0,2.7,21.5,30.0,18.08,4.26
2017,4,26,6,30,94.0,48.0,3.0,22.0,60.0,34.93,23.48
2017,4,26,6,45,192.0,68.0,3.3,22.5,107.0,49.34,36.6
2017,4,26,7,0,290.0,88.0,3.6,23.0,154.0,69.99,48.5
2017,4,26,7,15,356.5,102.0,3.9,23.5,206.5,107.52,69.86
2017,4,26,7,30,423.0,116.0,4.2,24.0,259.0,152.28,100.81
2017,4,26,7,45,389.5,139.0,4.55,24.5,289.0,190.86,133.66
2017,4,26,8,0,356.0,162.0,4.9,25.0,319.0,221.6,160.98
2017,4,26,8,15,360.0,189.0,5.2,25.5,366.0,265.94,197.57
2017,4,26,8,30,364.0,216.0,5.5,26.0,413.0,310.36,233.67
2017,4,26,8,45,561.5,171.0,5.85,26.5,508.5,384.53,290.02
2017,4,26,9,0,759.0,126.0,6.2,27.0,604.0,473.29,358.41
2017,4,26,9,15,780.0,130.0,6.35,27.0,654.5,524.95,399.92
2017,4,26,9,30,801.0,134.0,6.5,27.0,705.0,575.55,439.93
2017,4,26,9,45,831.5,129.5,6.65,27.5,753.5,623.82,476.71
2017,4,26,10,0,862.0,125.0,6.8,28.0,802.0,666.31,508.68
2017,4,26,10,15,873.5,127.5,6.85,28.5,840.0,706.16,537.6
2017,4,26,10,30,885.0,130.0,6.9,29.0,878.0,743.78,564.32
2017,4,26,10,45,900.5,127.5,7.0,29.5,911.0,777.78,588.25
2017,4,26,11,0,916.0,125.0,7.1,30.0,944.0,809.32,610.08
2017,4,26,11,15,922.0,126.0,7.15,30.0,967.0,833.71,626.75
2017,4,26,11,30,928.0,127.0,7.2,30.0,990.0,854.88,641.2
2017,4,26,11,45,932.0,127.5,7.25,30.0,1004.5,870.71,651.98
2017,4,26,12,0,936.0,128.0,7.3,30.0,1019.0,883.1,660.48
2017,4,26,12,15,938.0,128.5,7.3,30.0,1025.0,890.39,665.34
2017,4,26,12,30,940.0,129.0,7.3,30.0,1031.0,894.19,667.9
2017,4,26,12,45,940.0,129.5,7.35,30.0,1027.5,892.84,667.19
2017,4,26,13,0,940.0,130.0,7.4,30.0,1024.0,887.98,664.16
2017,4,26,13,15,938.5,129.0,7.3,30.0,1012.0,877.17,656.55
2017,4,26,13,30,937.0,128.0,7.2,30.0,1000.0,862.83,646.6
2017,4,26,13,45,930.5,129.0,7.15,30.0,978.5,842.77,632.91
2017,4,26,14,0,924.0,130.0,7.1,30.0,957.0,819.47,616.91
2017,4,26,14,15,916.0,128.5,7.05,29.5,926.0,789.91,596.78
2017,4,26,14,30,908.0,127.0,7.0,29.0,895.0,757.45,574.24
2017,4,26,14,45,899.0,124.0,7.0,29.0,857.5,720.35,546.96
2017,4,26,15,0,890.0,121.0,7.0,29.0,820.0,680.78,517.42
2017,4,26,15,15,875.5,118.5,6.9,28.5,775.0,636.07,484.27
2017,4,26,15,30,861.0,116.0,6.8,28.0,730.0,593.15,451.59
2017,4,26,15,45,839.0,114.0,6.75,27.5,679.0,541.27,411.53
2017,4,26,16,0,817.0,112.0,6.7,27.0,628.0,489.04,370.17
2017,4,26,16,15,793.0,108.0,6.55,26.5,574.0,434.21,325.68
2017,4,26,16,30,769.0,104.0,6.4,26.0,520.0,379.9,280.56
2017,4,26,16,45,733.5,100.0,6.3,25.5,462.5,320.57,231.02
2017,4,26,17,0,698.0,96.0,6.2,25.0,405.0,265.51,184.49
2017,4,26,17,15,654.0,89.5,5.9,24.0,347.5,209.4,138.28
2017,4,26,17,30,610.0,83.0,5.6,23.0,290.0,157.36,97.34
2017,4,26,17,45,548.0,74.0,5.3,22.5,234.0,106.16,61.97
2017,4,26,18,0,486.0,65.0,5.0,22.0,178.0,61.81,39.46
2017,4,26,18,15,385.5,53.0,4.5,21.0,127.0,42.79,31.23
2017,4,26,18,30,285.0,41.0,4.0,20.0,76.0,31.2,20.63
2017,4,26,18,45,142.5,20.5,3.55,19.5,38.0,15.65,3.73
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,145.5,20.5,2.2,11.0,38.5,15.67,4.27
2017,4,27,6,30,291.0,41.0,2.4,12.0,77.0,31.24,21.49
2017,4,27,6,45,386.0,53.5,2.6,13.0,127.5,43.18,32.72
2017,4,27,7,0,481.0,66.0,2.8,14.0,178.0,61.38,41.22
2017,4,27,7,15,545.0,74.5,2.85,14.5,234.0,105.02,63.4
2017,4,27,7,30,609.0,83.0,2.9,15.0,290.0,155.73,98.95
2017,4,27,7,45,646.0,91.5,2.95,16.0,346.0,207.79,140.95
2017,4,27,8,0,683.0,100.0,3.0,17.0,402.0,263.17,187.52
2017,4,27,8,15,714.5,105.0,3.0,17.5,458.0,316.92,233.64
2017,4,27,8,30,746.0,110.0,3.0,18.0,514.0,372.68,280.85
2017,4,27,8,45,763.0,117.0,3.05,19.0,565.5,425.84,324.71
2017,4,27,9,0,780.0,124.0,3.1,20.0,617.0,479.84,367.78
2017,4,27,9,15,797.5,127.5,3.15,20.5,665.5,529.33,406.87
2017,4,27,9,30,815.0,131.0,3.2,21.0,714.0,578.17,444.37
2017,4,27,9,45,825.0,136.0,3.25,21.5,756.0,622.92,477.83
2017,4,27,10,0,835.0,141.0,3.3,22.0,798.0,665.89,509.11
2017,4,27,10,15,845.0,143.0,3.5,22.5,834.0,704.23,536.97
2017,4,27,10,30,855.0,145.0,3.7,23.0,870.0,740.34,562.73
2017,4,27,10,45,863.0,146.5,3.9,24.0,899.5,772.11,583.87
2017,4,27,11,0,871.0,148.0,4.1,25.0,929.0,790.8,595.8
2017,4,27,11,15,876.0,149.0,4.25,25.5,950.0,813.31,610.94
2017,4,27,11,30,881.0,150.0,4.4,26.0,971.0,832.71,623.19
2017,4,27,11,45,889.5,147.5,4.55,26.5,986.0,849.03,633.31
2017,4,27,12,0,898.0,145.0,4.7,27.0,1001.0,862.19,641.6
2017,4,27,12,15,899.0,145.0,4.85,27.0,1005.0,867.94,646.22
2017,4,27,12,30,900.0,145.0,5.0,27.0,1009.0,870.38,648.7
2017,4,27,12,45,736.5,259.0,5.15,27.5,964.5,853.18,633.52
2017,4,27,13,0,573.0,373.0,5.3,28.0,920.0,809.82,599.12
2017,4,27,13,15,733.0,258.0,5.4,28.0,947.5,837.12,622.8
2017,4,27,13,30,893.0,143.0,5.5,28.0,975.0,836.42,626.4
2017,4,27,13,45,888.0,141.5,5.6,28.5,953.5,816.32,612.11
2017,4,27,14,0,883.0,140.0,5.7,29.0,932.0,793.07,595.09
2017,4,27,14,15,875.5,138.0,5.75,29.0,902.5,764.56,575.03
2017,4,27,14,30,868.0,136.0,5.8,29.0,873.0,733.25,552.69
2017,4,27,14,45,678.5,216.0,5.85,29.0,777.5,657.91,495.71
2017,4,27,15,0,489.0,296.0,5.9,29.0,682.0,574.06,432.6
2017,4,27,15,15,644.0,216.0,5.85,28.5,695.0,583.54,441.56
2017,4,27,15,30,799.0,136.0,5.8,28.0,708.0,572.9,434.31
2017,4,27,15,45,755.5,139.0,5.75,28.0,650.0,516.86,390.67
2017,4,27,16,0,712.0,142.0,5.7,28.0,592.0,462.23,347.5
2017,4,27,16,15,703.5,128.0,5.45,27.5,541.5,409.87,305.47
2017,4,27,16,30,695.0,114.0,5.2,27.0,491.0,356.79,261.79
2017,4,27,16,45,675.5,109.0,4.95,27.0,443.0,307.39,219.79
2017,4,27,17,0,656.0,104.0,4.7,27.0,395.0,258.77,178.24
2017,4,27,17,15,611.0,97.0,4.25,26.0,338.5,204.51,134.42
2017,4,27,17,30,566.0,90.0,3.8,25.0,282.0,154.5,95.95
2017,4,27,17,45,502.5,80.0,3.35,24.5,227.0,105.15,62.59
2017,4,27,18,0,439.0,70.0,2.9,24.0,172.0,62.92,41.56
2017,4,27,18,15,344.5,56.5,2.8,23.0,123.0,42.68,30.89
2017,4,27,18,30,250.0,43.0,2.7,22.0,74.0,32.44,21.53
2017,4,27,18,45,125.0,21.5,2.65,21.5,37.0,16.34,4.62
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,28,6,15,54.0,25.0,2.6,19.5,32.0,18.91,6.79
2017,4,28,6,30,108.0,50.0,2.9,20.0,64.0,36.4,25.12
2017,4,28,6,45,179.0,73.0,3.2,21.0,109.5,52.5,39.63
2017,4,28,7,0,250.0,96.0,3.5,22.0,155.0,72.82,52.24
2017,4,28,7,15,309.0,114.0,3.75,22.5,206.5,109.11,73.48
2017,4,28,7,30,368.0,132.0,4.0,23.0,258.0,153.83,104.82
2017,4,28,7,45,323.5,154.5,4.25,24.0,279.5,184.16,130.96
2017,4,28,8,0,279.0,177.0,4.5,25.0,301.0,211.08,154.88
2017,4,28,8,15,406.5,178.5,4.6,25.5,386.0,274.25,202.22
2017,4,28,8,30,534.0,180.0,4.7,26.0,471.0,346.49,257.4
2017,4,28,8,45,570.0,184.5,4.85,26.5,522.5,395.22,296.33
2017,4,28,9,0,606.0,189.0,5.0,27.0,574.0,450.38,339.51
2017,4,28,9,15,627.0,195.5,5.0,27.5,620.0,497.08,375.41
2017,4,28,9,30,648.0,202.0,5.0,28.0,666.0,543.87,410.53
2017,4,28,9,45,387.0,293.5,5.0,28.5,575.5,488.38,368.32
2017,4,28,10,0,126.0,385.0,5.0,29.0,485.0,399.07,299.37
2017,4,28,10,15,427.0,295.0,4.95,29.5,654.5,550.28,413.19
2017,4,28,10,30,728.0,205.0,4.9,30.0,824.0,704.1,524.94
2017,4,28,10,45,745.5,202.0,4.9,30.5,854.0,736.08,545.95
2017,4,28,11,0,763.0,199.0,4.9,31.0,884.0,766.07,565.8
2017,4,28,11,15,768.5,200.5,4.9,31.0,904.5,781.56,576.61
2017,4,28,11,30,774.0,202.0,4.9,31.0,925.0,800.63,589.68
2017,4,28,11,45,772.5,206.0,4.9,31.5,935.5,813.2,596.86
2017,4,28,12,0,771.0,210.0,4.9,32.0,946.0,822.67,601.89
2017,4,28,12,15,772.0,210.5,4.85,32.0,950.0,828.34,605.4
2017,4,28,12,30,773.0,211.0,4.8,32.0,954.0,831.0,606.88
2017,4,28,12,45,770.0,211.5,4.8,32.5,949.0,827.37,603.13
2017,4,28,13,0,767.0,212.0,4.8,33.0,944.0,820.75,597.41
2017,4,28,13,15,763.0,210.5,4.7,33.0,931.0,817.48,594.45
2017,4,28,13,30,759.0,209.0,4.6,33.0,918.0,802.02,583.67
2017,4,28,13,45,571.0,305.5,4.6,33.0,832.0,722.52,526.13
2017,4,28,14,0,383.0,402.0,4.6,33.0,746.0,637.82,464.68
2017,4,28,14,15,268.0,414.0,4.5,33.0,651.5,553.11,404.21
2017,4,28,14,30,153.0,426.0,4.4,33.0,557.0,463.77,339.64
2017,4,28,14,45,229.0,396.5,4.35,33.0,582.5,483.02,355.06
2017,4,28,15,0,305.0,367.0,4.3,33.0,608.0,504.97,371.49
2017,4,28,15,15,477.0,281.0,4.2,33.0,634.0,530.83,391.17
2017,4,28,15,30,649.0,195.0,4.1,33.0,660.0,537.55,395.89
2017,4,28,15,45,423.5,243.5,4.1,33.0,539.0,427.27,315.06
2017,4,28,16,0,198.0,292.0,4.1,33.0,418.0,326.34,241.25
2017,4,28,16,15,371.0,230.5,3.95,32.5,441.5,342.45,251.59
2017,4,28,16,30,544.0,169.0,3.8,32.0,465.0,340.22,245.48
2017,4,28,16,45,449.0,166.5,3.7,32.0,393.5,277.07,197.26
2017,4,28,17,0,354.0,164.0,3.6,32.0,322.0,219.47,154.02
2017,4,28,17,15,364.5,144.0,3.3,31.0,287.5,186.26,126.99
2017,4,28,17,30,375.0,124.0,3.0,30.0,253.0,148.03,96.83
2017,4,28,17,45,314.0,107.5,2.75,29.5,201.5,104.27,67.41
2017,4,28,18,0,253.0,91.0,2.5,29.0,150.0,69.02,47.98
2017,4,28,18,15,185.0,68.5,2.75,28.5,105.5,49.73,36.03
2017,4,28,18,30,117.0,46.0,3.0,28.0,61.0,33.86,22.11
2017,4,28,18,45,58.5,23.0,3.3,27.5,30.5,17.39,5.5
2017,4,28,19,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,5.35,22.0,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,5.3,22.0,3.0,2.36,0.0
2017,4,29,6,15,30.0,26.5,5.4,22.0,30.5,19.89,7.99
2017,4,29,6,30,60.0,50.0,5.5,22.0,58.0,36.3,24.86
2017,4,29,6,45,121.0,78.5,5.6,22.5,104.5,55.51,41.97
2017,4,29,7,0,182.0,107.0,5.7,23.0,151.0,77.36,56.7
2017,4,29,7,15,235.0,129.5,5.9,23.5,201.0,112.61,78.9
2017,4,29,7,30,288.0,152.0,6.1,24.0,251.0,153.81,108.03
2017,4,29,7,45,149.5,153.5,6.3,24.5,206.0,146.6,107.88
2017,4,29,8,0,11.0,155.0,6.5,25.0,161.0,120.02,91.65
2017,4,29,8,15,120.5,196.0,6.6,25.5,262.0,190.97,144.9
2017,4,29,8,30,230.0,237.0,6.7,26.0,363.0,270.02,204.93
2017,4,29,8,45,219.0,271.5,6.8,26.5,401.0,306.23,233.52
2017,4,29,9,0,208.0,306.0,6.9,27.0,439.0,341.22,260.52
2017,4,29,9,15,382.0,277.5,6.8,27.5,544.0,425.34,324.13
2017,4,29,9,30,556.0,249.0,6.7,28.0,649.0,525.06,399.09
2017,4,29,9,45,565.0,260.5,6.65,28.5,688.0,565.2,428.6
2017,4,29,10,0,574.0,272.0,6.6,29.0,727.0,604.28,456.79
2017,4,29,10,15,528.5,305.5,6.45,29.0,738.5,623.78,470.24
2017,4,29,10,30,483.0,339.0,6.3,29.0,750.0,638.23,479.64
2017,4,29,10,45,498.5,337.5,6.2,29.5,774.5,664.36,497.4
2017,4,29,11,0,514.0,336.0,6.1,30.0,799.0,689.17,513.92
2017,4,29,11,15,324.5,407.5,5.95,30.0,702.5,605.66,450.61
2017,4,29,11,30,135.0,479.0,5.8,30.0,606.0,513.58,380.28
2017,4,29,11,45,145.0,487.5,5.65,30.5,625.0,531.7,392.49
2017,4,29,12,0,155.0,496.0,5.5,31.0,644.0,549.2,403.84
2017,4,29,12,15,155.5,498.0,5.35,31.0,647.5,552.75,405.92
2017,4,29,12,30,156.0,500.0,5.2,31.0,651.0,555.31,407.36
2017,4,29,12,45,141.5,495.5,5.1,31.5,632.0,539.21,394.69
2017,4,29,13,0,127.0,491.0,5.0,32.0,613.0,522.3,381.57
2017,4,29,13,15,108.5,477.5,4.85,32.0,581.0,482.77,353.24
2017,4,29,13,30,90.0,464.0,4.7,32.0,549.0,454.48,332.79
2017,4,29,13,45,129.5,461.5,4.6,32.5,580.5,490.72,358.7
2017,4,29,14,0,169.0,459.0,4.5,33.0,612.0,513.57,374.77
2017,4,29,14,15,210.0,438.5,4.3,32.5,622.0,520.06,380.8
2017,4,29,14,30,251.0,418.0,4.1,32.0,632.0,532.73,391.0
2017,4,29,14,45,240.0,400.5,3.9,32.0,598.5,491.95,361.96
2017,4,29,15,0,229.0,383.0,3.7,32.0,565.0,460.22,339.27
2017,4,29,15,15,165.0,360.0,3.55,31.5,487.5,393.1,291.11
2017,4,29,15,30,101.0,337.0,3.4,31.0,410.0,323.66,240.76
2017,4,29,15,45,178.0,311.0,3.25,31.0,429.0,341.77,254.48
2017,4,29,16,0,255.0,285.0,3.1,31.0,448.0,351.49,260.84
2017,4,29,16,15,368.0,234.0,3.35,30.5,447.0,342.19,252.71
2017,4,29,16,30,481.0,183.0,3.6,30.0,446.0,326.44,237.86
2017,4,29,16,45,411.0,188.0,3.85,29.5,395.5,279.86,202.2
2017,4,29,17,0,341.0,193.0,4.1,29.0,345.0,236.13,169.18
2017,4,29,17,15,309.5,173.0,4.95,27.5,297.0,192.42,136.11
2017,4,29,17,30,278.0,153.0,5.8,26.0,249.0,151.9,106.0
2017,4,29,17,45,229.0,130.0,6.7,25.0,199.0,111.39,77.82
2017,4,29,18,0,180.0,107.0,7.6,24.0,149.0,76.43,60.05
2017,4,29,18,15,124.5,78.5,7.65,22.5,104.0,55.5,41.94
2017,4,29,18,30,69.0,50.0,7.7,21.0,59.0,36.32,24.96
2017,4,29,18,45,34.5,27.0,7.8,20.0,31.5,20.21,8.19
2017,4,29,19,0,0.0,4.0,7.9,19.0,4.0,3.15,0.0
2017,4,29,19,15,0.0,2.0,7.5,18.5,2.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,11.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,11.0,10.0,7.87,0.0
2017,4,30,6,15,115.5,30.5,6.2,11.0,45.5,22.76,11.28
2017,4,30,6,30,231.0,51.0,6.3,11.0,81.0,37.98,27.64
2017,4,30,6,45,359.0,61.5,6.4,11.0,135.0,46.27,35.8
2017,4,30,7,0,487.0,72.0,6.5,11.0,189.0,62.89,45.03
2017,4,30,7,15,551.5,80.5,6.7,11.5,246.0,106.38,66.03
2017,4,30,7,30,616.0,89.0,6.9,12.0,303.0,157.01,101.3
2017,4,30,7,45,687.0,88.0,7.1,12.5,366.0,207.97,141.63
2017,4,30,8,0,758.0,87.0,7.3,13.0,429.0,268.47,192.88
2017,4,30,8,15,789.0,91.5,7.4,13.5,487.0,324.76,243.15
2017,4,30,8,30,820.0,96.0,7.5,14.0,545.0,382.85,294.67
2017,4,30,8,45,853.0,95.5,7.65,15.0,603.0,438.84,343.14
2017,4,30,9,0,886.0,95.0,7.8,16.0,661.0,495.31,390.86
2017,4,30,9,15,901.5,97.5,7.8,16.5,711.5,546.49,433.89
2017,4,30,9,30,917.0,100.0,7.8,17.0,762.0,596.56,474.89
2017,4,30,9,45,930.5,101.5,7.85,17.5,807.0,643.21,512.27
2017,4,30,10,0,944.0,103.0,7.9,18.0,852.0,688.04,547.35
2017,4,30,10,15,952.0,105.0,7.8,18.5,889.0,727.6,577.29
2017,4,30,10,30,960.0,107.0,7.7,19.0,926.0,764.47,604.49
2017,4,30,10,45,964.5,109.0,7.65,19.5,955.5,795.96,627.2
2017,4,30,11,0,969.0,111.0,7.6,20.0,985.0,824.21,647.08
2017,4,30,11,15,972.5,112.0,7.5,20.5,1006.0,847.51,661.9
2017,4,30,11,30,976.0,113.0,7.4,21.0,1027.0,867.3,674.11
2017,4,30,11,45,971.5,118.0,7.3,21.5,1038.0,880.49,681.51
2017,4,30,12,0,967.0,123.0,7.2,22.0,1049.0,889.84,686.2
2017,4,30,12,15,967.5,123.0,7.1,22.0,1053.0,895.48,689.65
2017,4,30,12,30,968.0,123.0,7.0,22.0,1057.0,897.53,690.64
2017,4,30,12,45,966.5,123.0,6.95,22.5,1052.0,894.4,686.89
2017,4,30,13,0,965.0,123.0,6.9,23.0,1047.0,887.7,680.74
2017,4,30,13,15,962.0,122.5,6.8,23.0,1033.5,875.83,672.17
2017,4,30,13,30,959.0,122.0,6.7,23.0,1020.0,860.41,661.18
2017,4,30,13,45,952.5,122.0,6.6,23.5,997.0,839.22,644.87
2017,4,30,14,0,946.0,122.0,6.5,24.0,974.0,814.74,625.89
2017,4,30,14,15,939.0,120.5,6.35,24.0,944.0,785.49,603.93
2017,4,30,14,30,932.0,119.0,6.2,24.0,914.0,753.23,579.55
2017,4,30,14,45,921.5,118.0,6.1,24.0,876.0,716.24,551.53
2017,4,30,15,0,911.0,117.0,6.0,24.0,838.0,676.84,521.29
2017,4,30,15,15,898.5,114.5,5.8,24.0,794.0,632.83,486.84
2017,4,30,15,30,886.0,112.0,5.6,24.0,750.0,587.0,450.41
2017,4,30,15,45,870.0,108.5,5.45,24.0,700.0,538.96,411.66
2017,4,30,16,0,854.0,105.0,5.3,24.0,650.0,487.21,369.27
2017,4,30,16,15,832.5,101.5,5.05,23.5,596.0,432.6,324.32
2017,4,30,16,30,811.0,98.0,4.8,23.0,542.0,378.17,278.5
2017,4,30,16,45,780.5,94.0,4.55,23.0,484.0,321.11,229.64
2017,4,30,17,0,750.0,90.0,4.3,23.0,426.0,263.01,179.96
2017,4,30,17,15,709.0,84.0,3.65,22.0,367.5,205.83,132.9
2017,4,30,17,30,668.0,78.0,3.0,21.0,309.0,152.29,91.38
2017,4,30,17,45,602.0,71.0,2.4,20.5,250.5,100.04,57.2
2017,4,30,18,0,536.0,64.0,1.8,20.0,192.0,54.97,42.39
2017,4,30,18,15,439.5,53.0,1.65,19.0,139.5,43.05,31.84
2017,4,30,18,30,343.0,42.0,1.5,18.0,87.0,34.36,23.74
2017,4,30,18,45,193.5,26.0,1.35,17.5,49.0,19.85,8.53
2017,4,30,19,0,44.0,10.0,1.2,17.0,11.0,7.87,0.0
2017,4,30,19,15,22.0,5.0,1.2,17.0,5.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,1,5,45,35.5,6.0,4.0,11.5,7.0,0.0,0.0
2017,5,1,6,0,71.0,12.0,4.4,12.0,14.0,9.44,0.0
2017,5,1,6,15,224.0,27.0,4.55,12.5,53.5,22.06,11.18
2017,5,1,6,30,377.0,42.0,4.7,13.0,93.0,34.47,24.43
2017,5,1,6,45,471.5,52.0,4.9,14.0,146.5,42.43,32.01
2017,5,1,7,0,566.0,62.0,5.1,15.0,200.0,55.31,43.63
2017,5,1,7,15,625.0,69.0,5.2,16.0,257.5,101.65,58.57
2017,5,1,7,30,684.0,76.0,5.3,17.0,315.0,154.29,94.05
2017,5,1,7,45,724.0,81.0,5.4,18.5,374.0,207.64,136.19
2017,5,1,8,0,764.0,86.0,5.5,20.0,433.0,267.22,185.8
2017,5,1,8,15,792.0,90.5,5.65,20.5,490.0,322.77,233.96
2017,5,1,8,30,820.0,95.0,5.8,21.0,547.0,379.79,283.05
2017,5,1,8,45,841.0,98.0,5.95,22.0,600.5,433.82,328.48
2017,5,1,9,0,862.0,101.0,6.1,23.0,654.0,487.94,372.74
2017,5,1,9,15,877.0,104.0,6.05,23.5,703.0,537.19,412.55
2017,5,1,9,30,892.0,107.0,6.0,24.0,752.0,586.23,451.02
2017,5,1,9,45,903.0,109.5,6.0,25.0,795.5,631.15,484.5
2017,5,1,10,0,914.0,112.0,6.0,26.0,839.0,674.12,515.49
2017,5,1,10,15,922.5,113.5,5.9,26.5,875.5,712.43,542.97
2017,5,1,10,30,931.0,115.0,5.8,27.0,912.0,748.18,567.91
2017,5,1,10,45,936.0,117.0,5.75,27.5,940.5,779.09,588.97
2017,5,1,11,0,941.0,119.0,5.7,28.0,969.0,806.88,607.41
2017,5,1,11,15,945.0,120.0,5.65,28.5,990.0,829.86,621.72
2017,5,1,11,30,949.0,121.0,5.6,29.0,1011.0,849.46,633.2
2017,5,1,11,45,954.0,119.5,5.55,29.5,1024.5,864.37,641.43
2017,5,1,12,0,959.0,118.0,5.5,30.0,1038.0,875.82,647.34
2017,5,1,12,15,959.0,118.5,5.4,30.0,1041.5,881.37,650.37
2017,5,1,12,30,959.0,119.0,5.3,30.0,1045.0,883.38,651.1
2017,5,1,12,45,956.5,119.0,5.25,30.5,1039.5,879.44,646.86
2017,5,1,13,0,954.0,119.0,5.2,31.0,1034.0,871.99,640.4
2017,5,1,13,15,951.0,118.5,5.1,31.0,1020.5,860.22,632.19
2017,5,1,13,30,948.0,118.0,5.0,31.0,1007.0,844.95,621.73
2017,5,1,13,45,942.0,118.0,4.95,31.5,984.5,824.35,606.76
2017,5,1,14,0,936.0,118.0,4.9,32.0,962.0,800.49,589.18
2017,5,1,14,15,929.0,116.5,4.8,32.0,932.0,771.51,568.56
2017,5,1,14,30,922.0,115.0,4.7,32.0,902.0,739.57,545.66
2017,5,1,14,45,910.0,114.5,4.65,32.0,864.0,702.4,518.98
2017,5,1,15,0,898.0,114.0,4.6,32.0,826.0,662.95,490.24
2017,5,1,15,15,885.5,111.5,4.5,31.5,782.5,619.51,459.01
2017,5,1,15,30,873.0,109.0,4.4,31.0,739.0,574.3,425.65
2017,5,1,15,45,853.5,107.5,4.3,31.0,689.0,526.71,388.83
2017,5,1,16,0,834.0,106.0,4.2,31.0,639.0,476.01,348.9
2017,5,1,16,15,812.0,102.5,4.0,30.5,586.0,422.28,306.36
2017,5,1,16,30,790.0,99.0,3.8,30.0,533.0,368.83,263.0
2017,5,1,16,45,758.0,95.0,3.6,30.0,476.0,312.58,216.54
2017,5,1,17,0,726.0,91.0,3.4,30.0,419.0,255.41,169.38
2017,5,1,17,15,685.0,85.5,3.05,28.5,361.0,200.16,125.72
2017,5,1,17,30,644.0,80.0,2.7,27.0,303.0,148.54,87.26
2017,5,1,17,45,581.5,72.5,2.35,26.0,246.5,97.76,55.25
2017,5,1,18,0,519.0,65.0,2.0,25.0,190.0,53.79,40.49
2017,5,1,18,15,426.0,53.5,2.05,24.0,138.0,43.31,31.38
2017,5,1,18,30,333.0,42.0,2.1,23.0,86.0,34.26,23.14
2017,5,1,18,45,192.0,26.0,2.2,22.0,48.5,19.85,8.64
2017,5,1,19,0,51.0,10.0,2.3,21.0,11.0,7.87,0.0
2017,5,1,19,15,25.5,5.0,2.4,21.0,5.5,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.0,6.0,2.3,14.5,7.0,0.0,0.0
2017,5,2,6,0,70.0,12.0,2.5,15.0,14.0,9.44,0.0
2017,5,2,6,15,211.5,27.5,2.65,15.5,53.0,21.03,10.61
2017,5,2,6,30,353.0,43.0,2.8,16.0,92.0,35.11,24.73
2017,5,2,6,45,441.0,54.0,2.95,17.0,144.0,43.73,32.79
2017,5,2,7,0,529.0,65.0,3.1,18.0,196.0,55.79,43.54
2017,5,2,7,15,587.0,72.5,3.3,19.0,252.0,100.12,58.21
2017,5,2,7,30,645.0,80.0,3.5,20.0,308.0,150.68,91.57
2017,5,2,7,45,683.0,86.5,3.75,21.0,365.0,202.56,131.98
2017,5,2,8,0,721.0,93.0,4.0,22.0,422.0,257.74,177.49
2017,5,2,8,15,749.5,97.5,4.05,22.5,477.5,313.93,225.07
2017,5,2,8,30,778.0,102.0,4.1,23.0,533.0,368.81,271.29
2017,5,2,8,45,796.5,107.0,4.2,24.0,585.0,421.36,314.49
2017,5,2,9,0,815.0,112.0,4.3,25.0,637.0,473.87,356.37
2017,5,2,9,15,831.0,115.0,4.35,25.5,685.0,523.07,395.22
2017,5,2,9,30,847.0,118.0,4.4,26.0,733.0,571.41,432.33
2017,5,2,9,45,856.0,122.5,4.5,27.0,774.5,615.85,464.8
2017,5,2,10,0,865.0,127.0,4.6,28.0,816.0,653.28,491.44
2017,5,2,10,15,874.0,129.0,4.6,28.5,852.0,690.53,517.81
2017,5,2,10,30,883.0,131.0,4.6,29.0,888.0,725.38,541.86
2017,5,2,10,45,886.0,134.5,4.65,29.5,915.5,754.57,561.65
2017,5,2,11,0,889.0,138.0,4.7,30.0,943.0,780.69,578.97
2017,5,2,11,15,893.5,139.0,4.7,30.5,963.5,802.81,593.08
2017,5,2,11,30,898.0,140.0,4.7,31.0,984.0,821.75,604.55
2017,5,2,11,45,902.5,139.5,4.75,31.5,997.0,836.29,612.96
2017,5,2,12,0,907.0,139.0,4.8,32.0,1010.0,847.57,619.23
2017,5,2,12,15,907.5,139.0,4.8,32.0,1014.0,852.74,622.49
2017,5,2,12,30,908.0,139.0,4.8,32.0,1018.0,854.61,623.66
2017,5,2,12,45,904.0,140.5,4.85,32.5,1012.0,850.74,620.12
2017,5,2,13,0,900.0,142.0,4.9,33.0,1006.0,843.62,614.52
2017,5,2,13,15,896.5,141.5,4.95,33.0,992.5,832.08,607.34
2017,5,2,13,30,893.0,141.0,5.0,33.0,979.0,817.28,598.03
2017,5,2,13,45,884.5,141.5,5.05,33.0,956.5,796.24,583.98
2017,5,2,14,0,876.0,142.0,5.1,33.0,934.0,772.22,567.58
2017,5,2,14,15,868.5,140.5,5.1,33.0,904.5,744.51,548.23
2017,5,2,14,30,861.0,139.0,5.1,33.0,875.0,714.04,526.7
2017,5,2,14,45,845.5,139.0,5.1,33.0,837.0,683.64,504.64
2017,5,2,15,0,830.0,139.0,5.1,33.0,799.0,643.91,475.78
2017,5,2,15,15,816.5,136.0,5.05,32.5,756.5,601.16,445.06
2017,5,2,15,30,803.0,133.0,5.0,32.0,714.0,556.93,412.48
2017,5,2,15,45,785.0,129.5,5.0,32.0,665.5,508.85,375.56
2017,5,2,16,0,767.0,126.0,5.0,32.0,617.0,460.21,337.36
2017,5,2,16,15,743.5,121.5,4.95,31.5,565.0,406.62,295.24
2017,5,2,16,30,720.0,117.0,4.9,31.0,513.0,354.8,253.45
2017,5,2,16,45,689.5,111.0,4.85,31.0,458.0,300.57,208.89
2017,5,2,17,0,659.0,105.0,4.8,31.0,403.0,248.31,165.85
2017,5,2,17,15,616.5,98.0,4.5,30.0,347.5,195.31,124.14
2017,5,2,17,30,574.0,91.0,4.2,29.0,292.0,146.25,87.9
2017,5,2,17,45,514.5,81.5,3.9,28.5,237.5,98.31,57.78
2017,5,2,18,0,455.0,72.0,3.6,28.0,183.0,57.11,42.78
2017,5,2,18,15,365.5,59.0,3.45,27.0,133.0,44.6,32.05
2017,5,2,18,30,276.0,46.0,3.3,26.0,83.0,34.74,23.24
2017,5,2,18,45,157.5,28.0,3.15,25.0,47.0,21.18,9.74
2017,5,2,19,0,39.0,10.0,3.0,24.0,11.0,7.87,0.0
2017,5,2,19,15,19.5,5.0,3.15,23.5,5.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.0,20.5,4.5,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.0,21.0,9.0,6.29,0.0
2017,5,3,6,15,73.0,32.0,3.1,21.5,42.0,23.76,12.64
2017,5,3,6,30,134.0,56.0,3.2,22.0,75.0,40.68,28.81
2017,5,3,6,45,170.5,78.5,3.3,22.5,113.5,56.14,42.65
2017,5,3,7,0,207.0,101.0,3.4,23.0,152.0,72.34,56.84
2017,5,3,7,15,274.0,112.0,3.5,23.5,198.5,101.32,68.82
2017,5,3,7,30,341.0,123.0,3.6,24.0,245.0,138.58,93.3
2017,5,3,7,45,170.5,126.5,3.75,24.5,187.5,130.31,93.5
