Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,8,0,0.0,130.0,3.9,25.0,130.0,98.74,74.7
2017,5,3,8,15,136.5,182.5,3.9,25.5,258.5,183.53,137.85
2017,5,3,8,30,273.0,235.0,3.9,26.0,387.0,283.82,213.02
2017,5,3,8,45,232.0,266.5,3.95,26.5,404.0,303.76,229.35
2017,5,3,9,0,191.0,298.0,4.0,27.0,421.0,323.36,244.66
2017,5,3,9,15,127.5,311.0,3.95,27.5,395.5,313.57,237.13
2017,5,3,9,30,64.0,324.0,3.9,28.0,370.0,291.04,219.43
2017,5,3,9,45,374.0,265.0,3.85,28.5,561.5,449.56,338.61
2017,5,3,10,0,684.0,206.0,3.8,29.0,753.0,612.62,457.26
2017,5,3,10,15,457.5,315.5,3.7,29.0,688.0,576.28,428.31
2017,5,3,10,30,231.0,425.0,3.6,29.0,623.0,510.28,378.02
2017,5,3,10,45,123.0,350.0,3.55,29.5,455.5,380.98,283.3
2017,5,3,11,0,15.0,275.0,3.5,30.0,288.0,226.58,167.38
2017,5,3,11,15,124.5,376.5,3.45,30.0,493.0,412.16,305.77
2017,5,3,11,30,234.0,478.0,3.4,30.0,698.0,583.76,427.56
2017,5,3,11,45,482.5,356.0,3.4,30.5,817.5,701.4,511.95
2017,5,3,12,0,731.0,234.0,3.4,31.0,937.0,803.78,584.16
2017,5,3,12,15,506.5,359.5,3.4,31.0,847.5,732.07,530.56
2017,5,3,12,30,282.0,485.0,3.4,31.0,758.0,647.42,468.38
2017,5,3,12,45,507.0,359.5,3.4,31.5,847.5,732.19,530.53
2017,5,3,13,0,732.0,234.0,3.4,32.0,937.0,803.86,581.65
2017,5,3,13,15,728.5,232.5,3.55,32.0,924.5,792.21,574.06
2017,5,3,13,30,725.0,231.0,3.7,32.0,912.0,777.68,564.98
2017,5,3,13,45,492.0,340.0,3.85,32.0,797.5,677.0,492.99
2017,5,3,14,0,259.0,449.0,4.0,32.0,683.0,574.3,418.51
2017,5,3,14,15,481.0,332.5,4.35,31.5,750.5,636.64,468.26
2017,5,3,14,30,703.0,216.0,4.7,31.0,818.0,679.46,503.1
2017,5,3,14,45,698.5,208.0,5.05,31.0,785.0,646.12,480.21
2017,5,3,15,0,694.0,200.0,5.4,31.0,752.0,610.65,455.39
2017,5,3,15,15,381.5,262.5,5.7,30.5,563.5,449.76,337.59
2017,5,3,15,30,69.0,325.0,6.0,30.0,375.0,293.91,220.84
2017,5,3,15,45,68.0,302.5,6.35,30.0,349.0,271.03,204.2
2017,5,3,16,0,67.0,280.0,6.7,30.0,323.0,248.19,187.17
2017,5,3,16,15,63.5,257.5,6.8,29.0,295.5,224.43,169.87
2017,5,3,16,30,60.0,235.0,6.9,28.0,268.0,201.01,152.54
2017,5,3,16,45,310.0,182.5,7.0,27.5,326.5,235.49,172.9
2017,5,3,17,0,560.0,130.0,7.1,27.0,385.0,242.49,168.07
2017,5,3,17,15,517.5,120.5,6.9,26.0,331.5,189.22,125.77
2017,5,3,17,30,475.0,111.0,6.7,25.0,278.0,143.84,91.9
2017,5,3,17,45,442.0,94.5,6.55,24.5,228.0,98.41,61.63
2017,5,3,18,0,409.0,78.0,6.4,24.0,178.0,58.02,44.33
2017,5,3,18,15,325.0,63.5,6.05,23.5,130.0,47.37,34.94
2017,5,3,18,30,241.0,49.0,5.7,23.0,82.0,36.65,25.19
2017,5,3,18,45,140.0,30.0,5.35,22.5,47.0,22.57,11.19
2017,5,3,19,0,39.0,11.0,5.0,22.0,12.0,8.65,0.0
2017,5,3,19,15,19.5,5.5,4.8,21.5,6.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,40.0,7.0,4.3,12.5,8.5,0.0,0.0
2017,5,4,6,0,80.0,14.0,4.4,13.0,17.0,11.02,0.0
2017,5,4,6,15,217.5,30.0,4.7,13.5,57.0,22.88,12.76
2017,5,4,6,30,355.0,46.0,5.0,14.0,97.0,37.5,27.11
2017,5,4,6,45,445.0,56.5,5.35,14.5,149.5,45.67,34.88
2017,5,4,7,0,535.0,67.0,5.7,15.0,202.0,55.03,43.41
2017,5,4,7,15,593.5,75.0,5.7,15.5,259.0,99.81,59.33
2017,5,4,7,30,652.0,83.0,5.7,16.0,316.0,150.87,93.18
2017,5,4,7,45,690.5,89.5,5.7,16.5,374.0,202.97,134.46
2017,5,4,8,0,729.0,96.0,5.7,17.0,432.0,258.41,181.35
2017,5,4,8,15,758.0,100.5,5.65,17.5,488.0,312.4,228.37
2017,5,4,8,30,787.0,105.0,5.6,18.0,544.0,370.26,278.25
2017,5,4,8,45,806.0,110.0,5.55,18.5,597.0,423.23,323.61
2017,5,4,9,0,825.0,115.0,5.5,19.0,650.0,476.17,367.8
2017,5,4,9,15,577.5,218.0,5.45,19.5,605.5,473.65,368.68
2017,5,4,9,30,330.0,321.0,5.4,20.0,561.0,443.23,345.42
2017,5,4,9,45,604.5,224.5,5.35,20.5,696.0,551.37,429.21
2017,5,4,10,0,879.0,128.0,5.3,21.0,831.0,657.2,510.31
2017,5,4,10,15,888.0,130.0,5.25,21.5,867.5,694.73,537.54
2017,5,4,10,30,897.0,132.0,5.2,22.0,904.0,729.83,562.58
2017,5,4,10,45,906.0,132.0,5.2,22.5,933.5,760.7,584.28
2017,5,4,11,0,915.0,132.0,5.2,23.0,963.0,788.78,603.57
2017,5,4,11,15,919.0,133.0,5.2,23.0,983.5,810.93,619.51
2017,5,4,11,30,923.0,134.0,5.2,23.0,1004.0,829.81,632.68
2017,5,4,11,45,928.0,133.0,5.25,23.5,1017.5,844.56,641.6
2017,5,4,12,0,933.0,132.0,5.3,24.0,1031.0,855.97,648.25
2017,5,4,12,15,933.5,132.5,5.35,24.0,1034.5,861.61,652.25
2017,5,4,12,30,934.0,133.0,5.4,24.0,1038.0,863.86,654.01
2017,5,4,12,45,935.0,130.5,5.5,24.5,1034.0,860.8,651.14
2017,5,4,13,0,936.0,128.0,5.6,25.0,1030.0,854.3,645.98
2017,5,4,13,15,933.5,127.5,5.6,25.0,1016.5,843.18,638.49
2017,5,4,13,30,931.0,127.0,5.6,25.0,1003.0,828.62,628.68
2017,5,4,13,45,927.5,125.0,5.7,25.0,981.5,808.71,615.33
2017,5,4,14,0,924.0,123.0,5.8,25.0,960.0,785.48,599.0
2017,5,4,14,15,917.0,121.5,5.85,25.0,930.5,756.96,578.38
2017,5,4,14,30,910.0,120.0,5.9,25.0,901.0,725.52,555.31
2017,5,4,14,45,893.5,122.0,5.95,25.0,862.0,688.07,527.35
2017,5,4,15,0,877.0,124.0,6.0,25.0,823.0,648.68,497.43
2017,5,4,15,15,865.0,121.5,5.95,25.0,780.5,606.56,464.71
2017,5,4,15,30,853.0,119.0,5.9,25.0,738.0,565.53,432.05
2017,5,4,15,45,839.5,114.5,5.9,25.0,690.0,516.88,393.07
2017,5,4,16,0,826.0,110.0,5.9,25.0,642.0,467.15,352.34
2017,5,4,16,15,804.5,106.5,5.8,24.5,589.0,414.35,308.87
2017,5,4,16,30,783.0,103.0,5.7,24.0,536.0,361.79,264.62
2017,5,4,16,45,756.0,97.5,5.6,24.0,480.5,306.53,217.29
2017,5,4,17,0,729.0,92.0,5.5,24.0,425.0,249.68,168.83
2017,5,4,17,15,689.0,86.0,5.2,23.5,367.5,194.56,123.7
2017,5,4,17,30,649.0,80.0,4.9,23.0,310.0,142.96,84.57
2017,5,4,17,45,591.0,72.5,4.65,22.5,253.5,92.87,53.45
2017,5,4,18,0,533.0,65.0,4.4,22.0,197.0,52.36,39.82
2017,5,4,18,15,442.5,54.5,3.95,21.0,145.0,44.14,32.56
2017,5,4,18,30,352.0,44.0,3.5,20.0,93.0,35.91,24.97
2017,5,4,18,45,212.0,28.5,3.05,19.0,54.0,21.76,11.08
2017,5,4,19,0,72.0,13.0,2.6,18.0,15.0,10.23,0.0
2017,5,4,19,15,36.0,6.5,2.5,17.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,37.0,7.5,1.6,11.5,9.0,0.0,0.0
2017,5,5,6,0,74.0,15.0,1.7,12.0,18.0,11.8,0.0
2017,5,5,6,15,210.0,31.5,2.05,13.0,58.5,23.94,13.91
2017,5,5,6,30,346.0,48.0,2.4,14.0,99.0,39.06,28.54
2017,5,5,6,45,437.0,59.5,2.75,15.5,152.0,47.97,36.8
2017,5,5,7,0,528.0,71.0,3.1,17.0,205.0,56.85,44.68
2017,5,5,7,15,587.0,79.0,3.1,17.5,262.5,101.09,60.47
2017,5,5,7,30,646.0,87.0,3.1,18.0,320.0,151.69,93.23
2017,5,5,7,45,685.5,93.5,3.15,19.0,377.5,203.53,133.18
2017,5,5,8,0,725.0,100.0,3.2,20.0,435.0,258.82,178.53
2017,5,5,8,15,754.5,105.0,3.3,20.5,492.0,313.07,224.61
2017,5,5,8,30,784.0,110.0,3.4,21.0,549.0,371.29,273.52
2017,5,5,8,45,804.0,114.5,3.5,22.0,602.0,423.97,316.94
2017,5,5,9,0,824.0,119.0,3.6,23.0,655.0,476.73,359.15
2017,5,5,9,15,840.5,122.5,3.6,23.0,703.5,526.71,399.37
2017,5,5,9,30,857.0,126.0,3.6,23.0,752.0,575.83,437.94
2017,5,5,9,45,868.5,129.0,3.6,23.5,795.0,620.52,471.44
2017,5,5,10,0,880.0,132.0,3.6,24.0,838.0,658.22,499.11
2017,5,5,10,15,889.0,134.5,3.6,24.5,874.5,696.09,526.1
2017,5,5,10,30,898.0,137.0,3.6,25.0,911.0,731.5,550.68
2017,5,5,10,45,904.0,139.0,3.6,25.5,939.5,761.77,571.14
2017,5,5,11,0,910.0,141.0,3.6,26.0,968.0,789.08,589.16
2017,5,5,11,15,914.5,142.0,3.55,26.0,989.0,811.4,604.4
2017,5,5,11,30,919.0,143.0,3.5,26.0,1010.0,830.47,617.25
2017,5,5,11,45,923.0,142.5,3.45,26.5,1023.5,844.69,625.01
2017,5,5,12,0,927.0,142.0,3.4,27.0,1037.0,855.58,630.49
2017,5,5,12,15,928.0,142.5,3.35,27.0,1040.5,861.52,633.96
2017,5,5,12,30,929.0,143.0,3.3,27.0,1044.0,864.11,635.33
2017,5,5,12,45,927.5,142.5,3.3,27.5,1039.5,860.65,631.8
2017,5,5,13,0,926.0,142.0,3.3,28.0,1035.0,853.85,626.19
2017,5,5,13,15,923.0,141.0,3.25,28.0,1021.5,842.12,618.38
2017,5,5,13,30,920.0,140.0,3.2,28.0,1008.0,827.02,608.33
2017,5,5,13,45,915.5,138.5,3.15,28.0,986.0,807.06,594.49
2017,5,5,14,0,911.0,137.0,3.1,28.0,964.0,783.86,578.33
2017,5,5,14,15,904.0,135.5,3.05,28.0,934.5,755.76,558.62
2017,5,5,14,30,897.0,134.0,3.0,28.0,905.0,724.78,536.65
2017,5,5,14,45,886.0,132.5,3.0,28.0,867.5,688.51,510.84
2017,5,5,15,0,875.0,131.0,3.0,28.0,830.0,649.97,482.92
2017,5,5,15,15,862.5,128.5,2.95,28.0,786.5,611.81,454.4
2017,5,5,15,30,850.0,126.0,2.9,28.0,743.0,566.97,420.51
2017,5,5,15,45,839.0,120.0,2.85,28.0,695.5,518.45,383.18
2017,5,5,16,0,828.0,114.0,2.8,28.0,648.0,468.64,343.89
2017,5,5,16,15,806.0,110.0,2.7,27.5,594.5,415.22,301.55
2017,5,5,16,30,784.0,106.0,2.6,27.0,541.0,362.09,258.37
2017,5,5,16,45,762.0,99.0,2.55,27.0,485.5,307.08,212.6
2017,5,5,17,0,740.0,92.0,2.5,27.0,430.0,249.9,165.08
2017,5,5,17,15,699.5,86.0,2.15,26.0,372.0,194.25,120.93
2017,5,5,17,30,659.0,80.0,1.8,25.0,314.0,142.17,82.61
2017,5,5,17,45,605.5,72.0,1.45,24.0,257.5,91.6,52.08
2017,5,5,18,0,552.0,64.0,1.1,23.0,201.0,51.75,39.13
2017,5,5,18,15,461.0,53.5,1.1,22.0,148.0,43.45,31.88
2017,5,5,18,30,370.0,43.0,1.1,21.0,95.0,35.15,24.28
2017,5,5,18,45,228.5,28.0,1.15,20.0,55.5,22.82,12.08
2017,5,5,19,0,87.0,13.0,1.2,19.0,16.0,10.23,0.0
2017,5,5,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,50.5,8.0,1.75,12.5,10.0,6.29,0.0
2017,5,6,6,0,101.0,16.0,1.9,13.0,20.0,12.18,0.0
2017,5,6,6,15,232.5,31.0,2.1,14.0,60.0,23.69,13.83
2017,5,6,6,30,364.0,46.0,2.3,15.0,100.0,37.45,27.07
2017,5,6,6,45,449.5,56.5,2.55,16.0,152.0,45.62,34.68
2017,5,6,7,0,535.0,67.0,2.8,17.0,204.0,53.76,41.97
2017,5,6,7,15,591.5,74.5,2.85,18.0,260.5,96.53,56.78
2017,5,6,7,30,648.0,82.0,2.9,19.0,317.0,146.45,88.55
2017,5,6,7,45,688.0,87.5,3.0,20.5,374.0,197.48,127.28
2017,5,6,8,0,728.0,93.0,3.1,22.0,431.0,251.97,171.39
2017,5,6,8,15,756.0,97.5,3.15,22.5,486.5,308.0,218.53
2017,5,6,8,30,784.0,102.0,3.2,23.0,542.0,362.47,264.22
2017,5,6,8,45,805.0,105.5,3.3,24.0,595.0,414.52,306.89
2017,5,6,9,0,826.0,109.0,3.4,25.0,648.0,466.74,348.45
2017,5,6,9,15,841.5,112.0,3.25,25.5,695.5,515.71,386.64
2017,5,6,9,30,857.0,115.0,3.1,26.0,743.0,563.74,422.85
2017,5,6,9,45,869.0,117.5,3.0,26.5,785.5,604.75,453.05
2017,5,6,10,0,881.0,120.0,2.9,27.0,828.0,646.52,482.77
2017,5,6,10,15,889.5,122.0,2.75,27.5,864.0,683.62,508.1
2017,5,6,10,30,898.0,124.0,2.6,28.0,900.0,718.26,530.91
2017,5,6,10,45,904.5,125.5,2.5,28.5,928.5,748.44,550.27
2017,5,6,11,0,911.0,127.0,2.4,29.0,957.0,775.71,567.16
2017,5,6,11,15,915.0,128.0,2.25,29.5,977.5,797.66,579.74
2017,5,6,11,30,919.0,129.0,2.1,30.0,998.0,816.36,589.67
2017,5,6,11,45,929.0,124.5,2.0,30.5,1012.5,832.05,597.38
2017,5,6,12,0,939.0,120.0,1.9,31.0,1027.0,844.51,602.96
2017,5,6,12,15,939.5,120.5,1.8,31.0,1031.0,850.15,605.38
2017,5,6,12,30,940.0,121.0,1.7,31.0,1035.0,852.38,605.72
2017,5,6,12,45,938.5,121.0,1.65,31.5,1030.0,849.24,602.03
2017,5,6,13,0,937.0,121.0,1.6,32.0,1025.0,842.71,596.34
2017,5,6,13,15,934.5,120.0,1.6,32.0,1011.5,831.18,589.32
2017,5,6,13,30,932.0,119.0,1.6,32.0,998.0,816.23,580.22
2017,5,6,13,45,927.0,118.5,1.6,32.0,976.5,796.42,567.7
2017,5,6,14,0,922.0,118.0,1.6,32.0,955.0,773.37,552.6
2017,5,6,14,15,916.0,116.5,1.65,32.0,926.0,745.67,534.68
2017,5,6,14,30,910.0,115.0,1.7,32.0,897.0,715.02,514.43
2017,5,6,14,45,893.0,117.5,1.75,32.0,858.5,677.85,489.24
2017,5,6,15,0,876.0,120.0,1.8,32.0,820.0,638.77,462.17
2017,5,6,15,15,864.0,117.5,1.85,31.5,777.5,596.85,433.38
2017,5,6,15,30,852.0,115.0,1.9,31.0,735.0,555.62,404.05
2017,5,6,15,45,836.5,112.0,2.0,31.0,687.0,507.54,368.32
2017,5,6,16,0,821.0,109.0,2.1,31.0,639.0,458.59,330.81
2017,5,6,16,15,800.0,105.0,2.15,30.5,587.0,406.04,290.1
2017,5,6,16,30,779.0,101.0,2.2,30.0,535.0,353.71,248.37
2017,5,6,16,45,751.5,96.5,2.25,30.0,479.5,299.64,204.21
2017,5,6,17,0,724.0,92.0,2.3,30.0,424.0,243.95,158.78
2017,5,6,17,15,685.0,86.0,2.05,29.0,367.0,189.62,116.33
2017,5,6,17,30,646.0,80.0,1.8,28.0,310.0,138.7,79.54
2017,5,6,17,45,590.5,72.5,1.55,27.0,254.5,89.35,50.61
2017,5,6,18,0,535.0,65.0,1.3,26.0,199.0,52.32,39.1
2017,5,6,18,15,448.5,54.5,1.3,25.0,147.0,44.12,32.02
2017,5,6,18,30,362.0,44.0,1.3,24.0,95.0,35.89,24.59
2017,5,6,18,45,228.5,29.0,1.35,23.0,56.0,23.63,12.7
2017,5,6,19,0,95.0,14.0,1.4,22.0,17.0,11.02,0.0
2017,5,6,19,15,47.5,7.0,1.45,21.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,58.5,8.5,2.2,14.5,11.0,6.69,0.0
2017,5,7,6,0,117.0,17.0,2.4,15.0,22.0,12.95,0.0
2017,5,7,6,15,249.0,31.5,2.4,15.5,63.0,25.68,15.51
2017,5,7,6,30,381.0,46.0,2.4,16.0,104.0,37.51,27.04
2017,5,7,6,45,469.5,56.0,2.45,17.0,157.0,45.35,34.32
2017,5,7,7,0,558.0,66.0,2.5,18.0,210.0,53.21,41.32
2017,5,7,7,15,612.5,73.0,2.8,19.0,267.0,95.38,55.35
2017,5,7,7,30,667.0,80.0,3.1,20.0,324.0,145.67,86.87
2017,5,7,7,45,707.5,85.0,3.4,21.0,381.5,197.28,126.02
2017,5,7,8,0,748.0,90.0,3.7,22.0,439.0,255.44,173.38
2017,5,7,8,15,775.0,94.5,3.8,22.5,495.0,309.02,218.84
2017,5,7,8,30,802.0,99.0,3.9,23.0,551.0,363.97,265.25
2017,5,7,8,45,822.0,102.5,4.0,24.0,603.5,416.38,308.49
2017,5,7,9,0,842.0,106.0,4.1,25.0,656.0,468.83,350.53
2017,5,7,9,15,857.0,109.0,4.1,25.5,704.0,518.15,389.59
2017,5,7,9,30,872.0,112.0,4.1,26.0,752.0,564.17,425.13
2017,5,7,9,45,882.5,114.5,4.1,27.0,794.0,607.37,456.69
2017,5,7,10,0,893.0,117.0,4.1,28.0,836.0,648.63,485.82
2017,5,7,10,15,901.0,119.0,4.05,28.0,871.5,685.74,513.01
2017,5,7,10,30,909.0,121.0,4.0,28.0,907.0,720.32,537.85
2017,5,7,10,45,914.5,122.5,4.0,28.5,935.0,750.05,557.93
2017,5,7,11,0,920.0,124.0,4.0,29.0,963.0,776.77,575.54
2017,5,7,11,15,923.5,125.0,4.0,29.0,983.5,798.48,590.59
2017,5,7,11,30,927.0,126.0,4.0,29.0,1004.0,816.89,603.12
2017,5,7,11,45,917.5,134.5,4.05,29.5,1012.0,827.76,609.02
2017,5,7,12,0,908.0,143.0,4.1,30.0,1020.0,834.82,612.46
2017,5,7,12,15,908.0,143.0,4.1,30.0,1023.5,839.41,615.36
2017,5,7,12,30,908.0,143.0,4.1,30.0,1027.0,840.75,616.19
2017,5,7,12,45,905.5,143.5,4.1,30.5,1021.5,837.3,612.69
2017,5,7,13,0,903.0,144.0,4.1,31.0,1016.0,830.64,607.16
2017,5,7,13,15,899.5,143.0,4.1,31.0,1002.5,818.81,599.5
2017,5,7,13,30,896.0,142.0,4.1,31.0,989.0,803.73,589.26
2017,5,7,13,45,890.0,141.5,4.2,31.0,967.0,783.93,576.02
2017,5,7,14,0,884.0,141.0,4.3,31.0,945.0,761.06,560.49
2017,5,7,14,15,876.5,139.0,4.3,31.0,915.5,733.02,540.85
2017,5,7,14,30,869.0,137.0,4.3,31.0,886.0,702.21,518.99
2017,5,7,14,45,856.5,136.5,4.3,31.0,849.0,672.83,497.56
2017,5,7,15,0,844.0,136.0,4.3,31.0,812.0,634.51,469.55
2017,5,7,15,15,758.5,165.0,4.3,30.5,748.5,578.73,429.02
2017,5,7,15,30,673.0,194.0,4.3,30.0,685.0,525.16,389.59
2017,5,7,15,45,677.0,175.0,4.35,30.0,641.0,480.31,355.35
2017,5,7,16,0,681.0,156.0,4.4,30.0,597.0,433.24,318.42
2017,5,7,16,15,727.0,125.0,4.4,29.5,561.0,390.3,283.36
2017,5,7,16,30,773.0,94.0,4.4,29.0,525.0,343.38,243.58
2017,5,7,16,45,748.5,87.0,4.4,29.0,469.5,288.54,197.8
2017,5,7,17,0,724.0,80.0,4.4,29.0,414.0,234.94,153.1
2017,5,7,17,15,658.0,85.5,4.1,28.0,358.5,182.58,112.83
2017,5,7,17,30,592.0,91.0,3.8,27.0,303.0,139.25,82.93
2017,5,7,17,45,532.5,82.5,3.55,26.5,248.0,92.12,55.19
2017,5,7,18,0,473.0,74.0,3.3,26.0,193.0,58.62,44.48
2017,5,7,18,15,389.5,61.0,3.15,25.0,143.0,46.21,33.8
2017,5,7,18,30,306.0,48.0,3.0,24.0,93.0,36.36,25.0
2017,5,7,18,45,153.0,32.5,2.85,23.5,55.0,24.43,13.45
2017,5,7,19,0,0.0,17.0,2.7,23.0,17.0,13.38,0.0
2017,5,7,19,15,0.0,8.5,2.9,22.5,8.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,8.5,2.95,17.0,8.5,6.69,0.0
2017,5,8,6,0,0.0,17.0,3.0,17.0,17.0,12.84,0.0
2017,5,8,6,15,97.0,39.0,3.15,17.5,53.5,28.72,17.99
2017,5,8,6,30,194.0,61.0,3.3,18.0,90.0,44.51,32.85
2017,5,8,6,45,268.5,79.0,3.5,18.5,138.5,57.55,44.73
2017,5,8,7,0,343.0,97.0,3.7,19.0,187.0,69.93,55.74
2017,5,8,7,15,399.0,110.5,3.9,19.5,239.5,104.78,69.95
2017,5,8,7,30,455.0,124.0,4.1,20.0,292.0,148.17,98.06
2017,5,8,7,45,459.0,137.5,4.3,21.0,330.0,188.18,129.29
2017,5,8,8,0,463.0,151.0,4.5,22.0,368.0,228.03,162.25
2017,5,8,8,15,386.0,192.0,4.55,22.5,388.0,261.4,193.22
2017,5,8,8,30,309.0,233.0,4.6,23.0,408.0,289.02,218.31
2017,5,8,8,45,240.0,268.0,4.7,23.5,411.5,303.16,231.34
2017,5,8,9,0,171.0,303.0,4.8,24.0,415.0,313.64,240.34
2017,5,8,9,15,199.0,324.5,4.8,24.0,464.5,354.12,271.42
2017,5,8,9,30,227.0,346.0,4.8,24.0,514.0,396.61,303.73
2017,5,8,9,45,207.5,370.5,4.85,24.5,530.0,416.34,317.89
2017,5,8,10,0,188.0,395.0,4.9,25.0,546.0,434.01,330.19
2017,5,8,10,15,107.5,365.0,4.9,25.0,452.5,367.96,280.01
2017,5,8,10,30,27.0,335.0,4.9,25.0,359.0,286.81,217.6
2017,5,8,10,45,69.5,395.5,4.95,25.5,458.5,367.16,278.14
2017,5,8,11,0,112.0,456.0,5.0,26.0,558.0,449.99,338.97
2017,5,8,11,15,162.0,469.5,5.0,26.0,621.5,510.42,383.47
2017,5,8,11,30,212.0,483.0,5.0,26.0,685.0,563.35,422.21
2017,5,8,11,45,154.5,484.0,5.05,26.5,632.0,523.95,391.69
2017,5,8,12,0,97.0,485.0,5.1,27.0,579.0,472.77,352.84
2017,5,8,12,15,106.5,491.0,5.1,27.0,594.5,486.16,362.84
2017,5,8,12,30,116.0,497.0,5.1,27.0,610.0,508.45,378.99
2017,5,8,12,45,180.5,494.0,5.1,27.5,669.0,556.02,413.76
2017,5,8,13,0,245.0,491.0,5.1,28.0,728.0,601.96,446.78
2017,5,8,13,15,188.0,486.5,5.05,28.0,667.0,551.17,409.36
2017,5,8,13,30,131.0,482.0,5.0,28.0,606.0,500.71,372.25
2017,5,8,13,45,147.5,472.0,5.0,28.0,608.5,500.93,373.13
2017,5,8,14,0,164.0,462.0,5.0,28.0,611.0,499.77,372.82
2017,5,8,14,15,161.0,446.5,4.95,28.0,589.0,479.24,358.1
2017,5,8,14,30,158.0,431.0,4.9,28.0,567.0,458.2,343.0
2017,5,8,14,45,142.0,410.5,4.9,28.0,529.0,424.59,318.56
2017,5,8,15,0,126.0,390.0,4.9,28.0,491.0,391.55,294.41
2017,5,8,15,15,95.5,357.5,4.85,28.0,432.0,335.62,252.94
2017,5,8,15,30,65.0,325.0,4.8,28.0,373.0,288.77,217.98
2017,5,8,15,45,60.5,301.0,4.8,28.0,343.5,263.44,199.16
2017,5,8,16,0,56.0,277.0,4.8,28.0,314.0,238.52,180.45
2017,5,8,16,15,28.0,162.0,4.7,27.5,180.5,136.65,102.44
2017,5,8,16,30,0.0,47.0,4.6,27.0,47.0,36.03,23.41
2017,5,8,16,45,32.5,118.0,4.55,27.0,133.0,100.27,74.11
2017,5,8,17,0,65.0,189.0,4.5,27.0,219.0,155.57,116.84
2017,5,8,17,15,52.5,166.5,4.3,26.5,188.5,131.49,98.48
2017,5,8,17,30,40.0,144.0,4.1,26.0,158.0,108.94,81.47
2017,5,8,17,45,29.5,119.0,3.9,25.5,128.5,86.59,64.53
2017,5,8,18,0,19.0,94.0,3.7,25.0,99.0,67.93,52.62
2017,5,8,18,15,9.5,69.5,3.5,24.5,72.0,50.82,37.81
2017,5,8,18,30,0.0,45.0,3.3,24.0,45.0,33.53,22.65
2017,5,8,18,45,0.0,25.5,3.1,23.5,25.5,19.39,9.65
2017,5,8,19,0,0.0,6.0,2.9,23.0,6.0,4.55,0.0
2017,5,8,19,15,0.0,3.0,2.95,22.5,3.0,2.36,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,9.5,5.5,3.15,18.5,6.0,4.33,0.0
2017,5,9,6,0,19.0,11.0,3.2,19.0,12.0,8.77,0.0
2017,5,9,6,15,69.0,35.5,3.3,19.0,45.0,26.54,16.2
2017,5,9,6,30,119.0,60.0,3.4,19.0,78.0,43.42,31.81
2017,5,9,6,45,166.0,85.5,3.5,19.5,122.5,60.7,47.3
2017,5,9,7,0,213.0,111.0,3.6,20.0,167.0,77.53,62.11
2017,5,9,7,15,106.5,101.0,3.75,20.5,129.0,80.41,58.41
2017,5,9,7,30,0.0,91.0,3.9,21.0,91.0,68.99,51.87
2017,5,9,7,45,0.0,102.5,4.05,21.5,102.5,77.91,58.95
2017,5,9,8,0,0.0,114.0,4.2,22.0,114.0,86.86,65.91
2017,5,9,8,15,0.0,115.0,4.25,22.5,115.0,88.0,66.44
2017,5,9,8,30,0.0,116.0,4.3,23.0,116.0,89.02,66.88
2017,5,9,8,45,0.0,127.5,4.4,23.5,127.5,97.95,73.67
2017,5,9,9,0,0.0,139.0,4.5,24.0,139.0,106.94,80.44
2017,5,9,9,15,4.0,173.0,4.5,24.5,176.0,135.12,102.3
2017,5,9,9,30,8.0,207.0,4.5,25.0,213.0,163.84,124.3
2017,5,9,9,45,4.5,176.5,4.55,25.5,180.0,139.0,104.4
2017,5,9,10,0,1.0,146.0,4.6,26.0,147.0,113.66,84.22
2017,5,9,10,15,3.5,160.0,4.6,26.0,163.0,126.32,94.0
2017,5,9,10,30,6.0,174.0,4.6,26.0,179.0,139.18,103.87
2017,5,9,10,45,8.5,199.0,4.65,26.5,206.5,160.82,120.27
2017,5,9,11,0,11.0,224.0,4.7,27.0,234.0,182.67,136.67
2017,5,9,11,15,12.0,228.0,4.75,27.0,239.5,187.02,139.88
2017,5,9,11,30,13.0,232.0,4.8,27.0,245.0,191.36,143.12
2017,5,9,11,45,21.5,313.0,4.85,27.5,334.5,270.69,202.76
2017,5,9,12,0,30.0,394.0,4.9,28.0,424.0,344.56,257.02
2017,5,9,12,15,28.0,388.0,5.0,28.0,416.0,338.51,252.39
2017,5,9,12,30,26.0,382.0,5.1,28.0,408.0,332.13,247.71
2017,5,9,12,45,16.5,277.0,5.2,28.0,293.5,230.58,171.99
2017,5,9,13,0,7.0,172.0,5.3,28.0,179.0,139.95,103.14
2017,5,9,13,15,18.5,276.5,5.35,28.0,294.5,238.39,178.38
2017,5,9,13,30,30.0,381.0,5.4,28.0,410.0,331.81,248.31
2017,5,9,13,45,17.5,271.0,5.5,28.0,288.0,224.89,168.14
2017,5,9,14,0,5.0,161.0,5.6,28.0,166.0,128.91,94.91
2017,5,9,14,15,5.5,168.0,5.6,28.0,173.0,134.44,99.36
2017,5,9,14,30,6.0,175.0,5.6,28.0,180.0,139.89,103.7
2017,5,9,14,45,11.5,225.5,5.7,28.0,235.0,182.26,136.53
2017,5,9,15,0,17.0,276.0,5.8,28.0,290.0,223.95,168.66
2017,5,9,15,15,14.0,251.0,5.8,27.5,262.0,201.72,152.18
2017,5,9,15,30,11.0,226.0,5.8,27.0,234.0,179.83,135.88
2017,5,9,15,45,24.0,244.0,5.85,27.0,260.0,198.59,150.73
2017,5,9,16,0,37.0,262.0,5.9,27.0,286.0,218.65,166.44
2017,5,9,16,15,69.0,254.0,5.85,26.5,294.5,220.99,168.33
2017,5,9,16,30,101.0,246.0,5.8,26.0,303.0,219.75,166.98
2017,5,9,16,45,50.5,181.5,5.8,26.0,210.0,151.76,114.78
2017,5,9,17,0,0.0,117.0,5.8,26.0,117.0,88.98,66.58
2017,5,9,17,15,0.0,101.0,5.65,25.5,101.0,76.73,57.07
2017,5,9,17,30,0.0,85.0,5.5,25.0,85.0,64.59,47.46
2017,5,9,17,45,101.0,97.0,5.35,25.0,123.0,75.97,54.31
2017,5,9,18,0,202.0,109.0,5.2,25.0,161.0,76.09,59.61
2017,5,9,18,15,150.0,83.0,5.0,24.5,116.5,59.16,44.92
2017,5,9,18,30,98.0,57.0,4.8,24.0,72.0,41.46,29.33
2017,5,9,18,45,49.0,32.5,4.6,24.0,40.0,24.35,13.65
2017,5,9,19,0,0.0,8.0,4.4,24.0,8.0,6.07,0.0
2017,5,9,19,15,0.0,4.0,4.4,23.5,4.0,3.15,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,3.5,20.0,2.0,1.57,0.0
2017,5,10,6,0,0.0,4.0,3.6,20.0,4.0,3.02,0.0
2017,5,10,6,15,0.0,15.5,3.7,20.5,15.5,11.78,4.05
2017,5,10,6,30,0.0,27.0,3.8,21.0,27.0,20.58,12.03
2017,5,10,6,45,0.0,41.5,3.95,21.5,41.5,31.72,21.91
2017,5,10,7,0,0.0,56.0,4.1,22.0,56.0,42.9,31.71
2017,5,10,7,15,0.0,72.0,4.35,22.5,72.0,54.8,39.95
2017,5,10,7,30,0.0,88.0,4.6,23.0,88.0,66.84,49.69
2017,5,10,7,45,0.0,104.5,4.9,23.5,104.5,79.36,59.66
2017,5,10,8,0,0.0,121.0,5.2,24.0,121.0,91.99,69.55
2017,5,10,8,15,0.0,137.5,5.35,24.5,137.5,104.72,79.38
2017,5,10,8,30,0.0,154.0,5.5,25.0,154.0,117.54,89.16
2017,5,10,8,45,3.0,171.5,5.65,25.5,173.5,132.34,100.36
2017,5,10,9,0,6.0,189.0,5.8,26.0,193.0,147.52,111.78
2017,5,10,9,15,14.0,230.5,5.8,26.0,241.0,183.71,139.74
2017,5,10,9,30,22.0,272.0,5.8,26.0,289.0,220.88,168.2
2017,5,10,9,45,16.5,254.0,5.85,26.5,267.0,205.5,155.68
2017,5,10,10,0,11.0,236.0,5.9,27.0,245.0,189.39,142.69
2017,5,10,10,15,5.5,186.0,5.85,27.5,190.5,147.76,110.08
2017,5,10,10,30,0.0,136.0,5.8,28.0,136.0,105.56,77.01
2017,5,10,10,45,1.0,139.5,5.8,28.5,140.5,109.11,79.53
2017,5,10,11,0,2.0,143.0,5.8,29.0,145.0,112.71,82.07
2017,5,10,11,15,10.0,229.0,5.75,29.0,238.5,186.25,138.38
2017,5,10,11,30,18.0,315.0,5.7,29.0,332.0,260.67,194.42
2017,5,10,11,45,44.0,391.0,5.7,29.5,433.5,351.47,261.65
2017,5,10,12,0,70.0,467.0,5.7,30.0,535.0,435.19,322.24
2017,5,10,12,15,116.5,486.0,5.65,30.0,599.5,497.15,367.5
2017,5,10,12,30,163.0,505.0,5.6,30.0,664.0,549.14,405.23
2017,5,10,12,45,144.0,500.0,5.6,30.0,640.5,529.71,390.88
2017,5,10,13,0,125.0,495.0,5.6,30.0,617.0,509.5,376.18
2017,5,10,13,15,132.5,489.5,5.55,30.0,617.0,508.54,375.76
2017,5,10,13,30,140.0,484.0,5.5,30.0,617.0,506.61,374.6
2017,5,10,13,45,205.5,466.5,5.5,30.0,657.0,536.38,397.41
2017,5,10,14,0,271.0,449.0,5.5,30.0,697.0,570.28,422.72
2017,5,10,14,15,250.0,438.0,5.5,30.0,661.0,538.32,399.63
2017,5,10,14,30,229.0,427.0,5.5,30.0,625.0,499.29,371.59
2017,5,10,14,45,250.5,403.5,5.55,30.5,612.0,491.52,365.78
2017,5,10,15,0,272.0,380.0,5.6,31.0,599.0,474.39,352.97
2017,5,10,15,15,357.5,331.0,5.6,30.5,603.0,470.45,351.28
2017,5,10,15,30,443.0,282.0,5.6,30.0,607.0,464.95,347.5
2017,5,10,15,45,493.0,243.5,5.65,30.0,583.0,436.72,325.43
2017,5,10,16,0,543.0,205.0,5.7,30.0,559.0,402.64,297.96
2017,5,10,16,15,495.0,209.0,5.7,29.5,511.5,358.34,263.48
2017,5,10,16,30,447.0,213.0,5.7,29.0,464.0,317.11,231.19
2017,5,10,16,45,372.0,197.5,5.75,28.5,392.5,255.01,183.84
2017,5,10,17,0,297.0,182.0,5.8,28.0,321.0,203.89,145.47
2017,5,10,17,15,250.0,170.5,5.7,27.5,276.5,167.75,118.61
2017,5,10,17,30,203.0,159.0,5.6,27.0,232.0,135.6,96.11
2017,5,10,17,45,167.5,135.0,5.5,26.5,189.0,102.15,73.64
2017,5,10,18,0,132.0,111.0,5.4,26.0,146.0,77.0,60.13
2017,5,10,18,15,93.5,85.0,5.2,25.5,106.5,59.89,45.36
2017,5,10,18,30,55.0,59.0,5.0,25.0,67.0,42.45,30.06
2017,5,10,18,45,27.5,34.0,4.8,24.5,38.0,25.32,14.5
2017,5,10,19,0,0.0,9.0,4.6,24.0,9.0,6.83,0.0
2017,5,10,19,15,0.0,4.5,4.5,23.5,4.5,3.54,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,10.0,7.5,0.7,20.5,8.0,5.9,0.0
2017,5,11,6,0,20.0,15.0,0.7,21.0,16.0,11.72,0.0
2017,5,11,6,15,74.5,40.5,0.7,21.5,51.5,29.85,18.97
2017,5,11,6,30,129.0,66.0,0.7,22.0,87.0,47.37,34.86
2017,5,11,6,45,64.5,52.5,0.75,22.5,63.0,39.76,28.78
2017,5,11,7,0,0.0,39.0,0.8,23.0,39.0,29.77,20.26
2017,5,11,7,15,0.0,50.0,0.75,23.0,50.0,38.24,26.22
2017,5,11,7,30,0.0,61.0,0.7,23.0,61.0,46.74,33.17
2017,5,11,7,45,0.0,87.5,0.7,23.5,87.5,66.94,49.48
2017,5,11,8,0,0.0,114.0,0.7,24.0,114.0,86.84,65.21
2017,5,11,8,15,0.0,114.0,0.75,24.0,114.0,87.23,65.23
2017,5,11,8,30,0.0,114.0,0.8,24.0,114.0,87.49,65.2
2017,5,11,8,45,2.0,147.0,0.85,24.5,148.5,113.45,85.35
2017,5,11,9,0,4.0,180.0,0.9,25.0,183.0,139.78,105.41
2017,5,11,9,15,2.0,162.5,1.05,25.0,164.5,126.05,94.44
2017,5,11,9,30,0.0,145.0,1.2,25.0,146.0,111.91,83.24
2017,5,11,9,45,0.0,117.0,1.35,25.5,117.5,90.47,66.17
2017,5,11,10,0,0.0,89.0,1.5,26.0,89.0,68.89,49.02
2017,5,11,10,15,2.0,122.5,1.6,26.5,124.5,96.2,70.2
2017,5,11,10,30,4.0,156.0,1.7,27.0,160.0,123.75,91.23
2017,5,11,10,45,4.5,158.0,1.85,27.5,162.5,125.92,92.58
2017,5,11,11,0,5.0,160.0,2.0,28.0,165.0,128.1,93.99
2017,5,11,11,15,5.5,164.5,2.1,28.0,170.0,132.24,97.09
2017,5,11,11,30,6.0,169.0,2.2,28.0,175.0,136.38,100.2
2017,5,11,11,45,10.0,222.0,2.3,28.5,232.0,181.36,134.06
2017,5,11,12,0,14.0,275.0,2.4,29.0,289.0,226.6,167.51
2017,5,11,12,15,7.5,205.5,2.4,29.0,213.0,166.78,122.53
2017,5,11,12,30,1.0,136.0,2.4,29.0,137.0,107.05,77.18
2017,5,11,12,45,5.5,171.5,2.4,29.5,177.5,138.42,101.07
2017,5,11,13,0,10.0,207.0,2.4,30.0,218.0,169.72,124.52
2017,5,11,13,15,5.0,157.0,2.3,30.0,162.5,126.38,91.69
2017,5,11,13,30,0.0,107.0,2.2,30.0,107.0,83.33,58.85
2017,5,11,13,45,7.0,187.5,2.15,30.5,194.0,151.32,110.61
2017,5,11,14,0,14.0,268.0,2.1,31.0,281.0,219.07,160.94
2017,5,11,14,15,53.5,343.5,2.0,30.5,390.5,311.88,229.84
2017,5,11,14,30,93.0,419.0,1.9,30.0,500.0,395.51,290.48
2017,5,11,14,45,166.0,403.0,1.85,30.0,540.5,430.47,315.91
2017,5,11,15,0,239.0,387.0,1.8,30.0,581.0,452.68,332.0
2017,5,11,15,15,159.5,361.5,1.75,29.5,488.0,377.71,278.56
2017,5,11,15,30,80.0,336.0,1.7,29.0,395.0,303.22,225.11
2017,5,11,15,45,180.5,312.0,1.65,29.0,433.0,331.01,245.6
2017,5,11,16,0,281.0,288.0,1.6,29.0,471.0,348.37,256.74
2017,5,11,16,15,260.5,272.0,1.5,28.5,431.0,311.78,229.35
2017,5,11,16,30,240.0,256.0,1.4,28.0,391.0,273.43,200.59
2017,5,11,16,45,356.0,202.0,1.35,28.0,380.0,252.69,180.42
2017,5,11,17,0,472.0,148.0,1.3,28.0,369.0,218.59,148.44
2017,5,11,17,15,406.0,146.0,1.15,27.5,318.5,176.58,117.82
2017,5,11,17,30,340.0,144.0,1.0,27.0,268.0,140.08,93.64
2017,5,11,17,45,309.5,123.5,0.9,27.0,222.0,101.14,69.25
2017,5,11,18,0,279.0,103.0,0.8,27.0,176.0,73.41,56.7
2017,5,11,18,15,212.5,82.5,0.7,26.5,130.0,59.21,44.57
2017,5,11,18,30,146.0,62.0,0.6,26.0,84.0,44.81,31.95
2017,5,11,18,45,88.0,38.5,0.55,26.0,50.0,28.35,16.96
2017,5,11,19,0,30.0,15.0,0.5,26.0,16.0,11.65,0.0
2017,5,11,19,15,15.0,7.5,0.5,25.5,8.0,5.9,0.0
2017,5,11,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,67.5,10.0,3.5,15.5,14.0,7.87,0.0
2017,5,12,6,0,135.0,20.0,3.7,16.0,28.0,15.23,0.0
2017,5,12,6,15,256.0,34.5,4.05,16.5,69.5,26.37,16.54
2017,5,12,6,30,377.0,49.0,4.4,17.0,111.0,39.73,28.97
2017,5,12,6,45,458.0,59.0,4.75,17.5,163.0,47.43,36.13
2017,5,12,7,0,539.0,69.0,5.1,18.0,215.0,55.11,43.01
2017,5,12,7,15,592.5,76.5,5.15,18.5,270.5,89.94,53.85
2017,5,12,7,30,646.0,84.0,5.2,19.0,326.0,138.53,83.01
2017,5,12,7,45,685.0,89.0,5.3,19.5,382.5,188.01,120.1
2017,5,12,8,0,724.0,94.0,5.4,20.0,439.0,240.8,163.42
2017,5,12,8,15,751.0,99.0,5.35,20.5,494.0,296.2,210.64
2017,5,12,8,30,778.0,104.0,5.3,21.0,549.0,349.68,256.37
2017,5,12,8,45,799.0,107.5,5.3,22.0,601.0,400.72,299.19
2017,5,12,9,0,820.0,111.0,5.3,23.0,653.0,451.92,341.02
2017,5,12,9,15,834.5,114.0,5.25,23.5,699.5,499.51,379.59
2017,5,12,9,30,849.0,117.0,5.2,24.0,746.0,546.08,416.29
2017,5,12,9,45,860.0,119.5,5.2,24.5,787.5,585.98,447.2
2017,5,12,10,0,871.0,122.0,5.2,25.0,829.0,626.25,477.51
2017,5,12,10,15,879.5,124.0,5.2,25.5,864.0,662.5,504.14
2017,5,12,10,30,888.0,126.0,5.2,26.0,899.0,696.34,528.39
2017,5,12,10,45,893.5,127.5,5.2,26.5,926.5,725.12,548.51
2017,5,12,11,0,899.0,129.0,5.2,27.0,954.0,750.99,566.16
2017,5,12,11,15,903.0,130.0,5.2,27.5,974.0,772.32,580.32
2017,5,12,11,30,907.0,131.0,5.2,28.0,994.0,790.46,592.0
2017,5,12,11,45,914.5,128.0,5.2,28.5,1007.5,804.93,601.07
2017,5,12,12,0,922.0,125.0,5.2,29.0,1021.0,816.2,607.39
2017,5,12,12,15,922.5,125.5,5.2,29.0,1025.0,821.55,610.88
2017,5,12,12,30,923.0,126.0,5.2,29.0,1029.0,823.64,612.25
2017,5,12,12,45,921.5,126.0,5.2,29.5,1024.5,820.57,608.94
2017,5,12,13,0,920.0,126.0,5.2,30.0,1020.0,814.25,603.52
2017,5,12,13,15,918.0,125.5,5.2,30.0,1007.0,803.85,596.57
2017,5,12,13,30,916.0,125.0,5.2,30.0,994.0,790.1,586.92
2017,5,12,13,45,911.0,124.5,5.25,30.0,973.0,770.85,573.54
2017,5,12,14,0,906.0,124.0,5.3,30.0,952.0,748.43,557.76
2017,5,12,14,15,900.0,122.5,5.25,30.0,924.0,721.47,538.18
2017,5,12,14,30,894.0,121.0,5.2,30.0,896.0,691.63,516.27
2017,5,12,14,45,887.0,118.5,5.2,30.0,861.0,657.62,491.22
2017,5,12,15,0,880.0,116.0,5.2,30.0,826.0,621.11,463.85
2017,5,12,15,15,869.0,113.5,5.15,30.0,784.0,580.08,432.47
2017,5,12,15,30,858.0,111.0,5.1,30.0,742.0,537.24,399.08
2017,5,12,15,45,842.5,108.5,5.05,30.0,695.0,491.68,362.9
2017,5,12,16,0,827.0,106.0,5.0,30.0,648.0,443.5,323.97
2017,5,12,16,15,807.0,102.5,4.85,29.5,596.0,392.19,282.37
2017,5,12,16,30,787.0,99.0,4.7,29.0,544.0,340.98,240.01
2017,5,12,16,45,759.5,95.0,4.6,28.5,489.0,287.73,195.87
2017,5,12,17,0,732.0,91.0,4.5,28.0,434.0,232.61,150.56
2017,5,12,17,15,694.5,85.5,4.05,27.5,377.5,179.45,108.74
2017,5,12,17,30,657.0,80.0,3.6,27.0,321.0,129.48,73.43
2017,5,12,17,45,602.0,73.0,3.2,26.5,265.0,81.03,47.3
2017,5,12,18,0,547.0,66.0,2.8,26.0,209.0,53.04,39.77
2017,5,12,18,15,464.0,56.0,2.5,24.5,157.5,45.25,33.14
2017,5,12,18,30,381.0,46.0,2.2,23.0,106.0,37.44,26.18
2017,5,12,18,45,251.0,32.0,1.9,22.0,65.0,26.03,15.52
2017,5,12,19,0,121.0,18.0,1.6,21.0,24.0,13.71,0.0
2017,5,12,19,15,60.5,9.0,1.6,20.5,12.0,7.08,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,69.0,10.5,1.1,15.5,14.5,8.26,0.0
2017,5,13,6,0,138.0,21.0,1.2,16.0,29.0,15.98,0.92
2017,5,13,6,15,261.0,35.5,1.3,16.5,71.5,27.12,17.28
2017,5,13,6,30,384.0,50.0,1.4,17.0,114.0,40.56,29.76
2017,5,13,6,45,464.0,60.5,1.5,18.0,166.5,48.64,37.15
2017,5,13,7,0,544.0,71.0,1.6,19.0,219.0,56.67,44.21
2017,5,13,7,15,597.5,78.0,1.6,19.5,275.0,89.99,53.98
2017,5,13,7,30,651.0,85.0,1.6,20.0,331.0,138.34,82.16
2017,5,13,7,45,689.5,90.5,1.6,21.0,387.5,188.27,118.56
2017,5,13,8,0,728.0,96.0,1.6,22.0,444.0,241.47,160.79
2017,5,13,8,15,755.0,101.0,1.6,22.5,499.0,297.04,206.71
2017,5,13,8,30,782.0,106.0,1.6,23.0,554.0,350.61,250.95
2017,5,13,8,45,803.0,109.5,1.65,24.0,606.0,401.74,292.29
2017,5,13,9,0,824.0,113.0,1.7,25.0,658.0,453.04,332.54
2017,5,13,9,15,839.0,116.0,1.75,25.5,705.5,500.95,369.83
