Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,9,30,854.0,119.0,1.8,26.0,753.0,547.88,405.31
2017,5,13,9,45,866.0,121.0,1.9,26.5,795.0,588.0,435.28
2017,5,13,10,0,878.0,123.0,2.0,27.0,837.0,628.6,464.77
2017,5,13,10,15,887.0,125.0,2.0,27.5,872.5,665.33,490.31
2017,5,13,10,30,896.0,127.0,2.0,28.0,908.0,699.64,513.53
2017,5,13,10,45,903.0,128.0,2.05,28.5,936.5,729.21,533.34
2017,5,13,11,0,910.0,129.0,2.1,29.0,965.0,755.91,550.85
2017,5,13,11,15,914.5,130.0,2.1,29.0,985.5,777.78,565.61
2017,5,13,11,30,919.0,131.0,2.1,29.0,1006.0,796.44,578.08
2017,5,13,11,45,925.0,129.0,2.1,29.5,1019.5,810.65,586.39
2017,5,13,12,0,931.0,127.0,2.1,30.0,1033.0,821.6,592.19
2017,5,13,12,15,931.5,127.5,2.05,30.0,1037.0,826.96,595.05
2017,5,13,12,30,932.0,128.0,2.0,30.0,1041.0,829.05,595.91
2017,5,13,12,45,932.0,127.0,2.0,30.5,1036.5,826.37,593.01
2017,5,13,13,0,932.0,126.0,2.0,31.0,1032.0,820.39,588.11
2017,5,13,13,15,929.5,125.5,2.0,31.0,1019.0,809.52,581.2
2017,5,13,13,30,927.0,125.0,2.0,31.0,1006.0,795.29,571.78
2017,5,13,13,45,923.5,123.0,2.0,31.5,985.0,775.8,557.71
2017,5,13,14,0,920.0,121.0,2.0,32.0,964.0,753.02,541.37
2017,5,13,14,15,914.0,119.5,2.0,32.0,935.0,725.77,522.92
2017,5,13,14,30,908.0,118.0,2.0,32.0,906.0,695.58,502.19
2017,5,13,14,45,890.0,121.5,2.05,32.0,867.5,659.21,477.02
2017,5,13,15,0,872.0,125.0,2.1,32.0,829.0,621.0,450.03
2017,5,13,15,15,860.5,122.0,2.1,31.5,787.0,579.7,420.93
2017,5,13,15,30,849.0,119.0,2.1,31.0,745.0,538.76,391.14
2017,5,13,15,45,835.0,115.5,2.15,31.0,697.5,491.77,355.56
2017,5,13,16,0,821.0,112.0,2.2,31.0,650.0,443.77,318.22
2017,5,13,16,15,800.5,108.0,2.25,30.5,598.0,392.22,277.92
2017,5,13,16,30,780.0,104.0,2.3,30.0,546.0,340.84,236.69
2017,5,13,16,45,754.0,99.0,2.4,30.0,491.5,287.62,193.23
2017,5,13,17,0,728.0,94.0,2.5,30.0,437.0,232.3,148.38
2017,5,13,17,15,690.5,88.0,2.3,29.0,380.0,179.07,107.56
2017,5,13,17,30,653.0,82.0,2.1,28.0,323.0,129.05,73.0
2017,5,13,17,45,600.5,74.5,1.9,27.5,267.5,80.72,47.42
2017,5,13,18,0,548.0,67.0,1.7,27.0,212.0,53.79,40.22
2017,5,13,18,15,466.5,57.0,1.65,25.5,160.0,46.03,33.67
2017,5,13,18,30,385.0,47.0,1.6,24.0,108.0,38.25,26.78
2017,5,13,18,45,259.0,32.5,1.6,23.0,66.5,26.45,15.88
2017,5,13,19,0,133.0,18.0,1.6,22.0,25.0,13.75,0.0
2017,5,13,19,15,66.5,9.0,1.7,21.5,12.5,7.08,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,61.5,11.0,1.75,15.5,14.5,8.65,0.0
2017,5,14,6,0,123.0,22.0,1.9,16.0,29.0,16.67,2.24
2017,5,14,6,15,235.5,37.5,1.9,16.5,70.5,28.43,18.44
2017,5,14,6,30,348.0,53.0,1.9,17.0,112.0,40.23,29.49
2017,5,14,6,45,427.5,64.0,1.9,18.0,163.0,51.03,39.25
2017,5,14,7,0,507.0,75.0,1.9,19.0,214.0,59.27,46.48
2017,5,14,7,15,560.0,83.5,2.35,20.0,269.0,90.83,56.05
2017,5,14,7,30,613.0,92.0,2.8,21.0,324.0,138.02,83.43
2017,5,14,7,45,653.0,97.5,3.25,22.5,380.0,186.02,117.99
2017,5,14,8,0,693.0,103.0,3.7,24.0,436.0,237.49,158.53
2017,5,14,8,15,721.0,108.5,3.75,24.5,490.0,288.84,201.21
2017,5,14,8,30,749.0,114.0,3.8,25.0,544.0,341.75,245.24
2017,5,14,8,45,770.5,117.5,3.85,26.0,595.5,394.04,287.79
2017,5,14,9,0,792.0,121.0,3.9,27.0,647.0,443.93,327.47
2017,5,14,9,15,807.5,124.5,3.85,27.5,693.5,491.0,364.53
2017,5,14,9,30,823.0,128.0,3.8,28.0,740.0,537.21,399.88
2017,5,14,9,45,835.5,130.5,3.75,29.0,781.5,579.81,430.77
2017,5,14,10,0,848.0,133.0,3.7,30.0,823.0,620.8,459.48
2017,5,14,10,15,857.0,135.0,3.65,30.0,858.0,651.86,482.41
2017,5,14,10,30,866.0,137.0,3.6,30.0,893.0,685.16,506.32
2017,5,14,10,45,872.5,138.5,3.55,30.5,920.5,713.87,525.52
2017,5,14,11,0,879.0,140.0,3.5,31.0,948.0,739.77,542.39
2017,5,14,11,15,883.5,141.0,3.45,31.5,968.5,760.91,555.68
2017,5,14,11,30,888.0,142.0,3.4,32.0,989.0,778.94,566.63
2017,5,14,11,45,889.0,143.5,3.4,32.5,1000.5,791.53,573.97
2017,5,14,12,0,890.0,145.0,3.4,33.0,1012.0,800.88,579.05
2017,5,14,12,15,891.0,145.0,3.35,33.0,1015.5,805.96,582.2
2017,5,14,12,30,892.0,145.0,3.3,33.0,1019.0,807.96,583.28
2017,5,14,12,45,890.5,145.0,3.3,33.5,1014.0,805.01,580.09
2017,5,14,13,0,889.0,145.0,3.3,34.0,1009.0,798.99,574.85
2017,5,14,13,15,886.0,144.0,3.3,34.0,996.5,787.93,567.43
2017,5,14,13,30,883.0,143.0,3.3,34.0,984.0,773.69,557.83
2017,5,14,13,45,878.5,142.0,3.3,34.0,963.0,755.17,545.26
2017,5,14,14,0,874.0,141.0,3.3,34.0,942.0,733.57,530.47
2017,5,14,14,15,867.0,139.5,3.3,34.0,913.5,706.91,512.04
2017,5,14,14,30,860.0,138.0,3.3,34.0,885.0,677.52,491.44
2017,5,14,14,45,855.0,133.0,3.3,34.0,850.5,644.09,467.75
2017,5,14,15,0,850.0,128.0,3.3,34.0,816.0,608.07,441.75
2017,5,14,15,15,838.0,125.5,3.3,33.5,774.5,570.97,415.13
2017,5,14,15,30,826.0,123.0,3.3,33.0,733.0,528.18,383.75
2017,5,14,15,45,811.0,119.5,3.35,33.0,686.0,481.79,348.27
2017,5,14,16,0,796.0,116.0,3.4,33.0,639.0,434.55,311.23
2017,5,14,16,15,775.5,112.0,3.35,32.5,588.0,384.29,271.61
2017,5,14,16,30,755.0,108.0,3.3,32.0,537.0,334.24,231.28
2017,5,14,16,45,728.5,102.5,3.3,32.0,483.0,278.74,186.19
2017,5,14,17,0,702.0,97.0,3.3,32.0,429.0,227.42,144.62
2017,5,14,17,15,664.5,91.0,3.05,31.0,373.5,175.73,105.32
2017,5,14,17,30,627.0,85.0,2.8,30.0,318.0,127.27,72.27
2017,5,14,17,45,575.5,77.0,2.55,29.5,263.5,80.21,47.7
2017,5,14,18,0,524.0,69.0,2.3,29.0,209.0,55.01,40.91
2017,5,14,18,15,445.0,59.0,2.15,28.0,158.0,47.39,34.44
2017,5,14,18,30,366.0,49.0,2.0,27.0,107.0,39.73,27.66
2017,5,14,18,45,246.5,34.0,1.9,26.0,66.5,25.95,15.31
2017,5,14,19,0,127.0,19.0,1.8,25.0,26.0,14.47,0.0
2017,5,14,19,15,63.5,9.5,1.9,24.5,13.0,7.47,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,67.5,12.0,2.4,17.5,16.0,9.44,0.0
2017,5,15,6,0,135.0,24.0,2.7,18.0,32.0,18.17,3.78
2017,5,15,6,15,250.5,39.0,2.95,18.5,74.0,29.58,19.27
2017,5,15,6,30,366.0,54.0,3.2,19.0,116.0,41.06,29.96
2017,5,15,6,45,261.0,79.0,3.45,20.0,131.5,57.75,44.75
2017,5,15,7,0,156.0,104.0,3.7,21.0,147.0,74.01,58.85
2017,5,15,7,15,398.0,95.5,3.8,21.5,238.5,87.51,57.43
2017,5,15,7,30,640.0,87.0,3.9,22.0,330.0,135.63,80.31
2017,5,15,7,45,679.5,91.5,4.0,23.0,386.0,184.08,115.14
2017,5,15,8,0,719.0,96.0,4.1,24.0,442.0,235.88,156.18
2017,5,15,8,15,744.5,100.5,4.1,24.5,495.5,289.98,201.26
2017,5,15,8,30,770.0,105.0,4.1,25.0,549.0,341.86,244.72
2017,5,15,8,45,788.5,109.0,4.15,26.0,599.5,391.65,285.68
2017,5,15,9,0,807.0,113.0,4.2,27.0,650.0,441.4,325.53
2017,5,15,9,15,821.5,116.0,4.2,27.5,695.5,488.12,362.64
2017,5,15,9,30,836.0,119.0,4.2,28.0,741.0,533.87,397.98
2017,5,15,9,45,845.5,122.0,4.25,28.5,781.0,572.66,427.48
2017,5,15,10,0,855.0,125.0,4.3,29.0,821.0,611.67,456.29
2017,5,15,10,15,862.5,127.0,4.25,29.5,855.0,646.55,481.23
2017,5,15,10,30,870.0,129.0,4.2,30.0,889.0,679.0,503.82
2017,5,15,10,45,875.5,130.5,4.2,30.5,915.5,707.11,523.0
2017,5,15,11,0,881.0,132.0,4.2,31.0,942.0,732.36,539.82
2017,5,15,11,15,884.0,133.0,4.2,31.0,961.5,752.45,553.91
2017,5,15,11,30,887.0,134.0,4.2,31.0,981.0,769.39,565.68
2017,5,15,11,45,897.5,128.5,4.2,31.5,994.5,783.81,574.63
2017,5,15,12,0,908.0,123.0,4.2,32.0,1008.0,795.17,581.33
2017,5,15,12,15,908.0,123.0,4.2,32.0,1011.0,799.63,584.14
2017,5,15,12,30,908.0,123.0,4.2,32.0,1014.0,800.91,584.94
2017,5,15,12,45,706.0,270.0,4.2,32.5,961.0,781.09,565.76
2017,5,15,13,0,504.0,417.0,4.2,33.0,908.0,740.47,532.81
2017,5,15,13,15,448.0,419.0,4.25,33.0,851.5,694.23,501.24
2017,5,15,13,30,392.0,421.0,4.3,33.0,795.0,642.31,465.52
2017,5,15,13,45,442.0,400.0,4.35,33.5,813.0,658.88,477.02
2017,5,15,14,0,492.0,379.0,4.4,34.0,831.0,666.65,482.06
2017,5,15,14,15,422.5,388.0,4.4,34.0,767.5,612.36,443.83
2017,5,15,14,30,353.0,397.0,4.4,34.0,704.0,555.56,403.81
2017,5,15,14,45,567.0,276.0,4.45,34.0,746.0,585.55,427.37
2017,5,15,15,0,781.0,155.0,4.5,34.0,788.0,592.19,433.05
2017,5,15,15,15,767.5,151.5,4.55,33.5,747.0,551.99,403.96
2017,5,15,15,30,754.0,148.0,4.6,33.0,706.0,510.46,373.3
2017,5,15,15,45,734.5,145.0,4.65,33.0,659.5,464.48,337.95
2017,5,15,16,0,715.0,142.0,4.7,33.0,613.0,418.67,301.9
2017,5,15,16,15,587.0,170.0,4.7,32.5,536.5,357.79,256.36
2017,5,15,16,30,459.0,198.0,4.7,32.0,460.0,302.56,215.63
2017,5,15,16,45,477.0,171.5,4.75,32.0,420.0,260.49,180.93
2017,5,15,17,0,495.0,145.0,4.8,32.0,380.0,215.9,144.04
2017,5,15,17,15,459.5,133.5,4.65,31.5,330.0,171.39,110.5
2017,5,15,17,30,424.0,122.0,4.5,31.0,280.0,130.16,82.17
2017,5,15,17,45,378.0,107.5,4.4,30.5,231.0,89.97,59.55
2017,5,15,18,0,332.0,93.0,4.3,30.0,182.0,67.11,50.87
2017,5,15,18,15,271.5,75.5,4.15,29.0,137.0,55.06,40.73
2017,5,15,18,30,211.0,58.0,4.0,28.0,92.0,42.86,30.15
2017,5,15,18,45,126.5,38.5,3.85,27.5,56.5,28.66,17.43
2017,5,15,19,0,42.0,19.0,3.7,27.0,21.0,14.56,0.0
2017,5,15,19,15,21.0,9.5,3.9,26.5,10.5,7.47,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,10.5,3.9,20.5,10.5,8.26,0.0
2017,5,16,6,0,0.0,21.0,4.0,21.0,21.0,15.85,3.13
2017,5,16,6,15,65.5,46.5,4.25,21.0,57.5,33.82,22.62
2017,5,16,6,30,131.0,72.0,4.5,21.0,94.0,51.33,38.5
2017,5,16,6,45,65.5,45.0,4.75,21.5,56.0,34.74,24.56
2017,5,16,7,0,0.0,18.0,5.0,22.0,18.0,13.68,6.29
2017,5,16,7,15,62.0,86.5,5.15,22.5,110.0,66.79,48.4
2017,5,16,7,30,124.0,155.0,5.3,23.0,202.0,124.22,91.62
2017,5,16,7,45,62.0,113.0,5.45,23.5,136.5,95.53,70.08
2017,5,16,8,0,0.0,71.0,5.6,24.0,71.0,54.51,39.03
2017,5,16,8,15,0.0,96.0,5.65,24.5,96.0,73.74,54.38
2017,5,16,8,30,0.0,121.0,5.7,25.0,121.0,92.72,69.29
2017,5,16,8,45,1.5,147.5,5.8,25.5,149.0,113.51,85.41
2017,5,16,9,0,3.0,174.0,5.9,26.0,177.0,134.57,101.57
2017,5,16,9,15,6.0,193.5,5.9,26.0,198.5,151.31,114.39
2017,5,16,9,30,9.0,213.0,5.9,26.0,220.0,168.38,127.44
2017,5,16,9,45,12.0,238.0,5.9,26.5,248.0,189.99,143.65
2017,5,16,10,0,15.0,263.0,5.9,27.0,276.0,211.91,159.97
2017,5,16,10,15,10.5,217.5,5.9,27.0,226.5,174.94,131.28
2017,5,16,10,30,6.0,172.0,5.9,27.0,177.0,137.32,102.05
2017,5,16,10,45,7.5,176.0,5.95,27.5,182.5,141.79,105.24
2017,5,16,11,0,9.0,180.0,6.0,28.0,188.0,146.32,108.43
2017,5,16,11,15,10.0,198.5,6.0,28.0,208.0,161.87,120.28
2017,5,16,11,30,11.0,217.0,6.0,28.0,228.0,177.46,132.12
2017,5,16,11,45,12.5,238.0,6.0,28.5,250.5,195.41,145.44
2017,5,16,12,0,14.0,259.0,6.0,29.0,273.0,213.37,158.67
2017,5,16,12,15,15.5,258.5,6.05,29.0,274.0,214.31,159.38
2017,5,16,12,30,17.0,258.0,6.1,29.0,275.0,221.29,164.7
2017,5,16,12,45,13.0,225.0,6.15,29.5,238.5,185.99,137.66
2017,5,16,13,0,9.0,192.0,6.2,30.0,202.0,156.84,115.28
2017,5,16,13,15,19.0,286.5,6.25,30.0,305.5,244.91,181.99
2017,5,16,13,30,29.0,381.0,6.3,30.0,409.0,327.78,243.72
2017,5,16,13,45,27.0,366.0,6.35,30.0,391.5,312.95,232.77
2017,5,16,14,0,25.0,351.0,6.4,30.0,374.0,298.08,221.94
2017,5,16,14,15,17.5,283.0,6.5,30.0,299.0,231.77,172.49
2017,5,16,14,30,10.0,215.0,6.6,30.0,224.0,173.2,128.3
2017,5,16,14,45,10.5,225.0,6.7,30.5,234.5,180.62,133.93
2017,5,16,15,0,11.0,235.0,6.8,31.0,245.0,187.86,139.38
2017,5,16,15,15,10.0,223.0,6.8,30.5,231.5,177.24,131.79
2017,5,16,15,30,9.0,211.0,6.8,30.0,218.0,166.7,124.23
2017,5,16,15,45,9.5,210.0,6.85,30.0,217.0,165.25,123.4
2017,5,16,16,0,10.0,209.0,6.9,30.0,216.0,163.61,122.43
2017,5,16,16,15,7.5,192.0,6.85,29.5,197.5,148.8,111.52
2017,5,16,16,30,5.0,175.0,6.8,29.0,179.0,134.29,100.78
2017,5,16,16,45,2.5,118.0,6.8,29.0,120.0,90.76,66.8
2017,5,16,17,0,0.0,61.0,6.8,29.0,61.0,46.77,32.01
2017,5,16,17,15,0.0,53.0,6.65,28.5,53.0,40.57,27.22
2017,5,16,17,30,0.0,45.0,6.5,28.0,45.0,34.4,22.37
2017,5,16,17,45,149.0,75.0,6.4,27.5,115.5,59.72,40.39
2017,5,16,18,0,298.0,105.0,6.3,27.0,186.0,75.0,58.26
2017,5,16,18,15,231.0,85.5,6.1,26.5,139.5,61.42,46.57
2017,5,16,18,30,164.0,66.0,5.9,26.0,93.0,47.66,34.47
2017,5,16,18,45,96.0,42.5,5.75,25.5,56.5,31.19,19.72
2017,5,16,19,0,28.0,19.0,5.6,25.0,20.0,14.56,0.0
2017,5,16,19,15,14.0,9.5,5.6,24.5,10.0,7.47,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,45,14.5,10.5,0.8,21.0,11.5,8.26,0.0
2017,5,17,6,0,29.0,21.0,0.9,21.0,23.0,16.08,3.84
2017,5,17,6,15,89.0,46.0,0.9,21.0,60.0,33.71,22.63
2017,5,17,6,30,149.0,71.0,0.9,21.0,97.0,50.87,38.17
2017,5,17,6,45,74.5,39.0,0.95,21.5,52.0,29.36,19.94
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,5.31,0.0
2017,5,17,7,15,0.0,53.0,1.0,22.5,53.0,40.56,28.21
2017,5,17,7,30,0.0,99.0,1.0,23.0,99.0,74.68,56.07
2017,5,17,7,45,0.0,110.0,1.05,24.0,110.0,83.29,62.56
2017,5,17,8,0,0.0,121.0,1.1,25.0,121.0,91.9,68.95
2017,5,17,8,15,6.5,158.5,1.25,25.5,162.5,121.67,91.94
2017,5,17,8,30,13.0,196.0,1.4,26.0,204.0,152.37,115.29
2017,5,17,8,45,37.5,242.5,1.55,26.5,267.5,198.79,150.1
2017,5,17,9,0,62.0,289.0,1.7,27.0,331.0,247.01,185.84
2017,5,17,9,15,41.0,279.0,1.65,27.5,308.0,234.65,175.93
2017,5,17,9,30,20.0,269.0,1.6,28.0,285.0,216.4,161.64
2017,5,17,9,45,35.0,313.0,1.6,29.0,342.0,263.87,196.09
2017,5,17,10,0,50.0,357.0,1.6,30.0,399.0,309.44,228.18
2017,5,17,10,15,179.0,385.5,1.45,30.5,541.5,420.3,307.42
2017,5,17,10,30,308.0,414.0,1.3,31.0,684.0,538.94,388.57
2017,5,17,10,45,392.5,400.5,1.2,31.5,755.5,595.57,425.46
2017,5,17,11,0,477.0,387.0,1.1,32.0,827.0,660.39,467.09
2017,5,17,11,15,469.0,402.0,0.95,32.0,842.5,677.41,475.96
2017,5,17,11,30,461.0,417.0,0.8,32.0,858.0,692.08,483.4
2017,5,17,11,45,450.0,426.0,0.65,32.5,860.5,697.77,483.88
2017,5,17,12,0,439.0,435.0,0.5,33.0,863.0,701.13,482.79
2017,5,17,12,15,667.5,289.0,0.5,33.0,943.0,761.53,525.06
2017,5,17,12,30,896.0,143.0,0.5,33.0,1023.0,801.02,553.51
2017,5,17,12,45,899.0,140.0,0.55,33.5,1020.0,799.33,551.69
2017,5,17,13,0,902.0,137.0,0.6,34.0,1017.0,794.5,548.38
2017,5,17,13,15,899.5,136.5,0.7,34.0,1004.0,784.15,543.37
2017,5,17,13,30,897.0,136.0,0.8,34.0,991.0,770.55,536.18
2017,5,17,13,45,894.0,133.5,0.95,34.5,970.5,751.84,525.08
2017,5,17,14,0,891.0,131.0,1.1,35.0,950.0,729.92,511.53
2017,5,17,14,15,884.0,129.5,1.25,35.0,921.0,703.0,495.26
2017,5,17,14,30,877.0,128.0,1.4,35.0,892.0,673.3,476.57
2017,5,17,14,45,867.0,126.0,1.55,35.0,856.5,638.77,453.98
2017,5,17,15,0,857.0,124.0,1.7,35.0,821.0,601.99,429.09
2017,5,17,15,15,844.0,121.5,1.85,34.5,778.5,561.17,401.38
2017,5,17,15,30,831.0,119.0,2.0,34.0,736.0,520.62,372.72
2017,5,17,15,45,812.0,117.0,2.15,34.0,687.5,473.78,337.87
2017,5,17,16,0,793.0,115.0,2.3,34.0,639.0,426.41,301.57
2017,5,17,16,15,771.0,111.5,2.4,33.5,587.5,376.49,262.94
2017,5,17,16,30,749.0,108.0,2.5,33.0,536.0,326.94,223.62
2017,5,17,16,45,716.0,104.5,2.7,32.5,481.0,271.94,180.11
2017,5,17,17,0,683.0,101.0,2.9,32.0,426.0,221.85,140.53
2017,5,17,17,15,643.5,95.0,2.95,31.5,371.0,171.25,102.46
2017,5,17,17,30,604.0,89.0,3.0,31.0,316.0,124.13,70.97
2017,5,17,17,45,541.5,82.5,3.15,30.5,261.0,79.52,49.13
2017,5,17,18,0,479.0,76.0,3.3,30.0,206.0,59.77,44.73
2017,5,17,18,15,400.5,64.5,3.35,29.0,156.5,48.76,35.47
2017,5,17,18,30,322.0,53.0,3.4,28.0,107.0,40.04,27.85
2017,5,17,18,45,199.0,37.5,3.45,27.0,67.0,28.25,17.28
2017,5,17,19,0,76.0,22.0,3.5,26.0,27.0,16.61,1.34
2017,5,17,19,15,38.0,11.0,3.65,25.5,13.5,8.65,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,45,33.0,12.5,3.5,23.0,15.0,9.83,0.0
2017,5,18,6,0,66.0,25.0,3.5,23.0,30.0,18.75,5.84
2017,5,18,6,15,153.0,46.0,3.7,23.0,69.0,33.96,22.63
2017,5,18,6,30,240.0,67.0,3.9,23.0,108.0,49.08,36.3
2017,5,18,6,45,301.0,84.5,4.15,23.5,155.5,61.36,47.21
2017,5,18,7,0,362.0,102.0,4.4,24.0,203.0,73.3,57.54
2017,5,18,7,15,415.0,114.5,4.6,24.5,255.0,98.14,66.14
2017,5,18,7,30,468.0,127.0,4.8,25.0,307.0,139.83,90.05
2017,5,18,7,45,234.0,134.5,5.0,25.5,224.5,137.36,95.73
2017,5,18,8,0,0.0,142.0,5.2,26.0,142.0,107.07,80.97
2017,5,18,8,15,0.0,142.5,5.3,26.5,142.5,108.22,81.44
2017,5,18,8,30,0.0,143.0,5.4,27.0,143.0,109.13,81.7
2017,5,18,8,45,0.0,135.0,5.5,28.0,135.0,103.51,76.66
2017,5,18,9,0,0.0,127.0,5.6,29.0,127.0,97.69,71.55
2017,5,18,9,15,162.5,229.5,5.6,29.0,351.0,256.9,193.38
2017,5,18,9,30,325.0,332.0,5.6,29.0,575.0,428.99,321.84
2017,5,18,9,45,245.5,366.5,5.7,29.5,556.5,428.1,320.52
2017,5,18,10,0,166.0,401.0,5.8,30.0,538.0,415.16,310.07
2017,5,18,10,15,131.5,413.5,5.85,30.5,525.0,411.86,306.67
2017,5,18,10,30,97.0,426.0,5.9,31.0,512.0,399.45,296.43
2017,5,18,10,45,163.0,444.5,5.95,31.5,593.5,468.94,346.98
2017,5,18,11,0,229.0,463.0,6.0,32.0,675.0,534.79,394.07
2017,5,18,11,15,136.5,443.0,6.0,32.0,570.0,459.64,338.68
2017,5,18,11,30,44.0,423.0,6.0,32.0,465.0,371.9,273.55
2017,5,18,11,45,387.5,329.5,6.05,32.5,707.5,575.78,426.46
2017,5,18,12,0,731.0,236.0,6.1,33.0,950.0,761.82,560.48
2017,5,18,12,15,731.5,236.5,6.1,33.0,953.5,766.58,563.07
2017,5,18,12,30,732.0,237.0,6.1,33.0,957.0,768.52,564.4
2017,5,18,12,45,541.0,346.5,6.15,33.0,878.0,711.3,521.14
2017,5,18,13,0,350.0,456.0,6.2,33.0,799.0,644.35,470.94
2017,5,18,13,15,525.0,352.5,6.2,33.0,858.0,694.46,509.68
2017,5,18,13,30,700.0,249.0,6.2,33.0,917.0,731.06,538.23
2017,5,18,13,45,683.0,254.0,6.2,33.0,894.5,710.26,523.16
2017,5,18,14,0,666.0,259.0,6.2,33.0,872.0,687.33,506.67
2017,5,18,14,15,657.5,255.5,6.2,33.0,845.5,661.64,488.26
2017,5,18,14,30,649.0,252.0,6.2,33.0,819.0,633.89,468.16
2017,5,18,14,45,497.5,308.5,6.2,33.0,732.5,562.76,415.55
2017,5,18,15,0,346.0,365.0,6.2,33.0,646.0,494.18,364.77
2017,5,18,15,15,323.5,350.0,6.25,33.0,602.5,455.05,336.21
2017,5,18,15,30,301.0,335.0,6.3,33.0,559.0,416.61,307.79
2017,5,18,15,45,303.5,311.0,6.35,33.0,524.5,383.69,283.02
2017,5,18,16,0,306.0,287.0,6.4,33.0,490.0,349.86,257.08
2017,5,18,16,15,396.0,247.5,6.4,32.5,488.5,335.14,243.78
2017,5,18,16,30,486.0,208.0,6.4,32.0,487.0,314.23,224.22
2017,5,18,16,45,451.5,197.0,6.4,32.0,436.5,268.5,188.04
2017,5,18,17,0,417.0,186.0,6.4,32.0,386.0,225.48,154.53
2017,5,18,17,15,376.5,171.0,6.3,31.5,334.5,180.75,121.47
2017,5,18,17,30,336.0,156.0,6.2,31.0,283.0,141.52,94.88
2017,5,18,17,45,285.0,137.5,6.15,30.5,233.0,103.75,73.09
2017,5,18,18,0,234.0,119.0,6.1,30.0,183.0,82.67,63.92
2017,5,18,18,15,175.5,95.0,5.95,29.0,137.0,66.76,50.57
2017,5,18,18,30,117.0,71.0,5.8,28.0,91.0,50.5,36.58
2017,5,18,18,45,64.5,44.0,5.65,27.5,54.0,32.18,20.47
2017,5,18,19,0,12.0,17.0,5.5,27.0,17.0,13.24,0.61
2017,5,18,19,15,6.0,8.5,5.4,26.5,8.5,6.69,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.5,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,13.0,11.0,4.6,22.5,12.0,8.65,0.0
2017,5,19,6,0,26.0,22.0,4.6,23.0,24.0,16.81,5.05
2017,5,19,6,15,83.0,48.5,4.75,23.0,62.0,35.31,23.78
2017,5,19,6,30,140.0,75.0,4.9,23.0,100.0,53.34,39.94
2017,5,19,6,45,70.0,56.0,5.1,23.5,68.5,42.32,30.88
2017,5,19,7,0,0.0,37.0,5.3,24.0,37.0,28.23,18.79
2017,5,19,7,15,0.0,59.5,5.45,24.5,59.5,45.58,32.01
2017,5,19,7,30,0.0,82.0,5.6,25.0,82.0,62.58,45.76
2017,5,19,7,45,0.0,94.5,5.8,25.5,94.5,72.08,53.21
2017,5,19,8,0,0.0,107.0,6.0,26.0,107.0,81.64,60.6
2017,5,19,8,15,43.5,180.0,6.05,26.5,205.5,147.21,111.03
2017,5,19,8,30,87.0,253.0,6.1,27.0,304.0,217.04,164.22
2017,5,19,8,45,101.0,280.5,6.15,27.5,344.5,248.77,188.17
2017,5,19,9,0,115.0,308.0,6.2,28.0,385.0,285.16,215.54
2017,5,19,9,15,218.0,320.5,6.25,28.5,479.5,349.5,263.26
2017,5,19,9,30,321.0,333.0,6.3,29.0,574.0,426.44,320.34
2017,5,19,9,45,321.0,354.0,6.35,30.0,606.0,457.99,342.75
2017,5,19,10,0,321.0,375.0,6.4,31.0,638.0,488.58,364.01
2017,5,19,10,15,518.5,296.0,6.4,31.0,741.5,567.24,423.22
2017,5,19,10,30,716.0,217.0,6.4,31.0,845.0,650.54,485.5
2017,5,19,10,45,729.0,216.0,6.45,31.5,873.0,678.97,505.34
2017,5,19,11,0,742.0,215.0,6.5,32.0,901.0,705.32,523.55
2017,5,19,11,15,485.5,350.0,6.5,32.5,803.0,645.83,476.53
2017,5,19,11,30,229.0,485.0,6.5,33.0,705.0,562.46,412.06
2017,5,19,11,45,132.5,450.5,6.5,33.5,578.0,468.11,342.87
2017,5,19,12,0,36.0,416.0,6.5,34.0,451.0,362.05,264.2
2017,5,19,12,15,46.0,437.0,6.45,34.0,482.5,387.13,282.58
2017,5,19,12,30,56.0,458.0,6.4,34.0,514.0,411.89,300.42
2017,5,19,12,45,63.5,464.5,6.4,34.0,527.5,422.5,308.15
2017,5,19,13,0,71.0,471.0,6.4,34.0,541.0,432.52,315.49
2017,5,19,13,15,41.5,348.0,6.35,34.0,389.0,310.22,226.97
2017,5,19,13,30,12.0,225.0,6.3,34.0,237.0,184.17,133.82
2017,5,19,13,45,74.5,345.0,6.25,34.5,414.5,328.51,241.1
2017,5,19,14,0,137.0,465.0,6.2,35.0,592.0,470.96,343.27
2017,5,19,14,15,151.0,451.0,6.15,34.5,587.0,463.96,339.02
2017,5,19,14,30,165.0,437.0,6.1,34.0,582.0,455.57,334.03
2017,5,19,14,45,137.0,414.5,6.1,34.0,531.5,413.92,303.99
2017,5,19,15,0,109.0,392.0,6.1,34.0,481.0,368.41,271.05
2017,5,19,15,15,67.0,335.5,6.05,33.5,389.5,296.87,219.2
2017,5,19,15,30,25.0,279.0,6.0,33.0,298.0,225.82,166.99
2017,5,19,15,45,14.5,229.5,6.0,33.0,240.5,181.94,134.33
2017,5,19,16,0,4.0,180.0,6.0,33.0,183.0,139.26,102.24
2017,5,19,16,15,42.5,214.5,5.9,32.5,239.5,178.94,132.49
2017,5,19,16,30,81.0,249.0,5.8,32.0,296.0,211.22,156.52
2017,5,19,16,45,135.5,225.5,5.7,31.5,295.0,203.09,148.7
2017,5,19,17,0,190.0,202.0,5.6,31.0,294.0,187.11,134.24
2017,5,19,17,15,165.0,182.5,5.45,30.5,255.0,156.03,111.37
2017,5,19,17,30,140.0,163.0,5.3,30.0,216.0,127.47,91.3
2017,5,19,17,45,121.5,138.0,5.15,29.5,179.0,98.65,72.01
2017,5,19,18,0,103.0,113.0,5.0,29.0,142.0,78.45,60.64
2017,5,19,18,15,76.0,88.5,4.8,28.5,107.0,62.39,47.02
2017,5,19,18,30,49.0,64.0,4.6,28.0,72.0,46.23,33.05
2017,5,19,18,45,24.5,40.5,4.45,27.5,44.5,29.95,18.73
2017,5,19,19,0,0.0,17.0,4.3,27.0,17.0,12.97,1.08
2017,5,19,19,15,0.0,8.5,4.15,26.5,8.5,6.69,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.65,22.5,2.5,1.97,0.0
2017,5,20,6,0,0.0,5.0,1.7,23.0,5.0,3.78,0.0
2017,5,20,6,15,0.0,12.0,1.75,23.0,12.0,9.1,1.97
2017,5,20,6,30,0.0,19.0,1.8,23.0,19.0,14.44,6.76
2017,5,20,6,45,0.0,28.0,1.9,23.0,28.0,21.33,12.86
2017,5,20,7,0,0.0,37.0,2.0,23.0,37.0,28.23,18.92
2017,5,20,7,15,0.0,21.5,2.1,23.0,21.5,16.37,8.0
2017,5,20,7,30,0.0,6.0,2.2,23.0,6.0,4.56,0.0
2017,5,20,7,45,0.0,7.0,2.3,23.5,7.0,5.33,0.0
2017,5,20,8,0,0.0,8.0,2.4,24.0,8.0,6.1,0.0
2017,5,20,8,15,0.0,10.0,2.6,24.0,10.0,7.63,0.61
2017,5,20,8,30,0.0,12.0,2.8,24.0,12.0,9.17,1.84
2017,5,20,8,45,0.0,24.5,3.0,24.5,24.5,18.77,9.61
2017,5,20,9,0,0.0,37.0,3.2,25.0,37.0,28.41,17.31
2017,5,20,9,15,0.0,85.0,3.3,25.5,85.0,65.59,46.91
2017,5,20,9,30,0.0,133.0,3.4,26.0,133.0,102.59,75.83
2017,5,20,9,45,0.0,121.0,3.5,26.5,121.0,93.51,68.36
2017,5,20,10,0,0.0,109.0,3.6,27.0,109.0,84.35,60.93
2017,5,20,10,15,1.5,128.5,3.1,27.0,130.0,100.43,73.36
2017,5,20,10,30,3.0,148.0,2.6,27.0,151.0,116.66,85.8
2017,5,20,10,45,3.0,148.5,2.1,27.0,152.0,117.28,86.09
2017,5,20,11,0,3.0,149.0,1.6,27.0,153.0,117.88,86.38
2017,5,20,11,15,8.0,198.5,1.55,27.0,207.0,160.21,118.7
2017,5,20,11,30,13.0,248.0,1.5,27.0,261.0,202.88,150.73
2017,5,20,11,45,28.5,341.0,1.45,27.5,369.5,294.8,218.24
2017,5,20,12,0,44.0,434.0,1.4,28.0,478.0,382.07,280.0
2017,5,20,12,15,134.0,469.0,1.4,27.5,601.5,486.18,354.91
2017,5,20,12,30,224.0,504.0,1.4,27.0,725.0,581.89,422.05
2017,5,20,12,45,288.5,479.5,1.4,27.0,762.5,615.99,445.62
2017,5,20,13,0,353.0,455.0,1.4,27.0,800.0,642.44,464.37
2017,5,20,13,15,281.5,471.0,1.4,27.0,744.0,598.25,433.15
2017,5,20,13,30,210.0,487.0,1.4,27.0,688.0,548.33,398.33
2017,5,20,13,45,127.0,445.5,1.4,27.0,567.0,452.39,331.22
2017,5,20,14,0,44.0,404.0,1.4,27.0,446.0,351.73,259.2
2017,5,20,14,15,92.0,419.5,1.7,26.5,502.0,393.25,291.78
2017,5,20,14,30,140.0,435.0,2.0,26.0,558.0,437.35,325.24
2017,5,20,14,45,250.5,398.5,2.4,26.0,607.0,474.31,353.8
2017,5,20,15,0,361.0,362.0,2.8,26.0,656.0,497.76,371.98
2017,5,20,15,15,213.5,347.0,3.35,25.5,519.0,387.63,292.37
2017,5,20,15,30,66.0,332.0,3.9,25.0,382.0,288.71,219.4
2017,5,20,15,45,59.5,306.5,4.5,24.5,349.0,261.83,200.08
2017,5,20,16,0,53.0,281.0,5.1,24.0,316.0,235.54,180.72
2017,5,20,16,15,200.0,255.0,5.2,23.0,372.5,266.6,203.1
2017,5,20,16,30,347.0,229.0,5.3,22.0,429.0,281.71,210.88
2017,5,20,16,45,206.5,213.0,5.45,21.5,329.0,212.09,159.26
2017,5,20,17,0,66.0,197.0,5.6,21.0,229.0,157.74,121.05
2017,5,20,17,15,184.0,180.0,5.35,20.5,253.5,156.81,115.74
2017,5,20,17,30,302.0,163.0,5.1,20.0,278.0,141.5,100.56
2017,5,20,17,45,291.5,136.0,4.85,19.5,232.5,101.97,75.32
2017,5,20,18,0,281.0,109.0,4.6,19.0,187.0,77.34,62.22
2017,5,20,18,15,220.5,88.0,4.2,19.0,141.0,63.0,49.49
2017,5,20,18,30,160.0,67.0,3.8,19.0,95.0,48.42,36.31
2017,5,20,18,45,106.0,44.0,3.45,19.0,59.5,32.36,21.62
2017,5,20,19,0,52.0,21.0,3.1,19.0,24.0,15.92,3.55
2017,5,20,19,15,26.0,10.5,2.9,18.5,12.0,8.26,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,0.5,3.45,18.0,0.5,0.39,0.0
2017,5,21,6,0,0.0,1.0,3.6,18.0,1.0,0.75,0.0
2017,5,21,6,15,0.0,3.0,3.7,18.0,3.0,2.27,0.0
2017,5,21,6,30,0.0,5.0,3.8,18.0,5.0,3.78,0.0
2017,5,21,6,45,0.0,8.0,3.9,18.5,8.0,6.06,0.0
2017,5,21,7,0,0.0,11.0,4.0,19.0,11.0,8.35,1.72
2017,5,21,7,15,0.0,14.5,4.2,19.0,14.5,11.02,3.67
2017,5,21,7,30,0.0,18.0,4.4,19.0,18.0,13.71,5.91
2017,5,21,7,45,0.0,65.0,4.6,19.5,65.0,49.84,36.08
2017,5,21,8,0,0.0,112.0,4.8,20.0,112.0,85.29,65.1
2017,5,21,8,15,0.0,126.5,4.9,20.0,126.5,96.4,73.93
2017,5,21,8,30,0.0,141.0,5.0,20.0,141.0,107.59,82.75
2017,5,21,8,45,0.0,148.5,5.15,20.0,149.0,113.6,87.34
2017,5,21,9,0,0.0,156.0,5.3,20.0,157.0,119.6,91.91
2017,5,21,9,15,1.5,159.5,5.25,20.0,161.0,123.24,94.56
2017,5,21,9,30,3.0,163.0,5.2,20.0,165.0,126.99,97.33
2017,5,21,9,45,4.0,171.5,5.2,20.5,175.0,134.4,102.84
2017,5,21,10,0,5.0,180.0,5.2,21.0,185.0,141.9,108.4
2017,5,21,10,15,20.5,272.0,5.1,21.0,290.5,222.59,171.77
2017,5,21,10,30,36.0,364.0,5.0,21.0,396.0,310.34,239.29
2017,5,21,10,45,42.5,388.5,4.95,21.5,427.0,336.13,258.07
2017,5,21,11,0,49.0,413.0,4.9,22.0,458.0,362.17,277.0
2017,5,21,11,15,48.5,421.5,4.8,22.0,467.5,370.67,283.01
2017,5,21,11,30,48.0,430.0,4.7,22.0,477.0,378.86,288.83
2017,5,21,11,45,63.5,453.5,4.65,22.0,516.0,410.52,312.53
2017,5,21,12,0,79.0,477.0,4.6,22.0,555.0,442.19,336.01
2017,5,21,12,15,136.0,492.0,4.6,22.0,626.0,504.88,383.11
2017,5,21,12,30,193.0,507.0,4.6,22.0,697.0,559.79,423.9
2017,5,21,12,45,126.0,482.0,4.7,22.0,606.0,489.39,371.4
2017,5,21,13,0,59.0,457.0,4.8,22.0,515.0,411.08,312.62
2017,5,21,13,15,53.0,442.0,4.85,21.5,493.5,393.38,300.31
2017,5,21,13,30,47.0,427.0,4.9,21.0,472.0,375.5,287.59
2017,5,21,13,45,96.5,446.5,4.95,21.0,536.5,423.94,325.2
2017,5,21,14,0,146.0,466.0,5.0,21.0,601.0,476.03,364.89
2017,5,21,14,15,86.5,402.5,4.9,21.0,482.5,375.67,288.86
2017,5,21,14,30,27.0,339.0,4.8,21.0,364.0,284.75,219.13
2017,5,21,14,45,19.0,284.5,4.75,21.0,301.5,231.13,178.06
2017,5,21,15,0,11.0,230.0,4.7,21.0,239.0,183.61,141.19
2017,5,21,15,15,15.0,246.5,4.65,20.5,258.0,197.41,152.63
2017,5,21,15,30,19.0,263.0,4.6,20.0,277.0,210.55,163.52
2017,5,21,15,45,9.5,192.0,4.6,20.0,199.0,151.33,116.89
2017,5,21,16,0,0.0,121.0,4.6,20.0,121.0,93.08,70.44
2017,5,21,16,15,0.0,103.5,4.6,19.5,103.5,79.66,59.91
2017,5,21,16,30,0.0,86.0,4.6,19.0,86.0,66.2,49.19
2017,5,21,16,45,0.0,72.0,4.6,19.0,72.0,55.31,40.38
2017,5,21,17,0,0.0,58.0,4.6,19.0,58.0,44.46,31.52
2017,5,21,17,15,0.0,50.0,4.3,18.5,50.0,38.27,26.54
2017,5,21,17,30,0.0,42.0,4.0,18.0,42.0,32.09,21.5
2017,5,21,17,45,0.0,33.5,3.75,18.0,33.5,25.55,16.03
2017,5,21,18,0,0.0,25.0,3.5,18.0,25.0,19.03,11.22
2017,5,21,18,15,0.0,18.0,3.5,17.5,18.0,13.68,6.45
2017,5,21,18,30,0.0,11.0,3.5,17.0,11.0,8.34,1.66
2017,5,21,18,45,0.0,6.5,3.5,17.0,6.5,4.92,0.0
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.51,0.0
2017,5,21,19,15,0.0,1.0,3.45,16.5,1.0,0.79,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,18.0,12.0,3.2,15.0,13.0,9.44,0.0
2017,5,22,6,0,36.0,24.0,3.1,15.0,26.0,18.27,7.35
2017,5,22,6,15,91.5,49.5,3.1,15.0,63.5,36.12,25.5
2017,5,22,6,30,147.0,75.0,3.1,15.0,101.0,53.5,41.52
2017,5,22,6,45,221.0,93.5,3.1,15.5,149.0,66.54,53.4
2017,5,22,7,0,295.0,112.0,3.1,16.0,197.0,79.46,64.86
2017,5,22,7,15,147.5,80.0,3.1,16.0,122.5,62.63,44.99
2017,5,22,7,30,0.0,48.0,3.1,16.0,48.0,36.71,25.61
2017,5,22,7,45,0.0,68.5,3.15,16.5,68.5,52.55,38.82
2017,5,22,8,0,0.0,89.0,3.2,17.0,89.0,68.33,51.75
2017,5,22,8,15,0.0,87.5,3.35,17.5,87.5,67.33,50.6
2017,5,22,8,30,0.0,86.0,3.5,18.0,86.0,66.21,49.38
2017,5,22,8,45,0.0,112.5,3.65,18.5,112.5,86.49,65.72
2017,5,22,9,0,0.0,139.0,3.8,19.0,139.0,106.74,81.8
2017,5,22,9,15,25.5,231.0,3.95,19.0,250.5,190.11,148.17
2017,5,22,9,30,51.0,323.0,4.1,19.0,362.0,274.47,214.0
2017,5,22,9,45,123.5,361.5,4.35,19.5,462.0,350.64,272.31
2017,5,22,10,0,196.0,400.0,4.6,20.0,562.0,427.76,330.75
2017,5,22,10,15,105.5,339.0,4.6,20.0,427.0,335.94,260.24
2017,5,22,10,30,15.0,278.0,4.6,20.0,292.0,224.75,173.32
2017,5,22,10,45,15.5,286.5,4.7,20.5,301.5,232.54,179.07
2017,5,22,11,0,16.0,295.0,4.8,21.0,311.0,240.29,184.58
2017,5,22,11,15,21.0,334.0,4.9,21.0,355.0,274.98,211.24
2017,5,22,11,30,26.0,373.0,5.0,21.0,399.0,317.0,243.28
2017,5,22,11,45,19.5,307.0,5.1,21.5,326.5,254.1,194.56
2017,5,22,12,0,13.0,241.0,5.2,22.0,254.0,197.91,150.83
2017,5,22,12,15,13.5,256.0,5.0,22.5,269.5,210.24,160.05
2017,5,22,12,30,14.0,271.0,4.8,23.0,285.0,222.46,169.04
2017,5,22,12,45,12.5,241.5,4.6,23.5,254.0,198.1,149.93
2017,5,22,13,0,11.0,212.0,4.4,24.0,223.0,173.67,130.84
2017,5,22,13,15,10.0,204.0,4.05,24.0,214.0,166.43,125.25
2017,5,22,13,30,9.0,196.0,3.7,24.0,205.0,159.15,119.64
2017,5,22,13,45,9.0,197.0,3.4,24.5,206.0,159.59,119.78
2017,5,22,14,0,9.0,198.0,3.1,25.0,207.0,159.97,119.89
2017,5,22,14,15,11.0,229.0,3.0,25.0,239.5,184.88,139.15
2017,5,22,14,30,13.0,260.0,2.9,25.0,272.0,209.46,158.04
2017,5,22,14,45,15.0,267.5,2.85,25.5,280.0,215.56,162.52
2017,5,22,15,0,17.0,275.0,2.8,26.0,288.0,221.34,166.8
2017,5,22,15,15,9.5,217.0,2.8,25.5,224.5,171.96,129.54
2017,5,22,15,30,2.0,159.0,2.8,25.0,161.0,123.38,92.33
2017,5,22,15,45,4.5,177.0,2.8,25.0,180.5,137.74,103.87
2017,5,22,16,0,7.0,195.0,2.8,25.0,200.0,151.55,114.9
2017,5,22,16,15,4.0,177.5,2.8,25.0,180.0,136.51,103.42
2017,5,22,16,30,1.0,160.0,2.8,25.0,160.0,121.83,92.24
2017,5,22,16,45,15.0,171.0,2.8,25.0,178.5,132.38,100.48
2017,5,22,17,0,29.0,182.0,2.8,25.0,197.0,140.0,106.24
2017,5,22,17,15,25.0,160.5,2.65,24.5,172.0,121.73,92.32
2017,5,22,17,30,21.0,139.0,2.5,24.0,147.0,103.43,78.36
2017,5,22,17,45,256.0,107.5,2.4,23.5,180.5,82.36,58.98
2017,5,22,18,0,491.0,76.0,2.3,23.0,214.0,59.69,46.05
2017,5,22,18,15,418.5,65.0,2.0,22.0,164.5,51.57,39.08
2017,5,22,18,30,346.0,54.0,1.7,21.0,115.0,40.94,29.66
2017,5,22,18,45,241.0,39.0,1.45,20.5,74.5,29.55,19.24
2017,5,22,19,0,136.0,24.0,1.2,20.0,34.0,18.19,5.99
2017,5,22,19,15,68.0,12.0,1.2,19.5,17.0,9.44,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,45,53.0,13.5,0.5,17.5,17.5,10.62,0.0
2017,5,23,6,0,106.0,27.0,0.5,18.0,35.0,20.35,8.98
2017,5,23,6,15,195.5,45.0,0.65,18.5,75.0,33.56,23.03
2017,5,23,6,30,285.0,63.0,0.8,19.0,115.0,46.71,35.02
2017,5,23,6,45,350.0,77.5,1.0,19.5,163.0,57.1,44.36
2017,5,23,7,0,415.0,92.0,1.2,20.0,211.0,67.31,53.28
2017,5,23,7,15,465.5,103.0,1.3,20.5,263.0,87.42,59.58
2017,5,23,7,30,516.0,114.0,1.4,21.0,315.0,129.68,81.96
2017,5,23,7,45,260.0,134.5,1.55,21.5,236.0,137.93,96.17
2017,5,23,8,0,4.0,155.0,1.7,22.0,157.0,116.98,89.83
2017,5,23,8,15,2.0,136.5,1.7,22.5,137.5,104.23,79.22
2017,5,23,8,30,0.0,118.0,1.7,23.0,118.0,90.42,67.79
2017,5,23,8,45,3.5,156.0,1.75,23.5,158.5,120.4,91.23
