Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,9,0,7.0,194.0,1.8,24.0,199.0,150.87,114.62
2017,5,23,9,15,9.0,211.5,1.8,24.0,218.5,165.8,125.88
2017,5,23,9,30,11.0,229.0,1.8,24.0,238.0,180.96,137.29
2017,5,23,9,45,11.5,233.5,1.8,24.5,243.0,185.63,140.31
2017,5,23,10,0,12.0,238.0,1.8,25.0,248.0,190.26,143.34
2017,5,23,10,15,123.0,335.5,1.85,25.0,443.5,343.08,258.85
2017,5,23,10,30,234.0,433.0,1.9,25.0,639.0,493.23,367.47
2017,5,23,10,45,508.5,309.0,1.95,25.5,774.5,597.4,443.1
2017,5,23,11,0,783.0,185.0,2.0,26.0,910.0,695.35,513.4
2017,5,23,11,15,788.0,186.5,2.1,26.0,929.5,715.77,527.58
2017,5,23,11,30,793.0,188.0,2.2,26.0,949.0,733.38,540.33
2017,5,23,11,45,800.0,185.5,2.3,26.5,961.5,746.48,548.94
2017,5,23,12,0,807.0,183.0,2.4,27.0,974.0,756.71,555.51
2017,5,23,12,15,612.0,310.5,2.45,27.0,911.5,721.69,528.11
2017,5,23,12,30,417.0,438.0,2.5,27.0,849.0,675.47,493.12
2017,5,23,12,45,240.0,450.5,2.65,27.0,687.0,552.84,406.64
2017,5,23,13,0,63.0,463.0,2.8,27.0,525.0,417.74,308.51
2017,5,23,13,15,54.0,443.5,3.0,27.0,496.0,394.29,292.44
2017,5,23,13,30,45.0,424.0,3.2,27.0,467.0,370.74,275.66
2017,5,23,13,45,30.0,353.0,3.4,27.0,381.5,302.15,225.57
2017,5,23,14,0,15.0,282.0,3.6,27.0,296.0,229.28,171.4
2017,5,23,14,15,24.5,320.5,4.05,26.5,342.5,269.78,202.86
2017,5,23,14,30,34.0,359.0,4.5,26.0,389.0,304.13,229.5
2017,5,23,14,45,28.5,330.5,5.0,25.5,355.0,276.37,209.47
2017,5,23,15,0,23.0,302.0,5.5,25.0,321.0,245.19,186.6
2017,5,23,15,15,60.5,325.5,5.95,24.0,371.5,284.3,218.08
2017,5,23,15,30,98.0,349.0,6.4,23.0,422.0,315.7,243.4
2017,5,23,15,45,50.5,259.5,6.85,22.5,297.0,221.97,171.41
2017,5,23,16,0,3.0,170.0,7.3,22.0,172.0,131.22,100.52
2017,5,23,16,15,1.5,91.0,7.2,21.0,92.0,70.66,52.2
2017,5,23,16,30,0.0,12.0,7.1,20.0,12.0,9.17,1.94
2017,5,23,16,45,93.5,108.5,7.05,19.5,154.0,107.92,80.25
2017,5,23,17,0,187.0,205.0,7.0,19.0,296.0,186.66,140.68
2017,5,23,17,15,176.0,181.5,6.6,18.5,259.0,155.45,115.97
2017,5,23,17,30,165.0,158.0,6.2,18.0,222.0,125.46,93.44
2017,5,23,17,45,153.0,134.0,5.8,18.0,186.0,96.5,73.7
2017,5,23,18,0,141.0,110.0,5.4,18.0,150.0,77.48,62.62
2017,5,23,18,15,229.0,84.0,5.15,17.5,132.5,60.69,47.82
2017,5,23,18,30,317.0,58.0,4.9,17.0,115.0,43.5,32.4
2017,5,23,18,45,221.0,42.0,4.7,17.0,75.0,31.58,21.3
2017,5,23,19,0,125.0,26.0,4.5,17.0,35.0,19.61,7.52
2017,5,23,19,15,62.5,13.0,4.3,16.5,17.5,10.23,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,82.5,14.0,3.7,12.5,20.5,11.02,0.0
2017,5,24,6,0,165.0,28.0,3.9,13.0,41.0,21.2,10.05
2017,5,24,6,15,278.5,42.5,3.85,13.5,84.5,32.27,22.38
2017,5,24,6,30,392.0,57.0,3.8,14.0,128.0,45.96,35.08
2017,5,24,6,45,465.5,67.0,3.75,15.0,180.5,53.44,41.95
2017,5,24,7,0,539.0,77.0,3.7,16.0,233.0,60.87,48.48
2017,5,24,7,15,590.5,84.5,3.8,17.0,288.5,80.03,52.88
2017,5,24,7,30,642.0,92.0,3.9,18.0,344.0,126.49,76.02
2017,5,24,7,45,682.0,97.0,4.05,19.5,400.5,174.39,108.63
2017,5,24,8,0,722.0,102.0,4.2,21.0,457.0,225.68,148.34
2017,5,24,8,15,748.5,106.5,4.25,21.5,511.0,276.23,190.57
2017,5,24,8,30,775.0,111.0,4.3,22.0,565.0,331.11,236.75
2017,5,24,8,45,796.5,114.5,4.4,23.0,616.5,380.99,278.36
2017,5,24,9,0,818.0,118.0,4.5,24.0,668.0,431.1,319.27
2017,5,24,9,15,833.0,121.0,4.45,24.5,715.0,477.83,357.08
2017,5,24,9,30,848.0,124.0,4.4,25.0,762.0,523.61,393.09
2017,5,24,9,45,862.0,125.0,4.4,25.5,804.0,563.42,423.91
2017,5,24,10,0,876.0,126.0,4.4,26.0,846.0,603.48,454.08
2017,5,24,10,15,884.5,128.0,4.35,26.0,880.5,639.19,481.14
2017,5,24,10,30,893.0,130.0,4.3,26.0,915.0,672.48,505.91
2017,5,24,10,45,902.5,129.0,4.3,26.5,944.0,701.57,526.37
2017,5,24,11,0,912.0,128.0,4.3,27.0,973.0,727.94,544.5
2017,5,24,11,15,916.0,129.0,4.25,27.0,993.0,749.12,559.55
2017,5,24,11,30,920.0,130.0,4.2,27.0,1013.0,767.09,572.16
2017,5,24,11,45,930.5,124.5,4.2,27.5,1027.0,781.66,581.44
2017,5,24,12,0,941.0,119.0,4.2,28.0,1041.0,793.09,588.41
2017,5,24,12,15,941.5,119.0,4.15,28.0,1045.0,798.07,591.69
2017,5,24,12,30,942.0,119.0,4.1,28.0,1049.0,799.84,592.72
2017,5,24,12,45,943.5,117.0,4.05,28.5,1045.0,797.7,589.88
2017,5,24,13,0,945.0,115.0,4.0,29.0,1041.0,792.31,584.77
2017,5,24,13,15,942.0,114.5,3.9,29.0,1028.0,781.38,576.74
2017,5,24,13,30,939.0,114.0,3.8,29.0,1015.0,767.08,566.33
2017,5,24,13,45,937.0,112.0,3.75,29.0,994.5,748.94,553.39
2017,5,24,14,0,935.0,110.0,3.7,29.0,974.0,727.45,537.96
2017,5,24,14,15,928.5,108.5,3.6,29.0,945.5,700.16,518.07
2017,5,24,14,30,922.0,107.0,3.5,29.0,917.0,669.94,495.83
2017,5,24,14,45,913.0,106.0,3.45,29.0,881.0,635.89,470.65
2017,5,24,15,0,904.0,105.0,3.4,29.0,845.0,599.43,443.22
2017,5,24,15,15,893.5,103.0,3.2,29.0,803.5,559.16,412.11
2017,5,24,15,30,883.0,101.0,3.0,29.0,762.0,517.01,378.96
2017,5,24,15,45,871.0,97.5,2.9,29.0,715.5,471.34,342.72
2017,5,24,16,0,859.0,94.0,2.8,29.0,669.0,424.37,304.66
2017,5,24,16,15,841.0,91.0,2.6,28.5,618.0,374.66,264.22
2017,5,24,16,30,823.0,88.0,2.4,28.0,567.0,322.42,221.17
2017,5,24,16,45,800.0,84.0,2.2,28.0,513.0,269.94,177.44
2017,5,24,17,0,777.0,80.0,2.0,28.0,459.0,218.37,135.25
2017,5,24,17,15,744.0,75.5,1.7,27.5,403.0,166.18,95.73
2017,5,24,17,30,711.0,71.0,1.4,27.0,347.0,116.58,63.52
2017,5,24,17,45,663.0,66.0,1.1,27.0,291.0,64.72,39.66
2017,5,24,18,0,615.0,61.0,0.8,27.0,235.0,49.83,36.91
2017,5,24,18,15,544.0,53.5,0.7,26.5,182.5,43.79,31.75
2017,5,24,18,30,473.0,46.0,0.6,26.0,130.0,37.78,26.39
2017,5,24,18,45,353.5,35.0,0.55,25.5,85.5,28.68,18.15
2017,5,24,19,0,234.0,24.0,0.5,25.0,41.0,19.65,7.6
2017,5,24,19,15,117.0,12.0,0.65,24.0,20.5,9.44,0.0
2017,5,24,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,123.5,13.0,4.9,16.5,22.5,10.23,0.0
2017,5,25,6,0,247.0,26.0,5.0,17.0,45.0,21.32,10.1
2017,5,25,6,15,361.0,37.0,5.1,17.5,90.0,30.3,20.3
2017,5,25,6,30,475.0,48.0,5.2,18.0,135.0,39.33,28.71
2017,5,25,6,45,543.5,55.5,5.35,19.0,187.5,45.27,34.11
2017,5,25,7,0,612.0,63.0,5.5,20.0,240.0,51.24,39.29
2017,5,25,7,15,658.0,68.5,5.85,20.5,295.0,69.23,42.87
2017,5,25,7,30,704.0,74.0,6.2,21.0,350.0,121.22,68.89
2017,5,25,7,45,732.5,79.5,6.6,22.0,404.5,170.6,102.67
2017,5,25,8,0,761.0,85.0,7.0,23.0,459.0,222.06,143.26
2017,5,25,8,15,784.0,88.5,7.05,23.5,512.0,272.32,185.69
2017,5,25,8,30,807.0,92.0,7.1,24.0,565.0,323.48,229.58
2017,5,25,8,45,818.0,97.5,7.2,25.0,613.5,372.71,271.53
2017,5,25,9,0,829.0,103.0,7.3,26.0,662.0,421.14,311.94
2017,5,25,9,15,842.5,105.5,7.25,26.5,707.5,467.07,349.88
2017,5,25,9,30,856.0,108.0,7.2,27.0,753.0,511.23,385.51
2017,5,25,9,45,861.0,113.0,7.2,27.5,791.5,551.53,417.39
2017,5,25,10,0,866.0,118.0,7.2,28.0,830.0,589.57,446.72
2017,5,25,10,15,874.5,120.0,7.15,28.5,864.5,624.92,473.29
2017,5,25,10,30,883.0,122.0,7.1,29.0,899.0,657.9,497.47
2017,5,25,10,45,886.5,124.5,7.05,29.5,925.5,685.46,517.18
2017,5,25,11,0,890.0,127.0,7.0,30.0,952.0,710.06,534.31
2017,5,25,11,15,894.0,128.0,6.9,30.5,972.0,730.79,548.24
2017,5,25,11,30,898.0,129.0,6.8,31.0,992.0,748.38,559.65
2017,5,25,11,45,900.5,129.5,6.75,31.5,1004.0,761.33,567.72
2017,5,25,12,0,903.0,130.0,6.7,32.0,1016.0,771.05,573.37
2017,5,25,12,15,903.5,130.0,6.6,32.0,1019.5,775.78,576.45
2017,5,25,12,30,904.0,130.0,6.5,32.0,1023.0,777.48,577.33
2017,5,25,12,45,902.5,130.5,6.4,32.5,1018.0,775.12,574.1
2017,5,25,13,0,901.0,131.0,6.3,33.0,1013.0,769.75,568.72
2017,5,25,13,15,898.0,130.0,6.2,33.0,1000.5,759.03,560.75
2017,5,25,13,30,895.0,129.0,6.1,33.0,988.0,745.09,550.47
2017,5,25,13,45,889.0,128.5,6.0,33.5,967.0,726.24,535.53
2017,5,25,14,0,883.0,128.0,5.9,34.0,946.0,704.37,518.37
2017,5,25,14,15,876.5,126.5,5.8,34.0,918.0,678.49,499.33
2017,5,25,14,30,870.0,125.0,5.7,34.0,890.0,649.85,478.07
2017,5,25,14,45,855.5,126.5,5.6,34.0,853.5,616.17,452.84
2017,5,25,15,0,841.0,128.0,5.5,34.0,817.0,580.57,425.83
2017,5,25,15,15,829.0,125.0,5.4,34.0,776.0,543.63,397.37
2017,5,25,15,30,817.0,122.0,5.3,34.0,735.0,501.74,364.79
2017,5,25,15,45,802.0,119.0,5.25,34.0,689.5,457.19,329.69
2017,5,25,16,0,787.0,116.0,5.2,34.0,644.0,411.79,293.22
2017,5,25,16,15,767.0,112.0,5.05,33.5,594.0,363.27,254.28
2017,5,25,16,30,747.0,108.0,4.9,33.0,544.0,314.91,214.88
2017,5,25,16,45,721.0,103.5,4.8,33.0,491.0,261.65,171.48
2017,5,25,17,0,695.0,99.0,4.7,33.0,438.0,212.79,132.27
2017,5,25,17,15,660.0,93.0,4.45,32.0,384.0,163.15,95.57
2017,5,25,17,30,625.0,87.0,4.2,31.0,330.0,116.43,65.7
2017,5,25,17,45,575.5,80.0,4.0,30.5,276.5,71.73,46.1
2017,5,25,18,0,526.0,73.0,3.8,30.0,223.0,57.72,43.04
2017,5,25,18,15,454.5,63.0,3.65,29.0,173.0,50.24,36.8
2017,5,25,18,30,383.0,53.0,3.5,28.0,123.0,42.69,30.23
2017,5,25,18,45,274.5,39.5,3.35,27.5,81.0,30.11,19.14
2017,5,25,19,0,166.0,26.0,3.2,27.0,39.0,19.75,7.89
2017,5,25,19,15,83.0,13.0,3.45,26.5,19.5,10.23,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,2.0,3.25,22.5,2.0,1.57,0.0
2017,5,26,6,0,0.0,4.0,3.5,23.0,4.0,3.02,0.0
2017,5,26,6,15,0.0,9.5,3.7,23.5,9.5,7.2,0.39
2017,5,26,6,30,0.0,15.0,3.9,24.0,15.0,11.39,4.1
2017,5,26,6,45,0.0,21.5,4.15,24.5,21.5,16.35,8.46
2017,5,26,7,0,0.0,28.0,4.4,25.0,28.0,21.33,12.76
2017,5,26,7,15,0.0,34.5,4.5,25.5,34.5,26.32,16.05
2017,5,26,7,30,0.0,41.0,4.6,26.0,41.0,31.33,20.05
2017,5,26,7,45,13.5,112.5,4.7,26.5,119.0,86.93,64.36
2017,5,26,8,0,27.0,184.0,4.8,27.0,197.0,140.8,106.29
2017,5,26,8,15,33.5,209.0,4.8,27.0,227.0,163.47,123.6
2017,5,26,8,30,40.0,234.0,4.8,27.0,257.0,187.02,141.57
2017,5,26,8,45,40.0,253.5,4.8,27.5,278.5,205.17,155.12
2017,5,26,9,0,40.0,273.0,4.8,28.0,300.0,223.31,168.5
2017,5,26,9,15,50.0,302.5,4.75,28.5,339.0,253.19,190.51
2017,5,26,9,30,60.0,332.0,4.7,29.0,378.0,284.04,213.02
2017,5,26,9,45,63.5,348.5,4.7,29.5,399.5,302.59,226.16
2017,5,26,10,0,67.0,365.0,4.7,30.0,421.0,321.21,239.25
2017,5,26,10,15,40.0,309.5,4.6,30.0,343.5,266.31,198.1
2017,5,26,10,30,13.0,254.0,4.5,30.0,266.0,204.57,151.47
2017,5,26,10,45,6.5,173.5,4.45,30.5,179.5,138.79,101.36
2017,5,26,11,0,0.0,93.0,4.4,31.0,93.0,72.25,50.23
2017,5,26,11,15,9.0,204.0,4.3,31.5,212.5,164.88,120.6
2017,5,26,11,30,18.0,315.0,4.2,32.0,332.0,258.18,189.48
2017,5,26,11,45,20.0,318.0,4.15,32.5,338.0,262.54,192.03
2017,5,26,12,0,22.0,321.0,4.1,33.0,344.0,272.87,199.13
2017,5,26,12,15,57.5,406.5,4.0,33.0,464.0,367.78,268.16
2017,5,26,12,30,93.0,492.0,3.9,33.0,584.0,462.61,335.33
2017,5,26,12,45,56.0,413.0,3.8,33.5,468.5,371.84,269.72
2017,5,26,13,0,19.0,334.0,3.7,34.0,353.0,274.76,199.17
2017,5,26,13,15,46.5,398.0,3.6,34.0,443.5,351.23,254.84
2017,5,26,13,30,74.0,462.0,3.5,34.0,534.0,420.12,303.73
2017,5,26,13,45,233.0,433.0,3.45,34.0,651.0,516.34,373.46
2017,5,26,14,0,392.0,404.0,3.4,34.0,768.0,594.1,428.58
2017,5,26,14,15,233.0,408.5,3.35,34.0,623.5,483.6,349.94
2017,5,26,14,30,74.0,413.0,3.3,34.0,479.0,369.8,268.29
2017,5,26,14,45,62.5,386.0,3.3,34.5,440.5,338.28,245.77
2017,5,26,15,0,51.0,359.0,3.3,35.0,402.0,307.43,223.38
2017,5,26,15,15,182.0,347.0,3.3,34.5,486.5,366.89,267.34
2017,5,26,15,30,313.0,335.0,3.3,34.0,571.0,414.33,301.0
2017,5,26,15,45,279.0,319.0,3.3,34.0,519.5,371.26,269.39
2017,5,26,16,0,245.0,303.0,3.3,34.0,468.0,330.34,239.45
2017,5,26,16,15,218.0,281.0,3.3,33.5,419.5,287.79,208.48
2017,5,26,16,30,191.0,259.0,3.3,33.0,371.0,250.18,180.93
2017,5,26,16,45,308.0,213.5,3.3,33.0,373.5,235.31,165.2
2017,5,26,17,0,425.0,168.0,3.3,33.0,376.0,207.63,138.65
2017,5,26,17,15,399.5,151.5,3.1,32.5,328.5,165.7,107.87
2017,5,26,17,30,374.0,135.0,2.9,32.0,281.0,126.1,81.56
2017,5,26,17,45,331.0,119.5,2.75,31.5,234.0,89.19,62.43
2017,5,26,18,0,288.0,104.0,2.6,31.0,187.0,74.55,56.84
2017,5,26,18,15,238.5,85.0,2.5,30.0,144.0,61.49,46.03
2017,5,26,18,30,189.0,66.0,2.4,29.0,101.0,48.2,34.7
2017,5,26,18,45,121.5,45.5,2.3,28.5,65.5,33.61,21.95
2017,5,26,19,0,54.0,25.0,2.2,28.0,30.0,19.05,7.66
2017,5,26,19,15,27.0,12.5,2.4,27.5,15.0,9.83,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,38.0,14.0,3.6,23.5,17.0,11.02,0.0
2017,5,27,6,0,76.0,28.0,3.7,24.0,34.0,21.0,9.77
2017,5,27,6,15,150.5,49.5,3.9,24.5,73.5,36.45,24.81
2017,5,27,6,30,225.0,71.0,4.1,25.0,113.0,51.73,38.36
2017,5,27,6,45,112.5,59.5,4.35,25.5,80.5,43.77,31.88
2017,5,27,7,0,0.0,48.0,4.6,26.0,48.0,36.7,25.87
2017,5,27,7,15,0.0,71.0,4.7,26.0,71.0,54.27,38.89
2017,5,27,7,30,0.0,94.0,4.8,26.0,94.0,71.14,52.49
2017,5,27,7,45,0.0,109.5,4.95,26.5,109.5,82.86,61.64
2017,5,27,8,0,0.0,125.0,5.1,27.0,125.0,94.67,70.72
2017,5,27,8,15,0.0,140.5,5.1,27.5,141.0,106.57,79.74
2017,5,27,8,30,0.0,156.0,5.1,28.0,157.0,118.54,88.71
2017,5,27,8,45,2.5,169.5,5.2,28.5,171.5,129.96,97.11
2017,5,27,9,0,5.0,183.0,5.3,29.0,186.0,141.66,105.68
2017,5,27,9,15,38.5,261.5,5.25,29.5,290.0,217.56,163.14
2017,5,27,9,30,72.0,340.0,5.2,30.0,394.0,295.36,220.92
2017,5,27,9,45,77.5,363.0,5.2,30.5,424.0,320.35,238.72
2017,5,27,10,0,83.0,386.0,5.2,31.0,454.0,345.62,256.63
2017,5,27,10,15,89.0,397.5,5.15,31.5,473.5,362.58,268.29
2017,5,27,10,30,95.0,409.0,5.1,32.0,493.0,379.53,279.86
2017,5,27,10,45,78.0,409.0,5.05,32.5,479.5,372.61,273.8
2017,5,27,11,0,61.0,409.0,5.0,33.0,466.0,364.35,266.81
2017,5,27,11,15,56.0,422.5,4.95,33.0,476.0,373.87,273.34
2017,5,27,11,30,51.0,436.0,4.9,33.0,486.0,382.92,279.49
2017,5,27,11,45,56.0,434.5,4.85,33.0,489.5,386.8,282.19
2017,5,27,12,0,61.0,433.0,4.8,33.0,493.0,390.38,284.72
2017,5,27,12,15,81.0,449.0,4.75,33.0,529.5,418.56,305.08
2017,5,27,12,30,101.0,465.0,4.7,33.0,566.0,446.34,324.96
2017,5,27,12,45,91.5,473.0,4.7,33.5,564.0,445.39,323.31
2017,5,27,13,0,82.0,481.0,4.7,34.0,562.0,443.86,321.37
2017,5,27,13,15,56.0,434.0,4.65,34.0,489.0,386.31,280.29
2017,5,27,13,30,30.0,387.0,4.6,34.0,416.0,329.17,239.18
2017,5,27,13,45,73.5,425.0,4.6,34.0,494.0,387.75,282.18
2017,5,27,14,0,117.0,463.0,4.6,34.0,572.0,449.46,326.47
2017,5,27,14,15,409.0,340.5,4.55,34.0,703.5,549.49,400.81
2017,5,27,14,30,701.0,218.0,4.5,34.0,835.0,623.58,454.51
2017,5,27,14,45,716.0,199.0,4.5,34.0,807.5,594.74,433.4
2017,5,27,15,0,731.0,180.0,4.5,34.0,780.0,562.4,409.75
2017,5,27,15,15,537.5,253.5,4.4,34.0,683.5,488.49,355.48
2017,5,27,15,30,344.0,327.0,4.3,34.0,587.0,422.39,307.32
2017,5,27,15,45,329.0,308.5,4.25,34.0,544.0,384.61,279.43
2017,5,27,16,0,314.0,290.0,4.2,34.0,501.0,347.28,251.41
2017,5,27,16,15,321.5,264.0,4.1,33.5,465.5,312.97,225.3
2017,5,27,16,30,329.0,238.0,4.0,33.0,430.0,277.41,197.65
2017,5,27,16,45,415.5,197.0,3.95,33.0,416.5,251.21,173.58
2017,5,27,17,0,502.0,156.0,3.9,33.0,403.0,213.3,139.99
2017,5,27,17,15,463.5,145.5,3.6,32.5,352.5,169.8,108.5
2017,5,27,17,30,425.0,135.0,3.3,32.0,302.0,129.8,82.86
2017,5,27,17,45,330.0,129.5,3.05,31.5,247.0,96.15,68.15
2017,5,27,18,0,235.0,124.0,2.8,31.0,192.0,85.88,66.25
2017,5,27,18,15,185.5,100.0,2.75,30.5,146.5,70.18,53.16
2017,5,27,18,30,136.0,76.0,2.7,30.0,101.0,54.23,39.56
2017,5,27,18,45,68.0,48.5,2.7,29.5,61.0,35.52,23.43
2017,5,27,19,0,0.0,21.0,2.7,29.0,21.0,16.04,5.73
2017,5,27,19,15,0.0,10.5,3.05,28.5,10.5,8.26,0.0
2017,5,27,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,26.5,13.5,1.4,22.5,15.5,10.62,0.0
2017,5,28,6,0,53.0,27.0,1.4,23.0,31.0,20.47,9.59
2017,5,28,6,15,113.5,50.5,1.35,23.5,69.0,36.91,25.36
2017,5,28,6,30,174.0,74.0,1.3,24.0,107.0,53.22,39.82
2017,5,28,6,45,222.5,96.0,1.3,24.5,152.0,68.19,52.87
2017,5,28,7,0,271.0,118.0,1.3,25.0,197.0,82.84,65.34
2017,5,28,7,15,317.0,126.5,1.4,25.0,238.0,94.6,68.53
2017,5,28,7,30,363.0,135.0,1.5,25.0,279.0,125.26,83.55
2017,5,28,7,45,411.5,148.0,1.6,25.5,333.5,164.94,109.67
2017,5,28,8,0,460.0,161.0,1.7,26.0,388.0,209.33,142.07
2017,5,28,8,15,417.5,194.5,1.65,26.0,418.0,250.37,176.79
2017,5,28,8,30,375.0,228.0,1.6,26.0,448.0,284.22,205.64
2017,5,28,8,45,369.0,253.0,1.55,26.5,485.5,321.65,235.05
2017,5,28,9,0,363.0,278.0,1.5,27.0,523.0,357.87,262.76
2017,5,28,9,15,389.0,289.5,1.4,27.5,569.0,396.83,291.26
2017,5,28,9,30,415.0,301.0,1.3,28.0,615.0,440.87,322.69
2017,5,28,9,45,370.0,338.0,1.2,28.5,628.5,460.35,336.01
2017,5,28,10,0,325.0,375.0,1.1,29.0,642.0,479.38,348.32
2017,5,28,10,15,328.0,391.5,1.05,29.0,671.0,507.07,367.31
2017,5,28,10,30,331.0,408.0,1.0,29.0,700.0,533.78,385.2
2017,5,28,10,45,355.0,409.5,0.95,29.0,731.5,561.49,403.79
2017,5,28,11,0,379.0,411.0,0.9,29.0,763.0,588.89,421.91
2017,5,28,11,15,257.0,450.0,0.9,29.0,691.0,544.23,390.02
2017,5,28,11,30,135.0,489.0,0.9,29.0,619.0,489.21,351.02
2017,5,28,11,45,146.0,482.0,0.9,29.5,624.0,494.64,354.62
2017,5,28,12,0,157.0,475.0,0.9,30.0,629.0,499.41,357.29
2017,5,28,12,15,223.0,482.0,0.9,30.0,702.0,554.55,395.34
2017,5,28,12,30,289.0,489.0,0.9,30.0,775.0,613.37,434.68
2017,5,28,12,45,239.0,496.5,0.95,30.5,732.5,577.47,409.23
2017,5,28,13,0,189.0,504.0,1.0,31.0,690.0,545.04,386.7
2017,5,28,13,15,211.0,494.5,1.05,31.0,699.5,550.77,391.6
2017,5,28,13,30,233.0,485.0,1.1,31.0,709.0,554.93,395.11
2017,5,28,13,45,186.0,476.0,1.2,31.0,652.5,510.31,365.07
2017,5,28,14,0,139.0,467.0,1.3,31.0,596.0,466.52,335.45
2017,5,28,14,15,137.5,452.0,1.35,31.0,577.0,448.79,323.89
2017,5,28,14,30,136.0,437.0,1.4,31.0,558.0,430.51,311.66
2017,5,28,14,45,162.0,419.5,1.5,31.0,557.0,425.94,309.29
2017,5,28,15,0,188.0,402.0,1.6,31.0,556.0,419.11,305.01
2017,5,28,15,15,98.0,304.0,1.6,31.0,384.0,290.45,213.11
2017,5,28,15,30,8.0,206.0,1.6,31.0,212.0,161.75,118.6
2017,5,28,15,45,4.0,180.0,1.65,31.0,183.0,139.61,102.44
2017,5,28,16,0,0.0,154.0,1.7,31.0,154.0,117.94,86.24
2017,5,28,16,15,14.5,188.5,1.7,31.0,197.0,148.02,109.3
2017,5,28,16,30,29.0,223.0,1.7,31.0,240.0,175.43,129.99
2017,5,28,16,45,14.5,116.0,1.7,31.0,124.5,92.1,66.48
2017,5,28,17,0,0.0,9.0,1.7,31.0,9.0,6.86,0.0
2017,5,28,17,15,0.0,8.0,1.55,30.5,8.0,6.09,0.0
2017,5,28,17,30,0.0,7.0,1.4,30.0,7.0,5.32,0.0
2017,5,28,17,45,0.0,5.5,1.25,29.5,5.5,4.18,0.0
2017,5,28,18,0,0.0,4.0,1.1,29.0,4.0,3.03,0.0
2017,5,28,18,15,0.0,3.0,1.0,28.5,3.0,2.27,0.0
2017,5,28,18,30,0.0,2.0,0.9,28.0,2.0,1.51,0.0
2017,5,28,18,45,0.0,1.0,0.85,27.5,1.0,0.76,0.0
2017,5,28,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,5.0,3.35,19.0,5.0,3.93,0.0
2017,5,29,6,0,0.0,10.0,3.4,19.0,10.0,7.58,0.11
2017,5,29,6,15,0.0,24.5,3.45,19.0,24.5,18.67,10.33
2017,5,29,6,30,0.0,39.0,3.5,19.0,39.0,29.81,20.37
2017,5,29,6,45,0.0,56.0,3.6,19.0,56.0,42.59,31.79
2017,5,29,7,0,0.0,73.0,3.7,19.0,73.0,55.01,42.78
2017,5,29,7,15,2.5,102.0,3.75,19.0,103.0,75.48,57.77
2017,5,29,7,30,5.0,131.0,3.8,19.0,133.0,96.81,75.14
2017,5,29,7,45,14.0,155.5,3.85,19.5,162.5,116.66,90.59
2017,5,29,8,0,23.0,180.0,3.9,20.0,192.0,137.73,106.83
2017,5,29,8,15,37.0,211.0,3.8,20.0,232.0,165.1,128.06
2017,5,29,8,30,51.0,242.0,3.7,20.0,272.0,195.11,151.36
2017,5,29,8,45,43.5,255.5,3.65,20.5,282.5,207.05,160.49
2017,5,29,9,0,36.0,269.0,3.6,21.0,293.0,218.07,168.72
2017,5,29,9,15,61.0,308.0,3.35,21.5,352.5,261.03,201.19
2017,5,29,9,30,86.0,347.0,3.1,22.0,412.0,306.39,234.99
2017,5,29,9,45,93.0,370.0,2.9,22.5,444.0,332.7,253.97
2017,5,29,10,0,100.0,393.0,2.7,23.0,476.0,359.35,272.96
2017,5,29,10,15,108.0,413.5,2.45,23.5,506.0,384.93,290.77
2017,5,29,10,30,116.0,434.0,2.2,24.0,536.0,415.54,311.87
2017,5,29,10,45,131.5,451.0,2.0,24.5,570.5,443.72,330.98
2017,5,29,11,0,147.0,468.0,1.8,25.0,605.0,472.08,349.84
2017,5,29,11,15,203.0,473.5,1.75,25.0,667.0,519.42,383.59
2017,5,29,11,30,259.0,479.0,1.7,25.0,729.0,572.39,420.62
2017,5,29,11,45,185.0,487.5,1.7,25.5,667.5,525.99,386.04
2017,5,29,12,0,111.0,496.0,1.7,26.0,606.0,475.78,349.12
2017,5,29,12,15,154.0,502.0,1.7,26.0,654.5,518.74,380.16
2017,5,29,12,30,197.0,508.0,1.7,26.0,703.0,555.32,405.92
2017,5,29,12,45,334.5,470.0,1.7,26.5,799.5,630.05,458.43
2017,5,29,13,0,472.0,432.0,1.7,27.0,896.0,700.75,506.56
2017,5,29,13,15,610.0,325.0,1.55,27.0,917.0,709.68,513.7
2017,5,29,13,30,748.0,218.0,1.4,27.0,938.0,718.11,520.54
2017,5,29,13,45,549.5,322.0,1.3,27.0,845.0,650.68,471.26
2017,5,29,14,0,351.0,426.0,1.2,27.0,752.0,580.21,420.33
2017,5,29,14,15,335.5,418.5,1.05,27.0,723.0,554.3,402.06
2017,5,29,14,30,320.0,411.0,0.9,27.0,694.0,527.78,382.89
2017,5,29,14,45,507.0,308.0,0.8,27.0,735.5,552.13,400.51
2017,5,29,15,0,694.0,205.0,0.7,27.0,777.0,559.0,404.4
2017,5,29,15,15,679.5,200.5,0.6,27.0,737.5,521.0,375.9
2017,5,29,15,30,665.0,196.0,0.5,27.0,698.0,481.98,346.61
2017,5,29,15,45,654.5,186.5,0.45,27.0,655.0,440.09,315.1
2017,5,29,16,0,644.0,177.0,0.4,27.0,612.0,397.34,282.25
2017,5,29,16,15,621.0,170.5,0.5,27.0,564.0,351.97,247.78
2017,5,29,16,30,598.0,164.0,0.6,27.0,516.0,307.37,213.09
2017,5,29,16,45,573.0,154.5,0.7,27.0,466.0,261.08,176.86
2017,5,29,17,0,548.0,145.0,0.8,27.0,416.0,212.97,139.58
2017,5,29,17,15,509.0,135.5,0.8,26.5,364.0,167.98,106.97
2017,5,29,17,30,470.0,126.0,0.8,26.0,312.0,126.46,80.49
2017,5,29,17,45,419.0,114.0,0.85,26.0,261.0,86.69,61.56
2017,5,29,18,0,368.0,102.0,0.9,26.0,210.0,73.28,56.93
2017,5,29,18,15,300.0,86.5,0.95,25.0,162.5,62.62,48.0
2017,5,29,18,30,232.0,71.0,1.0,24.0,115.0,51.81,38.61
2017,5,29,18,45,148.0,50.5,1.05,23.5,75.5,37.12,25.54
2017,5,29,19,0,64.0,30.0,1.1,23.0,36.0,22.48,11.21
2017,5,29,19,15,32.0,15.0,1.25,23.0,18.0,11.8,0.0
2017,5,29,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,21.5,15.5,0.6,20.5,17.0,12.2,0.0
2017,5,30,6,0,43.0,31.0,0.6,21.0,34.0,23.07,11.91
2017,5,30,6,15,110.5,55.0,0.55,21.5,73.0,39.84,28.14
2017,5,30,6,30,178.0,79.0,0.5,22.0,112.0,56.38,42.9
2017,5,30,6,45,249.0,96.5,0.45,22.5,160.0,68.79,53.82
2017,5,30,7,0,320.0,114.0,0.4,23.0,208.0,81.08,64.31
2017,5,30,7,15,372.0,128.0,0.65,23.5,259.0,94.32,68.98
2017,5,30,7,30,424.0,142.0,0.9,24.0,310.0,133.1,88.31
2017,5,30,7,45,501.0,134.5,1.15,24.5,361.5,165.81,106.92
2017,5,30,8,0,578.0,127.0,1.4,25.0,413.0,207.99,136.47
2017,5,30,8,15,577.5,152.5,1.5,25.0,465.5,260.11,178.92
2017,5,30,8,30,577.0,178.0,1.6,25.0,518.0,307.68,218.14
2017,5,30,8,45,609.5,181.0,1.75,25.5,568.0,355.27,255.9
2017,5,30,9,0,642.0,184.0,1.9,26.0,618.0,401.11,291.99
2017,5,30,9,15,488.0,257.0,1.95,26.0,600.0,417.29,307.95
2017,5,30,9,30,334.0,330.0,2.0,26.0,582.0,417.64,310.45
2017,5,30,9,45,527.0,263.0,2.15,26.5,685.5,487.22,361.35
2017,5,30,10,0,720.0,196.0,2.3,27.0,789.0,565.15,417.96
2017,5,30,10,15,731.0,199.0,2.35,27.0,823.0,599.43,443.14
2017,5,30,10,30,742.0,202.0,2.4,27.0,857.0,631.91,466.87
2017,5,30,10,45,752.5,203.0,2.5,27.5,884.5,660.49,486.81
2017,5,30,11,0,763.0,204.0,2.6,28.0,912.0,682.12,501.74
2017,5,30,11,15,768.5,205.5,2.65,28.0,932.0,702.32,516.16
2017,5,30,11,30,774.0,207.0,2.7,28.0,952.0,719.8,528.56
2017,5,30,11,45,572.5,326.0,2.75,28.0,881.0,687.02,502.88
2017,5,30,12,0,371.0,445.0,2.8,28.0,810.0,633.67,463.04
2017,5,30,12,15,279.5,476.5,2.8,28.0,752.5,593.81,434.25
2017,5,30,12,30,188.0,508.0,2.8,28.0,695.0,547.87,400.82
2017,5,30,12,45,141.5,498.5,2.85,28.0,639.0,506.12,371.21
2017,5,30,13,0,95.0,489.0,2.9,28.0,583.0,458.07,336.8
2017,5,30,13,15,64.0,442.5,2.9,28.0,505.5,397.55,293.44
2017,5,30,13,30,33.0,396.0,2.9,28.0,428.0,337.49,249.81
2017,5,30,13,45,22.0,311.0,2.9,28.0,332.5,261.64,194.34
2017,5,30,14,0,11.0,226.0,2.9,28.0,237.0,182.65,135.39
2017,5,30,14,15,5.5,158.0,2.85,28.0,163.5,126.03,92.46
2017,5,30,14,30,0.0,90.0,2.8,28.0,90.0,69.79,49.09
2017,5,30,14,45,2.0,127.5,2.8,28.0,129.5,99.84,72.59
2017,5,30,15,0,4.0,165.0,2.8,28.0,169.0,129.54,95.64
2017,5,30,15,15,2.0,121.5,2.75,28.0,123.5,94.86,68.91
2017,5,30,15,30,0.0,78.0,2.7,28.0,78.0,60.23,42.0
2017,5,30,15,45,0.0,80.5,2.7,28.0,80.5,62.11,43.62
2017,5,30,16,0,0.0,83.0,2.7,28.0,83.0,63.99,45.24
2017,5,30,16,15,0.0,107.0,2.6,27.5,107.0,82.31,59.98
2017,5,30,16,30,0.0,131.0,2.5,27.0,131.0,100.04,74.33
2017,5,30,16,45,0.0,135.5,2.4,27.0,135.5,102.87,76.82
2017,5,30,17,0,0.0,140.0,2.3,27.0,140.0,105.35,79.07
2017,5,30,17,15,0.0,122.5,1.95,26.5,122.5,92.02,68.85
2017,5,30,17,30,0.0,105.0,1.6,26.0,105.0,78.8,58.59
2017,5,30,17,45,0.0,88.0,1.3,25.5,88.0,66.07,48.55
2017,5,30,18,0,0.0,71.0,1.0,25.0,71.0,53.67,40.53
2017,5,30,18,15,0.0,55.0,0.95,24.5,55.0,41.91,30.47
2017,5,30,18,30,0.0,39.0,0.9,24.0,39.0,29.81,19.92
2017,5,30,18,45,0.0,25.5,0.85,23.5,25.5,19.44,10.75
2017,5,30,19,0,0.0,12.0,0.8,23.0,12.0,9.11,1.28
2017,5,30,19,15,0.0,6.0,0.8,22.5,6.0,4.72,0.0
2017,5,30,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,12.5,0.45,20.5,12.5,9.83,0.0
2017,5,31,6,0,0.0,25.0,0.4,21.0,25.0,18.91,8.84
2017,5,31,6,15,20.5,47.5,0.45,21.5,51.5,34.92,24.01
2017,5,31,6,30,41.0,70.0,0.5,22.0,78.0,50.49,37.89
2017,5,31,6,45,71.0,91.0,0.6,22.5,110.0,65.12,50.71
2017,5,31,7,0,101.0,112.0,0.7,23.0,142.0,78.5,62.15
2017,5,31,7,15,60.0,126.5,0.85,23.5,145.0,90.25,71.93
2017,5,31,7,30,19.0,141.0,1.0,24.0,148.0,104.39,79.09
2017,5,31,7,45,56.5,175.0,1.15,24.5,201.5,133.52,100.13
2017,5,31,8,0,94.0,209.0,1.3,25.0,255.0,168.93,125.87
2017,5,31,8,15,154.0,233.5,1.45,25.5,320.0,208.56,154.14
2017,5,31,8,30,214.0,258.0,1.6,26.0,385.0,254.13,187.34
2017,5,31,8,45,230.0,281.0,1.75,26.5,428.0,289.47,214.09
2017,5,31,9,0,246.0,304.0,1.9,27.0,471.0,328.33,243.25
2017,5,31,9,15,236.0,329.5,1.95,27.0,498.0,353.98,262.94
2017,5,31,9,30,226.0,355.0,2.0,27.0,525.0,380.68,283.01
2017,5,31,9,45,138.5,357.5,2.1,27.0,463.5,349.65,260.8
2017,5,31,10,0,51.0,360.0,2.2,27.0,402.0,306.72,229.09
2017,5,31,10,15,43.0,361.5,2.15,27.0,398.0,306.56,228.79
2017,5,31,10,30,35.0,363.0,2.1,27.0,394.0,305.55,227.66
2017,5,31,10,45,44.0,391.5,2.1,27.0,432.0,335.59,249.52
2017,5,31,11,0,53.0,420.0,2.1,27.0,470.0,366.01,271.37
2017,5,31,11,15,40.5,399.0,2.05,27.0,437.5,343.24,254.33
2017,5,31,11,30,28.0,378.0,2.0,27.0,405.0,319.51,236.76
2017,5,31,11,45,125.0,439.0,2.0,27.0,562.0,444.18,328.17
2017,5,31,12,0,222.0,500.0,2.0,27.0,719.0,563.24,412.01
2017,5,31,12,15,284.5,481.0,1.95,27.0,762.5,599.8,437.23
2017,5,31,12,30,347.0,462.0,1.9,27.0,806.0,631.39,459.37
2017,5,31,12,45,303.0,477.5,1.85,27.0,776.5,610.57,443.91
2017,5,31,13,0,259.0,493.0,1.8,27.0,747.0,588.59,428.0
2017,5,31,13,15,144.5,440.0,1.8,27.0,581.5,458.86,336.82
2017,5,31,13,30,30.0,387.0,1.8,27.0,416.0,328.01,242.17
2017,5,31,13,45,24.0,347.5,1.85,27.0,370.5,291.54,216.29
2017,5,31,14,0,18.0,308.0,1.9,27.0,325.0,250.67,186.42
2017,5,31,14,15,16.5,291.0,1.9,27.0,306.5,235.68,175.56
2017,5,31,14,30,15.0,274.0,1.9,27.0,288.0,220.76,164.63
2017,5,31,14,45,19.0,289.0,1.95,27.0,305.5,233.55,174.52
2017,5,31,15,0,23.0,304.0,2.0,27.0,323.0,245.78,183.93
2017,5,31,15,15,45.5,321.5,2.0,26.5,356.5,271.35,203.7
2017,5,31,15,30,68.0,339.0,2.0,26.0,390.0,291.26,219.03
2017,5,31,15,45,43.0,288.0,2.0,26.0,319.5,238.1,179.41
2017,5,31,16,0,18.0,237.0,2.0,26.0,249.0,186.43,140.72
2017,5,31,16,15,162.5,240.5,1.9,26.0,337.5,238.47,177.86
2017,5,31,16,30,307.0,244.0,1.8,26.0,426.0,273.06,199.1
2017,5,31,16,45,173.0,218.5,1.7,26.0,319.0,203.34,148.98
2017,5,31,17,0,39.0,193.0,1.6,26.0,212.0,148.3,111.41
2017,5,31,17,15,31.5,171.0,1.4,25.5,185.5,127.73,96.14
2017,5,31,17,30,24.0,149.0,1.2,25.0,159.0,110.03,83.06
2017,5,31,17,45,17.5,126.5,1.05,24.5,133.5,91.47,69.18
2017,5,31,18,0,11.0,104.0,0.9,24.0,108.0,75.4,59.22
2017,5,31,18,15,5.5,81.5,0.85,23.5,83.5,59.63,45.77
2017,5,31,18,30,0.0,59.0,0.8,23.0,59.0,43.73,31.93
2017,5,31,18,45,0.0,38.5,0.8,23.0,38.5,29.02,18.87
2017,5,31,19,0,0.0,18.0,0.8,23.0,18.0,13.71,4.88
2017,5,31,19,15,0.0,9.0,0.9,22.5,9.0,7.08,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,74.0,15.5,1.15,20.5,22.0,12.2,0.0
2017,6,1,6,0,148.0,31.0,1.3,21.0,44.0,23.32,12.24
2017,6,1,6,15,248.5,45.5,1.4,21.0,85.5,34.23,23.45
2017,6,1,6,30,349.0,60.0,1.5,21.0,127.0,45.16,33.44
2017,6,1,6,45,426.0,69.5,1.65,21.5,177.0,52.46,40.01
2017,6,1,7,0,503.0,79.0,1.8,22.0,227.0,61.81,48.11
2017,6,1,7,15,273.5,115.0,1.85,22.5,198.0,83.96,66.96
2017,6,1,7,30,44.0,151.0,1.9,23.0,169.0,110.69,83.81
2017,6,1,7,45,30.0,162.5,1.95,23.5,175.5,121.86,92.48
2017,6,1,8,0,16.0,174.0,2.0,24.0,182.0,132.04,100.65
2017,6,1,8,15,79.5,218.5,2.0,24.5,264.5,179.69,135.32
2017,6,1,8,30,143.0,263.0,2.0,25.0,347.0,236.42,176.97
2017,6,1,8,45,195.5,283.5,2.0,26.0,409.5,278.9,207.58
2017,6,1,9,0,248.0,304.0,2.0,27.0,472.0,328.3,243.31
2017,6,1,9,15,276.5,321.0,2.0,27.0,520.5,367.24,272.32
2017,6,1,9,30,305.0,338.0,2.0,27.0,569.0,407.86,302.33
2017,6,1,9,45,286.5,363.5,2.05,27.5,589.5,432.23,319.82
2017,6,1,10,0,268.0,389.0,2.1,28.0,610.0,454.38,335.29
2017,6,1,10,15,142.5,341.5,2.15,28.5,459.5,353.74,262.18
2017,6,1,10,30,17.0,294.0,2.2,29.0,309.0,237.21,175.39
2017,6,1,10,45,12.5,240.0,2.25,29.5,251.5,193.75,142.85
2017,6,1,11,0,8.0,186.0,2.3,30.0,194.0,149.61,109.37
2017,6,1,11,15,109.0,337.5,2.35,30.0,443.0,347.96,257.44
2017,6,1,11,30,210.0,489.0,2.4,30.0,692.0,538.5,391.97
2017,6,1,11,45,199.5,496.5,2.45,30.5,691.0,540.75,391.53
2017,6,1,12,0,189.0,504.0,2.5,31.0,690.0,541.72,391.28
2017,6,1,12,15,117.5,473.0,2.5,31.0,589.0,467.61,338.89
2017,6,1,12,30,46.0,442.0,2.5,31.0,488.0,385.55,280.24
2017,6,1,12,45,470.0,281.0,2.55,31.0,743.5,583.84,427.68
2017,6,1,13,0,894.0,120.0,2.6,31.0,999.0,743.42,541.3
2017,6,1,13,15,891.0,119.5,2.6,31.0,987.0,733.45,533.22
2017,6,1,13,30,888.0,119.0,2.6,31.0,975.0,720.32,524.13
2017,6,1,13,45,884.5,117.5,2.65,31.0,955.0,702.92,512.27
2017,6,1,14,0,881.0,116.0,2.7,31.0,935.0,682.41,498.1
2017,6,1,14,15,464.0,251.5,2.7,31.0,682.0,510.95,374.96
2017,6,1,14,30,47.0,387.0,2.7,31.0,429.0,331.12,242.55
2017,6,1,14,45,435.0,257.5,2.75,31.0,618.0,468.99,345.78
2017,6,1,15,0,823.0,128.0,2.8,31.0,807.0,561.21,410.84
2017,6,1,15,15,811.0,125.5,2.8,30.5,767.5,525.59,383.92
2017,6,1,15,30,799.0,123.0,2.8,30.0,728.0,485.36,353.66
2017,6,1,15,45,783.0,120.0,2.8,30.0,683.0,441.7,319.42
2017,6,1,16,0,767.0,117.0,2.8,30.0,638.0,397.32,283.87
2017,6,1,16,15,747.5,113.5,2.8,29.5,589.5,350.89,246.64
2017,6,1,16,30,728.0,110.0,2.8,29.0,541.0,304.59,208.87
2017,6,1,16,45,699.0,106.5,2.8,29.0,489.0,252.78,166.72
2017,6,1,17,0,670.0,103.0,2.8,29.0,437.0,205.8,129.17
2017,6,1,17,15,635.5,97.5,2.7,28.5,384.5,158.51,94.21
2017,6,1,17,30,601.0,92.0,2.6,28.0,332.0,114.06,66.23
2017,6,1,17,45,547.5,85.5,2.55,28.0,279.0,71.53,54.97
2017,6,1,18,0,494.0,79.0,2.5,28.0,226.0,61.63,46.72
2017,6,1,18,15,426.0,69.0,2.35,27.5,177.0,54.4,40.61
2017,6,1,18,30,358.0,59.0,2.2,27.0,128.0,44.55,32.05
2017,6,1,18,45,256.0,45.0,2.05,26.5,86.5,33.93,22.62
2017,6,1,19,0,154.0,31.0,1.9,26.0,45.0,23.35,12.21
2017,6,1,19,15,77.0,15.5,2.05,25.5,22.5,12.2,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,13.5,1.65,21.5,13.5,10.62,0.0
2017,6,2,6,0,0.0,27.0,1.8,22.0,27.0,20.28,9.91
2017,6,2,6,15,26.0,48.5,1.85,22.0,53.5,35.6,24.5
2017,6,2,6,30,52.0,70.0,1.9,22.0,80.0,50.62,37.98
2017,6,2,6,45,80.0,91.5,2.0,22.5,112.5,64.85,50.49
2017,6,2,7,0,108.0,113.0,2.1,23.0,145.0,79.18,62.8
2017,6,2,7,15,59.0,124.0,2.15,23.0,142.5,88.47,70.65
2017,6,2,7,30,10.0,135.0,2.2,23.0,140.0,99.68,76.03
2017,6,2,7,45,89.5,173.0,2.25,23.5,217.5,136.16,101.5
2017,6,2,8,0,169.0,211.0,2.3,24.0,295.0,183.45,135.0
