Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,8,15,122.0,232.0,2.3,24.5,296.0,199.08,148.88
2017,6,2,8,30,75.0,253.0,2.3,25.0,297.0,208.55,157.58
2017,6,2,8,45,81.0,278.5,2.35,25.5,330.0,234.8,177.3
2017,6,2,9,0,87.0,304.0,2.4,26.0,363.0,261.64,197.21
2017,6,2,9,15,205.5,318.5,2.4,26.0,470.5,331.74,248.59
2017,6,2,9,30,324.0,333.0,2.4,26.0,578.0,412.19,307.48
2017,6,2,9,45,243.0,368.0,2.4,26.5,557.5,412.57,307.5
2017,6,2,10,0,162.0,403.0,2.4,27.0,537.0,402.46,299.5
2017,6,2,10,15,112.5,404.0,2.35,27.5,499.5,382.76,284.28
2017,6,2,10,30,63.0,405.0,2.3,28.0,462.0,354.24,262.43
2017,6,2,10,45,37.0,316.0,2.25,28.5,350.0,271.97,201.58
2017,6,2,11,0,11.0,227.0,2.2,29.0,238.0,183.27,135.03
2017,6,2,11,15,141.0,351.5,2.1,29.0,487.5,380.15,281.71
2017,6,2,11,30,271.0,476.0,2.0,29.0,737.0,574.29,417.63
2017,6,2,11,45,535.5,328.0,1.95,29.5,851.5,657.89,476.79
2017,6,2,12,0,800.0,180.0,1.9,30.0,966.0,729.53,527.49
2017,6,2,12,15,619.5,312.5,1.85,30.0,923.0,710.42,510.26
2017,6,2,12,30,439.0,445.0,1.8,30.0,880.0,684.44,489.09
2017,6,2,12,45,618.5,313.0,1.75,30.5,923.0,710.17,508.74
2017,6,2,13,0,798.0,181.0,1.7,31.0,966.0,729.17,523.23
2017,6,2,13,15,795.0,180.0,1.7,31.0,954.5,719.41,516.45
2017,6,2,13,30,792.0,179.0,1.7,31.0,943.0,706.72,507.88
2017,6,2,13,45,632.5,284.5,1.75,31.0,887.0,671.36,481.72
2017,6,2,14,0,473.0,390.0,1.8,31.0,831.0,633.23,453.89
2017,6,2,14,15,393.0,402.5,1.8,30.5,761.5,575.15,414.85
2017,6,2,14,30,313.0,415.0,1.8,30.0,692.0,523.17,379.45
2017,6,2,14,45,279.0,405.5,1.85,30.0,645.5,484.45,352.7
2017,6,2,15,0,245.0,396.0,1.9,30.0,599.0,446.77,326.28
2017,6,2,15,15,300.5,361.0,1.95,30.0,597.5,437.39,319.83
2017,6,2,15,30,356.0,326.0,2.0,30.0,596.0,423.03,309.0
2017,6,2,15,45,255.0,320.5,2.1,30.0,508.0,357.69,262.08
2017,6,2,16,0,154.0,315.0,2.2,30.0,420.0,297.68,219.21
2017,6,2,16,15,400.0,228.5,2.2,29.5,472.5,313.57,226.03
2017,6,2,16,30,646.0,142.0,2.2,29.0,525.0,301.81,208.6
2017,6,2,16,45,615.0,137.0,2.2,29.0,474.0,255.46,171.3
2017,6,2,17,0,584.0,132.0,2.2,29.0,423.0,211.14,136.5
2017,6,2,17,15,547.0,124.0,2.1,28.5,371.5,166.11,103.69
2017,6,2,17,30,510.0,116.0,2.0,28.0,320.0,121.41,75.08
2017,6,2,17,45,459.5,106.0,1.9,27.5,269.0,81.24,63.21
2017,6,2,18,0,409.0,96.0,1.8,27.0,218.0,69.81,53.82
2017,6,2,18,15,343.5,82.5,1.8,26.5,170.5,60.36,45.83
2017,6,2,18,30,278.0,69.0,1.8,26.0,123.0,50.76,37.45
2017,6,2,18,45,195.0,51.0,1.85,26.0,83.0,37.85,25.96
2017,6,2,19,0,112.0,33.0,1.9,26.0,43.0,24.64,13.34
2017,6,2,19,15,56.0,16.5,2.0,25.5,21.5,12.98,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,23.5,14.5,1.25,21.5,17.0,11.41,0.0
2017,6,3,6,0,47.0,29.0,1.4,22.0,34.0,21.86,11.17
2017,6,3,6,15,96.0,49.5,1.45,22.5,66.0,36.51,25.22
2017,6,3,6,30,145.0,70.0,1.5,23.0,98.0,50.53,37.74
2017,6,3,6,45,189.5,88.0,1.6,23.5,136.5,62.97,48.67
2017,6,3,7,0,234.0,106.0,1.7,24.0,175.0,75.19,59.12
2017,6,3,7,15,346.0,112.5,1.75,24.5,238.0,80.71,63.62
2017,6,3,7,30,458.0,119.0,1.8,25.0,301.0,116.69,74.77
2017,6,3,7,45,239.5,149.0,1.85,25.5,245.5,138.1,95.88
2017,6,3,8,0,21.0,179.0,1.9,26.0,190.0,136.24,102.89
2017,6,3,8,15,10.5,151.5,1.9,26.5,157.0,116.84,87.53
2017,6,3,8,30,0.0,124.0,1.9,27.0,124.0,94.81,70.11
2017,6,3,8,45,21.5,201.0,1.95,27.5,215.5,159.17,119.42
2017,6,3,9,0,43.0,278.0,2.0,28.0,307.0,226.07,169.48
2017,6,3,9,15,48.5,302.5,2.0,28.0,337.5,250.22,187.18
2017,6,3,9,30,54.0,327.0,2.0,28.0,368.0,274.88,205.24
2017,6,3,9,45,41.5,324.0,2.0,28.5,356.5,270.38,201.22
2017,6,3,10,0,29.0,321.0,2.0,29.0,345.0,264.45,196.16
2017,6,3,10,15,101.0,380.5,1.95,29.0,469.0,353.5,261.43
2017,6,3,10,30,173.0,440.0,1.9,29.0,593.0,451.49,331.17
2017,6,3,10,45,234.0,444.0,1.85,29.5,658.0,500.04,364.34
2017,6,3,11,0,295.0,448.0,1.8,30.0,723.0,554.75,401.43
2017,6,3,11,15,230.5,470.0,1.75,30.0,687.5,531.36,383.96
2017,6,3,11,30,166.0,492.0,1.7,30.0,652.0,508.73,367.25
2017,6,3,11,45,218.5,491.0,1.65,30.5,704.0,548.44,394.32
2017,6,3,12,0,271.0,490.0,1.6,31.0,756.0,591.91,423.01
2017,6,3,12,15,215.5,500.0,1.55,31.0,712.5,557.92,398.69
2017,6,3,12,30,160.0,510.0,1.5,31.0,669.0,526.06,376.16
2017,6,3,12,45,128.5,500.5,1.45,31.0,628.0,495.59,354.97
2017,6,3,13,0,97.0,491.0,1.4,31.0,587.0,459.23,329.64
2017,6,3,13,15,89.5,480.0,1.3,31.0,567.5,443.66,318.77
2017,6,3,13,30,82.0,469.0,1.2,31.0,548.0,427.73,307.52
2017,6,3,13,45,174.0,463.0,1.2,31.0,626.5,488.18,350.71
2017,6,3,14,0,266.0,457.0,1.2,31.0,705.0,543.09,388.68
2017,6,3,14,15,169.0,436.0,1.15,30.5,592.0,453.4,326.71
2017,6,3,14,30,72.0,415.0,1.1,30.0,479.0,367.27,266.76
2017,6,3,14,45,208.0,392.5,1.1,30.0,567.0,429.31,312.18
2017,6,3,15,0,344.0,370.0,1.1,30.0,655.0,480.89,347.89
2017,6,3,15,15,369.5,341.5,1.1,30.0,633.5,457.53,330.83
2017,6,3,15,30,395.0,313.0,1.1,30.0,612.0,431.23,311.7
2017,6,3,15,45,269.5,314.0,1.1,30.0,512.5,358.76,260.43
2017,6,3,16,0,144.0,315.0,1.1,30.0,413.0,293.56,214.67
2017,6,3,16,15,235.0,278.5,1.05,29.5,424.5,288.67,209.48
2017,6,3,16,30,326.0,242.0,1.0,29.0,436.0,275.99,196.92
2017,6,3,16,45,221.0,227.5,0.95,29.0,354.0,220.15,157.42
2017,6,3,17,0,116.0,213.0,0.9,29.0,272.0,175.48,127.38
2017,6,3,17,15,105.0,190.0,0.85,28.5,238.5,148.76,108.0
2017,6,3,17,30,94.0,167.0,0.8,28.0,205.0,124.39,90.87
2017,6,3,17,45,82.0,142.5,0.75,28.0,172.5,99.97,78.51
2017,6,3,18,0,70.0,118.0,0.7,28.0,140.0,82.91,64.46
2017,6,3,18,15,53.0,94.5,0.65,27.5,109.0,67.21,51.35
2017,6,3,18,30,36.0,71.0,0.6,27.0,78.0,51.3,37.74
2017,6,3,18,45,18.0,49.0,0.55,26.5,52.5,36.04,24.45
2017,6,3,19,0,0.0,27.0,0.5,26.0,27.0,20.39,10.21
2017,6,3,19,15,0.0,13.5,0.5,25.5,13.5,10.3,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,47.5,15.5,1.75,21.5,19.5,12.2,0.0
2017,6,4,6,0,95.0,31.0,2.0,22.0,39.0,23.18,12.22
2017,6,4,6,15,172.0,50.5,2.1,22.0,78.5,37.33,25.96
2017,6,4,6,30,249.0,70.0,2.2,22.0,118.0,51.21,38.49
2017,6,4,6,45,208.5,90.5,2.35,22.5,139.5,64.73,50.39
2017,6,4,7,0,168.0,111.0,2.5,23.0,161.0,78.82,62.49
2017,6,4,7,15,332.0,111.5,2.6,23.5,235.0,79.13,62.56
2017,6,4,7,30,496.0,112.0,2.7,24.0,309.0,113.86,71.9
2017,6,4,7,45,513.5,127.0,2.8,24.5,357.0,157.06,100.16
2017,6,4,8,0,531.0,142.0,2.9,25.0,405.0,201.61,133.72
2017,6,4,8,15,458.0,183.5,2.95,25.5,429.0,245.02,171.67
2017,6,4,8,30,385.0,225.0,3.0,26.0,453.0,278.47,201.42
2017,6,4,8,45,409.0,240.0,3.1,26.5,500.5,321.44,234.98
2017,6,4,9,0,433.0,255.0,3.2,27.0,548.0,363.9,267.82
2017,6,4,9,15,570.0,211.5,3.15,27.0,625.5,414.97,305.96
2017,6,4,9,30,707.0,168.0,3.1,27.0,703.0,471.33,348.51
2017,6,4,9,45,727.5,167.5,3.1,27.5,743.5,510.64,378.3
2017,6,4,10,0,748.0,167.0,3.1,28.0,784.0,548.78,406.6
2017,6,4,10,15,594.0,263.0,3.05,28.0,766.0,561.12,415.27
2017,6,4,10,30,440.0,359.0,3.0,28.0,748.0,559.26,412.91
2017,6,4,10,45,620.5,261.5,2.95,28.0,828.5,613.68,453.65
2017,6,4,11,0,801.0,164.0,2.9,28.0,909.0,668.26,494.14
2017,6,4,11,15,608.0,291.0,2.8,28.0,863.5,655.99,482.25
2017,6,4,11,30,415.0,418.0,2.7,28.0,818.0,630.71,461.29
2017,6,4,11,45,634.0,280.0,2.65,28.5,899.5,685.07,501.7
2017,6,4,12,0,853.0,142.0,2.6,29.0,981.0,724.88,531.52
2017,6,4,12,15,579.0,313.5,2.55,29.0,884.0,679.14,494.83
2017,6,4,12,30,305.0,485.0,2.5,29.0,787.0,614.42,445.41
2017,6,4,12,45,372.5,462.5,2.45,29.0,830.5,645.25,467.77
2017,6,4,13,0,440.0,440.0,2.4,29.0,874.0,675.71,488.99
2017,6,4,13,15,365.0,456.0,2.3,29.0,813.0,628.58,455.32
2017,6,4,13,30,290.0,472.0,2.2,29.0,752.0,583.1,423.05
2017,6,4,13,45,152.5,377.0,2.15,29.0,524.5,407.12,299.21
2017,6,4,14,0,15.0,282.0,2.1,29.0,297.0,228.32,168.2
2017,6,4,14,15,7.5,201.5,2.0,29.0,209.0,160.8,118.21
2017,6,4,14,30,0.0,121.0,1.9,29.0,121.0,93.76,67.27
2017,6,4,14,45,0.0,103.0,1.85,29.0,103.0,79.78,56.67
2017,6,4,15,0,0.0,85.0,1.8,29.0,85.0,65.82,45.96
2017,6,4,15,15,0.0,62.5,1.75,28.5,62.5,48.27,32.44
2017,6,4,15,30,0.0,40.0,1.7,28.0,40.0,30.8,18.82
2017,6,4,15,45,3.0,114.5,1.65,28.0,117.0,89.53,65.1
2017,6,4,16,0,6.0,189.0,1.6,28.0,194.0,146.27,109.17
2017,6,4,16,15,19.0,209.5,1.5,28.0,222.0,164.64,123.15
2017,6,4,16,30,32.0,230.0,1.4,28.0,250.0,180.48,135.09
2017,6,4,16,45,120.0,220.5,1.35,28.0,283.0,191.27,140.39
2017,6,4,17,0,208.0,211.0,1.3,28.0,316.0,191.2,136.62
2017,6,4,17,15,201.0,186.5,1.2,27.5,278.5,159.26,112.8
2017,6,4,17,30,194.0,162.0,1.1,27.0,241.0,128.11,90.99
2017,6,4,17,45,180.5,138.5,1.0,27.0,203.5,98.29,77.5
2017,6,4,18,0,167.0,115.0,0.9,27.0,166.0,81.29,63.41
2017,6,4,18,15,143.0,93.5,0.85,26.5,130.5,66.9,51.34
2017,6,4,18,30,119.0,72.0,0.8,26.0,95.0,52.25,38.73
2017,6,4,18,45,82.5,51.5,0.75,25.5,65.0,37.87,26.11
2017,6,4,19,0,46.0,31.0,0.7,25.0,35.0,23.31,12.66
2017,6,4,19,15,23.0,15.5,0.7,24.5,17.5,11.91,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,96.5,14.5,2.35,19.5,22.5,11.41,0.0
2017,6,5,6,0,193.0,29.0,2.7,20.0,45.0,22.06,11.51
2017,6,5,6,15,291.0,41.5,2.75,20.5,86.5,31.67,21.33
2017,6,5,6,30,389.0,54.0,2.8,21.0,128.0,43.33,31.86
2017,6,5,6,45,462.5,62.0,2.85,22.0,178.0,49.36,37.24
2017,6,5,7,0,536.0,70.0,2.9,23.0,228.0,55.42,42.4
2017,6,5,7,15,582.0,76.5,3.05,23.5,280.0,60.23,46.4
2017,6,5,7,30,628.0,83.0,3.2,24.0,332.0,103.53,59.73
2017,6,5,7,45,665.0,86.5,3.35,25.0,385.5,147.82,86.45
2017,6,5,8,0,702.0,90.0,3.5,26.0,439.0,198.99,124.14
2017,6,5,8,15,726.5,94.0,3.5,26.5,490.0,246.16,162.12
2017,6,5,8,30,751.0,98.0,3.5,27.0,541.0,294.5,202.05
2017,6,5,8,45,770.0,101.0,3.55,27.5,589.5,341.1,240.86
2017,6,5,9,0,789.0,104.0,3.6,28.0,638.0,387.76,279.15
2017,6,5,9,15,803.0,107.0,3.55,28.5,682.5,432.12,314.85
2017,6,5,9,30,817.0,110.0,3.5,29.0,727.0,475.17,348.62
2017,6,5,9,45,826.5,112.5,3.5,29.5,766.0,514.0,378.51
2017,6,5,10,0,836.0,115.0,3.5,30.0,805.0,551.05,406.28
2017,6,5,10,15,843.5,117.0,3.45,30.0,838.0,584.59,431.57
2017,6,5,10,30,851.0,119.0,3.4,30.0,871.0,615.84,454.67
2017,6,5,10,45,453.0,271.0,3.4,30.5,673.0,514.36,379.48
2017,6,5,11,0,55.0,423.0,3.4,31.0,475.0,367.97,269.45
2017,6,5,11,15,227.5,422.5,3.4,31.0,641.0,495.79,363.4
2017,6,5,11,30,400.0,422.0,3.4,31.0,807.0,619.49,451.06
2017,6,5,11,45,419.0,431.0,3.45,31.0,839.5,648.2,470.37
2017,6,5,12,0,438.0,440.0,3.5,31.0,872.0,672.77,487.28
2017,6,5,12,15,645.5,291.0,3.5,31.0,930.0,709.55,516.45
2017,6,5,12,30,853.0,142.0,3.5,31.0,988.0,729.07,534.02
2017,6,5,12,45,508.5,324.5,3.5,31.0,828.5,641.2,467.67
2017,6,5,13,0,164.0,507.0,3.5,31.0,669.0,523.58,380.15
2017,6,5,13,15,503.0,325.0,3.5,31.0,812.0,629.79,460.7
2017,6,5,13,30,842.0,143.0,3.5,31.0,955.0,700.67,514.3
2017,6,5,13,45,833.0,144.5,3.5,31.0,935.0,682.88,501.16
2017,6,5,14,0,824.0,146.0,3.5,31.0,915.0,662.37,486.47
2017,6,5,14,15,817.5,144.5,3.45,30.5,888.5,638.71,470.2
2017,6,5,14,30,811.0,143.0,3.4,30.0,862.0,618.07,455.56
2017,6,5,14,45,590.5,252.0,3.4,30.0,765.5,552.33,406.47
2017,6,5,15,0,370.0,361.0,3.4,30.0,669.0,487.17,358.31
2017,6,5,15,15,185.0,191.5,3.35,29.5,345.5,248.94,185.36
2017,6,5,15,30,0.0,22.0,3.3,29.0,22.0,16.92,7.71
2017,6,5,15,45,0.0,19.5,3.3,29.0,19.5,14.98,6.24
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,13.04,4.73
2017,6,5,16,15,0.0,17.0,3.2,28.5,17.0,13.02,4.76
2017,6,5,16,30,0.0,17.0,3.1,28.0,17.0,13.01,4.8
2017,6,5,16,45,0.0,16.5,3.05,28.0,16.5,12.61,4.52
2017,6,5,17,0,0.0,16.0,3.0,28.0,16.0,12.21,4.23
2017,6,5,17,15,0.0,14.0,2.8,27.5,14.0,10.67,3.03
2017,6,5,17,30,0.0,12.0,2.6,27.0,12.0,9.13,1.82
2017,6,5,17,45,0.0,10.0,2.45,26.5,10.0,7.6,0.87
2017,6,5,18,0,0.0,8.0,2.3,26.0,8.0,6.07,0.0
2017,6,5,18,15,0.0,6.0,2.05,25.5,6.0,4.55,0.0
2017,6,5,18,30,0.0,4.0,1.8,25.0,4.0,3.03,0.0
2017,6,5,18,45,0.0,2.5,1.6,24.5,2.5,1.89,0.0
2017,6,5,19,0,0.0,1.0,1.4,24.0,1.0,0.75,0.0
2017,6,5,19,15,0.0,0.5,1.45,23.5,0.5,0.38,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,90.5,15.0,2.85,20.5,23.0,11.8,0.0
2017,6,6,6,0,181.0,30.0,3.0,21.0,46.0,22.73,12.0
2017,6,6,6,15,277.5,44.0,3.1,21.5,87.5,33.35,22.66
2017,6,6,6,30,374.0,58.0,3.2,22.0,129.0,43.99,32.29
2017,6,6,6,45,443.5,67.5,3.35,22.5,178.5,53.43,40.68
2017,6,6,7,0,513.0,77.0,3.5,23.0,228.0,60.38,46.68
2017,6,6,7,15,560.0,84.5,3.6,23.5,280.5,65.47,50.89
2017,6,6,7,30,607.0,92.0,3.7,24.0,333.0,107.59,64.01
2017,6,6,7,45,642.5,97.5,3.85,25.0,386.0,152.07,90.9
2017,6,6,8,0,678.0,103.0,4.0,26.0,439.0,199.49,125.55
2017,6,6,8,15,370.5,175.5,4.05,26.5,362.5,217.44,153.1
2017,6,6,8,30,63.0,248.0,4.1,27.0,286.0,200.73,151.1
2017,6,6,8,45,187.0,269.5,4.2,27.5,394.0,263.76,196.2
2017,6,6,9,0,311.0,291.0,4.3,28.0,502.0,339.13,251.09
2017,6,6,9,15,555.0,209.0,4.35,28.0,616.0,401.84,296.4
2017,6,6,9,30,799.0,127.0,4.4,28.0,730.0,479.67,354.46
2017,6,6,9,45,410.5,214.0,4.45,28.5,525.0,383.03,286.24
2017,6,6,10,0,22.0,301.0,4.5,29.0,320.0,242.28,180.69
2017,6,6,10,15,430.0,219.5,4.55,29.0,599.0,430.83,323.68
2017,6,6,10,30,838.0,138.0,4.6,29.0,878.0,620.77,463.19
2017,6,6,10,45,845.5,139.0,4.7,29.5,905.5,648.38,482.4
2017,6,6,11,0,853.0,140.0,4.8,30.0,933.0,673.39,500.11
2017,6,6,11,15,858.0,141.0,4.85,30.0,953.0,693.98,515.27
2017,6,6,11,30,863.0,142.0,4.9,30.0,973.0,711.61,528.18
2017,6,6,11,45,861.5,145.5,5.0,30.5,984.5,723.39,535.9
2017,6,6,12,0,860.0,149.0,5.1,31.0,996.0,731.95,541.27
2017,6,6,12,15,861.0,149.0,5.1,31.0,1000.0,736.86,544.79
2017,6,6,12,30,862.0,149.0,5.1,31.0,1004.0,739.05,546.34
2017,6,6,12,45,598.5,307.5,5.2,31.5,900.5,686.76,504.35
2017,6,6,13,0,335.0,466.0,5.3,32.0,797.0,617.09,450.36
2017,6,6,13,15,601.5,302.0,5.3,32.0,886.5,676.68,497.08
2017,6,6,13,30,868.0,138.0,5.3,32.0,976.0,714.0,527.28
2017,6,6,13,45,868.0,133.5,5.35,32.0,957.5,697.57,515.46
2017,6,6,14,0,868.0,129.0,5.4,32.0,939.0,677.9,501.38
2017,6,6,14,15,862.0,127.5,5.35,32.0,912.0,653.5,483.32
2017,6,6,14,30,856.0,126.0,5.3,32.0,885.0,626.36,463.03
2017,6,6,14,45,850.0,122.5,5.3,32.0,852.0,595.12,439.61
2017,6,6,15,0,844.0,119.0,5.3,32.0,819.0,561.43,413.94
2017,6,6,15,15,833.5,116.5,5.2,31.5,780.0,523.94,385.52
2017,6,6,15,30,823.0,114.0,5.1,31.0,741.0,484.71,355.1
2017,6,6,15,45,811.0,110.5,5.1,31.0,697.0,442.39,321.11
2017,6,6,16,0,799.0,107.0,5.1,31.0,653.0,398.28,285.03
2017,6,6,16,15,781.5,103.5,5.0,30.5,604.5,351.43,246.73
2017,6,6,16,30,764.0,100.0,4.9,30.0,556.0,304.44,207.79
2017,6,6,16,45,741.0,96.0,4.85,30.0,505.0,255.89,167.46
2017,6,6,17,0,718.0,92.0,4.8,30.0,454.0,208.3,128.96
2017,6,6,17,15,687.0,87.0,4.5,29.5,401.0,155.86,89.88
2017,6,6,17,30,656.0,82.0,4.2,29.0,348.0,109.65,61.01
2017,6,6,17,45,611.0,76.0,3.95,29.0,295.0,65.0,49.28
2017,6,6,18,0,566.0,70.0,3.7,29.0,242.0,55.67,41.52
2017,6,6,18,15,501.5,62.0,3.25,28.0,192.0,49.63,36.52
2017,6,6,18,30,437.0,54.0,2.8,27.0,142.0,43.57,31.29
2017,6,6,18,45,337.5,42.5,2.35,26.5,98.0,34.41,23.13
2017,6,6,19,0,238.0,31.0,1.9,26.0,54.0,23.72,13.07
2017,6,6,19,15,119.0,15.5,1.8,25.5,27.0,11.86,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,109.5,14.5,1.2,20.5,24.0,11.41,0.0
2017,6,7,6,0,219.0,29.0,1.3,21.0,48.0,22.16,11.6
2017,6,7,6,15,322.0,41.0,1.35,21.5,91.0,33.23,22.59
2017,6,7,6,30,425.0,53.0,1.4,22.0,134.0,42.81,31.31
2017,6,7,6,45,483.0,60.5,1.5,23.0,181.0,48.41,36.28
2017,6,7,7,0,541.0,68.0,1.6,24.0,228.0,53.99,41.0
2017,6,7,7,15,598.0,75.5,1.55,25.0,285.5,59.51,45.49
2017,6,7,7,30,655.0,83.0,1.5,26.0,343.0,103.23,58.76
2017,6,7,7,45,688.5,88.0,1.5,27.0,397.0,149.53,86.06
2017,6,7,8,0,722.0,93.0,1.5,28.0,451.0,202.49,124.31
2017,6,7,8,15,746.5,97.0,1.65,28.5,503.5,250.61,162.26
2017,6,7,8,30,771.0,101.0,1.8,29.0,556.0,299.87,202.22
2017,6,7,8,45,788.5,105.0,1.95,29.5,605.0,347.7,241.34
2017,6,7,9,0,806.0,109.0,2.1,30.0,654.0,395.43,279.82
2017,6,7,9,15,820.0,111.5,2.2,30.5,699.0,440.09,315.24
2017,6,7,9,30,834.0,114.0,2.3,31.0,744.0,483.27,348.68
2017,6,7,9,45,845.0,116.5,2.4,31.5,784.0,523.49,379.17
2017,6,7,10,0,856.0,119.0,2.5,32.0,824.0,562.0,407.64
2017,6,7,10,15,864.0,120.5,2.6,32.0,858.0,596.11,433.25
2017,6,7,10,30,872.0,122.0,2.7,32.0,892.0,627.89,456.77
2017,6,7,10,45,878.0,123.5,2.8,32.5,919.0,655.93,476.33
2017,6,7,11,0,884.0,125.0,2.9,33.0,946.0,681.2,493.62
2017,6,7,11,15,888.0,126.0,2.95,33.0,966.0,701.85,508.29
2017,6,7,11,30,892.0,127.0,3.0,33.0,986.0,719.42,520.7
2017,6,7,11,45,894.0,127.5,3.05,33.5,998.0,732.07,528.59
2017,6,7,12,0,896.0,128.0,3.1,34.0,1010.0,741.52,534.2
2017,6,7,12,15,896.5,128.0,3.1,34.0,1014.0,746.42,537.56
2017,6,7,12,30,897.0,128.0,3.1,34.0,1018.0,748.4,538.91
2017,6,7,12,45,894.0,129.0,3.15,34.0,1013.0,745.83,537.34
2017,6,7,13,0,891.0,130.0,3.2,34.0,1008.0,740.42,533.79
2017,6,7,13,15,888.0,129.5,3.2,34.0,996.0,730.9,527.23
2017,6,7,13,30,885.0,129.0,3.2,34.0,984.0,718.22,518.45
2017,6,7,13,45,878.0,129.0,3.2,34.0,963.0,700.06,505.81
2017,6,7,14,0,871.0,129.0,3.2,34.0,942.0,678.96,491.01
2017,6,7,14,15,864.5,127.5,3.2,34.0,915.0,654.24,473.51
2017,6,7,14,30,858.0,126.0,3.2,34.0,888.0,626.79,453.82
2017,6,7,14,45,833.0,133.5,3.25,34.0,850.0,592.84,429.25
2017,6,7,15,0,808.0,141.0,3.3,34.0,812.0,561.45,405.94
2017,6,7,15,15,795.5,138.5,3.3,33.5,772.5,523.43,378.28
2017,6,7,15,30,783.0,136.0,3.3,33.0,733.0,483.94,348.8
2017,6,7,15,45,766.5,133.0,3.35,33.0,688.0,441.09,315.55
2017,6,7,16,0,750.0,130.0,3.4,33.0,643.0,397.59,281.06
2017,6,7,16,15,729.5,126.0,3.35,32.5,594.5,348.68,242.44
2017,6,7,16,30,709.0,122.0,3.3,32.0,546.0,302.38,205.15
2017,6,7,16,45,683.5,116.0,3.25,32.0,494.5,253.89,165.96
2017,6,7,17,0,658.0,110.0,3.2,32.0,443.0,206.73,128.71
2017,6,7,17,15,623.5,104.0,2.95,31.5,390.5,159.99,94.74
2017,6,7,17,30,589.0,98.0,2.7,31.0,338.0,116.08,67.66
2017,6,7,17,45,543.5,90.0,2.45,30.5,286.0,73.58,56.06
2017,6,7,18,0,498.0,82.0,2.2,30.0,234.0,63.74,48.07
2017,6,7,18,15,433.0,71.5,2.0,29.0,184.5,56.21,41.89
2017,6,7,18,30,368.0,61.0,1.8,28.0,135.0,46.03,33.22
2017,6,7,18,45,275.5,47.0,1.6,27.0,93.0,35.48,23.99
2017,6,7,19,0,183.0,33.0,1.4,26.0,51.0,24.93,14.12
2017,6,7,19,15,91.5,16.5,1.35,25.5,25.5,12.54,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.0,16.0,1.95,21.5,21.0,12.59,0.0
2017,6,8,6,0,120.0,32.0,2.3,22.0,42.0,23.96,12.92
2017,6,8,6,15,203.0,49.5,2.4,22.5,82.0,36.77,25.45
2017,6,8,6,30,286.0,67.0,2.5,23.0,122.0,49.46,36.83
2017,6,8,6,45,353.0,80.0,2.65,24.0,169.5,58.79,44.99
2017,6,8,7,0,420.0,93.0,2.8,25.0,217.0,67.99,52.77
2017,6,8,7,15,468.5,103.5,2.75,25.5,268.0,75.19,58.71
2017,6,8,7,30,517.0,114.0,2.7,26.0,319.0,113.05,71.08
2017,6,8,7,45,552.0,122.5,2.65,26.5,370.5,157.54,98.43
2017,6,8,8,0,587.0,131.0,2.6,27.0,422.0,202.32,130.65
2017,6,8,8,15,615.0,137.5,2.4,27.5,473.0,246.82,165.26
2017,6,8,8,30,643.0,144.0,2.2,28.0,524.0,293.07,202.06
2017,6,8,8,45,661.0,151.5,2.0,28.5,571.0,338.3,238.23
2017,6,8,9,0,679.0,159.0,1.8,29.0,618.0,383.77,273.83
2017,6,8,9,15,696.5,163.5,1.65,29.0,662.5,426.68,307.3
2017,6,8,9,30,714.0,168.0,1.5,29.0,707.0,469.23,339.57
2017,6,8,9,45,723.5,174.0,1.4,29.5,745.5,508.35,367.96
2017,6,8,10,0,733.0,180.0,1.3,30.0,784.0,546.02,394.35
2017,6,8,10,15,743.5,183.0,1.25,30.5,817.5,580.22,417.81
2017,6,8,10,30,754.0,186.0,1.2,31.0,851.0,610.37,437.9
2017,6,8,10,45,764.0,186.5,1.2,31.5,879.0,637.77,455.99
2017,6,8,11,0,774.0,187.0,1.2,32.0,907.0,662.92,472.2
2017,6,8,11,15,779.5,188.5,1.2,32.0,926.5,683.4,485.97
2017,6,8,11,30,785.0,190.0,1.2,32.0,946.0,701.16,497.78
2017,6,8,11,45,787.0,192.0,1.2,32.5,958.0,714.02,505.22
2017,6,8,12,0,789.0,194.0,1.2,33.0,970.0,723.95,510.65
2017,6,8,12,15,595.5,316.5,1.2,33.0,904.0,688.51,484.36
2017,6,8,12,30,402.0,439.0,1.2,33.0,838.0,645.68,453.32
2017,6,8,12,45,599.0,313.5,1.25,33.0,905.5,689.3,486.12
2017,6,8,13,0,796.0,188.0,1.3,33.0,973.0,725.54,513.03
2017,6,8,13,15,551.0,328.0,1.35,33.0,868.0,663.19,468.36
2017,6,8,13,30,306.0,468.0,1.4,33.0,763.0,588.41,415.8
2017,6,8,13,45,545.0,324.0,1.5,33.0,837.5,638.66,454.08
2017,6,8,14,0,784.0,180.0,1.6,33.0,912.0,667.56,476.59
2017,6,8,14,15,777.0,178.0,1.65,33.0,886.0,643.44,459.96
2017,6,8,14,30,770.0,176.0,1.7,33.0,860.0,616.87,441.73
2017,6,8,14,45,770.5,167.0,1.8,33.0,829.0,586.91,421.13
2017,6,8,15,0,771.0,158.0,1.9,33.0,798.0,554.28,398.07
2017,6,8,15,15,758.5,154.5,1.95,32.5,759.5,516.85,371.52
2017,6,8,15,30,746.0,151.0,2.0,32.0,721.0,478.02,343.17
2017,6,8,15,45,734.0,145.5,2.05,32.0,678.0,434.99,310.33
2017,6,8,16,0,722.0,140.0,2.1,32.0,635.0,392.09,276.73
2017,6,8,16,15,701.5,135.5,2.1,31.5,587.0,346.4,240.93
2017,6,8,16,30,681.0,131.0,2.1,31.0,539.0,301.03,204.76
2017,6,8,16,45,630.0,131.0,2.15,31.0,481.5,252.42,166.79
2017,6,8,17,0,579.0,131.0,2.2,31.0,424.0,207.72,132.83
2017,6,8,17,15,541.5,124.5,2.1,30.5,374.0,164.32,101.67
2017,6,8,17,30,504.0,118.0,2.0,30.0,324.0,121.32,74.73
2017,6,8,17,45,470.0,105.0,1.9,30.0,274.5,80.16,61.62
2017,6,8,18,0,436.0,92.0,1.8,30.0,225.0,67.49,51.19
2017,6,8,18,15,379.0,79.0,1.7,29.0,178.0,58.36,43.69
2017,6,8,18,30,322.0,66.0,1.6,28.0,131.0,49.07,35.78
2017,6,8,18,45,241.5,50.5,1.5,27.5,90.5,37.72,25.81
2017,6,8,19,0,161.0,35.0,1.4,27.0,50.0,26.26,15.17
2017,6,8,19,15,80.5,17.5,1.5,26.5,25.0,13.25,0.0
2017,6,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,3.5,14.0,3.25,22.5,14.5,11.02,0.0
2017,6,9,6,0,7.0,28.0,3.5,23.0,29.0,21.02,10.58
2017,6,9,6,15,43.0,51.5,3.7,23.0,59.5,37.59,26.06
2017,6,9,6,30,79.0,75.0,3.9,23.0,90.0,53.5,40.27
2017,6,9,6,45,132.0,92.5,4.1,23.5,127.5,66.01,51.28
2017,6,9,7,0,185.0,110.0,4.3,24.0,165.0,77.01,60.72
2017,6,9,7,15,290.0,128.0,4.35,24.0,234.0,89.7,71.48
2017,6,9,7,30,395.0,146.0,4.4,24.0,303.0,125.32,85.48
2017,6,9,7,45,205.5,160.0,4.5,24.5,242.5,138.23,98.26
2017,6,9,8,0,16.0,174.0,4.6,25.0,182.0,131.51,100.07
2017,6,9,8,15,125.5,215.0,4.55,25.0,288.5,186.18,138.84
2017,6,9,8,30,235.0,256.0,4.5,25.0,395.0,253.69,188.19
2017,6,9,8,45,134.5,261.5,4.5,25.5,342.5,239.91,180.58
2017,6,9,9,0,34.0,267.0,4.5,26.0,290.0,213.7,162.19
2017,6,9,9,15,17.0,201.0,4.45,26.0,212.5,160.35,120.93
2017,6,9,9,30,0.0,135.0,4.4,26.0,135.0,103.95,76.84
2017,6,9,9,45,99.0,267.5,4.4,26.5,349.5,259.41,196.39
2017,6,9,10,0,198.0,400.0,4.4,27.0,564.0,415.66,312.09
2017,6,9,10,15,208.5,417.5,4.35,27.0,596.0,443.79,332.25
2017,6,9,10,30,219.0,435.0,4.3,27.0,628.0,471.84,352.57
2017,6,9,10,45,230.0,448.0,4.25,27.5,656.5,496.61,369.66
2017,6,9,11,0,241.0,461.0,4.2,28.0,685.0,520.99,386.26
2017,6,9,11,15,278.0,462.0,4.15,28.0,726.0,556.77,411.95
2017,6,9,11,30,315.0,463.0,4.1,28.0,767.0,588.94,434.89
2017,6,9,11,45,363.0,448.0,4.05,28.5,802.5,616.28,453.72
2017,6,9,12,0,411.0,433.0,4.0,29.0,838.0,642.95,471.9
2017,6,9,12,15,327.0,467.0,3.9,29.0,790.5,611.76,448.43
2017,6,9,12,30,243.0,501.0,3.8,29.0,743.0,575.34,421.44
2017,6,9,12,45,166.5,494.5,3.75,29.0,660.0,515.23,378.14
2017,6,9,13,0,90.0,488.0,3.7,29.0,577.0,449.83,330.64
2017,6,9,13,15,427.5,342.5,3.55,29.0,757.0,586.87,433.8
2017,6,9,13,30,765.0,197.0,3.4,29.0,937.0,694.03,511.95
2017,6,9,13,45,765.5,192.0,3.25,29.0,920.0,678.68,499.88
2017,6,9,14,0,766.0,187.0,3.1,29.0,903.0,660.39,486.33
2017,6,9,14,15,546.0,300.0,2.95,29.0,803.0,594.39,436.75
2017,6,9,14,30,326.0,413.0,2.8,29.0,703.0,525.56,385.58
2017,6,9,14,45,298.0,403.0,2.7,29.0,660.5,489.97,360.2
2017,6,9,15,0,270.0,393.0,2.6,29.0,618.0,454.95,334.9
2017,6,9,15,15,265.0,373.5,2.55,29.0,585.0,425.52,313.57
2017,6,9,15,30,260.0,354.0,2.5,29.0,552.0,395.61,291.59
2017,6,9,15,45,446.5,267.5,2.5,29.0,584.0,401.62,293.78
2017,6,9,16,0,633.0,181.0,2.5,29.0,616.0,389.44,280.24
2017,6,9,16,15,613.0,171.5,2.4,28.5,567.0,344.04,244.39
2017,6,9,16,30,593.0,162.0,2.3,28.0,518.0,299.12,208.54
2017,6,9,16,45,373.5,190.0,2.2,28.0,407.0,231.29,161.95
2017,6,9,17,0,154.0,218.0,2.1,28.0,296.0,185.25,134.45
2017,6,9,17,15,142.0,195.0,1.95,27.5,260.5,156.44,113.28
2017,6,9,17,30,130.0,172.0,1.8,27.0,225.0,128.92,93.89
2017,6,9,17,45,117.0,148.0,1.65,26.5,190.5,102.23,81.02
2017,6,9,18,0,104.0,124.0,1.5,26.0,156.0,85.74,67.48
2017,6,9,18,15,83.5,100.5,1.45,25.5,123.0,70.52,54.67
2017,6,9,18,30,63.0,77.0,1.4,25.0,90.0,55.39,41.63
2017,6,9,18,45,37.0,54.5,1.4,25.0,62.0,39.83,27.9
2017,6,9,19,0,11.0,32.0,1.4,25.0,34.0,24.05,13.64
2017,6,9,19,15,5.5,16.0,1.45,24.5,17.0,12.35,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,44.0,16.0,3.4,20.5,20.0,12.59,0.0
2017,6,10,6,0,88.0,32.0,3.5,21.0,40.0,23.84,12.9
2017,6,10,6,15,165.5,52.0,3.65,21.5,79.5,38.28,26.82
2017,6,10,6,30,243.0,72.0,3.8,22.0,119.0,52.61,39.68
2017,6,10,6,45,313.5,86.0,4.0,22.5,166.5,62.4,48.39
2017,6,10,7,0,384.0,100.0,4.2,23.0,214.0,72.14,56.79
2017,6,10,7,15,434.0,111.5,4.2,23.5,264.5,79.83,63.19
2017,6,10,7,30,484.0,123.0,4.2,24.0,315.0,115.23,74.98
2017,6,10,7,45,529.0,129.5,4.25,24.5,367.5,155.16,98.61
2017,6,10,8,0,574.0,136.0,4.3,25.0,420.0,201.88,132.22
2017,6,10,8,15,453.0,186.5,4.25,25.5,426.5,240.67,168.45
2017,6,10,8,30,332.0,237.0,4.2,26.0,433.0,267.63,194.85
2017,6,10,8,45,509.0,196.0,4.2,27.0,526.5,317.24,229.15
2017,6,10,9,0,686.0,155.0,4.2,28.0,620.0,381.02,275.54
2017,6,10,9,15,703.0,159.5,4.15,28.5,664.0,423.96,309.71
2017,6,10,9,30,720.0,164.0,4.1,29.0,708.0,466.49,342.81
2017,6,10,9,45,736.5,166.0,4.05,29.5,748.0,506.13,373.01
2017,6,10,10,0,753.0,168.0,4.0,30.0,788.0,544.47,401.51
2017,6,10,10,15,763.0,170.5,4.0,30.5,821.5,577.93,425.94
2017,6,10,10,30,773.0,173.0,4.0,31.0,855.0,609.48,448.44
2017,6,10,10,45,782.5,173.5,4.0,31.5,882.5,637.08,467.71
2017,6,10,11,0,792.0,174.0,4.0,32.0,910.0,662.38,484.97
2017,6,10,11,15,797.0,175.5,4.0,32.0,930.0,682.96,499.63
2017,6,10,11,30,802.0,177.0,4.0,32.0,950.0,700.75,512.18
2017,6,10,11,45,803.5,179.0,4.05,32.5,961.5,713.6,520.28
2017,6,10,12,0,805.0,181.0,4.1,33.0,973.0,723.45,526.2
2017,6,10,12,15,806.0,181.0,4.1,33.0,977.5,728.52,529.74
2017,6,10,12,30,807.0,181.0,4.1,33.0,982.0,730.85,531.35
2017,6,10,12,45,806.0,181.0,4.15,33.5,978.5,729.18,529.25
2017,6,10,13,0,805.0,181.0,4.2,34.0,975.0,724.84,525.27
2017,6,10,13,15,543.0,328.5,4.2,34.0,861.0,656.51,474.27
2017,6,10,13,30,281.0,476.0,4.2,34.0,747.0,576.18,414.95
2017,6,10,13,45,534.5,327.0,4.25,34.0,830.5,632.6,458.3
2017,6,10,14,0,788.0,178.0,4.3,34.0,914.0,667.25,485.28
2017,6,10,14,15,781.0,176.0,4.3,34.0,888.0,643.16,467.8
2017,6,10,14,30,774.0,174.0,4.3,34.0,862.0,616.59,448.59
2017,6,10,14,45,773.0,166.0,4.3,34.0,831.0,586.53,426.66
2017,6,10,15,0,772.0,158.0,4.3,34.0,800.0,553.89,402.43
2017,6,10,15,15,759.5,155.0,4.3,33.5,761.5,516.93,375.32
2017,6,10,15,30,747.0,152.0,4.3,33.0,723.0,478.57,346.49
2017,6,10,15,45,727.5,150.0,4.3,33.0,679.0,435.16,312.67
2017,6,10,16,0,708.0,148.0,4.3,33.0,635.0,392.5,278.74
2017,6,10,16,15,687.5,143.0,4.25,32.5,587.5,347.11,242.75
2017,6,10,16,30,667.0,138.0,4.2,32.0,540.0,302.06,206.52
2017,6,10,16,45,635.0,134.0,4.2,32.0,488.5,255.65,169.29
2017,6,10,17,0,603.0,130.0,4.2,32.0,437.0,211.27,134.59
2017,6,10,17,15,567.5,122.5,4.05,31.5,385.5,166.18,101.96
2017,6,10,17,30,532.0,115.0,3.9,31.0,334.0,121.52,73.81
2017,6,10,17,45,482.0,106.0,3.75,31.0,282.5,81.16,62.26
2017,6,10,18,0,432.0,97.0,3.6,31.0,231.0,70.7,53.68
2017,6,10,18,15,367.5,84.5,3.4,30.0,182.5,61.91,46.49
2017,6,10,18,30,303.0,72.0,3.2,29.0,134.0,52.99,38.92
2017,6,10,18,45,218.0,55.0,3.05,28.5,93.0,40.71,28.19
2017,6,10,19,0,133.0,38.0,2.9,28.0,52.0,28.25,16.79
2017,6,10,19,15,66.5,19.0,3.05,27.5,26.0,14.4,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,64.0,16.5,3.35,21.5,22.5,12.98,0.0
2017,6,11,6,0,128.0,33.0,3.5,22.0,45.0,24.66,13.45
2017,6,11,6,15,224.0,49.5,3.7,22.5,86.0,36.9,25.54
2017,6,11,6,30,320.0,66.0,3.9,23.0,127.0,49.05,36.47
2017,6,11,6,45,398.0,76.0,4.15,23.5,176.5,56.56,43.18
2017,6,11,7,0,476.0,86.0,4.4,24.0,226.0,64.09,49.66
2017,6,11,7,15,525.5,94.0,4.45,24.5,278.5,71.95,56.23
2017,6,11,7,30,575.0,102.0,4.5,25.0,331.0,108.1,66.65
2017,6,11,7,45,298.0,140.0,4.6,25.5,260.0,135.11,91.7
2017,6,11,8,0,21.0,178.0,4.7,26.0,189.0,134.96,102.21
2017,6,11,8,15,11.5,172.5,4.65,26.5,179.0,131.69,99.48
2017,6,11,8,30,2.0,167.0,4.6,27.0,169.0,126.76,95.42
2017,6,11,8,45,391.5,142.0,4.55,27.5,407.0,238.76,172.29
2017,6,11,9,0,781.0,117.0,4.5,28.0,645.0,387.67,279.22
2017,6,11,9,15,796.0,120.0,4.45,28.5,690.0,432.02,314.8
2017,6,11,9,30,811.0,123.0,4.4,29.0,735.0,475.57,349.18
2017,6,11,9,45,824.5,124.0,4.35,29.5,775.5,515.7,380.18
2017,6,11,10,0,838.0,125.0,4.3,30.0,816.0,551.99,407.6
2017,6,11,10,15,846.5,127.0,4.25,30.5,850.0,586.17,432.76
2017,6,11,10,30,855.0,129.0,4.2,31.0,884.0,618.11,455.66
2017,6,11,10,45,862.5,129.5,4.2,31.5,911.5,645.91,475.23
2017,6,11,11,0,870.0,130.0,4.2,32.0,939.0,671.08,492.54
2017,6,11,11,15,874.5,131.0,4.15,32.0,959.0,691.84,507.31
2017,6,11,11,30,879.0,132.0,4.1,32.0,979.0,709.59,519.78
2017,6,11,11,45,883.0,131.5,4.1,32.5,991.5,722.82,528.09
2017,6,11,12,0,887.0,131.0,4.1,33.0,1004.0,732.95,534.12
2017,6,11,12,15,887.5,131.0,4.1,33.0,1008.5,737.9,537.59
2017,6,11,12,30,888.0,131.0,4.1,33.0,1013.0,739.98,539.04
2017,6,11,12,45,887.0,131.0,4.1,33.5,1009.5,738.31,536.77
2017,6,11,13,0,886.0,131.0,4.1,34.0,1006.0,733.86,532.53
2017,6,11,13,15,883.5,130.5,4.1,34.0,994.5,724.96,526.3
2017,6,11,13,30,881.0,130.0,4.1,34.0,983.0,712.92,517.83
2017,6,11,13,45,877.0,129.0,4.1,34.5,963.5,696.36,505.1
2017,6,11,14,0,873.0,128.0,4.1,35.0,944.0,676.73,490.16
2017,6,11,14,15,867.0,126.5,4.05,35.0,917.5,652.51,472.73
2017,6,11,14,30,861.0,125.0,4.0,35.0,891.0,625.54,453.1
2017,6,11,14,45,852.5,123.5,4.0,35.0,858.0,594.52,430.4
2017,6,11,15,0,844.0,122.0,4.0,35.0,825.0,561.21,405.61
2017,6,11,15,15,833.0,119.5,3.95,34.5,785.5,523.78,378.06
2017,6,11,15,30,822.0,117.0,3.9,34.0,746.0,485.38,349.04
2017,6,11,15,45,807.5,114.5,3.9,34.0,702.0,442.47,315.42
2017,6,11,16,0,793.0,112.0,3.9,34.0,658.0,398.63,280.38
2017,6,11,16,15,775.0,108.5,3.85,33.5,609.5,352.13,243.24
2017,6,11,16,30,757.0,105.0,3.8,33.0,561.0,305.54,205.46
2017,6,11,16,45,732.5,101.0,3.8,33.0,509.5,257.2,166.17
2017,6,11,17,0,708.0,97.0,3.8,33.0,458.0,205.93,125.65
2017,6,11,17,15,675.5,92.0,3.6,32.5,405.0,157.84,90.62
2017,6,11,17,30,643.0,87.0,3.4,32.0,352.0,112.25,62.61
2017,6,11,17,45,598.0,80.5,3.2,31.5,299.0,68.06,51.25
2017,6,11,18,0,553.0,74.0,3.0,31.0,246.0,58.36,43.39
2017,6,11,18,15,489.0,65.5,2.65,30.0,195.5,52.07,38.26
2017,6,11,18,30,425.0,57.0,2.3,29.0,145.0,45.73,32.86
2017,6,11,18,45,328.5,45.5,2.0,28.5,101.5,36.69,24.89
2017,6,11,19,0,232.0,34.0,1.7,28.0,58.0,25.87,14.97
2017,6,11,19,15,116.0,17.0,1.8,27.5,29.0,12.98,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,98.0,15.5,2.4,21.5,24.0,12.2,0.0
2017,6,12,6,0,196.0,31.0,2.7,22.0,48.0,23.51,12.56
2017,6,12,6,15,298.5,44.0,2.85,22.5,91.0,33.48,22.66
2017,6,12,6,30,401.0,57.0,3.0,23.0,134.0,45.84,33.73
2017,6,12,6,45,478.5,64.5,3.15,23.5,185.0,51.46,38.81
2017,6,12,7,0,556.0,72.0,3.3,24.0,236.0,57.17,43.73
2017,6,12,7,15,602.5,78.5,3.3,24.5,289.0,61.75,47.51
2017,6,12,7,30,649.0,85.0,3.3,25.0,342.0,99.34,57.8
2017,6,12,7,45,691.5,87.0,3.3,26.0,397.0,143.88,82.57
2017,6,12,8,0,734.0,89.0,3.3,27.0,452.0,195.91,119.59
2017,6,12,8,15,757.5,92.5,3.25,27.5,504.5,243.81,157.6
2017,6,12,8,30,781.0,96.0,3.2,28.0,557.0,292.73,197.74
2017,6,12,8,45,803.5,97.5,3.2,28.5,607.0,340.47,237.17
2017,6,12,9,0,826.0,99.0,3.2,29.0,657.0,390.09,277.49
