Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,9,15,839.5,101.5,3.15,29.5,702.0,434.64,313.32
2017,6,12,9,30,853.0,104.0,3.1,30.0,747.0,478.13,347.37
2017,6,12,9,45,865.0,105.0,3.1,30.5,787.5,518.4,378.25
2017,6,12,10,0,877.0,106.0,3.1,31.0,828.0,557.02,407.06
2017,6,12,10,15,884.5,107.5,3.1,31.0,862.0,591.62,433.13
2017,6,12,10,30,892.0,109.0,3.1,31.0,896.0,623.83,456.96
2017,6,12,10,45,898.5,109.5,3.15,31.5,924.0,652.09,476.79
2017,6,12,11,0,905.0,110.0,3.2,32.0,952.0,677.59,494.28
2017,6,12,11,15,909.0,111.0,3.2,32.5,972.0,698.9,508.35
2017,6,12,11,30,913.0,112.0,3.2,33.0,992.0,717.07,520.01
2017,6,12,11,45,908.0,117.5,3.25,33.5,1002.0,729.12,527.42
2017,6,12,12,0,903.0,123.0,3.3,34.0,1012.0,737.63,532.32
2017,6,12,12,15,903.5,123.5,3.35,34.0,1016.5,743.11,536.31
2017,6,12,12,30,904.0,124.0,3.4,34.0,1021.0,745.64,538.22
2017,6,12,12,45,904.0,123.0,3.45,34.5,1017.5,743.98,536.19
2017,6,12,13,0,904.0,122.0,3.5,35.0,1014.0,739.44,532.14
2017,6,12,13,15,901.5,121.5,3.55,35.0,1002.5,730.37,526.06
2017,6,12,13,30,899.0,121.0,3.6,35.0,991.0,718.1,517.71
2017,6,12,13,45,895.5,120.0,3.65,35.0,972.0,701.58,506.34
2017,6,12,14,0,892.0,119.0,3.7,35.0,953.0,681.91,492.64
2017,6,12,14,15,886.5,117.5,3.7,35.0,926.5,657.57,475.33
2017,6,12,14,30,881.0,116.0,3.7,35.0,900.0,630.39,455.76
2017,6,12,14,45,648.0,228.0,3.7,35.0,793.0,563.67,406.81
2017,6,12,15,0,415.0,340.0,3.7,35.0,686.0,496.77,358.23
2017,6,12,15,15,612.5,233.5,3.7,35.0,716.5,502.29,361.75
2017,6,12,15,30,810.0,127.0,3.7,35.0,747.0,487.72,349.01
2017,6,12,15,45,796.5,123.5,3.75,35.0,703.0,444.94,315.73
2017,6,12,16,0,783.0,120.0,3.8,35.0,659.0,401.16,281.04
2017,6,12,16,15,764.5,116.0,3.8,34.5,610.5,354.57,244.17
2017,6,12,16,30,746.0,112.0,3.8,34.0,562.0,307.96,206.69
2017,6,12,16,45,723.0,107.0,3.85,34.0,511.0,255.99,164.91
2017,6,12,17,0,700.0,102.0,3.9,34.0,460.0,208.31,127.27
2017,6,12,17,15,667.0,97.0,3.7,33.5,407.0,160.54,92.66
2017,6,12,17,30,634.0,92.0,3.5,33.0,354.0,115.34,65.0
2017,6,12,17,45,591.0,84.5,3.35,32.5,301.0,70.94,53.41
2017,6,12,18,0,548.0,77.0,3.2,32.0,248.0,60.5,44.98
2017,6,12,18,15,484.0,68.5,2.95,31.0,197.5,54.3,39.95
2017,6,12,18,30,420.0,60.0,2.7,30.0,147.0,48.06,34.66
2017,6,12,18,45,326.5,47.5,2.5,29.0,103.0,36.19,24.43
2017,6,12,19,0,233.0,35.0,2.3,28.0,59.0,26.6,15.6
2017,6,12,19,15,116.5,17.5,2.5,27.5,29.5,13.35,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,77.0,16.0,2.7,22.5,23.0,12.59,0.0
2017,6,13,6,0,154.0,32.0,3.0,23.0,46.0,24.07,12.89
2017,6,13,6,15,252.0,47.0,3.25,23.5,87.5,35.31,24.08
2017,6,13,6,30,350.0,62.0,3.5,24.0,129.0,46.55,34.18
2017,6,13,6,45,433.0,70.0,3.75,25.0,179.5,55.3,41.83
2017,6,13,7,0,516.0,78.0,4.0,26.0,230.0,61.2,46.78
2017,6,13,7,15,258.0,84.5,4.0,26.5,160.5,59.79,45.44
2017,6,13,7,30,0.0,91.0,4.0,27.0,91.0,68.94,50.47
2017,6,13,7,45,348.5,95.5,4.05,27.5,268.0,108.72,68.0
2017,6,13,8,0,697.0,100.0,4.1,28.0,445.0,193.04,118.56
2017,6,13,8,15,500.0,171.5,4.1,28.5,433.0,238.36,162.69
2017,6,13,8,30,303.0,243.0,4.1,29.0,421.0,262.17,189.1
2017,6,13,8,45,548.0,178.0,4.1,29.5,535.0,314.18,223.33
2017,6,13,9,0,793.0,113.0,4.1,30.0,649.0,386.74,275.28
2017,6,13,9,15,807.5,116.0,4.1,30.5,694.0,431.39,311.09
2017,6,13,9,30,822.0,119.0,4.1,31.0,739.0,475.17,345.43
2017,6,13,9,45,609.5,231.0,4.15,31.5,704.5,490.3,358.56
2017,6,13,10,0,397.0,343.0,4.2,32.0,670.0,480.16,351.59
2017,6,13,10,15,632.5,233.0,4.25,32.5,779.5,551.01,403.3
2017,6,13,10,30,868.0,123.0,4.3,33.0,889.0,619.33,453.16
2017,6,13,10,45,877.0,122.0,4.35,33.5,917.0,647.34,472.74
2017,6,13,11,0,886.0,121.0,4.4,34.0,945.0,672.78,490.29
2017,6,13,11,15,890.0,122.0,4.45,34.0,964.5,693.66,505.34
2017,6,13,11,30,894.0,123.0,4.5,34.0,984.0,711.46,518.09
2017,6,13,11,45,886.0,130.5,4.6,34.5,993.5,722.47,524.94
2017,6,13,12,0,878.0,138.0,4.7,35.0,1003.0,729.88,529.2
2017,6,13,12,15,878.5,138.5,4.75,35.0,1007.5,735.15,533.12
2017,6,13,12,30,879.0,139.0,4.8,35.0,1012.0,737.59,535.03
2017,6,13,12,45,881.0,136.5,4.85,35.5,1008.5,736.44,533.35
2017,6,13,13,0,883.0,134.0,4.9,36.0,1005.0,732.51,529.71
2017,6,13,13,15,597.5,302.0,4.95,36.0,889.0,668.62,481.47
2017,6,13,13,30,312.0,470.0,5.0,36.0,773.0,591.77,424.32
2017,6,13,13,45,594.5,297.0,5.05,36.0,859.0,645.85,466.41
2017,6,13,14,0,877.0,124.0,5.1,36.0,945.0,675.49,490.45
2017,6,13,14,15,870.5,123.0,5.1,36.0,918.0,651.32,472.84
2017,6,13,14,30,864.0,122.0,5.1,36.0,891.0,624.42,453.23
2017,6,13,14,45,863.5,115.0,5.15,36.0,860.0,593.81,430.84
2017,6,13,15,0,863.0,108.0,5.2,36.0,829.0,560.29,405.86
2017,6,13,15,15,646.5,203.5,5.2,35.5,729.0,496.75,359.47
2017,6,13,15,30,430.0,299.0,5.2,35.0,629.0,437.42,316.76
2017,6,13,15,45,275.5,308.5,5.2,35.0,515.0,354.92,257.42
2017,6,13,16,0,121.0,318.0,5.2,35.0,401.0,285.43,208.09
2017,6,13,16,15,455.0,204.0,5.2,34.5,483.5,311.81,220.77
2017,6,13,16,30,789.0,90.0,5.2,34.0,566.0,302.79,202.54
2017,6,13,16,45,767.5,86.0,5.2,34.0,515.0,253.73,162.19
2017,6,13,17,0,746.0,82.0,5.2,34.0,464.0,205.4,123.54
2017,6,13,17,15,716.0,78.0,5.1,33.5,411.0,156.96,88.07
2017,6,13,17,30,686.0,74.0,5.0,33.0,358.0,110.7,59.72
2017,6,13,17,45,636.5,70.5,4.95,32.5,304.5,62.2,46.2
2017,6,13,18,0,587.0,67.0,4.9,32.0,251.0,53.63,39.28
2017,6,13,18,15,525.0,60.0,4.75,31.5,200.5,48.25,34.82
2017,6,13,18,30,463.0,53.0,4.6,31.0,150.0,42.87,30.2
2017,6,13,18,45,351.5,44.0,4.45,30.5,105.0,35.58,23.75
2017,6,13,19,0,240.0,35.0,4.3,30.0,60.0,26.64,15.5
2017,6,13,19,15,120.0,17.5,4.3,29.5,30.0,13.36,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,59.0,16.0,3.7,24.0,21.5,12.59,0.0
2017,6,14,6,0,118.0,32.0,3.8,24.0,43.0,23.95,12.7
2017,6,14,6,15,209.0,48.5,4.05,24.5,83.0,36.11,24.63
2017,6,14,6,30,300.0,65.0,4.3,25.0,123.0,48.2,35.42
2017,6,14,6,45,370.0,77.0,4.55,25.5,171.0,56.95,43.14
2017,6,14,7,0,440.0,89.0,4.8,26.0,219.0,65.62,50.54
2017,6,14,7,15,490.0,98.0,4.85,26.5,270.0,71.97,55.77
2017,6,14,7,30,540.0,107.0,4.9,27.0,321.0,107.31,67.26
2017,6,14,7,45,416.0,151.0,5.0,28.0,330.5,153.72,101.0
2017,6,14,8,0,292.0,195.0,5.1,29.0,340.0,188.58,131.62
2017,6,14,8,15,146.0,155.0,5.1,29.5,227.5,148.62,106.34
2017,6,14,8,30,0.0,115.0,5.1,30.0,115.0,88.05,64.08
2017,6,14,8,45,1.5,144.0,5.15,30.5,145.0,110.38,81.13
2017,6,14,9,0,3.0,173.0,5.2,31.0,175.0,132.94,98.12
2017,6,14,9,15,6.0,194.5,5.2,31.0,199.0,150.81,111.52
2017,6,14,9,30,9.0,216.0,5.2,31.0,223.0,169.03,125.14
2017,6,14,9,45,8.0,201.5,5.2,31.5,208.0,158.49,116.63
2017,6,14,10,0,7.0,187.0,5.2,32.0,193.0,147.62,107.96
2017,6,14,10,15,10.5,229.0,5.2,32.5,238.5,182.13,133.61
2017,6,14,10,30,14.0,271.0,5.2,33.0,284.0,216.98,159.13
2017,6,14,10,45,167.5,356.5,5.2,33.5,512.5,387.05,284.72
2017,6,14,11,0,321.0,442.0,5.2,34.0,741.0,559.29,406.95
2017,6,14,11,15,165.0,319.0,5.2,34.0,473.0,366.44,268.74
2017,6,14,11,30,9.0,196.0,5.2,34.0,205.0,158.37,114.21
2017,6,14,11,45,14.0,265.0,5.2,34.5,279.0,215.64,156.58
2017,6,14,12,0,19.0,334.0,5.2,35.0,353.0,273.06,198.07
2017,6,14,12,15,20.5,346.5,5.15,35.0,367.0,284.18,205.97
2017,6,14,12,30,22.0,359.0,5.1,35.0,381.0,295.11,213.83
2017,6,14,12,45,17.5,300.0,5.1,35.5,317.5,246.01,177.8
2017,6,14,13,0,13.0,241.0,5.1,36.0,254.0,196.76,141.56
2017,6,14,13,15,15.0,274.0,5.1,36.0,289.0,223.47,161.22
2017,6,14,13,30,17.0,307.0,5.1,36.0,324.0,249.91,180.52
2017,6,14,13,45,126.5,386.5,5.1,36.0,505.5,394.29,286.04
2017,6,14,14,0,236.0,466.0,5.1,36.0,687.0,521.78,376.27
2017,6,14,14,15,171.5,451.0,5.05,36.0,609.0,462.79,333.92
2017,6,14,14,30,107.0,436.0,5.0,36.0,531.0,402.31,290.81
2017,6,14,14,45,102.0,416.5,5.0,36.0,504.5,379.72,275.03
2017,6,14,15,0,97.0,397.0,5.0,36.0,478.0,357.09,259.04
2017,6,14,15,15,408.0,283.0,4.95,36.0,599.5,434.25,314.64
2017,6,14,15,30,719.0,169.0,4.9,36.0,721.0,477.28,342.45
2017,6,14,15,45,527.5,230.5,4.85,36.0,622.5,408.5,292.14
2017,6,14,16,0,336.0,292.0,4.8,36.0,524.0,350.89,251.22
2017,6,14,16,15,237.5,281.5,4.7,35.5,439.5,291.53,209.13
2017,6,14,16,30,139.0,271.0,4.6,35.0,355.0,239.64,173.02
2017,6,14,16,45,376.5,200.0,4.55,35.0,399.5,238.93,163.95
2017,6,14,17,0,614.0,129.0,4.5,35.0,444.0,212.91,133.79
2017,6,14,17,15,579.0,121.5,4.3,34.5,392.0,167.4,101.12
2017,6,14,17,30,544.0,114.0,4.1,34.0,340.0,124.85,74.92
2017,6,14,17,45,501.0,104.0,3.9,33.5,289.0,80.97,61.42
2017,6,14,18,0,458.0,94.0,3.7,33.0,238.0,69.06,51.86
2017,6,14,18,15,394.0,82.5,3.4,32.0,189.0,60.85,45.22
2017,6,14,18,30,330.0,71.0,3.1,31.0,140.0,52.55,38.24
2017,6,14,18,45,248.5,55.0,2.8,30.5,98.5,40.91,28.16
2017,6,14,19,0,167.0,39.0,2.5,30.0,57.0,29.15,17.55
2017,6,14,19,15,83.5,19.5,2.65,29.5,28.5,14.85,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,22.0,15.5,3.55,23.5,17.5,12.2,0.0
2017,6,15,6,0,44.0,31.0,3.7,24.0,35.0,23.15,12.06
2017,6,15,6,15,100.0,53.5,3.9,24.5,70.5,38.98,27.02
2017,6,15,6,30,156.0,76.0,4.1,25.0,106.0,54.38,40.65
2017,6,15,6,45,243.5,85.5,4.3,25.5,149.5,61.96,47.4
2017,6,15,7,0,331.0,95.0,4.5,26.0,193.0,68.2,52.74
2017,6,15,7,15,297.0,122.5,4.6,26.5,223.5,86.51,68.07
2017,6,15,7,30,263.0,150.0,4.7,27.0,254.0,117.46,82.74
2017,6,15,7,45,264.0,174.5,4.8,27.5,292.0,151.83,105.76
2017,6,15,8,0,265.0,199.0,4.9,28.0,330.0,186.28,131.44
2017,6,15,8,15,449.5,174.0,4.95,28.5,426.0,227.73,156.61
2017,6,15,8,30,634.0,149.0,5.0,29.0,522.0,287.75,198.39
2017,6,15,8,45,666.0,150.0,5.05,30.0,572.0,331.91,233.63
2017,6,15,9,0,698.0,151.0,5.1,31.0,622.0,377.55,269.71
2017,6,15,9,15,715.0,155.0,5.0,31.5,666.0,420.55,303.85
2017,6,15,9,30,732.0,159.0,4.9,32.0,710.0,463.13,336.84
2017,6,15,9,45,750.5,159.0,4.85,32.5,751.0,503.2,367.28
2017,6,15,10,0,769.0,159.0,4.8,33.0,792.0,541.19,395.49
2017,6,15,10,15,778.5,161.5,4.7,33.5,825.5,574.96,419.85
2017,6,15,10,30,788.0,164.0,4.6,34.0,859.0,606.76,442.21
2017,6,15,10,45,798.5,163.5,4.55,34.5,887.0,634.69,461.56
2017,6,15,11,0,809.0,163.0,4.5,35.0,915.0,660.33,478.91
2017,6,15,11,15,814.0,164.5,4.4,35.0,935.0,681.42,493.62
2017,6,15,11,30,819.0,166.0,4.3,35.0,955.0,699.68,506.16
2017,6,15,11,45,820.0,168.0,4.25,35.5,967.0,712.63,513.96
2017,6,15,12,0,821.0,170.0,4.2,36.0,979.0,722.51,519.55
2017,6,15,12,15,822.0,170.5,4.15,36.0,983.5,728.25,523.35
2017,6,15,12,30,823.0,171.0,4.1,36.0,988.0,731.19,525.18
2017,6,15,12,45,825.5,168.5,4.1,36.5,985.5,730.28,523.51
2017,6,15,13,0,828.0,166.0,4.1,37.0,983.0,726.6,519.92
2017,6,15,13,15,825.5,165.0,4.1,37.0,972.0,717.57,513.7
2017,6,15,13,30,823.0,164.0,4.1,37.0,961.0,705.52,505.37
2017,6,15,13,45,820.5,161.5,4.1,37.0,943.0,689.27,494.12
2017,6,15,14,0,818.0,159.0,4.1,37.0,925.0,670.04,480.68
2017,6,15,14,15,811.5,157.5,4.1,37.0,899.5,646.2,463.85
2017,6,15,14,30,805.0,156.0,4.1,37.0,874.0,619.77,444.96
2017,6,15,14,45,814.5,142.5,4.1,37.0,846.0,590.56,423.96
2017,6,15,15,0,824.0,129.0,4.1,37.0,818.0,555.05,398.09
2017,6,15,15,15,813.5,126.5,4.1,37.0,779.5,520.8,372.29
2017,6,15,15,30,803.0,124.0,4.1,37.0,741.0,481.99,342.69
2017,6,15,15,45,612.5,195.0,4.1,37.0,649.0,420.63,297.99
2017,6,15,16,0,422.0,266.0,4.1,37.0,557.0,367.74,260.42
2017,6,15,16,15,581.0,188.0,4.05,36.5,558.0,345.46,239.72
2017,6,15,16,30,740.0,110.0,4.0,36.0,559.0,305.08,203.21
2017,6,15,16,45,717.0,105.5,4.0,36.0,508.0,253.93,162.32
2017,6,15,17,0,694.0,101.0,4.0,36.0,457.0,207.04,125.52
2017,6,15,17,15,662.0,95.5,3.8,35.5,404.5,159.42,91.17
2017,6,15,17,30,630.0,90.0,3.6,35.0,352.0,114.27,63.53
2017,6,15,17,45,586.0,83.5,3.45,34.5,299.5,70.83,46.29
2017,6,15,18,0,542.0,77.0,3.3,34.0,247.0,60.36,44.46
2017,6,15,18,15,479.0,68.5,2.95,33.0,197.5,54.18,39.5
2017,6,15,18,30,416.0,60.0,2.6,32.0,148.0,47.95,34.28
2017,6,15,18,45,322.0,48.0,2.3,31.0,104.0,36.53,24.51
2017,6,15,19,0,228.0,36.0,2.0,30.0,60.0,27.3,16.12
2017,6,15,19,15,114.0,18.0,2.15,29.5,30.0,13.72,0.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,61.5,16.0,3.9,23.5,21.5,12.59,0.0
2017,6,16,6,0,123.0,32.0,4.1,24.0,43.0,23.95,12.62
2017,6,16,6,15,216.5,48.0,4.2,24.5,83.0,35.8,24.35
2017,6,16,6,30,310.0,64.0,4.3,25.0,123.0,47.6,34.9
2017,6,16,6,45,388.0,74.0,4.4,25.5,172.0,55.11,41.57
2017,6,16,7,0,466.0,84.0,4.5,26.0,221.0,62.64,48.01
2017,6,16,7,15,515.5,92.5,4.5,26.5,272.5,70.75,54.74
2017,6,16,7,30,565.0,101.0,4.5,27.0,324.0,102.94,63.61
2017,6,16,7,45,610.5,104.5,4.5,27.5,378.0,144.27,86.1
2017,6,16,8,0,656.0,108.0,4.5,28.0,432.0,189.68,117.63
2017,6,16,8,15,682.5,113.0,4.45,28.5,483.0,235.83,153.72
2017,6,16,8,30,709.0,118.0,4.4,29.0,534.0,283.47,192.32
2017,6,16,8,45,731.0,121.5,4.4,30.0,583.0,329.72,229.82
2017,6,16,9,0,753.0,125.0,4.4,31.0,632.0,379.03,269.05
2017,6,16,9,15,769.0,128.0,4.35,31.5,677.0,422.56,303.82
2017,6,16,9,30,785.0,131.0,4.3,32.0,722.0,465.45,337.28
2017,6,16,9,45,799.0,133.0,4.3,32.5,762.5,505.68,368.02
2017,6,16,10,0,813.0,135.0,4.3,33.0,803.0,544.59,397.02
2017,6,16,10,15,822.5,137.0,4.2,33.5,837.5,579.44,422.23
2017,6,16,10,30,832.0,139.0,4.1,34.0,872.0,607.42,442.08
2017,6,16,10,45,840.0,139.5,4.1,34.5,900.0,635.0,461.3
2017,6,16,11,0,848.0,140.0,4.1,35.0,928.0,660.05,478.34
2017,6,16,11,15,853.0,141.5,4.1,35.0,948.5,681.14,493.32
2017,6,16,11,30,858.0,143.0,4.1,35.0,969.0,699.31,506.08
2017,6,16,11,45,874.0,134.0,4.1,35.5,985.5,714.7,515.96
2017,6,16,12,0,890.0,125.0,4.1,36.0,1002.0,727.28,523.78
2017,6,16,12,15,891.0,125.5,4.05,36.0,1007.0,733.18,527.68
2017,6,16,12,30,892.0,126.0,4.0,36.0,1012.0,736.17,529.56
2017,6,16,12,45,892.5,125.0,4.0,36.5,1009.0,735.05,527.69
2017,6,16,13,0,893.0,124.0,4.0,37.0,1006.0,731.12,523.87
2017,6,16,13,15,891.0,123.5,4.0,37.0,995.0,722.73,518.05
2017,6,16,13,30,889.0,123.0,4.0,37.0,984.0,711.17,510.01
2017,6,16,13,45,885.5,122.0,4.0,37.5,965.5,695.03,497.72
2017,6,16,14,0,882.0,121.0,4.0,38.0,947.0,675.8,483.21
2017,6,16,14,15,876.5,119.5,3.95,38.0,921.0,651.92,466.23
2017,6,16,14,30,871.0,118.0,3.9,38.0,895.0,625.22,447.05
2017,6,16,14,45,853.5,122.0,3.9,38.0,859.5,593.17,423.86
2017,6,16,15,0,836.0,126.0,3.9,38.0,824.0,559.34,399.0
2017,6,16,15,15,825.0,123.5,3.9,37.5,785.5,522.45,372.32
2017,6,16,15,30,814.0,121.0,3.9,37.0,747.0,484.82,344.33
2017,6,16,15,45,800.0,118.0,3.9,37.0,703.0,442.26,311.42
2017,6,16,16,0,786.0,115.0,3.9,37.0,659.0,398.72,277.08
2017,6,16,16,15,768.0,111.5,3.9,36.5,611.0,352.73,240.88
2017,6,16,16,30,750.0,108.0,3.9,36.0,563.0,306.64,204.02
2017,6,16,16,45,726.0,104.0,3.9,36.0,512.0,258.9,165.68
2017,6,16,17,0,702.0,100.0,3.9,36.0,461.0,208.09,125.97
2017,6,16,17,15,670.0,95.0,3.7,35.5,408.5,160.45,91.59
2017,6,16,17,30,638.0,90.0,3.5,35.0,356.0,115.25,63.93
2017,6,16,17,45,594.0,83.5,3.3,34.5,303.0,71.36,46.44
2017,6,16,18,0,550.0,77.0,3.1,34.0,250.0,60.45,44.53
2017,6,16,18,15,487.5,68.0,2.85,33.0,200.0,53.87,39.25
2017,6,16,18,30,425.0,59.0,2.6,32.0,150.0,47.22,33.67
2017,6,16,18,45,332.0,47.5,2.4,31.0,106.0,36.25,24.29
2017,6,16,19,0,239.0,36.0,2.2,30.0,62.0,27.36,16.2
2017,6,16,19,15,119.5,18.0,2.4,30.0,31.0,13.73,0.0
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,42.5,16.5,4.25,24.0,20.0,12.98,0.0
2017,6,17,6,0,85.0,33.0,4.4,24.0,40.0,24.47,12.96
2017,6,17,6,15,167.5,52.5,4.55,24.5,79.5,38.57,26.66
2017,6,17,6,30,250.0,72.0,4.7,25.0,119.0,52.62,39.15
2017,6,17,6,45,332.5,83.5,4.85,25.5,168.0,60.93,46.52
2017,6,17,7,0,415.0,95.0,5.0,26.0,217.0,69.26,53.64
2017,6,17,7,15,465.5,105.5,5.05,26.5,268.0,76.45,59.58
2017,6,17,7,30,516.0,116.0,5.1,27.0,319.0,107.68,68.9
2017,6,17,7,45,569.5,118.5,5.15,27.5,373.5,149.42,91.95
2017,6,17,8,0,623.0,121.0,5.2,28.0,428.0,193.24,121.93
2017,6,17,8,15,651.0,126.5,5.2,28.5,479.0,238.47,157.16
2017,6,17,8,30,679.0,132.0,5.2,29.0,530.0,285.41,195.09
2017,6,17,8,45,708.5,132.5,5.2,29.5,580.0,330.38,231.83
2017,6,17,9,0,738.0,133.0,5.2,30.0,630.0,376.5,269.24
2017,6,17,9,15,753.5,136.5,5.15,30.5,674.5,422.21,305.89
2017,6,17,9,30,769.0,140.0,5.1,31.0,719.0,464.65,339.28
2017,6,17,9,45,784.0,141.5,5.1,31.5,759.5,504.38,369.95
2017,6,17,10,0,799.0,143.0,5.1,32.0,800.0,542.91,398.98
2017,6,17,10,15,808.0,145.0,5.05,32.5,833.5,577.04,424.04
2017,6,17,10,30,817.0,147.0,5.0,33.0,867.0,609.11,446.99
2017,6,17,10,45,825.5,147.5,5.0,33.5,894.5,637.42,466.92
2017,6,17,11,0,834.0,148.0,5.0,34.0,922.0,656.18,479.94
2017,6,17,11,15,838.0,149.0,5.0,34.0,941.5,675.96,494.26
2017,6,17,11,30,842.0,150.0,5.0,34.0,961.0,692.82,506.34
2017,6,17,11,45,823.0,166.0,5.0,34.5,967.5,712.13,518.23
2017,6,17,12,0,804.0,182.0,5.0,35.0,974.0,718.7,521.4
2017,6,17,12,15,617.0,314.5,4.95,35.0,924.0,696.37,502.53
2017,6,17,12,30,430.0,447.0,4.9,35.0,874.0,667.89,479.41
2017,6,17,12,45,434.5,445.5,4.9,35.5,875.5,669.58,479.74
2017,6,17,13,0,439.0,444.0,4.9,36.0,877.0,669.49,478.7
2017,6,17,13,15,439.0,435.0,4.85,36.0,864.5,659.03,471.49
2017,6,17,13,30,439.0,426.0,4.8,36.0,852.0,646.56,462.93
2017,6,17,13,45,437.0,412.0,4.8,36.0,829.0,627.22,449.82
2017,6,17,14,0,435.0,398.0,4.8,36.0,806.0,606.0,435.34
2017,6,17,14,15,425.0,385.5,4.75,36.0,774.5,579.05,416.54
2017,6,17,14,30,415.0,373.0,4.7,36.0,743.0,550.83,396.71
2017,6,17,14,45,398.0,365.5,4.7,36.0,710.0,518.01,373.53
2017,6,17,15,0,381.0,358.0,4.7,36.0,677.0,488.02,352.06
2017,6,17,15,15,304.0,360.5,4.65,35.5,607.5,434.86,314.57
2017,6,17,15,30,227.0,363.0,4.6,35.0,538.0,383.45,278.24
2017,6,17,15,45,326.5,314.0,4.6,35.0,549.0,380.63,274.98
2017,6,17,16,0,426.0,265.0,4.6,35.0,560.0,368.82,263.8
2017,6,17,16,15,518.5,212.0,4.5,35.0,545.0,339.38,238.42
2017,6,17,16,30,611.0,159.0,4.4,35.0,530.0,302.6,206.1
2017,6,17,16,45,526.5,166.5,4.3,35.0,466.0,251.77,168.15
2017,6,17,17,0,442.0,174.0,4.2,35.0,402.0,210.57,138.77
2017,6,17,17,15,435.5,153.5,4.0,34.5,357.0,168.47,107.63
2017,6,17,17,30,429.0,133.0,3.8,34.0,312.0,126.67,79.8
2017,6,17,17,45,400.5,117.5,3.6,33.5,266.0,88.0,60.97
2017,6,17,18,0,372.0,102.0,3.4,33.0,220.0,73.11,55.18
2017,6,17,18,15,327.5,86.5,3.3,32.5,175.5,62.76,46.7
2017,6,17,18,30,283.0,71.0,3.2,32.0,131.0,52.11,37.73
2017,6,17,18,45,217.5,54.5,3.1,31.5,92.5,40.35,27.6
2017,6,17,19,0,152.0,38.0,3.0,31.0,54.0,28.48,17.03
2017,6,17,19,15,76.0,19.0,3.15,30.5,27.0,14.51,0.0
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,53.0,16.5,4.35,24.0,21.0,12.98,0.0
2017,6,18,6,0,106.0,33.0,4.5,24.0,42.0,24.54,12.95
2017,6,18,6,15,196.0,50.5,4.65,24.5,82.0,37.43,25.69
2017,6,18,6,30,286.0,68.0,4.8,25.0,122.0,50.15,37.05
2017,6,18,6,45,295.5,83.0,4.95,25.5,154.5,60.22,45.92
2017,6,18,7,0,305.0,98.0,5.1,26.0,187.0,69.87,54.16
2017,6,18,7,15,431.0,97.5,5.15,26.5,252.0,70.79,54.78
2017,6,18,7,30,557.0,97.0,5.2,27.0,317.0,98.3,60.59
2017,6,18,7,45,594.0,103.5,5.3,27.5,369.0,140.38,83.91
2017,6,18,8,0,631.0,110.0,5.4,28.0,421.0,185.68,115.7
2017,6,18,8,15,671.5,115.0,5.35,28.5,479.5,233.52,152.54
2017,6,18,8,30,712.0,120.0,5.3,29.0,538.0,284.31,193.16
2017,6,18,8,45,738.5,121.0,5.25,30.0,588.0,333.31,232.77
2017,6,18,9,0,765.0,122.0,5.2,31.0,638.0,379.5,269.79
2017,6,18,9,15,780.0,125.5,5.1,31.5,682.5,423.56,305.18
2017,6,18,9,30,795.0,129.0,5.0,32.0,727.0,466.89,339.12
2017,6,18,9,45,808.0,130.5,4.9,32.5,767.0,506.64,369.58
2017,6,18,10,0,821.0,132.0,4.8,33.0,807.0,544.99,398.15
2017,6,18,10,15,829.5,134.5,4.7,33.5,841.0,576.35,421.04
2017,6,18,10,30,838.0,137.0,4.6,34.0,875.0,608.27,443.65
2017,6,18,10,45,844.0,138.5,4.5,34.5,902.0,635.57,462.55
2017,6,18,11,0,850.0,140.0,4.4,35.0,929.0,660.23,479.15
2017,6,18,11,15,650.5,280.0,4.3,35.5,891.5,664.0,477.71
2017,6,18,11,30,451.0,420.0,4.2,36.0,854.0,646.67,461.64
2017,6,18,11,45,661.0,279.0,4.15,36.5,925.0,691.27,494.52
2017,6,18,12,0,871.0,138.0,4.1,37.0,996.0,722.36,518.1
2017,6,18,12,15,654.0,293.0,4.1,37.0,938.5,707.02,503.52
2017,6,18,12,30,437.0,448.0,4.1,37.0,881.0,673.35,476.94
2017,6,18,12,45,444.5,445.0,4.15,37.5,885.0,676.14,478.21
2017,6,18,13,0,452.0,442.0,4.2,38.0,889.0,677.1,478.05
2017,6,18,13,15,492.5,417.5,4.25,38.0,899.5,683.77,483.24
2017,6,18,13,30,533.0,393.0,4.3,38.0,910.0,687.25,486.19
2017,6,18,13,45,499.5,395.0,4.35,38.0,872.0,656.84,465.5
2017,6,18,14,0,466.0,397.0,4.4,38.0,834.0,625.41,444.09
2017,6,18,14,15,456.5,380.5,4.4,37.5,798.5,595.25,424.49
2017,6,18,14,30,447.0,364.0,4.4,37.0,763.0,563.69,403.59
2017,6,18,14,45,437.5,350.0,4.45,37.0,729.0,532.7,381.97
2017,6,18,15,0,428.0,336.0,4.5,37.0,695.0,500.68,359.3
2017,6,18,15,15,468.5,304.0,4.5,37.0,679.5,480.16,344.28
2017,6,18,15,30,509.0,272.0,4.5,37.0,664.0,455.11,325.36
2017,6,18,15,45,559.5,234.5,4.5,37.0,642.0,425.58,302.37
2017,6,18,16,0,610.0,197.0,4.5,37.0,620.0,392.9,276.03
2017,6,18,16,15,621.5,174.5,4.5,36.5,578.5,349.73,242.24
2017,6,18,16,30,633.0,152.0,4.5,36.0,537.0,304.02,205.73
2017,6,18,16,45,641.0,132.5,4.55,36.0,492.5,257.31,167.72
2017,6,18,17,0,649.0,113.0,4.6,36.0,448.0,208.7,128.71
2017,6,18,17,15,642.0,100.0,4.55,35.5,400.0,161.18,93.32
2017,6,18,17,30,635.0,87.0,4.5,35.0,352.0,113.63,62.61
2017,6,18,17,45,578.5,84.0,4.45,34.5,299.5,72.11,46.67
2017,6,18,18,0,522.0,81.0,4.4,34.0,247.0,63.01,46.65
2017,6,18,18,15,459.0,72.0,4.15,33.0,197.5,56.59,41.51
2017,6,18,18,30,396.0,63.0,3.9,32.0,148.0,47.68,34.07
2017,6,18,18,45,298.5,51.0,3.7,31.5,104.5,38.47,26.07
2017,6,18,19,0,201.0,39.0,3.5,31.0,61.0,29.32,17.73
2017,6,18,19,15,100.5,19.5,3.45,30.5,30.5,14.79,0.49
2017,6,18,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,51.5,16.0,2.6,24.5,20.5,12.59,0.0
2017,6,19,6,0,103.0,32.0,2.8,25.0,41.0,23.85,12.3
2017,6,19,6,15,191.0,50.0,2.95,25.0,80.5,37.07,25.33
2017,6,19,6,30,279.0,68.0,3.1,25.0,120.0,50.09,37.0
2017,6,19,6,45,340.0,77.0,3.3,25.5,161.5,56.64,42.86
2017,6,19,7,0,401.0,86.0,3.5,26.0,203.0,63.16,48.44
2017,6,19,7,15,279.0,122.0,3.45,26.5,211.5,85.92,67.56
2017,6,19,7,30,157.0,158.0,3.4,27.0,220.0,116.87,85.19
2017,6,19,7,45,167.5,183.0,3.4,27.5,257.5,146.33,105.2
2017,6,19,8,0,178.0,208.0,3.4,28.0,295.0,177.04,127.62
2017,6,19,8,15,97.0,205.5,3.15,28.5,254.0,171.42,126.12
2017,6,19,8,30,16.0,203.0,2.9,29.0,213.0,155.99,116.68
2017,6,19,8,45,40.5,247.0,2.65,29.5,274.0,196.66,146.64
2017,6,19,9,0,65.0,291.0,2.4,30.0,335.0,240.62,178.64
2017,6,19,9,15,39.0,264.0,2.2,30.5,291.0,215.97,159.89
2017,6,19,9,30,13.0,237.0,2.0,31.0,247.0,186.34,137.37
2017,6,19,9,45,14.0,249.5,1.8,32.0,261.0,197.39,144.76
2017,6,19,10,0,15.0,262.0,1.6,33.0,275.0,208.48,151.96
2017,6,19,10,15,75.5,348.5,1.4,33.0,414.5,311.29,226.28
2017,6,19,10,30,136.0,435.0,1.2,33.0,554.0,419.52,301.37
2017,6,19,10,45,109.0,440.0,1.05,33.5,538.0,408.7,291.73
2017,6,19,11,0,82.0,445.0,0.9,34.0,522.0,399.49,283.82
2017,6,19,11,15,49.0,373.0,0.85,34.0,419.5,325.15,232.01
2017,6,19,11,30,16.0,301.0,0.8,34.0,317.0,244.24,174.75
2017,6,19,11,45,10.5,228.0,0.75,34.5,238.5,184.46,131.69
2017,6,19,12,0,5.0,155.0,0.7,35.0,160.0,124.18,87.53
2017,6,19,12,15,7.0,173.0,0.95,35.0,180.5,139.71,99.23
2017,6,19,12,30,9.0,191.0,1.2,35.0,201.0,155.2,110.69
2017,6,19,12,45,9.0,190.0,1.45,35.0,199.5,154.4,110.17
2017,6,19,13,0,9.0,189.0,1.7,35.0,198.0,153.5,109.62
2017,6,19,13,15,17.0,279.5,1.75,35.0,297.0,229.08,164.82
2017,6,19,13,30,25.0,370.0,1.8,35.0,396.0,308.79,221.65
2017,6,19,13,45,34.0,389.0,1.9,35.0,422.5,328.44,235.58
2017,6,19,14,0,43.0,408.0,2.0,35.0,449.0,347.32,249.17
2017,6,19,14,15,171.0,415.5,2.05,34.5,569.5,435.78,313.26
2017,6,19,14,30,299.0,423.0,2.1,34.0,690.0,515.23,369.27
2017,6,19,14,45,305.5,404.0,2.15,34.0,668.0,493.79,354.17
2017,6,19,15,0,312.0,385.0,2.2,34.0,646.0,470.84,338.32
2017,6,19,15,15,409.0,328.5,2.25,33.5,654.0,467.79,336.76
2017,6,19,15,30,506.0,272.0,2.3,33.0,662.0,453.95,326.54
2017,6,19,15,45,617.5,203.0,2.35,33.0,651.5,429.59,306.85
2017,6,19,16,0,729.0,134.0,2.4,33.0,641.0,392.99,276.66
2017,6,19,16,15,710.0,130.0,2.4,32.5,594.0,345.97,239.88
2017,6,19,16,30,691.0,126.0,2.4,32.0,547.0,301.42,204.29
2017,6,19,16,45,670.5,119.5,2.45,32.0,497.5,254.97,166.86
2017,6,19,17,0,650.0,113.0,2.5,32.0,448.0,209.34,130.78
2017,6,19,17,15,617.0,106.5,2.45,31.5,396.5,163.07,97.07
2017,6,19,17,30,584.0,100.0,2.4,31.0,345.0,119.43,69.71
2017,6,19,17,45,543.0,92.0,2.35,31.0,294.0,77.4,51.58
2017,6,19,18,0,502.0,84.0,2.3,31.0,243.0,64.96,48.87
2017,6,19,18,15,440.0,74.0,2.15,30.5,194.5,57.9,43.06
2017,6,19,18,30,378.0,64.0,2.0,30.0,146.0,48.2,34.83
2017,6,19,18,45,292.0,51.0,1.85,29.5,103.5,38.43,26.3
2017,6,19,19,0,206.0,38.0,1.7,29.0,61.0,28.63,17.41
2017,6,19,19,15,103.0,19.0,1.8,28.5,30.5,14.43,0.73
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,87.5,14.5,2.1,23.5,22.0,11.41,0.0
2017,6,20,6,0,175.0,29.0,2.3,24.0,44.0,21.98,10.89
2017,6,20,6,15,275.0,42.0,2.4,24.5,85.0,31.92,21.08
2017,6,20,6,30,375.0,55.0,2.5,25.0,126.0,44.1,31.92
2017,6,20,6,45,448.5,63.5,2.65,26.0,175.0,50.45,37.51
2017,6,20,7,0,522.0,72.0,2.8,27.0,224.0,56.82,42.86
2017,6,20,7,15,570.0,79.0,2.85,27.5,276.5,61.71,46.87
2017,6,20,7,30,618.0,86.0,2.9,28.0,329.0,92.4,54.57
2017,6,20,7,45,654.0,91.0,3.0,28.5,382.0,136.45,78.11
2017,6,20,8,0,690.0,96.0,3.1,29.0,435.0,183.5,110.69
2017,6,20,8,15,715.5,100.5,3.2,29.5,486.5,230.65,147.31
2017,6,20,8,30,741.0,105.0,3.3,30.0,538.0,282.58,189.08
2017,6,20,8,45,764.0,106.5,3.4,31.0,587.5,328.53,226.26
2017,6,20,9,0,787.0,108.0,3.5,32.0,637.0,374.97,263.34
2017,6,20,9,15,413.5,208.0,3.55,32.0,487.5,333.22,241.54
2017,6,20,9,30,40.0,308.0,3.6,32.0,338.0,251.83,185.77
2017,6,20,9,45,90.5,353.0,3.7,32.5,426.0,312.84,230.12
2017,6,20,10,0,141.0,398.0,3.8,33.0,514.0,380.82,278.67
2017,6,20,10,15,501.5,258.5,3.85,33.5,695.5,492.36,359.52
2017,6,20,10,30,862.0,119.0,3.9,34.0,877.0,608.08,442.65
2017,6,20,10,45,581.5,281.0,4.0,34.5,799.5,590.56,427.39
2017,6,20,11,0,301.0,443.0,4.1,35.0,722.0,545.41,392.44
2017,6,20,11,15,272.5,461.5,4.1,35.0,718.5,548.45,394.36
2017,6,20,11,30,244.0,480.0,4.1,35.0,715.0,546.03,392.23
2017,6,20,11,45,563.5,304.5,4.15,35.5,856.5,641.84,462.5
2017,6,20,12,0,883.0,129.0,4.2,36.0,998.0,724.0,522.11
2017,6,20,12,15,884.0,129.5,4.2,36.0,1003.5,729.99,525.88
2017,6,20,12,30,885.0,130.0,4.2,36.0,1009.0,733.1,528.01
2017,6,20,12,45,591.0,306.5,4.2,36.5,893.0,672.81,481.21
2017,6,20,13,0,297.0,483.0,4.2,37.0,777.0,597.73,424.45
2017,6,20,13,15,250.5,487.5,4.2,37.0,734.0,565.72,402.4
2017,6,20,13,30,204.0,492.0,4.2,37.0,691.0,530.35,377.75
2017,6,20,13,45,163.0,480.5,4.25,37.0,637.0,489.72,349.59
2017,6,20,14,0,122.0,469.0,4.3,37.0,583.0,449.67,321.63
2017,6,20,14,15,183.0,453.0,4.35,37.0,619.0,471.36,337.79
2017,6,20,14,30,244.0,437.0,4.4,37.0,655.0,492.57,353.09
2017,6,20,14,45,234.0,421.0,4.45,37.0,624.0,462.27,331.9
2017,6,20,15,0,224.0,405.0,4.5,37.0,593.0,434.99,312.78
2017,6,20,15,15,522.5,260.0,4.5,36.5,671.0,475.7,342.32
2017,6,20,15,30,821.0,115.0,4.5,36.0,749.0,483.85,346.16
2017,6,20,15,45,557.5,209.5,4.5,36.0,629.0,409.2,292.06
2017,6,20,16,0,294.0,304.0,4.5,36.0,509.0,344.1,246.71
2017,6,20,16,15,327.0,272.5,4.45,35.5,485.0,316.19,225.16
2017,6,20,16,30,360.0,241.0,4.4,35.0,461.0,284.71,200.08
2017,6,20,16,45,535.5,168.5,4.35,35.0,462.5,256.43,171.44
2017,6,20,17,0,711.0,96.0,4.3,35.0,464.0,208.58,126.67
2017,6,20,17,15,680.5,91.0,4.15,34.5,411.5,160.73,91.71
2017,6,20,17,30,650.0,86.0,4.0,34.0,359.0,115.13,63.28
2017,6,20,17,45,608.0,80.0,3.9,33.5,306.5,70.99,45.13
2017,6,20,18,0,566.0,74.0,3.8,33.0,254.0,58.39,43.03
2017,6,20,18,15,506.0,66.0,3.4,32.0,204.0,52.49,38.29
2017,6,20,18,30,446.0,58.0,3.0,31.0,154.0,46.55,33.3
2017,6,20,18,45,356.0,47.0,2.7,30.5,109.5,37.93,25.78
2017,6,20,19,0,266.0,36.0,2.4,30.0,65.0,27.5,16.43
2017,6,20,19,15,133.0,18.0,2.4,29.5,32.5,13.78,0.68
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,106.0,14.0,2.05,22.5,22.5,11.02,0.0
2017,6,21,6,0,212.0,28.0,2.4,23.0,45.0,21.39,10.43
2017,6,21,6,15,315.0,40.0,2.45,23.5,87.5,32.45,21.62
2017,6,21,6,30,418.0,52.0,2.5,24.0,130.0,42.04,30.31
2017,6,21,6,45,490.0,60.0,2.55,25.0,180.5,48.17,35.73
2017,6,21,7,0,562.0,68.0,2.6,26.0,231.0,54.33,40.93
2017,6,21,7,15,608.5,74.0,2.75,26.5,284.0,58.66,44.49
2017,6,21,7,30,655.0,80.0,2.9,27.0,337.0,89.45,51.8
2017,6,21,7,45,690.5,84.5,3.05,28.0,391.0,135.01,75.8
2017,6,21,8,0,726.0,89.0,3.2,29.0,445.0,187.49,112.32
2017,6,21,8,15,750.0,93.0,3.25,29.5,497.0,235.34,149.55
2017,6,21,8,30,774.0,97.0,3.3,30.0,549.0,284.33,189.26
2017,6,21,8,45,794.0,99.5,3.4,30.5,599.0,331.71,228.24
2017,6,21,9,0,814.0,102.0,3.5,31.0,649.0,379.25,266.96
2017,6,21,9,15,828.0,104.5,3.6,31.5,694.5,425.13,303.83
2017,6,21,9,30,842.0,107.0,3.7,32.0,740.0,468.48,337.99
2017,6,21,9,45,853.5,109.0,3.8,32.5,780.5,509.02,369.27
2017,6,21,10,0,865.0,111.0,3.9,33.0,821.0,547.92,398.56
2017,6,21,10,15,873.5,112.5,4.0,33.5,855.5,582.91,424.36
2017,6,21,10,30,882.0,114.0,4.1,34.0,890.0,615.63,447.95
2017,6,21,10,45,889.0,115.0,4.25,34.5,918.5,644.6,468.53
2017,6,21,11,0,896.0,116.0,4.4,35.0,947.0,670.86,486.83
2017,6,21,11,15,900.5,117.0,4.45,35.0,968.0,692.63,502.47
2017,6,21,11,30,905.0,118.0,4.5,35.0,989.0,711.32,515.8
2017,6,21,11,45,908.0,118.5,4.6,35.5,1002.5,725.45,524.92
2017,6,21,12,0,911.0,119.0,4.7,36.0,1016.0,736.34,531.7
2017,6,21,12,15,912.5,119.5,4.75,36.0,1021.5,742.98,536.46
2017,6,21,12,30,914.0,120.0,4.8,36.0,1027.0,746.61,539.18
2017,6,21,12,45,915.5,118.5,4.85,36.5,1025.0,746.02,537.86
2017,6,21,13,0,917.0,117.0,4.9,37.0,1023.0,742.51,534.5
2017,6,21,13,15,915.0,116.5,4.9,37.0,1012.5,734.12,528.63
2017,6,21,13,30,913.0,116.0,4.9,37.0,1002.0,722.46,520.47
2017,6,21,13,45,911.0,114.5,4.9,37.0,984.0,706.78,509.45
2017,6,21,14,0,909.0,113.0,4.9,37.0,966.0,687.85,496.03
2017,6,21,14,15,904.0,111.5,4.85,37.0,940.5,663.86,478.74
2017,6,21,14,30,899.0,110.0,4.8,37.0,915.0,636.95,459.13
2017,6,21,14,45,890.0,110.0,4.8,37.0,882.0,606.12,436.58
2017,6,21,15,0,881.0,110.0,4.8,37.0,849.0,572.93,411.89
2017,6,21,15,15,871.5,108.0,4.75,36.5,810.5,535.76,384.55
2017,6,21,15,30,862.0,106.0,4.7,36.0,772.0,496.64,355.06
2017,6,21,15,45,850.5,103.0,4.7,36.0,728.0,454.15,321.76
2017,6,21,16,0,839.0,100.0,4.7,36.0,684.0,410.31,286.69
2017,6,21,16,15,804.0,103.0,4.7,35.5,629.5,360.26,247.38
2017,6,21,16,30,769.0,106.0,4.7,35.0,575.0,312.83,209.56
2017,6,21,16,45,754.5,97.0,4.7,34.5,523.0,262.55,168.96
2017,6,21,17,0,740.0,88.0,4.7,34.0,471.0,212.34,129.03
2017,6,21,17,15,610.0,106.0,4.6,33.5,398.5,162.75,96.56
2017,6,21,17,30,480.0,124.0,4.5,33.0,326.0,126.38,77.92
2017,6,21,17,45,448.0,111.5,4.4,32.5,279.0,86.9,59.12
2017,6,21,18,0,416.0,99.0,4.3,32.0,232.0,71.72,54.29
2017,6,21,18,15,376.5,83.5,4.0,31.0,186.5,61.3,45.81
2017,6,21,18,30,337.0,68.0,3.7,30.0,141.0,50.56,36.8
2017,6,21,18,45,273.0,52.5,3.45,29.5,101.0,39.34,27.07
2017,6,21,19,0,209.0,37.0,3.2,29.0,61.0,27.94,16.89
2017,6,21,19,15,104.5,18.5,3.15,28.5,30.5,14.07,1.09
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,0.0,5.5,2.95,22.0,5.5,4.33,0.0
