Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,6,0,0.0,11.0,3.1,22.0,11.0,8.35,0.61
2017,6,22,6,15,0.0,22.0,3.05,23.0,22.0,16.75,8.46
2017,6,22,6,30,0.0,33.0,3.0,24.0,33.0,25.18,15.92
2017,6,22,6,45,0.0,45.5,3.0,25.0,45.5,34.8,24.28
2017,6,22,7,0,0.0,58.0,3.0,26.0,58.0,44.44,32.49
2017,6,22,7,15,36.0,106.0,2.95,26.5,120.5,76.78,59.85
2017,6,22,7,30,72.0,154.0,2.9,27.0,183.0,111.2,82.76
2017,6,22,7,45,397.5,119.5,2.9,27.5,311.0,126.8,80.86
2017,6,22,8,0,723.0,85.0,2.9,28.0,439.0,183.32,109.61
2017,6,22,8,15,630.5,129.0,2.85,28.5,463.0,233.12,152.89
2017,6,22,8,30,538.0,173.0,2.8,29.0,487.0,273.07,188.85
2017,6,22,8,45,528.5,195.0,2.75,30.0,526.0,315.31,222.69
2017,6,22,9,0,519.0,217.0,2.7,31.0,565.0,355.64,254.24
2017,6,22,9,15,676.5,160.5,2.7,31.5,647.0,405.06,290.03
2017,6,22,9,30,834.0,104.0,2.7,32.0,729.0,462.17,331.98
2017,6,22,9,45,591.5,233.5,2.7,32.5,689.0,478.41,345.91
2017,6,22,10,0,349.0,363.0,2.7,33.0,649.0,466.39,337.68
2017,6,22,10,15,398.0,359.0,2.75,33.5,698.0,505.02,364.87
2017,6,22,10,30,447.0,355.0,2.8,34.0,747.0,548.87,395.11
2017,6,22,10,45,669.5,231.5,2.85,34.5,841.0,607.5,437.25
2017,6,22,11,0,892.0,108.0,2.9,35.0,935.0,662.01,476.62
2017,6,22,11,15,896.5,109.0,2.95,35.0,955.5,683.79,491.9
2017,6,22,11,30,901.0,110.0,3.0,35.0,976.0,702.52,505.1
2017,6,22,11,45,888.5,121.0,3.05,35.5,985.0,713.77,511.82
2017,6,22,12,0,876.0,132.0,3.1,36.0,994.0,721.13,515.84
2017,6,22,12,15,877.5,132.0,3.05,36.0,999.5,727.15,519.76
2017,6,22,12,30,879.0,132.0,3.0,36.0,1005.0,730.32,521.69
2017,6,22,12,45,880.5,131.0,3.0,36.5,1003.0,730.18,520.5
2017,6,22,13,0,882.0,130.0,3.0,37.0,1001.0,727.32,517.44
2017,6,22,13,15,880.0,129.0,2.9,37.0,991.0,718.99,511.32
2017,6,22,13,30,878.0,128.0,2.8,37.0,981.0,707.53,503.05
2017,6,22,13,45,875.5,127.0,2.7,37.5,963.0,692.58,491.32
2017,6,22,14,0,873.0,126.0,2.6,38.0,945.0,674.5,477.41
2017,6,22,14,15,867.5,124.5,2.5,38.0,919.5,651.14,460.83
2017,6,22,14,30,862.0,123.0,2.4,38.0,894.0,624.98,442.12
2017,6,22,14,45,855.0,121.0,2.3,38.0,862.0,594.92,420.47
2017,6,22,15,0,848.0,119.0,2.2,38.0,830.0,562.46,396.77
2017,6,22,15,15,837.5,117.0,2.05,38.0,792.0,525.98,369.67
2017,6,22,15,30,827.0,115.0,1.9,38.0,754.0,487.71,340.77
2017,6,22,15,45,813.5,112.0,1.75,38.0,710.0,445.67,308.67
2017,6,22,16,0,800.0,109.0,1.6,38.0,666.0,401.93,274.72
2017,6,22,16,15,782.5,106.0,1.45,37.5,618.0,356.02,239.19
2017,6,22,16,30,765.0,103.0,1.3,37.0,570.0,309.92,202.95
2017,6,22,16,45,741.5,99.0,1.2,37.0,519.0,261.64,164.89
2017,6,22,17,0,718.0,95.0,1.1,37.0,468.0,214.31,128.34
2017,6,22,17,15,687.0,90.5,1.0,36.5,415.0,162.46,91.17
2017,6,22,17,30,656.0,86.0,0.9,36.0,362.0,116.81,63.18
2017,6,22,17,45,612.0,80.0,0.8,35.5,309.0,72.24,44.82
2017,6,22,18,0,568.0,74.0,0.7,35.0,256.0,58.4,42.58
2017,6,22,18,15,507.5,66.0,0.7,34.0,205.5,52.49,37.91
2017,6,22,18,30,447.0,58.0,0.7,33.0,155.0,46.54,32.98
2017,6,22,18,45,355.0,47.0,0.75,32.0,110.5,37.9,25.59
2017,6,22,19,0,263.0,36.0,0.8,31.0,66.0,27.5,16.4
2017,6,22,19,15,131.5,18.0,0.85,30.5,33.0,13.78,1.1
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,33.5,15.5,3.55,24.5,18.0,12.2,0.0
2017,6,23,6,0,67.0,31.0,3.8,25.0,36.0,23.1,11.36
2017,6,23,6,15,147.5,51.0,3.95,25.5,74.5,37.41,25.48
2017,6,23,6,30,228.0,71.0,4.1,26.0,113.0,51.73,38.18
2017,6,23,6,45,317.5,81.5,4.3,26.5,161.5,59.46,45.05
2017,6,23,7,0,407.0,92.0,4.5,27.0,210.0,67.21,51.67
2017,6,23,7,15,458.0,102.0,4.55,28.0,260.5,74.12,57.24
2017,6,23,7,30,509.0,112.0,4.6,29.0,311.0,101.74,64.9
2017,6,23,7,45,560.0,115.5,4.65,30.0,364.5,143.1,86.81
2017,6,23,8,0,611.0,119.0,4.7,31.0,418.0,186.56,115.69
2017,6,23,8,15,639.0,125.0,4.65,31.5,469.0,231.49,149.97
2017,6,23,8,30,667.0,131.0,4.6,32.0,520.0,278.16,187.02
2017,6,23,8,45,693.0,133.5,4.6,33.0,569.0,322.99,222.67
2017,6,23,9,0,719.0,136.0,4.6,34.0,618.0,368.73,258.61
2017,6,23,9,15,735.0,139.5,4.45,34.5,662.0,413.95,294.04
2017,6,23,9,30,751.0,143.0,4.3,35.0,706.0,455.96,326.3
2017,6,23,9,45,764.5,146.0,4.2,35.5,746.0,495.58,356.08
2017,6,23,10,0,778.0,149.0,4.1,36.0,786.0,533.96,384.15
2017,6,23,10,15,787.5,151.0,3.9,36.5,819.5,567.85,408.16
2017,6,23,10,30,797.0,153.0,3.7,37.0,853.0,599.79,430.09
2017,6,23,10,45,803.5,155.0,3.55,38.0,880.5,627.74,447.85
2017,6,23,11,0,810.0,157.0,3.4,39.0,908.0,653.19,463.33
2017,6,23,11,15,815.0,158.0,3.2,39.0,927.5,674.25,477.21
2017,6,23,11,30,820.0,159.0,3.0,39.0,947.0,692.49,488.9
2017,6,23,11,45,802.5,174.0,2.9,39.5,954.0,703.05,494.3
2017,6,23,12,0,785.0,189.0,2.8,40.0,961.0,709.84,497.09
2017,6,23,12,15,786.0,189.0,2.75,40.0,966.0,715.24,500.49
2017,6,23,12,30,787.0,189.0,2.7,40.0,971.0,717.96,502.06
2017,6,23,12,45,784.0,190.5,2.65,40.5,967.5,716.5,499.74
2017,6,23,13,0,781.0,192.0,2.6,41.0,964.0,712.54,495.77
2017,6,23,13,15,778.0,191.0,2.6,41.0,953.0,704.03,490.12
2017,6,23,13,30,775.0,190.0,2.6,41.0,942.0,692.67,482.56
2017,6,23,13,45,766.0,191.0,2.65,41.0,922.5,675.92,471.54
2017,6,23,14,0,757.0,192.0,2.7,41.0,903.0,656.59,458.67
2017,6,23,14,15,749.5,190.0,2.75,41.0,877.5,633.52,443.17
2017,6,23,14,30,742.0,188.0,2.8,41.0,852.0,608.07,425.8
2017,6,23,14,45,709.5,199.0,2.9,41.0,815.0,577.95,404.88
2017,6,23,15,0,677.0,210.0,3.0,41.0,778.0,544.7,381.55
2017,6,23,15,15,663.5,206.0,3.05,40.5,741.0,509.44,357.18
2017,6,23,15,30,650.0,202.0,3.1,40.0,704.0,473.06,331.38
2017,6,23,15,45,621.0,202.5,3.2,40.0,659.5,432.53,301.57
2017,6,23,16,0,592.0,203.0,3.3,40.0,615.0,392.61,271.69
2017,6,23,16,15,492.0,218.5,3.35,39.5,544.5,337.34,232.44
2017,6,23,16,30,392.0,234.0,3.4,39.0,474.0,290.25,199.45
2017,6,23,16,45,432.5,206.0,3.45,38.5,449.0,259.1,174.14
2017,6,23,17,0,473.0,178.0,3.5,38.0,424.0,221.55,143.87
2017,6,23,17,15,438.0,166.0,3.5,37.5,374.0,179.57,114.31
2017,6,23,17,30,403.0,154.0,3.5,37.0,324.0,140.66,89.76
2017,6,23,17,45,357.5,139.5,3.55,37.0,274.5,104.41,71.89
2017,6,23,18,0,312.0,125.0,3.6,37.0,225.0,87.95,66.24
2017,6,23,18,15,258.0,106.5,3.45,36.5,178.5,75.45,56.21
2017,6,23,18,30,204.0,88.0,3.3,36.0,132.0,62.72,45.71
2017,6,23,18,45,144.5,65.0,3.2,35.5,92.0,46.95,32.46
2017,6,23,19,0,85.0,42.0,3.1,35.0,52.0,31.05,18.84
2017,6,23,19,15,42.5,21.0,3.1,34.5,26.0,16.05,2.27
2017,6,23,19,30,0.0,0.0,3.1,34.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,33.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,32.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,31.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,12.5,1.7,25.0,13.0,9.83,0.0
2017,6,24,6,0,0.0,25.0,1.8,25.0,26.0,18.85,8.14
2017,6,24,6,15,39.0,48.5,1.85,25.0,56.0,35.48,23.95
2017,6,24,6,30,78.0,72.0,1.9,25.0,86.0,51.46,38.12
2017,6,24,6,45,139.5,88.5,1.95,25.5,124.5,63.49,48.66
2017,6,24,7,0,201.0,105.0,2.0,26.0,163.0,74.09,57.7
2017,6,24,7,15,100.5,78.5,2.25,26.5,107.5,58.7,44.5
2017,6,24,7,30,0.0,52.0,2.5,27.0,52.0,39.79,26.86
2017,6,24,7,45,0.0,63.0,2.8,28.0,63.0,48.3,33.5
2017,6,24,8,0,0.0,74.0,3.1,29.0,74.0,56.83,40.03
2017,6,24,8,15,0.0,64.0,3.15,29.5,64.0,49.13,33.65
2017,6,24,8,30,0.0,54.0,3.2,30.0,54.0,41.44,27.36
2017,6,24,8,45,0.0,97.5,3.25,30.5,97.5,75.09,53.64
2017,6,24,9,0,0.0,141.0,3.3,31.0,141.0,107.96,78.82
2017,6,24,9,15,6.5,189.0,2.95,31.5,194.0,146.78,108.0
2017,6,24,9,30,13.0,237.0,2.6,32.0,247.0,186.26,137.13
2017,6,24,9,45,11.0,224.5,2.3,32.5,233.5,177.12,129.6
2017,6,24,10,0,9.0,212.0,2.0,33.0,220.0,167.53,121.9
2017,6,24,10,15,14.5,260.5,1.75,33.0,273.5,208.12,151.67
2017,6,24,10,30,20.0,309.0,1.5,33.0,327.0,249.19,181.14
2017,6,24,10,45,62.0,382.0,1.25,33.5,439.5,335.52,242.04
2017,6,24,11,0,104.0,455.0,1.0,34.0,552.0,421.03,299.7
2017,6,24,11,15,93.5,460.5,1.2,34.0,549.0,421.95,300.24
2017,6,24,11,30,83.0,466.0,1.4,34.0,546.0,421.95,300.6
2017,6,24,11,45,69.0,459.0,1.65,34.0,526.0,409.0,292.09
2017,6,24,12,0,55.0,452.0,1.9,34.0,506.0,395.19,282.85
2017,6,24,12,15,36.0,380.0,2.15,33.5,415.5,326.21,235.24
2017,6,24,12,30,17.0,308.0,2.4,33.0,325.0,251.86,182.56
2017,6,24,12,45,17.0,310.0,2.7,33.0,327.0,253.38,184.05
2017,6,24,13,0,17.0,312.0,3.0,33.0,329.0,254.7,185.2
2017,6,24,13,15,38.0,380.5,3.25,32.5,417.5,327.1,238.53
2017,6,24,13,30,59.0,449.0,3.5,32.0,506.0,393.78,287.08
2017,6,24,13,45,126.0,461.0,3.8,31.5,580.0,450.72,329.44
2017,6,24,14,0,193.0,473.0,4.1,31.0,654.0,499.4,365.7
2017,6,24,14,15,262.0,443.0,4.15,30.5,682.0,517.63,380.15
2017,6,24,14,30,331.0,413.0,4.2,30.0,710.0,528.18,389.02
2017,6,24,14,45,308.0,402.5,4.3,29.5,671.0,495.25,366.07
2017,6,24,15,0,285.0,392.0,4.4,29.0,632.0,462.53,343.1
2017,6,24,15,15,193.5,377.0,4.3,28.5,536.5,389.38,290.12
2017,6,24,15,30,102.0,362.0,4.2,28.0,441.0,322.62,241.52
2017,6,24,15,45,86.5,334.0,4.15,28.0,398.5,289.11,216.78
2017,6,24,16,0,71.0,306.0,4.1,28.0,356.0,256.87,192.79
2017,6,24,16,15,90.0,288.5,4.05,28.0,347.0,245.1,183.56
2017,6,24,16,30,109.0,271.0,4.0,28.0,338.0,231.32,172.44
2017,6,24,16,45,76.0,237.5,3.95,28.0,282.5,192.15,143.3
2017,6,24,17,0,43.0,204.0,3.9,28.0,227.0,156.63,117.15
2017,6,24,17,15,46.5,184.0,3.9,27.5,206.0,138.7,103.55
2017,6,24,17,30,50.0,164.0,3.9,27.0,185.0,120.42,89.83
2017,6,24,17,45,43.5,141.5,3.9,27.0,158.0,100.08,75.07
2017,6,24,18,0,37.0,119.0,3.9,27.0,131.0,83.91,65.75
2017,6,24,18,15,199.5,93.0,3.85,26.5,138.5,66.5,51.13
2017,6,24,18,30,362.0,67.0,3.8,26.0,146.0,50.11,37.09
2017,6,24,18,45,279.0,53.0,3.75,26.0,104.0,39.73,27.87
2017,6,24,19,0,196.0,39.0,3.7,26.0,62.0,29.3,18.31
2017,6,24,19,15,98.0,19.5,3.65,25.5,31.0,14.79,2.1
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,55.0,14.5,3.45,21.0,19.0,11.41,0.0
2017,6,25,6,0,110.0,29.0,3.5,21.0,38.0,21.78,10.38
2017,6,25,6,15,200.0,45.5,3.5,21.5,76.5,33.94,23.01
2017,6,25,6,30,290.0,62.0,3.5,22.0,115.0,46.06,33.98
2017,6,25,6,45,372.0,71.5,3.5,22.5,163.5,53.26,40.49
2017,6,25,7,0,454.0,81.0,3.5,23.0,212.0,60.51,46.78
2017,6,25,7,15,230.0,105.0,3.4,23.5,172.0,74.81,58.92
2017,6,25,7,30,6.0,129.0,3.3,24.0,132.0,94.6,71.9
2017,6,25,7,45,9.5,148.0,3.25,24.5,153.0,109.83,83.54
2017,6,25,8,0,13.0,167.0,3.2,25.0,174.0,125.54,95.41
2017,6,25,8,15,28.0,199.5,3.2,25.5,215.5,152.19,115.36
2017,6,25,8,30,43.0,232.0,3.2,26.0,257.0,182.1,137.72
2017,6,25,8,45,207.5,250.5,3.2,26.5,387.5,251.67,186.43
2017,6,25,9,0,372.0,269.0,3.2,27.0,518.0,337.17,247.99
2017,6,25,9,15,575.0,197.5,3.2,27.5,613.0,391.64,286.77
2017,6,25,9,30,778.0,126.0,3.2,28.0,708.0,454.03,332.7
2017,6,25,9,45,559.5,244.5,3.25,28.5,675.0,468.91,345.86
2017,6,25,10,0,341.0,363.0,3.3,29.0,642.0,461.99,341.17
2017,6,25,10,15,582.0,248.5,3.25,29.0,749.0,529.49,391.35
2017,6,25,10,30,823.0,134.0,3.2,29.0,856.0,595.41,440.53
2017,6,25,10,45,544.0,292.5,3.2,29.5,776.0,576.72,424.22
2017,6,25,11,0,265.0,451.0,3.2,30.0,696.0,528.28,386.29
2017,6,25,11,15,557.5,294.0,3.15,30.0,824.5,612.08,449.28
2017,6,25,11,30,850.0,137.0,3.1,30.0,953.0,688.06,505.79
2017,6,25,11,45,826.5,156.5,3.05,30.5,959.5,696.28,509.71
2017,6,25,12,0,803.0,176.0,3.0,31.0,966.0,713.15,519.41
2017,6,25,12,15,804.5,176.0,2.95,31.0,971.5,719.15,523.31
2017,6,25,12,30,806.0,176.0,2.9,31.0,977.0,722.4,525.32
2017,6,25,12,45,439.0,325.0,2.85,31.5,761.5,585.16,425.32
2017,6,25,13,0,72.0,474.0,2.8,32.0,546.0,425.1,307.29
2017,6,25,13,15,102.0,482.0,2.75,32.0,582.5,451.1,326.67
2017,6,25,13,30,132.0,490.0,2.7,32.0,619.0,480.12,347.2
2017,6,25,13,45,81.0,432.5,2.7,32.0,511.0,393.99,286.23
2017,6,25,14,0,30.0,375.0,2.7,32.0,403.0,313.68,228.66
2017,6,25,14,15,34.5,375.5,2.7,32.0,407.5,315.17,230.23
2017,6,25,14,30,39.0,376.0,2.7,32.0,412.0,316.14,231.17
2017,6,25,14,45,368.5,288.5,2.7,32.0,600.0,450.04,329.96
2017,6,25,15,0,698.0,201.0,2.7,32.0,788.0,550.42,400.09
2017,6,25,15,15,685.0,197.0,2.7,31.5,750.5,514.75,373.72
2017,6,25,15,30,672.0,193.0,2.7,31.0,713.0,477.86,346.55
2017,6,25,15,45,599.0,209.5,2.7,31.0,653.0,429.54,310.33
2017,6,25,16,0,526.0,226.0,2.7,31.0,593.0,382.53,274.99
2017,6,25,16,15,567.0,195.0,2.65,30.5,565.0,347.11,246.35
2017,6,25,16,30,608.0,164.0,2.6,30.0,537.0,309.52,214.87
2017,6,25,16,45,583.5,156.0,2.6,30.0,488.0,264.84,179.1
2017,6,25,17,0,559.0,148.0,2.6,30.0,439.0,218.52,142.71
2017,6,25,17,15,524.5,139.0,2.45,29.5,388.0,174.53,110.42
2017,6,25,17,30,490.0,130.0,2.3,29.0,337.0,133.39,83.74
2017,6,25,17,45,438.5,120.5,2.15,28.5,286.5,94.43,64.99
2017,6,25,18,0,387.0,111.0,2.0,28.0,236.0,79.09,61.37
2017,6,25,18,15,329.5,96.0,1.8,27.5,188.5,69.04,53.03
2017,6,25,18,30,272.0,81.0,1.6,27.0,141.0,59.04,44.46
2017,6,25,18,45,199.0,62.0,1.4,26.5,99.0,45.45,32.6
2017,6,25,19,0,126.0,43.0,1.2,26.0,57.0,31.75,20.34
2017,6,25,19,15,63.0,21.5,1.2,25.5,28.5,16.28,3.04
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,5,45,21.5,13.0,1.7,23.0,15.0,10.23,0.0
2017,6,26,6,0,43.0,26.0,1.9,23.0,30.0,19.71,8.62
2017,6,26,6,15,86.0,45.0,1.95,23.5,59.0,33.41,22.35
2017,6,26,6,30,129.0,64.0,2.0,24.0,88.0,46.45,34.02
2017,6,26,6,45,159.5,84.5,2.1,24.5,124.0,60.38,46.21
2017,6,26,7,0,190.0,105.0,2.2,25.0,160.0,73.94,57.82
2017,6,26,7,15,204.0,127.5,2.15,25.5,197.5,88.08,69.63
2017,6,26,7,30,218.0,150.0,2.1,26.0,235.0,112.17,80.72
2017,6,26,7,45,296.0,162.5,2.1,26.5,296.0,144.52,99.25
2017,6,26,8,0,374.0,175.0,2.1,27.0,357.0,184.84,125.72
2017,6,26,8,15,194.5,187.5,2.05,27.5,283.0,178.65,128.13
2017,6,26,8,30,15.0,200.0,2.0,28.0,209.0,153.43,115.03
2017,6,26,8,45,53.0,249.0,2.0,28.5,284.5,201.58,150.46
2017,6,26,9,0,91.0,298.0,2.0,29.0,360.0,254.35,188.91
2017,6,26,9,15,109.5,324.5,2.0,29.0,403.5,287.28,213.02
2017,6,26,9,30,128.0,351.0,2.0,29.0,447.0,324.08,239.87
2017,6,26,9,45,140.5,373.5,2.05,29.5,484.0,354.42,261.4
2017,6,26,10,0,153.0,396.0,2.1,30.0,521.0,385.34,283.09
2017,6,26,10,15,129.5,410.5,2.15,30.0,519.5,390.9,286.91
2017,6,26,10,30,106.0,425.0,2.2,30.0,518.0,390.62,286.48
2017,6,26,10,45,188.0,437.0,2.3,30.5,608.5,458.79,335.01
2017,6,26,11,0,270.0,449.0,2.4,31.0,699.0,530.1,384.66
2017,6,26,11,15,309.5,445.0,2.45,31.0,738.0,560.63,405.99
2017,6,26,11,30,349.0,441.0,2.5,31.0,777.0,591.21,427.48
2017,6,26,11,45,326.0,459.0,2.6,31.5,776.0,594.91,428.91
2017,6,26,12,0,303.0,477.0,2.7,32.0,775.0,596.54,429.02
2017,6,26,12,15,302.0,480.0,2.75,32.0,779.0,600.61,431.91
2017,6,26,12,30,301.0,483.0,2.8,32.0,783.0,603.3,433.83
2017,6,26,12,45,333.5,465.0,2.85,32.0,796.5,612.62,440.94
2017,6,26,13,0,366.0,447.0,2.9,32.0,810.0,620.31,446.86
2017,6,26,13,15,592.0,302.5,2.95,32.0,881.0,665.35,481.67
2017,6,26,13,30,818.0,158.0,3.0,32.0,952.0,699.26,508.21
2017,6,26,13,45,808.5,160.5,3.05,32.0,933.0,682.76,496.51
2017,6,26,14,0,799.0,163.0,3.1,32.0,914.0,663.57,483.09
2017,6,26,14,15,433.5,289.5,3.1,31.5,695.5,515.82,377.59
2017,6,26,14,30,68.0,416.0,3.1,31.0,477.0,364.25,266.83
2017,6,26,14,45,56.5,388.0,3.15,31.0,437.5,332.81,244.82
2017,6,26,15,0,45.0,360.0,3.2,31.0,398.0,301.99,222.67
2017,6,26,15,15,45.5,343.5,3.25,30.5,381.0,286.59,212.17
2017,6,26,15,30,46.0,327.0,3.3,30.0,364.0,271.01,201.37
2017,6,26,15,45,155.0,319.5,3.35,30.0,430.0,311.1,230.51
2017,6,26,16,0,264.0,312.0,3.4,30.0,496.0,340.12,249.95
2017,6,26,16,15,237.5,291.5,3.35,29.5,448.0,299.52,219.71
2017,6,26,16,30,211.0,271.0,3.3,29.0,400.0,262.73,192.34
2017,6,26,16,45,217.0,244.5,3.3,29.0,367.5,232.2,168.26
2017,6,26,17,0,223.0,218.0,3.3,29.0,335.0,200.93,143.56
2017,6,26,17,15,314.0,179.0,3.1,28.5,323.0,172.23,118.01
2017,6,26,17,30,405.0,140.0,2.9,28.0,311.0,133.15,86.84
2017,6,26,17,45,362.0,127.5,2.75,28.0,264.5,96.95,67.87
2017,6,26,18,0,319.0,115.0,2.6,28.0,218.0,82.08,63.89
2017,6,26,18,15,274.0,97.5,2.45,27.5,174.5,70.17,53.99
2017,6,26,18,30,229.0,80.0,2.3,27.0,131.0,58.02,43.61
2017,6,26,18,45,167.5,61.0,2.2,26.5,92.5,44.59,31.89
2017,6,26,19,0,106.0,42.0,2.1,26.0,54.0,31.0,19.73
2017,6,26,19,15,53.0,21.0,2.1,25.5,27.0,15.91,2.96
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,10.5,1.2,22.5,10.5,8.26,0.0
2017,6,27,6,0,0.0,21.0,1.4,23.0,21.0,16.04,5.85
2017,6,27,6,15,6.5,41.0,1.4,23.0,42.0,30.53,19.98
2017,6,27,6,30,13.0,61.0,1.4,23.0,63.0,44.86,32.82
2017,6,27,6,45,25.5,82.0,1.45,23.5,88.5,59.07,45.28
2017,6,27,7,0,38.0,103.0,1.5,24.0,114.0,73.37,57.56
2017,6,27,7,15,60.5,128.0,1.55,24.5,150.0,89.89,71.43
2017,6,27,7,30,83.0,153.0,1.6,25.0,186.0,110.67,82.77
2017,6,27,7,45,145.5,177.0,1.65,25.5,244.0,139.15,101.13
2017,6,27,8,0,208.0,201.0,1.7,26.0,302.0,176.11,126.29
2017,6,27,8,15,180.0,228.5,1.8,26.5,323.0,202.97,147.97
2017,6,27,8,30,152.0,256.0,1.9,27.0,344.0,226.96,167.45
2017,6,27,8,45,119.5,276.5,2.0,27.5,349.5,242.04,179.89
2017,6,27,9,0,87.0,297.0,2.1,28.0,355.0,252.22,188.1
2017,6,27,9,15,210.5,310.0,2.2,28.0,464.0,319.57,236.78
2017,6,27,9,30,334.0,323.0,2.3,28.0,573.0,397.7,293.47
2017,6,27,9,45,270.0,358.0,2.45,28.5,567.5,408.53,301.7
2017,6,27,10,0,206.0,393.0,2.6,29.0,562.0,410.77,303.26
2017,6,27,10,15,223.0,396.5,2.7,29.0,586.5,432.54,319.33
2017,6,27,10,30,240.0,400.0,2.8,29.0,611.0,457.73,337.68
2017,6,27,10,45,143.0,403.0,2.9,29.5,530.0,405.96,299.31
2017,6,27,11,0,46.0,406.0,3.0,30.0,449.0,346.66,254.98
2017,6,27,11,15,187.5,430.0,3.05,30.0,609.5,465.62,342.26
2017,6,27,11,30,329.0,454.0,3.1,30.0,770.0,587.72,428.83
2017,6,27,11,45,581.5,302.5,3.2,30.5,871.0,653.75,477.55
2017,6,27,12,0,834.0,151.0,3.3,31.0,972.0,706.13,517.04
2017,6,27,12,15,619.0,294.0,3.35,31.0,905.5,684.12,497.84
2017,6,27,12,30,404.0,437.0,3.4,31.0,839.0,642.05,465.31
2017,6,27,12,45,406.5,435.5,3.5,31.5,838.5,642.47,465.24
2017,6,27,13,0,409.0,434.0,3.6,32.0,838.0,641.21,463.74
2017,6,27,13,15,619.5,292.5,3.65,32.0,897.5,677.97,492.88
2017,6,27,13,30,830.0,151.0,3.7,32.0,957.0,693.26,507.03
2017,6,27,13,45,559.5,302.5,3.75,32.0,841.5,628.01,457.62
2017,6,27,14,0,289.0,454.0,3.8,32.0,726.0,552.23,401.19
2017,6,27,14,15,190.0,442.5,3.85,32.0,619.5,469.37,342.52
2017,6,27,14,30,91.0,431.0,3.9,32.0,513.0,389.75,285.24
2017,6,27,14,45,170.5,416.0,3.95,32.0,562.5,423.71,310.7
2017,6,27,15,0,250.0,401.0,4.0,32.0,612.0,451.21,330.59
2017,6,27,15,15,336.5,352.5,4.0,31.5,622.0,448.34,329.0
2017,6,27,15,30,423.0,304.0,4.0,31.0,632.0,441.54,323.78
2017,6,27,15,45,413.5,290.0,4.0,31.0,595.0,406.98,297.51
2017,6,27,16,0,404.0,276.0,4.0,31.0,558.0,372.03,270.61
2017,6,27,16,15,559.0,197.0,4.0,30.5,557.0,347.24,248.01
2017,6,27,16,30,714.0,118.0,4.0,30.0,556.0,307.41,211.55
2017,6,27,16,45,689.5,114.0,4.0,30.0,506.0,260.79,173.23
2017,6,27,17,0,665.0,110.0,4.0,30.0,456.0,215.29,136.54
2017,6,27,17,15,341.0,129.5,3.9,29.5,306.5,143.0,93.68
2017,6,27,17,30,17.0,149.0,3.8,29.0,157.0,110.44,82.31
2017,6,27,17,45,12.0,129.0,3.7,28.5,134.0,94.05,70.14
2017,6,27,18,0,7.0,109.0,3.6,28.0,111.0,79.32,61.61
2017,6,27,18,15,3.5,88.0,3.3,27.5,89.0,64.53,49.24
2017,6,27,18,30,0.0,67.0,3.0,27.0,67.0,49.63,36.53
2017,6,27,18,45,0.0,48.0,2.75,26.5,48.0,35.96,24.65
2017,6,27,19,0,0.0,29.0,2.5,26.0,29.0,22.15,12.5
2017,6,27,19,15,0.0,14.5,2.45,25.5,14.5,11.04,0.38
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,84.5,13.5,1.25,21.5,20.0,10.62,0.0
2017,6,28,6,0,169.0,27.0,1.5,22.0,40.0,20.49,8.9
2017,6,28,6,15,272.5,39.5,1.6,22.5,80.0,30.1,19.65
2017,6,28,6,30,376.0,52.0,1.7,23.0,120.0,41.83,30.22
2017,6,28,6,45,443.0,62.0,1.8,23.5,168.5,49.37,36.97
2017,6,28,7,0,510.0,72.0,1.9,24.0,217.0,56.81,43.41
2017,6,28,7,15,558.0,79.0,1.9,24.5,268.5,61.66,47.45
2017,6,28,7,30,606.0,86.0,1.9,25.0,320.0,88.72,53.92
2017,6,28,7,45,352.5,144.5,1.95,25.5,285.5,137.69,92.11
2017,6,28,8,0,99.0,203.0,2.0,26.0,251.0,160.72,118.95
2017,6,28,8,15,62.5,209.0,2.05,26.5,241.0,165.62,123.76
2017,6,28,8,30,26.0,215.0,2.1,27.0,231.0,166.8,125.58
2017,6,28,8,45,36.5,245.0,2.2,27.5,269.0,193.7,145.53
2017,6,28,9,0,47.0,275.0,2.3,28.0,307.0,222.59,166.79
2017,6,28,9,15,37.5,281.0,2.35,28.5,307.5,227.43,170.02
2017,6,28,9,30,28.0,287.0,2.4,29.0,308.0,231.09,172.29
2017,6,28,9,45,19.0,252.5,2.5,29.5,267.5,201.98,149.95
2017,6,28,10,0,10.0,218.0,2.6,30.0,227.0,172.6,127.4
2017,6,28,10,15,12.5,244.5,2.7,30.5,256.0,194.89,143.78
2017,6,28,10,30,15.0,271.0,2.8,31.0,285.0,217.4,160.06
2017,6,28,10,45,73.0,366.0,2.9,31.5,434.0,330.21,242.76
2017,6,28,11,0,131.0,461.0,3.0,32.0,583.0,447.28,325.71
2017,6,28,11,15,90.0,445.5,3.05,32.0,530.5,408.42,297.26
2017,6,28,11,30,49.0,430.0,3.1,32.0,478.0,371.37,270.38
2017,6,28,11,45,33.0,369.0,3.15,32.5,401.5,314.23,228.85
2017,6,28,12,0,17.0,308.0,3.2,33.0,325.0,251.44,182.83
2017,6,28,12,15,453.0,215.0,3.2,33.0,665.0,507.64,374.07
2017,6,28,12,30,889.0,122.0,3.2,33.0,1005.0,732.75,532.41
2017,6,28,12,45,493.0,306.5,3.25,33.0,796.0,610.65,442.18
2017,6,28,13,0,97.0,491.0,3.3,33.0,587.0,456.55,329.15
2017,6,28,13,15,491.5,305.5,3.3,33.0,783.5,602.62,438.14
2017,6,28,13,30,886.0,120.0,3.3,33.0,980.0,710.5,516.54
2017,6,28,13,45,486.5,288.0,3.35,33.5,759.0,571.44,414.51
2017,6,28,14,0,87.0,456.0,3.4,34.0,538.0,413.86,298.64
2017,6,28,14,15,477.5,285.5,3.35,34.0,715.5,541.68,393.83
2017,6,28,14,30,868.0,115.0,3.3,34.0,893.0,626.74,454.88
2017,6,28,14,45,810.0,143.5,3.3,34.0,849.0,594.67,430.5
2017,6,28,15,0,752.0,172.0,3.3,34.0,805.0,558.88,403.98
2017,6,28,15,15,740.0,169.0,3.25,33.5,767.0,523.45,378.32
2017,6,28,15,30,728.0,166.0,3.2,33.0,729.0,485.9,350.48
2017,6,28,15,45,711.0,162.5,3.2,33.0,686.0,444.58,318.7
2017,6,28,16,0,694.0,159.0,3.2,33.0,643.0,402.7,285.85
2017,6,28,16,15,673.5,153.5,3.15,32.5,596.0,357.79,250.73
2017,6,28,16,30,653.0,148.0,3.1,32.0,549.0,313.18,215.27
2017,6,28,16,45,627.0,142.0,3.1,32.0,499.0,267.42,178.6
2017,6,28,17,0,601.0,136.0,3.1,32.0,449.0,223.06,143.65
2017,6,28,17,15,567.5,128.0,2.95,31.5,398.0,177.82,110.33
2017,6,28,17,30,534.0,120.0,2.8,31.0,347.0,132.62,80.55
2017,6,28,17,45,485.0,111.5,2.7,31.0,295.5,92.03,60.85
2017,6,28,18,0,436.0,103.0,2.6,31.0,244.0,74.57,56.86
2017,6,28,18,15,376.5,90.0,2.35,30.0,195.5,65.61,49.6
2017,6,28,18,30,317.0,77.0,2.1,29.0,147.0,56.48,41.94
2017,6,28,18,45,240.0,60.0,1.85,28.5,104.5,44.31,31.38
2017,6,28,19,0,163.0,43.0,1.6,28.0,62.0,31.96,20.33
2017,6,28,19,15,81.5,21.5,1.75,27.5,31.0,16.35,3.29
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,52.0,14.0,2.2,23.5,18.0,11.02,0.0
2017,6,29,6,0,104.0,28.0,2.5,24.0,36.0,21.01,8.93
2017,6,29,6,15,196.5,45.5,2.6,24.5,75.0,33.92,22.58
2017,6,29,6,30,289.0,63.0,2.7,25.0,114.0,46.74,34.07
2017,6,29,6,45,376.5,72.5,2.85,25.5,163.5,53.99,40.56
2017,6,29,7,0,464.0,82.0,3.0,26.0,213.0,61.3,46.85
2017,6,29,7,15,515.0,90.5,3.05,26.5,265.0,69.57,53.75
2017,6,29,7,30,566.0,99.0,3.1,27.0,317.0,96.14,60.4
2017,6,29,7,45,616.0,101.5,3.15,28.0,371.5,137.03,80.75
2017,6,29,8,0,666.0,104.0,3.2,29.0,426.0,182.51,110.99
2017,6,29,8,15,507.0,165.5,3.2,29.5,427.0,229.21,154.12
2017,6,29,8,30,348.0,227.0,3.2,30.0,428.0,258.79,183.67
2017,6,29,8,45,562.5,171.0,3.25,30.5,530.0,310.1,217.87
2017,6,29,9,0,777.0,115.0,3.3,31.0,632.0,374.54,263.9
2017,6,29,9,15,792.0,118.0,3.3,31.5,677.5,419.02,299.38
2017,6,29,9,30,807.0,121.0,3.3,32.0,723.0,462.77,333.49
2017,6,29,9,45,825.0,120.0,3.35,32.5,764.5,502.52,363.95
2017,6,29,10,0,843.0,119.0,3.4,33.0,806.0,541.83,393.31
2017,6,29,10,15,590.0,259.0,3.45,33.0,750.5,542.16,393.95
2017,6,29,10,30,337.0,399.0,3.5,33.0,695.0,514.13,373.2
2017,6,29,10,45,607.5,260.5,3.55,33.5,814.0,591.95,429.97
2017,6,29,11,0,878.0,122.0,3.6,34.0,933.0,664.68,482.67
2017,6,29,11,15,882.0,123.0,3.65,34.5,953.5,686.11,496.78
2017,6,29,11,30,886.0,124.0,3.7,35.0,974.0,704.51,508.81
2017,6,29,11,45,567.5,308.0,3.75,35.5,856.0,648.91,465.56
2017,6,29,12,0,249.0,492.0,3.8,36.0,738.0,570.9,406.58
2017,6,29,12,15,573.5,306.5,3.8,36.0,875.0,661.89,474.51
2017,6,29,12,30,898.0,121.0,3.8,36.0,1012.0,739.16,531.52
2017,6,29,12,45,897.0,121.0,3.85,36.0,1009.5,738.18,530.59
2017,6,29,13,0,896.0,121.0,3.9,36.0,1007.0,734.41,528.12
2017,6,29,13,15,893.5,120.5,3.9,36.0,996.0,726.18,522.43
2017,6,29,13,30,891.0,120.0,3.9,36.0,985.0,714.79,514.51
2017,6,29,13,45,886.0,120.0,3.95,36.5,966.5,698.9,502.52
2017,6,29,14,0,881.0,120.0,4.0,37.0,948.0,679.96,488.33
2017,6,29,14,15,875.0,118.5,4.0,37.0,922.0,656.29,471.62
2017,6,29,14,30,869.0,117.0,4.0,37.0,896.0,629.82,452.7
2017,6,29,14,45,862.0,115.0,4.05,37.0,864.0,599.74,431.02
2017,6,29,15,0,855.0,113.0,4.1,37.0,832.0,567.2,407.16
2017,6,29,15,15,844.5,111.0,4.1,36.5,793.5,530.61,380.59
2017,6,29,15,30,834.0,109.0,4.1,36.0,755.0,492.19,351.97
2017,6,29,15,45,819.5,107.0,4.1,36.0,711.0,450.42,319.5
2017,6,29,16,0,805.0,105.0,4.1,36.0,667.0,406.64,284.83
2017,6,29,16,15,495.0,189.5,4.1,35.5,527.5,321.14,225.54
2017,6,29,16,30,185.0,274.0,4.1,35.0,388.0,258.08,185.34
2017,6,29,16,45,455.0,183.0,4.1,35.0,429.0,252.21,171.49
2017,6,29,17,0,725.0,92.0,4.1,35.0,470.0,219.08,134.42
2017,6,29,17,15,695.0,87.0,4.0,34.5,417.5,166.65,95.36
2017,6,29,17,30,665.0,82.0,3.9,34.0,365.0,120.14,65.19
2017,6,29,17,45,623.0,76.5,3.8,33.5,312.0,75.23,44.63
2017,6,29,18,0,581.0,71.0,3.7,33.0,259.0,56.34,41.32
2017,6,29,18,15,522.0,63.5,3.4,32.0,208.5,50.72,36.82
2017,6,29,18,30,463.0,56.0,3.1,31.0,158.0,45.07,32.09
2017,6,29,18,45,370.5,46.0,2.85,30.5,113.0,37.15,25.18
2017,6,29,19,0,278.0,36.0,2.6,30.0,68.0,29.25,17.95
2017,6,29,19,15,139.0,18.0,2.8,29.5,34.0,13.81,1.87
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,54.5,14.0,4.35,25.0,18.0,11.02,0.0
2017,6,30,6,0,109.0,28.0,4.6,25.0,36.0,21.01,8.62
2017,6,30,6,15,210.0,44.0,4.75,25.5,75.5,32.94,21.62
2017,6,30,6,30,311.0,60.0,4.9,26.0,115.0,44.84,32.29
2017,6,30,6,45,155.5,58.0,5.1,26.5,85.5,43.16,31.18
2017,6,30,7,0,0.0,56.0,5.3,27.0,56.0,42.89,31.01
2017,6,30,7,15,0.0,57.0,5.35,27.5,57.0,43.65,31.58
2017,6,30,7,30,0.0,58.0,5.4,28.0,58.0,44.42,30.49
2017,6,30,7,45,0.0,89.5,5.45,28.5,89.5,68.3,49.52
2017,6,30,8,0,0.0,121.0,5.5,29.0,121.0,91.42,67.63
2017,6,30,8,15,8.0,160.5,5.5,29.5,165.0,122.01,91.01
2017,6,30,8,30,16.0,200.0,5.5,30.0,209.0,153.65,114.89
2017,6,30,8,45,26.0,232.0,5.55,30.5,248.5,181.66,135.68
2017,6,30,9,0,36.0,264.0,5.6,31.0,288.0,210.96,157.3
2017,6,30,9,15,59.5,301.0,5.6,31.5,344.0,250.65,186.38
2017,6,30,9,30,83.0,338.0,5.6,32.0,400.0,292.61,216.93
2017,6,30,9,45,76.0,354.0,5.6,32.5,413.5,306.54,226.65
2017,6,30,10,0,69.0,370.0,5.6,33.0,427.0,319.68,235.65
2017,6,30,10,15,46.0,346.0,5.55,33.5,385.0,293.12,215.39
2017,6,30,10,30,23.0,322.0,5.5,34.0,343.0,260.92,190.95
2017,6,30,10,45,51.5,381.5,5.45,34.5,429.5,329.08,240.34
2017,6,30,11,0,80.0,441.0,5.4,35.0,516.0,395.56,287.48
2017,6,30,11,15,65.5,437.0,5.35,35.0,499.5,385.97,280.07
2017,6,30,11,30,51.0,433.0,5.3,35.0,483.0,375.31,272.06
2017,6,30,11,45,93.0,466.5,5.3,35.5,558.0,432.16,312.38
2017,6,30,12,0,135.0,500.0,5.3,36.0,633.0,494.1,355.45
2017,6,30,12,15,495.5,323.0,5.25,36.0,814.5,624.69,452.25
2017,6,30,12,30,856.0,146.0,5.2,36.0,996.0,727.42,527.9
2017,6,30,12,45,483.0,321.5,5.2,36.5,801.5,616.22,444.4
2017,6,30,13,0,110.0,497.0,5.2,37.0,607.0,470.94,336.74
2017,6,30,13,15,89.0,478.5,5.15,37.0,566.5,440.26,315.45
2017,6,30,13,30,68.0,460.0,5.1,37.0,526.0,409.49,293.68
2017,6,30,13,45,448.5,305.0,5.1,37.0,728.0,560.18,405.26
2017,6,30,14,0,829.0,150.0,5.1,37.0,930.0,668.51,483.7
2017,6,30,14,15,822.5,148.5,5.1,37.0,904.5,652.85,471.62
2017,6,30,14,30,816.0,147.0,5.1,37.0,879.0,626.66,452.73
2017,6,30,14,45,493.0,279.5,5.1,37.0,717.0,518.23,374.12
2017,6,30,15,0,170.0,412.0,5.1,37.0,555.0,413.51,298.14
2017,6,30,15,15,171.0,391.0,5.1,36.5,529.5,389.96,282.26
2017,6,30,15,30,172.0,370.0,5.1,36.0,504.0,365.8,265.45
2017,6,30,15,45,408.5,275.5,5.2,36.0,568.0,396.51,285.77
2017,6,30,16,0,645.0,181.0,5.3,36.0,632.0,402.22,285.22
2017,6,30,16,15,622.5,175.0,5.3,35.5,585.0,358.29,251.05
2017,6,30,16,30,600.0,169.0,5.3,35.0,538.0,314.96,216.96
2017,6,30,16,45,566.5,164.0,5.35,35.0,487.5,267.38,179.57
2017,6,30,17,0,533.0,159.0,5.4,35.0,437.0,224.86,146.64
2017,6,30,17,15,495.5,150.0,5.35,34.5,386.0,181.41,115.03
2017,6,30,17,30,458.0,141.0,5.3,34.0,335.0,141.15,88.79
2017,6,30,17,45,409.0,129.5,5.3,33.5,284.5,102.21,68.81
2017,6,30,18,0,360.0,118.0,5.3,33.0,234.0,83.22,63.56
2017,6,30,18,15,296.5,103.0,5.1,32.0,186.5,73.81,56.02
2017,6,30,18,30,233.0,88.0,4.9,31.0,139.0,63.05,47.05
2017,6,30,18,45,164.5,67.5,4.75,30.5,98.5,48.71,34.72
2017,6,30,19,0,96.0,47.0,4.6,30.0,58.0,34.24,21.95
2017,6,30,19,15,48.0,23.5,4.45,29.5,29.0,17.78,4.05
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,11.0,13.0,2.8,24.5,14.0,10.23,0.0
2017,7,1,6,0,22.0,26.0,2.9,25.0,28.0,19.52,7.37
2017,7,1,6,15,86.0,50.5,2.9,25.0,64.5,36.58,24.67
2017,7,1,6,30,150.0,75.0,2.9,25.0,101.0,53.44,39.69
2017,7,1,6,45,112.5,90.0,2.95,25.5,113.5,63.83,48.9
2017,7,1,7,0,75.0,105.0,3.0,26.0,126.0,74.8,58.31
2017,7,1,7,15,104.0,129.0,3.0,26.5,165.0,89.29,70.41
2017,7,1,7,30,133.0,153.0,3.0,27.0,204.0,111.19,81.64
2017,7,1,7,45,66.5,143.5,3.0,27.5,169.0,111.03,81.28
2017,7,1,8,0,0.0,134.0,3.0,28.0,134.0,100.61,75.1
2017,7,1,8,15,161.5,182.5,3.05,28.5,275.5,168.79,121.71
2017,7,1,8,30,323.0,231.0,3.1,29.0,417.0,255.13,182.59
2017,7,1,8,45,206.5,263.5,3.2,29.5,386.5,260.18,190.51
2017,7,1,9,0,90.0,296.0,3.3,30.0,356.0,252.7,187.59
2017,7,1,9,15,93.0,317.0,3.4,30.5,382.5,275.53,204.33
2017,7,1,9,30,96.0,338.0,3.5,31.0,409.0,298.45,220.85
2017,7,1,9,45,222.5,348.0,3.65,31.5,526.0,376.18,276.94
2017,7,1,10,0,349.0,358.0,3.8,32.0,643.0,463.3,339.25
2017,7,1,10,15,186.0,340.5,3.9,32.0,493.0,371.19,273.11
2017,7,1,10,30,23.0,323.0,4.0,32.0,343.0,261.72,192.27
2017,7,1,10,45,36.5,366.5,4.1,32.5,399.5,308.48,226.25
2017,7,1,11,0,50.0,410.0,4.2,33.0,456.0,352.72,257.62
2017,7,1,11,15,83.0,445.0,4.25,33.5,523.5,403.88,293.82
2017,7,1,11,30,116.0,480.0,4.3,34.0,591.0,460.67,333.43
2017,7,1,11,45,255.0,456.0,4.4,34.5,705.0,545.27,393.81
2017,7,1,12,0,394.0,432.0,4.5,35.0,819.0,628.39,451.93
2017,7,1,12,15,414.0,436.5,4.55,35.0,846.0,649.3,466.12
2017,7,1,12,30,434.0,441.0,4.6,35.0,873.0,669.94,480.3
2017,7,1,12,45,587.0,335.5,4.65,35.0,917.0,701.91,504.92
2017,7,1,13,0,740.0,230.0,4.7,35.0,961.0,724.5,523.07
2017,7,1,13,15,737.5,229.0,4.7,35.0,951.0,716.45,517.37
2017,7,1,13,30,735.0,228.0,4.7,35.0,941.0,705.59,509.82
2017,7,1,13,45,728.0,227.5,4.7,35.5,923.0,689.26,497.37
2017,7,1,14,0,721.0,227.0,4.7,36.0,905.0,670.34,483.09
2017,7,1,14,15,713.5,224.5,4.7,36.0,880.5,647.09,466.72
2017,7,1,14,30,706.0,222.0,4.7,36.0,856.0,621.54,448.54
2017,7,1,14,45,696.0,218.5,4.7,36.0,824.5,591.62,427.03
2017,7,1,15,0,686.0,215.0,4.7,36.0,793.0,559.88,403.88
2017,7,1,15,15,672.0,211.0,4.65,35.5,755.0,524.07,378.11
2017,7,1,15,30,658.0,207.0,4.6,35.0,717.0,487.14,350.98
2017,7,1,15,45,639.0,202.5,4.6,35.0,674.0,446.75,320.16
2017,7,1,16,0,620.0,198.0,4.6,35.0,631.0,406.14,288.65
2017,7,1,16,15,597.0,191.5,4.5,34.5,584.0,362.69,255.13
2017,7,1,16,30,574.0,185.0,4.4,34.0,537.0,316.78,219.36
2017,7,1,16,45,548.5,175.5,4.3,34.0,488.0,271.94,183.91
2017,7,1,17,0,523.0,166.0,4.2,34.0,439.0,228.58,150.13
2017,7,1,17,15,485.0,156.5,3.9,33.5,388.0,185.08,118.46
2017,7,1,17,30,447.0,147.0,3.6,33.0,337.0,144.83,92.11
2017,7,1,17,45,406.0,133.0,3.3,32.5,287.0,105.01,70.96
2017,7,1,18,0,365.0,119.0,3.0,32.0,237.0,83.93,64.35
2017,7,1,18,15,300.5,103.5,2.75,31.0,188.5,74.17,56.51
2017,7,1,18,30,236.0,88.0,2.5,30.0,140.0,63.08,47.25
2017,7,1,18,45,166.5,67.5,2.25,29.5,99.0,48.73,34.89
2017,7,1,19,0,97.0,47.0,2.0,29.0,58.0,34.25,22.08
2017,7,1,19,15,48.5,23.5,2.2,28.5,29.0,17.78,4.11
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
