Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,24.0,13.5,2.45,23.5,15.5,10.62,0.0
2017,7,2,6,0,48.0,27.0,2.6,24.0,31.0,20.21,7.59
2017,7,2,6,15,130.5,47.5,2.8,24.5,68.0,34.86,23.27
2017,7,2,6,30,213.0,68.0,3.0,25.0,105.0,49.52,36.37
2017,7,2,6,45,291.5,82.0,3.2,25.5,152.0,59.58,45.29
2017,7,2,7,0,370.0,96.0,3.4,26.0,199.0,69.46,53.78
2017,7,2,7,15,185.0,102.5,3.55,26.5,154.0,72.59,56.31
2017,7,2,7,30,0.0,109.0,3.7,27.0,109.0,80.99,60.23
2017,7,2,7,45,29.0,151.0,3.85,27.5,165.0,111.96,83.55
2017,7,2,8,0,58.0,193.0,4.0,28.0,221.0,147.94,110.1
2017,7,2,8,15,354.0,164.0,4.0,28.5,365.0,196.39,135.69
2017,7,2,8,30,650.0,135.0,4.0,29.0,509.0,275.78,187.84
2017,7,2,8,45,438.0,216.0,4.05,29.5,478.0,301.55,216.01
2017,7,2,9,0,226.0,297.0,4.1,30.0,447.0,303.49,223.33
2017,7,2,9,15,337.0,287.0,4.1,30.0,529.0,356.26,261.88
2017,7,2,9,30,448.0,277.0,4.1,30.0,611.0,418.94,308.07
2017,7,2,9,45,390.0,320.0,4.1,30.5,622.0,439.67,323.79
2017,7,2,10,0,332.0,363.0,4.1,31.0,633.0,458.43,337.28
2017,7,2,10,15,351.0,372.5,4.1,31.0,669.5,490.12,360.45
2017,7,2,10,30,370.0,382.0,4.1,31.0,706.0,521.78,383.31
2017,7,2,10,45,295.0,420.0,4.15,31.5,683.5,516.75,378.42
2017,7,2,11,0,220.0,458.0,4.2,32.0,661.0,502.93,367.13
2017,7,2,11,15,304.5,438.5,4.15,32.0,726.5,554.42,404.35
2017,7,2,11,30,389.0,419.0,4.1,32.0,792.0,603.93,439.66
2017,7,2,11,45,625.5,277.0,4.1,32.5,887.0,668.7,487.32
2017,7,2,12,0,862.0,135.0,4.1,33.0,982.0,718.17,524.24
2017,7,2,12,15,863.0,135.5,4.05,33.0,987.5,724.56,528.35
2017,7,2,12,30,864.0,136.0,4.0,33.0,993.0,728.09,530.64
2017,7,2,12,45,862.5,136.5,4.0,33.5,990.5,727.22,528.93
2017,7,2,13,0,861.0,137.0,4.0,34.0,988.0,723.73,525.38
2017,7,2,13,15,859.0,136.5,3.95,34.0,978.0,716.32,520.02
2017,7,2,13,30,857.0,136.0,3.9,34.0,968.0,705.88,512.52
2017,7,2,13,45,851.5,136.0,3.85,34.0,950.0,690.33,501.41
2017,7,2,14,0,846.0,136.0,3.8,34.0,932.0,671.86,488.15
2017,7,2,14,15,840.5,134.5,3.7,34.0,907.0,649.44,471.88
2017,7,2,14,30,835.0,133.0,3.6,34.0,882.0,624.3,453.46
2017,7,2,14,45,812.0,140.0,3.55,34.0,847.0,597.3,433.35
2017,7,2,15,0,789.0,147.0,3.5,34.0,812.0,563.92,408.56
2017,7,2,15,15,778.0,144.5,3.4,34.0,774.0,528.13,381.64
2017,7,2,15,30,767.0,142.0,3.3,34.0,736.0,490.72,353.01
2017,7,2,15,45,755.5,137.0,3.25,34.0,694.0,449.73,321.3
2017,7,2,16,0,744.0,132.0,3.2,34.0,652.0,407.62,288.08
2017,7,2,16,15,725.0,128.0,3.05,33.5,605.0,360.05,250.76
2017,7,2,16,30,706.0,124.0,2.9,33.0,558.0,314.71,214.46
2017,7,2,16,45,681.5,119.0,2.75,33.0,508.0,267.51,176.34
2017,7,2,17,0,657.0,114.0,2.6,33.0,458.0,221.45,139.71
2017,7,2,17,15,624.0,108.0,2.3,32.5,406.0,174.76,104.97
2017,7,2,17,30,591.0,102.0,2.0,32.0,354.0,130.67,75.94
2017,7,2,17,45,546.5,94.5,1.75,31.5,302.0,87.88,54.95
2017,7,2,18,0,502.0,87.0,1.5,31.0,250.0,67.05,50.57
2017,7,2,18,15,439.0,77.5,1.55,30.5,200.5,58.01,43.15
2017,7,2,18,30,376.0,68.0,1.6,30.0,151.0,50.92,37.13
2017,7,2,18,45,286.5,54.5,1.65,29.5,107.5,40.83,28.36
2017,7,2,19,0,197.0,41.0,1.7,29.0,64.0,30.73,19.25
2017,7,2,19,15,98.5,20.5,2.0,29.0,32.0,15.52,2.83
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,47.5,13.5,3.7,24.0,16.5,10.62,0.0
2017,7,3,6,0,95.0,27.0,3.9,24.0,33.0,20.23,7.27
2017,7,3,6,15,195.0,43.5,4.0,24.5,72.0,32.5,21.27
2017,7,3,6,30,295.0,60.0,4.1,25.0,111.0,44.72,32.29
2017,7,3,6,45,392.0,67.5,4.25,25.5,161.0,50.74,37.77
2017,7,3,7,0,489.0,75.0,4.4,26.0,211.0,58.97,44.87
2017,7,3,7,15,540.5,83.0,4.45,26.5,263.5,64.48,49.45
2017,7,3,7,30,592.0,91.0,4.5,27.0,316.0,91.35,56.17
2017,7,3,7,45,643.5,92.0,4.6,27.5,371.5,132.76,76.63
2017,7,3,8,0,695.0,93.0,4.7,28.0,427.0,178.85,107.63
2017,7,3,8,15,721.5,97.5,4.7,28.5,479.5,230.52,147.88
2017,7,3,8,30,748.0,102.0,4.7,29.0,532.0,279.46,187.69
2017,7,3,8,45,776.0,102.0,4.7,30.0,583.5,326.44,225.98
2017,7,3,9,0,804.0,102.0,4.7,31.0,635.0,374.39,264.6
2017,7,3,9,15,819.0,104.5,4.7,31.5,680.5,419.82,301.37
2017,7,3,9,30,834.0,107.0,4.7,32.0,726.0,464.57,336.72
2017,7,3,9,45,849.5,106.5,4.7,32.5,768.0,505.34,368.29
2017,7,3,10,0,865.0,106.0,4.7,33.0,810.0,544.79,398.08
2017,7,3,10,15,873.0,108.0,4.65,33.5,844.5,580.49,424.27
2017,7,3,10,30,881.0,110.0,4.6,34.0,879.0,613.92,448.18
2017,7,3,10,45,889.0,110.0,4.55,34.5,908.0,643.34,468.75
2017,7,3,11,0,897.0,110.0,4.5,35.0,937.0,670.14,487.01
2017,7,3,11,15,900.5,110.5,4.45,35.0,957.5,691.57,502.21
2017,7,3,11,30,904.0,111.0,4.4,35.0,978.0,709.9,515.04
2017,7,3,11,45,888.0,124.5,4.35,35.5,986.0,721.15,521.48
2017,7,3,12,0,872.0,138.0,4.3,36.0,994.0,728.29,524.99
2017,7,3,12,15,872.5,138.0,4.2,36.0,999.0,734.08,528.73
2017,7,3,12,30,873.0,138.0,4.1,36.0,1004.0,736.97,530.42
2017,7,3,12,45,871.0,138.5,4.0,36.5,1000.5,735.77,528.16
2017,7,3,13,0,869.0,139.0,3.9,37.0,997.0,731.92,524.06
2017,7,3,13,15,866.0,138.0,3.85,37.0,986.0,723.43,518.06
2017,7,3,13,30,863.0,137.0,3.8,37.0,975.0,711.89,509.95
2017,7,3,13,45,857.0,137.0,3.75,37.0,956.0,695.94,498.73
2017,7,3,14,0,851.0,137.0,3.7,37.0,937.0,677.06,485.39
2017,7,3,14,15,844.5,135.5,3.65,37.0,911.5,653.92,469.0
2017,7,3,14,30,838.0,134.0,3.6,37.0,886.0,628.07,450.5
2017,7,3,14,45,828.5,132.5,3.6,37.0,853.5,597.91,428.84
2017,7,3,15,0,819.0,131.0,3.6,37.0,821.0,565.52,405.2
2017,7,3,15,15,808.0,128.5,3.6,37.0,782.5,532.05,380.26
2017,7,3,15,30,797.0,126.0,3.6,37.0,744.0,493.54,351.24
2017,7,3,15,45,536.5,218.0,3.65,37.0,623.5,412.98,293.69
2017,7,3,16,0,276.0,310.0,3.7,37.0,503.0,347.09,247.97
2017,7,3,16,15,501.0,212.5,3.7,36.5,532.5,343.37,240.76
2017,7,3,16,30,726.0,115.0,3.7,36.0,562.0,318.07,214.51
2017,7,3,16,45,699.5,111.5,3.75,35.5,511.0,267.43,174.5
2017,7,3,17,0,673.0,108.0,3.8,35.0,460.0,221.21,138.23
2017,7,3,17,15,640.5,102.5,3.75,34.5,408.0,174.14,103.22
2017,7,3,17,30,608.0,97.0,3.7,34.0,356.0,129.56,73.84
2017,7,3,17,45,561.0,90.5,3.65,34.0,303.5,86.41,52.64
2017,7,3,18,0,514.0,84.0,3.6,34.0,251.0,64.98,48.25
2017,7,3,18,15,452.0,75.0,3.5,33.0,201.5,58.66,43.23
2017,7,3,18,30,390.0,66.0,3.4,32.0,152.0,49.69,35.78
2017,7,3,18,45,296.5,53.5,3.3,31.5,108.0,40.21,27.57
2017,7,3,19,0,203.0,41.0,3.2,31.0,64.0,30.76,19.07
2017,7,3,19,15,101.5,20.5,3.4,30.5,32.0,15.53,2.73
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,51.0,12.5,3.5,24.5,16.0,9.83,0.0
2017,7,4,6,0,102.0,25.0,3.6,25.0,32.0,18.87,6.0
2017,7,4,6,15,200.5,41.0,3.75,25.0,70.0,30.76,19.75
2017,7,4,6,30,299.0,57.0,3.9,25.0,108.0,42.67,30.55
2017,7,4,6,45,384.0,66.0,4.1,25.5,156.5,49.64,36.82
2017,7,4,7,0,469.0,75.0,4.3,26.0,205.0,58.76,44.69
2017,7,4,7,15,520.0,83.0,4.35,26.5,256.0,64.22,49.23
2017,7,4,7,30,571.0,91.0,4.4,27.0,307.0,90.44,55.86
2017,7,4,7,45,440.0,137.0,4.5,28.0,319.0,141.64,91.28
2017,7,4,8,0,309.0,183.0,4.6,29.0,331.0,179.71,124.03
2017,7,4,8,15,412.5,179.0,4.6,29.5,401.0,219.32,150.67
2017,7,4,8,30,516.0,175.0,4.6,30.0,471.0,268.03,185.86
2017,7,4,8,45,633.5,146.0,4.65,30.5,542.0,314.01,219.91
2017,7,4,9,0,751.0,117.0,4.7,31.0,613.0,367.98,260.95
2017,7,4,9,15,767.0,120.0,4.65,31.5,658.5,411.95,296.29
2017,7,4,9,30,783.0,123.0,4.6,32.0,704.0,455.35,330.36
2017,7,4,9,45,795.0,126.0,4.55,32.5,744.5,495.98,361.53
2017,7,4,10,0,807.0,129.0,4.5,33.0,785.0,535.22,390.9
2017,7,4,10,15,816.5,131.0,4.45,33.5,819.5,567.19,414.42
2017,7,4,10,30,826.0,133.0,4.4,34.0,854.0,599.7,437.66
2017,7,4,10,45,832.0,135.0,4.4,34.5,882.0,627.83,457.35
2017,7,4,11,0,838.0,137.0,4.4,35.0,910.0,653.36,474.82
2017,7,4,11,15,843.0,138.5,4.35,35.0,931.5,675.15,490.23
2017,7,4,11,30,848.0,140.0,4.3,35.0,953.0,694.06,503.42
2017,7,4,11,45,852.0,140.5,4.3,35.5,966.5,708.6,512.57
2017,7,4,12,0,856.0,141.0,4.3,36.0,980.0,720.12,519.51
2017,7,4,12,15,857.0,141.0,4.3,36.0,986.0,726.18,523.72
2017,7,4,12,30,858.0,141.0,4.3,36.0,992.0,729.41,525.95
2017,7,4,12,45,858.0,141.0,4.3,36.5,990.0,729.33,524.79
2017,7,4,13,0,858.0,141.0,4.3,37.0,988.0,726.64,521.81
2017,7,4,13,15,855.5,140.5,4.3,37.0,978.0,718.97,516.49
2017,7,4,13,30,853.0,140.0,4.3,37.0,968.0,708.29,509.06
2017,7,4,13,45,849.5,138.5,4.3,37.5,950.5,693.15,497.48
2017,7,4,14,0,846.0,137.0,4.3,38.0,933.0,675.0,483.75
2017,7,4,14,15,840.0,135.5,4.3,37.5,907.5,652.3,468.74
2017,7,4,14,30,834.0,134.0,4.3,37.0,882.0,626.89,451.52
2017,7,4,14,45,826.0,132.0,4.3,37.0,850.0,597.35,430.14
2017,7,4,15,0,818.0,130.0,4.3,37.0,818.0,565.5,406.72
2017,7,4,15,15,807.0,127.5,4.3,36.5,780.0,532.03,382.41
2017,7,4,15,30,796.0,125.0,4.3,36.0,742.0,493.55,353.92
2017,7,4,15,45,577.5,207.5,4.35,36.0,641.5,426.66,305.18
2017,7,4,16,0,359.0,290.0,4.4,36.0,541.0,366.52,262.51
2017,7,4,16,15,360.0,266.5,4.4,35.5,503.0,330.53,235.58
2017,7,4,16,30,361.0,243.0,4.4,35.0,465.0,293.76,207.43
2017,7,4,16,45,520.5,173.5,4.4,35.0,462.5,266.16,180.16
2017,7,4,17,0,680.0,104.0,4.4,35.0,460.0,220.71,137.81
2017,7,4,17,15,648.0,99.0,4.35,34.5,408.0,173.7,102.65
2017,7,4,17,30,616.0,94.0,4.3,34.0,356.0,129.11,73.08
2017,7,4,17,45,573.0,87.0,4.25,33.5,304.0,85.28,51.25
2017,7,4,18,0,530.0,80.0,4.2,33.0,252.0,62.23,46.2
2017,7,4,18,15,468.5,71.5,4.05,32.5,202.0,56.17,41.26
2017,7,4,18,30,407.0,63.0,3.9,32.0,152.0,50.05,36.08
2017,7,4,18,45,320.5,50.5,3.75,31.5,108.5,38.29,25.99
2017,7,4,19,0,234.0,38.0,3.6,31.0,65.0,28.79,17.48
2017,7,4,19,15,117.0,19.0,3.55,30.5,32.5,14.48,2.11
2017,7,4,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,47.0,12.5,3.0,24.5,15.5,9.83,0.0
2017,7,5,6,0,94.0,25.0,3.1,25.0,31.0,18.83,5.58
2017,7,5,6,15,193.0,41.5,3.2,25.0,69.5,31.07,19.98
2017,7,5,6,30,292.0,58.0,3.3,25.0,108.0,43.31,31.08
2017,7,5,6,45,376.5,67.5,3.45,25.5,156.0,50.59,37.62
2017,7,5,7,0,461.0,77.0,3.6,26.0,204.0,60.24,45.94
2017,7,5,7,15,302.5,113.5,3.6,26.5,204.5,80.98,63.43
2017,7,5,7,30,144.0,150.0,3.6,27.0,205.0,109.93,80.45
2017,7,5,7,45,404.0,124.5,3.65,27.5,310.5,129.66,83.23
2017,7,5,8,0,664.0,99.0,3.7,28.0,416.0,178.91,108.87
2017,7,5,8,15,521.0,157.5,3.7,28.5,424.5,227.17,152.89
2017,7,5,8,30,378.0,216.0,3.7,29.0,433.0,259.7,184.47
2017,7,5,8,45,331.0,251.0,3.7,29.5,453.5,291.72,211.35
2017,7,5,9,0,284.0,286.0,3.7,30.0,474.0,318.84,233.55
2017,7,5,9,15,251.5,315.5,3.6,30.5,490.5,343.13,252.4
2017,7,5,9,30,219.0,345.0,3.5,31.0,507.0,361.39,266.07
2017,7,5,9,45,260.5,357.5,3.45,31.5,561.5,405.42,297.63
2017,7,5,10,0,302.0,370.0,3.4,32.0,616.0,449.09,328.51
2017,7,5,10,15,412.5,349.5,3.2,32.5,700.5,512.14,372.75
2017,7,5,10,30,523.0,329.0,3.0,33.0,785.0,578.09,418.22
2017,7,5,10,45,696.5,225.5,2.8,33.5,854.5,623.99,450.49
2017,7,5,11,0,870.0,122.0,2.6,34.0,924.0,663.7,478.59
2017,7,5,11,15,874.5,123.0,2.45,34.0,945.0,685.63,493.11
2017,7,5,11,30,879.0,124.0,2.3,34.0,966.0,704.57,505.37
2017,7,5,11,45,861.5,138.5,2.15,34.5,974.0,714.86,510.22
2017,7,5,12,0,844.0,153.0,2.0,35.0,982.0,721.02,512.17
2017,7,5,12,15,845.0,153.5,1.95,35.0,987.5,727.31,516.08
2017,7,5,12,30,846.0,154.0,1.9,35.0,993.0,730.83,518.07
2017,7,5,12,45,847.0,153.0,1.85,35.5,991.0,730.82,516.64
2017,7,5,13,0,848.0,152.0,1.8,36.0,989.0,728.28,513.51
2017,7,5,13,15,845.5,151.5,1.85,36.0,979.0,720.78,508.84
2017,7,5,13,30,843.0,151.0,1.9,36.0,969.0,710.31,502.14
2017,7,5,13,45,839.0,149.5,2.0,36.5,951.0,695.08,491.5
2017,7,5,14,0,835.0,148.0,2.1,37.0,933.0,676.88,478.73
2017,7,5,14,15,829.0,146.5,2.15,37.0,908.0,654.5,463.67
2017,7,5,14,30,823.0,145.0,2.2,37.0,883.0,635.49,450.42
2017,7,5,14,45,812.5,144.0,2.3,37.0,850.5,604.7,429.25
2017,7,5,15,0,802.0,143.0,2.4,37.0,818.0,571.8,406.16
2017,7,5,15,15,790.5,140.5,2.4,36.5,780.0,535.28,380.47
2017,7,5,15,30,779.0,138.0,2.4,36.0,742.0,497.13,352.92
2017,7,5,15,45,764.0,134.5,2.45,36.0,698.5,455.25,321.41
2017,7,5,16,0,749.0,131.0,2.5,36.0,655.0,412.51,288.5
2017,7,5,16,15,730.0,127.0,2.5,35.5,607.5,364.68,251.74
2017,7,5,16,30,711.0,123.0,2.5,35.0,560.0,319.01,215.78
2017,7,5,16,45,684.5,119.0,2.55,35.0,509.5,271.69,178.12
2017,7,5,17,0,658.0,115.0,2.6,35.0,459.0,225.68,141.91
2017,7,5,17,15,625.0,109.0,2.45,34.5,406.5,178.75,107.09
2017,7,5,17,30,592.0,103.0,2.3,34.0,354.0,134.41,77.71
2017,7,5,17,45,546.0,95.5,2.15,34.0,302.0,91.25,55.83
2017,7,5,18,0,500.0,88.0,2.0,34.0,250.0,67.78,50.51
2017,7,5,18,15,438.5,78.0,1.8,33.0,200.5,58.33,42.94
2017,7,5,18,30,377.0,68.0,1.6,32.0,151.0,50.93,36.8
2017,7,5,18,45,289.0,54.5,1.4,31.0,107.5,40.85,28.17
2017,7,5,19,0,201.0,41.0,1.2,30.0,64.0,30.75,19.16
2017,7,5,19,15,100.5,20.5,1.35,29.5,32.0,15.53,2.62
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,55.0,12.0,1.65,23.5,15.5,9.44,0.0
2017,7,6,6,0,110.0,24.0,1.9,24.0,31.0,18.1,4.76
2017,7,6,6,15,212.0,39.5,1.95,24.5,69.5,29.75,18.92
2017,7,6,6,30,314.0,55.0,2.0,25.0,108.0,41.38,29.45
2017,7,6,6,45,400.0,64.0,2.05,25.5,157.0,48.42,35.78
2017,7,6,7,0,486.0,73.0,2.1,26.0,206.0,57.49,43.6
2017,7,6,7,15,536.5,80.5,2.0,26.5,257.5,62.66,47.89
2017,7,6,7,30,587.0,88.0,1.9,27.0,309.0,89.32,54.46
2017,7,6,7,45,326.5,140.5,1.85,27.5,266.5,133.35,88.97
2017,7,6,8,0,66.0,193.0,1.8,28.0,224.0,149.27,110.47
2017,7,6,8,15,164.0,216.5,1.65,28.5,307.0,192.19,139.25
2017,7,6,8,30,262.0,240.0,1.5,29.0,390.0,246.28,176.96
2017,7,6,8,45,302.5,255.5,1.4,30.0,444.0,286.33,205.81
2017,7,6,9,0,343.0,271.0,1.3,31.0,498.0,329.61,236.82
2017,7,6,9,15,235.0,309.0,1.1,31.5,469.5,329.97,238.72
2017,7,6,9,30,127.0,347.0,0.9,32.0,441.0,322.14,233.5
2017,7,6,9,45,478.0,232.5,0.7,32.5,616.0,423.26,302.83
2017,7,6,10,0,829.0,118.0,0.5,33.0,791.0,537.24,379.02
2017,7,6,10,15,507.5,273.5,0.5,33.0,691.5,509.97,359.86
2017,7,6,10,30,186.0,429.0,0.5,33.0,592.0,446.58,315.56
2017,7,6,10,45,524.5,276.0,0.55,33.5,754.5,556.82,392.98
2017,7,6,11,0,863.0,123.0,0.6,34.0,917.0,660.93,463.47
2017,7,6,11,15,460.5,281.5,0.75,34.0,706.5,545.95,385.07
2017,7,6,11,30,58.0,440.0,0.9,34.0,496.0,386.77,273.72
2017,7,6,11,45,457.0,290.5,1.1,34.5,738.5,567.49,403.64
2017,7,6,12,0,856.0,141.0,1.3,35.0,981.0,722.42,509.48
2017,7,6,12,15,857.0,141.5,1.4,35.0,986.5,728.92,513.26
2017,7,6,12,30,858.0,142.0,1.5,35.0,992.0,732.58,516.49
2017,7,6,12,45,856.5,142.0,1.65,35.5,989.5,731.48,515.88
2017,7,6,13,0,855.0,142.0,1.8,36.0,987.0,727.76,513.45
2017,7,6,13,15,608.0,291.0,1.85,36.0,888.5,677.17,476.36
2017,7,6,13,30,361.0,440.0,1.9,36.0,790.0,609.85,428.45
2017,7,6,13,45,382.0,421.0,2.0,36.0,786.0,603.24,425.38
2017,7,6,14,0,403.0,402.0,2.1,36.0,782.0,597.63,422.38
2017,7,6,14,15,294.0,423.5,2.15,36.0,696.5,530.11,376.01
2017,7,6,14,30,185.0,445.0,2.2,36.0,611.0,465.44,331.3
2017,7,6,14,45,384.0,364.5,2.3,36.0,693.0,518.66,370.1
2017,7,6,15,0,583.0,284.0,2.4,36.0,775.0,559.57,398.46
2017,7,6,15,15,685.5,206.5,2.45,35.5,757.5,533.67,380.83
2017,7,6,15,30,788.0,129.0,2.5,35.0,740.0,495.66,353.81
2017,7,6,15,45,772.5,126.5,2.55,35.0,697.0,453.99,322.22
2017,7,6,16,0,757.0,124.0,2.6,35.0,654.0,411.47,289.23
2017,7,6,16,15,712.5,132.5,2.65,34.5,603.0,364.09,253.05
2017,7,6,16,30,668.0,141.0,2.7,34.0,552.0,320.94,219.51
2017,7,6,16,45,486.0,174.0,2.75,34.0,459.0,259.54,176.5
2017,7,6,17,0,304.0,207.0,2.8,34.0,366.0,214.87,148.06
2017,7,6,17,15,340.5,176.0,2.75,33.5,335.5,179.85,120.15
2017,7,6,17,30,377.0,145.0,2.7,33.0,305.0,140.35,90.55
2017,7,6,17,45,350.5,128.0,2.65,33.0,260.5,102.77,68.66
2017,7,6,18,0,324.0,111.0,2.6,33.0,216.0,78.21,59.35
2017,7,6,18,15,285.5,93.5,2.3,32.0,173.0,67.83,51.01
2017,7,6,18,30,247.0,76.0,2.0,31.0,130.0,55.68,40.9
2017,7,6,18,45,190.5,58.0,1.75,30.5,93.0,42.83,29.86
2017,7,6,19,0,134.0,40.0,1.5,30.0,56.0,29.82,18.4
2017,7,6,19,15,67.0,20.0,1.5,29.5,28.0,15.25,2.36
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,56.0,11.5,1.5,23.5,15.0,9.05,0.0
2017,7,7,6,0,112.0,23.0,1.7,24.0,30.0,17.38,3.87
2017,7,7,6,15,214.0,38.0,1.75,24.5,68.0,28.69,18.01
2017,7,7,6,30,316.0,53.0,1.8,25.0,106.0,40.0,28.27
2017,7,7,6,45,313.5,70.5,1.85,25.5,139.5,52.03,38.85
2017,7,7,7,0,311.0,88.0,1.9,26.0,173.0,63.51,48.71
2017,7,7,7,15,375.5,100.0,1.75,26.5,225.5,71.78,55.61
2017,7,7,7,30,440.0,112.0,1.6,27.0,278.0,97.23,63.83
2017,7,7,7,45,381.5,145.5,1.5,27.5,305.0,141.89,93.51
2017,7,7,8,0,323.0,179.0,1.4,28.0,332.0,179.77,123.27
2017,7,7,8,15,518.0,143.0,1.15,28.5,422.5,216.86,144.0
2017,7,7,8,30,713.0,107.0,0.9,29.0,513.0,272.28,180.99
2017,7,7,8,45,735.5,110.0,0.7,29.5,562.5,321.98,219.98
2017,7,7,9,0,758.0,113.0,0.5,30.0,612.0,368.77,255.84
2017,7,7,9,15,773.5,116.0,0.65,30.5,657.0,413.03,290.6
2017,7,7,9,30,789.0,119.0,0.8,31.0,702.0,456.65,324.13
2017,7,7,9,45,800.0,122.0,1.0,31.5,742.0,497.21,355.04
2017,7,7,10,0,811.0,125.0,1.2,32.0,782.0,536.29,384.19
2017,7,7,10,15,820.5,127.0,1.4,32.5,817.0,568.79,408.25
2017,7,7,10,30,830.0,129.0,1.6,33.0,852.0,601.63,431.98
2017,7,7,10,45,836.0,131.0,1.8,33.5,880.0,630.06,452.24
2017,7,7,11,0,842.0,133.0,2.0,34.0,908.0,655.9,470.38
2017,7,7,11,15,846.5,134.0,2.1,34.0,929.0,677.27,485.68
2017,7,7,11,30,851.0,135.0,2.2,34.0,950.0,695.75,498.88
2017,7,7,11,45,851.0,138.0,2.35,34.0,963.0,709.52,509.04
2017,7,7,12,0,851.0,141.0,2.5,34.0,976.0,720.14,516.99
2017,7,7,12,15,852.0,141.5,2.55,34.0,981.5,726.65,521.67
2017,7,7,12,30,853.0,142.0,2.6,34.0,987.0,730.34,524.41
2017,7,7,12,45,853.0,141.5,2.65,34.0,985.0,729.99,524.42
2017,7,7,13,0,853.0,141.0,2.7,34.0,983.0,727.04,522.63
2017,7,7,13,15,850.5,140.5,2.7,34.0,973.0,719.45,517.42
2017,7,7,13,30,848.0,140.0,2.7,34.0,963.0,708.87,510.15
2017,7,7,13,45,845.5,138.5,2.75,34.0,946.0,694.53,500.48
2017,7,7,14,0,843.0,137.0,2.8,34.0,929.0,677.16,488.6
2017,7,7,14,15,837.0,135.5,2.8,34.0,904.0,654.54,472.74
2017,7,7,14,30,831.0,134.0,2.8,34.0,879.0,629.22,454.76
2017,7,7,14,45,812.5,138.0,2.8,34.0,845.0,602.77,435.47
2017,7,7,15,0,794.0,142.0,2.8,34.0,811.0,569.42,411.15
2017,7,7,15,15,783.0,139.5,2.8,34.0,773.5,533.4,384.57
2017,7,7,15,30,772.0,137.0,2.8,34.0,736.0,495.75,356.21
2017,7,7,15,45,761.0,132.0,2.8,34.0,694.0,454.68,324.75
2017,7,7,16,0,750.0,127.0,2.8,34.0,652.0,412.43,291.68
2017,7,7,16,15,732.0,123.0,2.8,33.5,605.0,367.5,256.56
2017,7,7,16,30,714.0,119.0,2.8,33.0,558.0,319.39,218.39
2017,7,7,16,45,693.0,113.0,2.8,33.0,508.0,271.74,179.82
2017,7,7,17,0,672.0,107.0,2.8,33.0,458.0,224.87,142.22
2017,7,7,17,15,640.5,101.5,2.65,32.5,406.5,177.75,106.64
2017,7,7,17,30,609.0,96.0,2.5,32.0,355.0,133.02,76.37
2017,7,7,17,45,571.5,87.5,2.4,32.0,303.5,88.46,52.81
2017,7,7,18,0,534.0,79.0,2.3,32.0,252.0,61.56,45.82
2017,7,7,18,15,474.0,70.5,2.1,31.0,202.0,55.48,40.96
2017,7,7,18,30,414.0,62.0,1.9,30.0,152.0,49.34,35.81
2017,7,7,18,45,332.0,49.5,1.7,29.5,108.5,37.68,25.73
2017,7,7,19,0,250.0,37.0,1.5,29.0,65.0,28.15,17.14
2017,7,7,19,15,125.0,18.5,1.6,28.5,32.5,14.13,1.67
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,62.5,11.0,1.95,23.5,15.0,8.65,0.0
2017,7,8,6,0,125.0,22.0,2.2,24.0,30.0,16.69,2.95
2017,7,8,6,15,229.0,36.5,2.3,24.5,68.0,27.69,17.14
2017,7,8,6,30,333.0,51.0,2.4,25.0,106.0,38.73,27.17
2017,7,8,6,45,407.5,61.0,2.55,26.0,153.5,48.5,35.75
2017,7,8,7,0,482.0,71.0,2.7,27.0,201.0,55.97,42.12
2017,7,8,7,15,532.5,78.5,2.65,27.5,252.5,61.18,46.45
2017,7,8,7,30,583.0,86.0,2.6,28.0,304.0,88.19,53.23
2017,7,8,7,45,621.5,91.0,2.55,28.5,356.5,130.92,75.45
2017,7,8,8,0,660.0,96.0,2.5,29.0,409.0,177.05,106.97
2017,7,8,8,15,687.0,101.0,2.35,29.5,460.5,223.87,143.0
2017,7,8,8,30,714.0,106.0,2.2,30.0,512.0,272.29,181.7
2017,7,8,8,45,735.0,109.5,2.1,30.5,561.0,322.0,221.72
2017,7,8,9,0,756.0,113.0,2.0,31.0,610.0,368.7,258.96
2017,7,8,9,15,771.5,116.0,1.85,31.0,655.0,412.93,294.1
2017,7,8,9,30,787.0,119.0,1.7,31.0,700.0,456.54,327.81
2017,7,8,9,45,798.5,122.0,1.55,31.5,740.5,497.32,357.78
2017,7,8,10,0,810.0,125.0,1.4,32.0,781.0,536.68,385.6
2017,7,8,10,15,819.0,127.0,1.3,32.0,815.5,568.89,408.67
2017,7,8,10,30,828.0,129.0,1.2,32.0,850.0,601.45,431.23
2017,7,8,10,45,833.5,131.5,1.15,32.5,878.0,629.94,449.85
2017,7,8,11,0,839.0,134.0,1.1,33.0,906.0,655.82,466.21
2017,7,8,11,15,843.5,135.0,1.1,33.0,927.0,677.18,480.63
2017,7,8,11,30,848.0,136.0,1.1,33.0,948.0,695.65,492.95
2017,7,8,11,45,856.0,133.5,1.15,33.5,962.5,711.08,502.68
2017,7,8,12,0,864.0,131.0,1.2,34.0,977.0,723.61,510.4
2017,7,8,12,15,865.0,131.0,1.2,34.0,983.0,729.98,514.55
2017,7,8,12,30,866.0,131.0,1.2,34.0,989.0,733.45,516.8
2017,7,8,12,45,561.5,311.5,1.2,34.5,867.5,672.53,471.0
2017,7,8,13,0,257.0,492.0,1.2,35.0,746.0,584.74,407.93
2017,7,8,13,15,294.0,474.5,1.15,35.0,762.5,595.32,415.9
2017,7,8,13,30,331.0,457.0,1.1,35.0,779.0,603.79,421.6
2017,7,8,13,45,239.0,465.0,1.1,35.0,695.0,540.66,378.94
2017,7,8,14,0,147.0,473.0,1.1,35.0,611.0,475.19,334.64
2017,7,8,14,15,112.5,448.0,1.1,35.0,552.0,428.92,303.62
2017,7,8,14,30,78.0,423.0,1.1,35.0,493.0,378.9,269.5
2017,7,8,14,45,47.0,349.0,1.15,35.0,391.0,300.09,215.01
2017,7,8,15,0,16.0,275.0,1.2,35.0,289.0,220.35,158.52
2017,7,8,15,15,15.0,261.0,1.2,35.0,273.5,208.02,150.09
2017,7,8,15,30,14.0,247.0,1.2,35.0,258.0,195.75,141.43
2017,7,8,15,45,46.0,279.0,1.25,35.0,312.0,234.12,169.57
2017,7,8,16,0,78.0,311.0,1.3,35.0,366.0,266.3,192.56
2017,7,8,16,15,260.0,265.5,1.3,34.5,429.0,297.09,211.9
2017,7,8,16,30,442.0,220.0,1.3,34.0,492.0,308.17,214.58
2017,7,8,16,45,572.0,157.5,1.35,34.0,477.0,275.23,184.34
2017,7,8,17,0,702.0,95.0,1.4,34.0,462.0,226.92,141.34
2017,7,8,17,15,672.0,90.5,1.3,33.5,410.0,175.6,102.8
2017,7,8,17,30,642.0,86.0,1.2,33.0,358.0,130.12,72.16
2017,7,8,17,45,603.5,79.0,1.2,33.0,306.5,84.81,48.53
2017,7,8,18,0,565.0,72.0,1.2,33.0,255.0,56.85,41.7
2017,7,8,18,15,506.0,64.5,1.05,32.0,204.5,51.3,37.29
2017,7,8,18,30,447.0,57.0,0.9,31.0,154.0,45.72,32.63
2017,7,8,18,45,361.5,46.0,0.8,30.5,110.0,37.11,25.14
2017,7,8,19,0,276.0,35.0,0.7,30.0,66.0,28.44,17.28
2017,7,8,19,15,138.0,17.5,0.75,29.5,33.0,13.43,1.14
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,54.0,11.0,2.65,24.5,14.0,8.65,0.0
2017,7,9,6,0,108.0,22.0,2.8,25.0,28.0,16.63,2.28
2017,7,9,6,15,207.5,37.0,2.8,25.5,65.5,27.93,17.2
2017,7,9,6,30,307.0,52.0,2.8,26.0,103.0,39.23,27.45
2017,7,9,6,45,378.0,63.5,2.8,26.5,149.5,47.87,35.12
2017,7,9,7,0,449.0,75.0,2.8,27.0,196.0,58.7,44.43
2017,7,9,7,15,500.0,83.5,2.8,27.0,247.0,64.48,49.34
2017,7,9,7,30,551.0,92.0,2.8,27.0,298.0,91.39,56.62
2017,7,9,7,45,591.0,98.0,2.8,27.5,350.0,133.37,78.85
2017,7,9,8,0,631.0,104.0,2.8,28.0,402.0,178.98,110.21
2017,7,9,8,15,659.0,109.0,2.65,28.5,453.0,224.62,145.42
2017,7,9,8,30,687.0,114.0,2.5,29.0,504.0,272.03,183.4
2017,7,9,8,45,711.5,117.0,2.4,29.5,553.5,318.26,220.85
2017,7,9,9,0,736.0,120.0,2.3,30.0,603.0,367.86,260.33
2017,7,9,9,15,752.0,123.0,2.15,30.5,648.0,411.47,294.62
2017,7,9,9,30,768.0,126.0,2.0,31.0,693.0,454.56,327.49
2017,7,9,9,45,783.5,127.5,1.95,31.5,734.0,495.4,358.0
2017,7,9,10,0,799.0,129.0,1.9,32.0,775.0,535.15,386.81
2017,7,9,10,15,808.5,131.0,1.85,32.0,809.5,570.59,412.63
2017,7,9,10,30,818.0,133.0,1.8,32.0,844.0,599.58,433.51
2017,7,9,10,45,825.5,134.5,1.8,32.5,872.5,628.34,453.05
2017,7,9,11,0,833.0,136.0,1.8,33.0,901.0,654.61,470.43
2017,7,9,11,15,511.0,309.5,1.8,33.0,782.5,604.03,432.35
2017,7,9,11,30,189.0,483.0,1.8,33.0,664.0,516.44,368.45
2017,7,9,11,45,284.5,459.0,1.85,33.5,736.0,573.44,408.37
2017,7,9,12,0,380.0,435.0,1.9,34.0,808.0,627.17,444.65
2017,7,9,12,15,397.0,435.0,1.9,34.0,826.0,642.79,454.81
2017,7,9,12,30,414.0,435.0,1.9,34.0,844.0,656.85,464.18
2017,7,9,12,45,407.5,434.0,1.95,34.0,836.0,651.41,460.7
2017,7,9,13,0,401.0,433.0,2.0,34.0,828.0,644.24,456.2
2017,7,9,13,15,302.5,462.0,1.95,34.0,759.0,592.8,420.27
2017,7,9,13,30,204.0,491.0,1.9,34.0,690.0,537.43,381.68
2017,7,9,13,45,129.0,458.0,1.9,34.0,583.5,456.29,325.97
2017,7,9,14,0,54.0,425.0,1.9,34.0,477.0,371.19,266.44
2017,7,9,14,15,441.0,280.0,1.85,34.0,677.0,523.89,378.12
2017,7,9,14,30,828.0,135.0,1.8,34.0,877.0,631.18,452.8
2017,7,9,14,45,499.0,273.0,1.75,34.0,716.0,525.87,376.81
2017,7,9,15,0,170.0,411.0,1.7,34.0,555.0,417.5,299.66
2017,7,9,15,15,90.5,319.0,1.6,34.0,395.0,294.49,213.22
2017,7,9,15,30,11.0,227.0,1.5,34.0,235.0,179.3,129.89
2017,7,9,15,45,185.0,258.0,1.45,34.0,388.0,287.15,208.35
2017,7,9,16,0,359.0,289.0,1.4,34.0,541.0,370.0,264.32
2017,7,9,16,15,216.5,276.5,1.3,33.5,425.0,288.08,206.64
2017,7,9,16,30,74.0,264.0,1.2,33.0,309.0,219.5,159.69
2017,7,9,16,45,209.5,231.0,1.2,33.0,344.0,227.08,161.3
2017,7,9,17,0,345.0,198.0,1.2,33.0,379.0,219.54,149.91
2017,7,9,17,15,280.5,183.5,1.15,32.5,320.0,177.35,120.56
2017,7,9,17,30,216.0,169.0,1.1,32.0,261.0,141.53,97.3
2017,7,9,17,45,201.0,146.5,1.05,32.0,222.5,109.98,76.96
2017,7,9,18,0,186.0,124.0,1.0,32.0,184.0,85.65,65.61
2017,7,9,18,15,162.5,102.0,1.05,31.0,147.5,72.77,55.27
2017,7,9,18,30,139.0,80.0,1.1,30.0,111.0,57.9,42.91
2017,7,9,18,45,104.0,59.5,1.15,29.5,79.0,43.58,30.61
2017,7,9,19,0,69.0,39.0,1.2,29.0,47.0,29.08,17.86
2017,7,9,19,15,34.5,19.5,1.3,28.5,23.5,15.0,1.75
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,71.0,10.5,2.3,23.5,14.5,8.26,0.0
2017,7,10,6,0,142.0,21.0,2.6,24.0,29.0,15.99,1.34
2017,7,10,6,15,250.0,34.0,2.8,24.5,67.5,26.0,15.65
2017,7,10,6,30,358.0,47.0,3.0,25.0,106.0,37.95,26.47
2017,7,10,6,45,433.5,56.0,3.25,25.5,154.0,44.86,32.71
2017,7,10,7,0,509.0,65.0,3.5,26.0,202.0,51.76,38.71
2017,7,10,7,15,559.0,72.0,3.6,26.5,253.5,56.81,42.95
2017,7,10,7,30,609.0,79.0,3.7,27.0,305.0,85.06,50.12
2017,7,10,7,45,647.5,83.5,3.8,28.0,358.5,128.91,72.99
2017,7,10,8,0,686.0,88.0,3.9,29.0,412.0,176.1,105.4
2017,7,10,8,15,712.0,92.5,3.9,29.5,463.5,227.33,145.32
2017,7,10,8,30,738.0,97.0,3.9,30.0,515.0,276.06,184.85
2017,7,10,8,45,759.5,100.0,3.95,31.0,565.0,323.35,223.35
2017,7,10,9,0,781.0,103.0,4.0,32.0,615.0,371.08,261.65
2017,7,10,9,15,796.0,105.5,3.95,32.5,660.5,415.92,297.55
2017,7,10,9,30,811.0,108.0,3.9,33.0,706.0,459.9,331.9
2017,7,10,9,45,823.5,110.0,3.9,33.5,747.0,500.68,363.11
2017,7,10,10,0,836.0,112.0,3.9,34.0,788.0,540.0,392.41
2017,7,10,10,15,845.0,114.0,3.85,34.5,823.0,575.68,418.26
2017,7,10,10,30,854.0,116.0,3.8,35.0,858.0,609.23,441.93
2017,7,10,10,45,861.0,117.0,3.75,35.5,886.5,638.45,462.02
2017,7,10,11,0,868.0,118.0,3.7,36.0,915.0,665.07,479.84
2017,7,10,11,15,872.5,119.0,3.7,36.0,936.5,687.27,495.44
2017,7,10,11,30,877.0,120.0,3.7,36.0,958.0,706.5,508.81
2017,7,10,11,45,873.5,125.5,3.7,36.5,970.0,720.37,517.22
2017,7,10,12,0,870.0,131.0,3.7,37.0,982.0,730.84,523.2
2017,7,10,12,15,871.0,131.0,3.7,37.0,988.5,737.35,527.65
2017,7,10,12,30,872.0,131.0,3.7,37.0,995.0,740.92,530.08
2017,7,10,12,45,872.0,130.5,3.7,37.5,993.0,740.65,528.79
2017,7,10,13,0,872.0,130.0,3.7,38.0,991.0,737.62,525.61
2017,7,10,13,15,870.0,129.5,3.7,38.0,981.0,730.2,520.55
2017,7,10,13,30,868.0,129.0,3.7,38.0,971.0,719.71,513.37
2017,7,10,13,45,865.0,128.0,3.75,38.0,954.0,705.04,503.45
2017,7,10,14,0,862.0,127.0,3.8,38.0,937.0,687.28,491.31
2017,7,10,14,15,856.5,125.5,3.8,38.0,912.0,664.51,475.43
2017,7,10,14,30,851.0,124.0,3.8,38.0,887.0,638.94,457.38
2017,7,10,14,45,843.0,122.5,3.8,38.0,855.0,609.21,436.15
2017,7,10,15,0,835.0,121.0,3.8,38.0,823.0,577.12,412.85
2017,7,10,15,15,824.5,119.0,3.8,37.5,785.5,541.15,387.16
2017,7,10,15,30,814.0,117.0,3.8,37.0,748.0,503.36,359.46
2017,7,10,15,45,801.0,114.0,3.8,37.0,705.0,462.58,328.18
2017,7,10,16,0,788.0,111.0,3.8,37.0,662.0,419.35,294.4
2017,7,10,16,15,771.0,107.5,3.75,36.5,614.5,373.39,258.47
2017,7,10,16,30,754.0,104.0,3.7,36.0,567.0,327.16,221.6
2017,7,10,16,45,731.5,100.0,3.7,36.0,516.5,279.07,182.74
2017,7,10,17,0,709.0,96.0,3.7,36.0,466.0,228.13,142.12
2017,7,10,17,15,678.5,91.0,3.55,35.5,413.5,179.5,105.3
2017,7,10,17,30,648.0,86.0,3.4,35.0,361.0,133.09,73.62
2017,7,10,17,45,606.0,80.0,3.25,34.5,308.0,87.82,49.76
2017,7,10,18,0,564.0,74.0,3.1,34.0,255.0,58.31,42.75
2017,7,10,18,15,504.5,66.0,2.75,33.0,205.0,52.43,38.06
2017,7,10,18,30,445.0,58.0,2.4,32.0,155.0,46.5,33.12
2017,7,10,18,45,355.0,47.0,2.1,31.5,110.5,37.89,25.64
2017,7,10,19,0,265.0,36.0,1.8,31.0,66.0,27.51,16.39
2017,7,10,19,15,132.5,18.0,1.85,30.5,33.0,13.78,0.87
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,43.5,10.5,3.45,24.5,13.0,8.26,0.0
2017,7,11,6,0,87.0,21.0,3.6,25.0,26.0,15.93,0.51
2017,7,11,6,15,185.5,38.0,3.65,25.0,63.5,28.53,17.62
2017,7,11,6,30,284.0,55.0,3.7,25.0,101.0,41.16,29.15
2017,7,11,6,45,381.5,63.0,3.8,25.5,150.0,47.55,34.99
2017,7,11,7,0,479.0,71.0,3.9,26.0,199.0,56.02,42.34
2017,7,11,7,15,531.0,79.0,3.9,26.5,251.0,61.62,47.03
2017,7,11,7,30,583.0,87.0,3.9,27.0,303.0,90.09,54.59
2017,7,11,7,45,634.5,89.0,3.95,28.0,358.0,132.16,76.02
2017,7,11,8,0,686.0,91.0,4.0,29.0,413.0,178.97,107.67
2017,7,11,8,15,712.5,95.0,4.0,29.5,465.5,230.09,147.51
2017,7,11,8,30,739.0,99.0,4.0,30.0,518.0,278.66,186.92
2017,7,11,8,45,765.5,100.0,4.0,30.5,569.0,326.03,225.79
2017,7,11,9,0,792.0,101.0,4.0,31.0,620.0,374.29,264.99
2017,7,11,9,15,807.0,103.5,4.0,31.5,665.5,419.68,301.54
2017,7,11,9,30,822.0,106.0,4.0,32.0,711.0,464.28,336.57
2017,7,11,9,45,835.5,107.5,4.0,33.0,752.5,505.66,367.61
2017,7,11,10,0,849.0,109.0,4.0,34.0,794.0,545.65,396.65
2017,7,11,10,15,857.0,110.5,4.0,34.0,829.0,580.9,423.2
2017,7,11,10,30,865.0,112.0,4.0,34.0,864.0,613.93,447.62
2017,7,11,10,45,871.0,113.5,4.05,34.5,892.0,643.3,468.18
2017,7,11,11,0,877.0,115.0,4.1,35.0,920.0,669.99,486.45
2017,7,11,11,15,881.0,116.0,4.1,35.0,941.5,692.13,502.13
2017,7,11,11,30,885.0,117.0,4.1,35.0,963.0,711.24,515.53
2017,7,11,11,45,892.5,114.0,4.15,35.5,977.5,726.7,525.44
2017,7,11,12,0,900.0,111.0,4.2,36.0,992.0,739.11,533.15
2017,7,11,12,15,900.5,111.5,4.2,36.0,997.5,746.02,537.89
2017,7,11,12,30,901.0,112.0,4.2,36.0,1003.0,749.83,540.49
2017,7,11,12,45,899.0,112.5,4.2,36.0,1000.5,748.86,539.8
2017,7,11,13,0,897.0,113.0,4.2,36.0,998.0,744.97,537.1
2017,7,11,13,15,894.5,112.5,4.2,36.0,987.5,736.91,531.54
2017,7,11,13,30,892.0,112.0,4.2,36.0,977.0,725.68,523.76
2017,7,11,13,45,886.5,112.5,4.2,36.5,959.0,709.95,511.74
2017,7,11,14,0,881.0,113.0,4.2,37.0,941.0,691.17,497.55
2017,7,11,14,15,875.5,112.0,4.2,36.5,915.5,668.27,482.44
2017,7,11,14,30,870.0,111.0,4.2,36.0,890.0,642.53,465.03
2017,7,11,14,45,853.0,114.5,4.25,36.0,856.0,610.73,442.11
2017,7,11,15,0,836.0,118.0,4.3,36.0,822.0,577.07,417.46
2017,7,11,15,15,825.5,116.0,4.3,36.0,784.0,541.03,390.58
2017,7,11,15,30,815.0,114.0,4.3,36.0,746.0,503.17,361.8
2017,7,11,15,45,798.0,113.0,4.35,36.0,702.0,462.03,330.08
2017,7,11,16,0,781.0,112.0,4.4,36.0,658.0,418.89,296.21
2017,7,11,16,15,763.5,108.5,4.4,35.5,610.5,373.01,260.14
2017,7,11,16,30,746.0,105.0,4.4,35.0,563.0,326.92,223.17
2017,7,11,16,45,717.5,103.0,4.4,35.0,511.5,279.15,184.47
2017,7,11,17,0,689.0,101.0,4.4,35.0,460.0,229.04,144.47
2017,7,11,17,15,657.5,95.5,4.35,34.5,408.0,180.78,107.73
2017,7,11,17,30,626.0,90.0,4.3,34.0,356.0,134.89,76.09
2017,7,11,17,45,579.5,84.5,4.25,33.5,303.0,90.81,52.56
2017,7,11,18,0,533.0,79.0,4.2,33.0,250.0,61.58,45.66
2017,7,11,18,15,472.0,70.0,4.0,32.5,200.5,55.11,40.38
2017,7,11,18,30,411.0,61.0,3.8,32.0,151.0,48.57,34.83
2017,7,11,18,45,318.0,49.0,3.6,32.0,107.0,37.22,25.01
2017,7,11,19,0,225.0,37.0,3.4,32.0,63.0,28.02,16.68
2017,7,11,19,15,112.5,18.5,3.35,31.5,31.5,14.09,0.71
2017,7,11,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
