Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,47.0,10.5,3.15,24.5,13.0,8.26,0.0
2017,7,12,6,0,94.0,21.0,3.4,25.0,26.0,15.86,0.0
2017,7,12,6,15,203.0,36.0,3.5,25.5,63.5,27.19,16.43
2017,7,12,6,30,312.0,51.0,3.6,26.0,101.0,38.56,26.82
2017,7,12,6,45,244.0,75.0,3.75,26.5,123.0,54.9,41.04
2017,7,12,7,0,176.0,99.0,3.9,27.0,145.0,69.89,53.89
2017,7,12,7,15,196.5,120.0,3.95,27.5,183.0,83.36,65.18
2017,7,12,7,30,217.0,141.0,4.0,28.0,221.0,107.33,76.23
2017,7,12,7,45,348.0,142.5,4.05,28.5,294.5,138.01,91.53
2017,7,12,8,0,479.0,144.0,4.1,29.0,368.0,182.85,119.39
2017,7,12,8,15,436.5,176.0,4.1,29.5,399.5,225.34,154.54
2017,7,12,8,30,394.0,208.0,4.1,30.0,431.0,262.92,186.19
2017,7,12,8,45,291.5,252.0,4.2,30.5,425.5,282.91,205.5
2017,7,12,9,0,189.0,296.0,4.3,31.0,420.0,292.3,215.3
2017,7,12,9,15,504.5,200.0,4.3,31.5,563.5,368.46,268.22
2017,7,12,9,30,820.0,104.0,4.3,32.0,707.0,462.87,336.28
2017,7,12,9,45,550.0,238.5,4.3,32.5,653.0,467.54,341.83
2017,7,12,10,0,280.0,373.0,4.3,33.0,599.0,443.94,324.73
2017,7,12,10,15,295.5,387.5,4.3,33.0,635.5,476.16,348.12
2017,7,12,10,30,311.0,402.0,4.3,33.0,672.0,508.36,371.07
2017,7,12,10,45,592.0,258.0,4.3,33.5,793.5,591.26,431.85
2017,7,12,11,0,873.0,114.0,4.3,34.0,915.0,668.08,488.03
2017,7,12,11,15,567.0,292.0,4.3,34.0,817.5,629.89,457.32
2017,7,12,11,30,261.0,470.0,4.3,34.0,720.0,562.89,406.22
2017,7,12,11,45,247.5,481.0,4.35,34.5,720.5,566.96,408.25
2017,7,12,12,0,234.0,492.0,4.4,35.0,721.0,565.19,405.99
2017,7,12,12,15,260.5,488.5,4.35,35.0,745.5,588.42,422.21
2017,7,12,12,30,287.0,485.0,4.3,35.0,770.0,606.4,434.72
2017,7,12,12,45,579.0,307.0,4.3,35.5,879.0,682.76,491.41
2017,7,12,13,0,871.0,129.0,4.3,36.0,988.0,739.68,533.88
2017,7,12,13,15,869.0,128.5,4.25,36.0,978.5,732.28,528.28
2017,7,12,13,30,867.0,128.0,4.2,36.0,969.0,721.8,520.86
2017,7,12,13,45,864.5,126.5,4.2,36.0,951.5,707.1,510.65
2017,7,12,14,0,862.0,125.0,4.2,36.0,934.0,689.3,498.19
2017,7,12,14,15,578.0,275.0,4.1,35.5,811.0,612.53,442.04
2017,7,12,14,30,294.0,425.0,4.0,35.0,688.0,527.43,380.23
2017,7,12,14,45,550.5,280.5,3.95,35.0,751.5,566.37,410.11
2017,7,12,15,0,807.0,136.0,3.9,35.0,815.0,580.06,420.5
2017,7,12,15,15,701.0,189.0,3.85,34.5,759.0,537.32,389.08
2017,7,12,15,30,595.0,242.0,3.8,34.0,703.0,496.73,359.39
2017,7,12,15,45,400.5,281.5,3.75,34.0,584.0,408.52,295.94
2017,7,12,16,0,206.0,321.0,3.7,34.0,465.0,330.18,240.18
2017,7,12,16,15,179.0,298.0,3.6,33.5,416.5,291.23,212.11
2017,7,12,16,30,152.0,275.0,3.5,33.0,368.0,254.47,185.38
2017,7,12,16,45,108.0,244.5,3.45,33.0,307.5,209.42,152.55
2017,7,12,17,0,64.0,214.0,3.4,33.0,247.0,170.59,124.64
2017,7,12,17,15,76.0,192.5,3.2,32.5,228.0,151.72,110.16
2017,7,12,17,30,88.0,171.0,3.0,32.0,209.0,131.58,94.88
2017,7,12,17,45,79.0,147.5,2.9,32.0,177.5,107.85,78.13
2017,7,12,18,0,70.0,124.0,2.8,32.0,146.0,87.18,67.02
2017,7,12,18,15,57.0,101.0,2.5,31.5,117.0,71.85,54.45
2017,7,12,18,30,44.0,78.0,2.2,31.0,88.0,56.3,41.39
2017,7,12,18,45,24.0,56.5,1.95,30.5,62.0,41.37,28.61
2017,7,12,19,0,4.0,35.0,1.7,30.0,36.0,26.17,15.36
2017,7,12,19,15,2.0,17.5,1.75,29.5,18.0,13.37,0.15
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,55.5,10.0,2.15,23.5,13.0,7.87,0.0
2017,7,13,6,0,111.0,20.0,2.4,24.0,26.0,15.17,0.0
2017,7,13,6,15,225.0,34.0,2.45,24.5,64.0,25.86,15.38
2017,7,13,6,30,339.0,48.0,2.5,25.0,102.0,38.73,27.08
2017,7,13,6,45,430.0,55.5,2.55,26.0,151.5,44.51,32.31
2017,7,13,7,0,521.0,63.0,2.6,27.0,201.0,50.44,37.41
2017,7,13,7,15,572.0,70.0,2.65,27.5,253.0,55.59,41.72
2017,7,13,7,30,623.0,77.0,2.7,28.0,305.0,85.81,49.58
2017,7,13,7,45,664.0,80.5,2.75,28.5,359.5,130.15,72.9
2017,7,13,8,0,705.0,84.0,2.8,29.0,414.0,181.88,109.01
2017,7,13,8,15,731.0,88.0,2.85,29.5,466.0,229.93,146.5
2017,7,13,8,30,757.0,92.0,2.9,30.0,518.0,279.44,186.65
2017,7,13,8,45,776.0,95.0,2.95,30.5,567.5,327.08,225.88
2017,7,13,9,0,795.0,98.0,3.0,31.0,617.0,374.89,264.76
2017,7,13,9,15,469.0,221.0,3.0,31.5,533.0,370.52,268.75
2017,7,13,9,30,143.0,344.0,3.0,32.0,449.0,329.67,242.17
2017,7,13,9,45,493.0,227.0,3.0,32.5,619.0,431.69,315.35
2017,7,13,10,0,843.0,110.0,3.0,33.0,789.0,545.75,396.9
2017,7,13,10,15,851.5,111.5,3.0,33.5,824.0,581.21,422.13
2017,7,13,10,30,860.0,113.0,3.0,34.0,859.0,614.49,445.55
2017,7,13,10,45,865.0,115.5,3.0,34.5,887.0,643.99,465.77
2017,7,13,11,0,870.0,118.0,3.0,35.0,915.0,670.75,483.65
2017,7,13,11,15,570.5,292.5,3.0,35.0,820.5,634.0,454.73
2017,7,13,11,30,271.0,467.0,3.0,35.0,726.0,568.53,405.7
2017,7,13,11,45,575.0,295.5,3.05,35.5,855.0,659.72,472.32
2017,7,13,12,0,879.0,124.0,3.1,36.0,984.0,737.2,528.08
2017,7,13,12,15,629.0,282.5,3.1,36.0,900.0,700.55,498.59
2017,7,13,12,30,379.0,441.0,3.1,36.0,816.0,640.83,454.23
2017,7,13,12,45,295.5,470.5,3.15,36.5,762.5,602.68,426.82
2017,7,13,13,0,212.0,500.0,3.2,37.0,709.0,559.0,395.43
2017,7,13,13,15,261.0,482.5,3.25,37.0,737.5,583.01,412.82
2017,7,13,13,30,310.0,465.0,3.3,37.0,766.0,600.59,425.51
2017,7,13,13,45,584.5,296.5,3.35,37.0,849.5,659.14,469.69
2017,7,13,14,0,859.0,128.0,3.4,37.0,933.0,691.38,495.36
2017,7,13,14,15,524.0,286.5,3.4,37.0,773.5,588.22,420.65
2017,7,13,14,30,189.0,445.0,3.4,37.0,614.0,472.91,337.54
2017,7,13,14,45,508.0,284.5,3.45,37.0,716.5,545.36,391.42
2017,7,13,15,0,827.0,124.0,3.5,37.0,819.0,580.05,416.62
2017,7,13,15,15,455.5,240.0,3.55,37.0,620.0,444.97,320.12
2017,7,13,15,30,84.0,356.0,3.6,37.0,421.0,315.2,227.34
2017,7,13,15,45,427.5,236.5,3.65,37.0,538.5,388.88,279.03
2017,7,13,16,0,771.0,117.0,3.7,37.0,656.0,422.12,297.29
2017,7,13,16,15,595.5,171.5,3.7,36.5,570.0,361.54,253.4
2017,7,13,16,30,420.0,226.0,3.7,36.0,484.0,310.71,218.0
2017,7,13,16,45,302.0,224.0,3.7,36.0,401.0,250.53,175.27
2017,7,13,17,0,184.0,222.0,3.7,36.0,318.0,203.06,143.08
2017,7,13,17,15,397.0,158.5,3.65,35.5,335.5,183.11,119.61
2017,7,13,17,30,610.0,95.0,3.6,35.0,353.0,139.25,79.42
2017,7,13,17,45,561.0,89.0,3.55,34.5,300.0,95.29,55.47
2017,7,13,18,0,512.0,83.0,3.5,34.0,247.0,64.29,47.68
2017,7,13,18,15,449.0,74.0,3.2,33.5,197.5,57.96,42.54
2017,7,13,18,30,386.0,65.0,2.9,33.0,148.0,48.96,34.98
2017,7,13,18,45,295.5,51.5,2.6,32.5,104.5,38.8,26.23
2017,7,13,19,0,205.0,38.0,2.3,32.0,61.0,28.63,17.11
2017,7,13,19,15,102.5,19.0,2.25,31.5,30.5,14.43,0.17
2017,7,13,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,47.0,10.0,1.7,24.5,12.5,7.87,0.0
2017,7,14,6,0,94.0,20.0,1.9,25.0,25.0,15.12,0.0
2017,7,14,6,15,204.5,34.5,1.95,25.0,62.0,26.11,15.49
2017,7,14,6,30,315.0,49.0,2.0,25.0,99.0,37.17,25.75
2017,7,14,6,45,404.5,57.5,2.1,25.5,147.5,45.89,33.55
2017,7,14,7,0,494.0,66.0,2.2,26.0,196.0,52.45,39.29
2017,7,14,7,15,546.0,73.5,2.15,26.5,247.5,57.83,43.81
2017,7,14,7,30,598.0,81.0,2.1,27.0,299.0,88.08,51.95
2017,7,14,7,45,643.5,84.0,2.1,27.5,353.5,131.28,74.76
2017,7,14,8,0,689.0,87.0,2.1,28.0,408.0,178.57,107.4
2017,7,14,8,15,715.5,91.0,2.0,28.5,460.0,229.88,147.38
2017,7,14,8,30,742.0,95.0,1.9,29.0,512.0,278.83,186.85
2017,7,14,8,45,764.0,97.5,1.8,30.0,562.0,326.36,225.04
2017,7,14,9,0,786.0,100.0,1.7,31.0,612.0,374.37,262.81
2017,7,14,9,15,801.0,103.0,1.55,31.5,657.5,420.12,298.38
2017,7,14,9,30,816.0,106.0,1.4,32.0,703.0,464.98,332.04
2017,7,14,9,45,827.5,108.0,1.3,32.5,744.0,505.75,361.82
2017,7,14,10,0,839.0,110.0,1.2,33.0,785.0,544.98,389.45
2017,7,14,10,15,847.5,112.0,1.1,33.5,820.5,580.76,413.7
2017,7,14,10,30,856.0,114.0,1.0,34.0,856.0,614.36,435.6
2017,7,14,10,45,862.5,115.5,0.95,34.5,884.5,643.97,454.52
2017,7,14,11,0,869.0,117.0,0.9,35.0,913.0,670.95,471.17
2017,7,14,11,15,873.5,118.0,0.9,35.0,934.5,693.41,485.99
2017,7,14,11,30,878.0,119.0,0.9,35.0,956.0,712.88,498.69
2017,7,14,11,45,877.5,122.0,0.9,35.5,969.0,727.24,506.86
2017,7,14,12,0,877.0,125.0,0.9,36.0,982.0,738.33,512.84
2017,7,14,12,15,878.0,125.0,0.9,36.0,988.0,745.11,517.15
2017,7,14,12,30,879.0,125.0,0.9,36.0,994.0,748.88,519.53
2017,7,14,12,45,629.5,281.5,0.9,36.5,903.5,704.48,485.8
2017,7,14,13,0,380.0,438.0,0.9,37.0,813.0,639.06,439.18
2017,7,14,13,15,626.5,281.5,0.9,37.0,891.5,695.64,480.19
2017,7,14,13,30,873.0,125.0,0.9,37.0,970.0,727.63,504.12
2017,7,14,13,45,609.0,278.0,0.95,37.5,862.5,664.29,458.61
2017,7,14,14,0,345.0,431.0,1.0,38.0,755.0,586.53,404.56
2017,7,14,14,15,442.0,384.0,1.05,38.0,787.5,609.33,421.47
2017,7,14,14,30,539.0,337.0,1.1,38.0,820.0,622.71,431.11
2017,7,14,14,45,505.5,329.0,1.2,38.0,769.5,578.86,402.68
2017,7,14,15,0,472.0,321.0,1.3,38.0,719.0,535.15,374.15
2017,7,14,15,15,625.5,228.0,1.4,37.5,728.0,530.33,372.52
2017,7,14,15,30,779.0,135.0,1.5,37.0,737.0,508.93,358.03
2017,7,14,15,45,760.0,133.5,1.65,37.0,693.5,466.47,327.24
2017,7,14,16,0,741.0,132.0,1.8,37.0,650.0,423.45,295.2
2017,7,14,16,15,722.0,128.0,1.95,36.5,602.5,375.76,259.5
2017,7,14,16,30,703.0,124.0,2.1,36.0,555.0,329.97,224.14
2017,7,14,16,45,673.5,121.0,2.25,36.0,503.5,282.38,186.72
2017,7,14,17,0,644.0,118.0,2.4,36.0,452.0,236.39,150.66
2017,7,14,17,15,611.0,111.5,2.45,35.5,400.0,189.06,115.13
2017,7,14,17,30,578.0,105.0,2.5,35.0,348.0,144.34,84.32
2017,7,14,17,45,528.5,97.5,2.6,35.0,295.5,100.82,60.06
2017,7,14,18,0,479.0,90.0,2.7,35.0,243.0,66.71,49.43
2017,7,14,18,15,417.0,79.0,2.5,34.5,194.0,58.76,43.0
2017,7,14,18,30,355.0,68.0,2.3,34.0,145.0,50.72,36.26
2017,7,14,18,45,266.0,53.5,2.15,33.5,102.0,39.99,27.06
2017,7,14,19,0,177.0,39.0,2.0,33.0,59.0,29.2,17.44
2017,7,14,19,15,88.5,19.5,2.1,32.5,29.5,14.75,0.0
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,47.5,9.5,2.65,25.5,11.5,7.47,0.0
2017,7,15,6,0,95.0,19.0,2.9,26.0,23.0,14.39,0.0
2017,7,15,6,15,202.0,34.0,2.9,26.5,60.0,25.74,14.98
2017,7,15,6,30,309.0,49.0,2.9,27.0,97.0,37.12,25.44
2017,7,15,6,45,387.0,59.5,2.95,28.0,144.0,45.18,32.57
2017,7,15,7,0,465.0,70.0,3.0,29.0,191.0,55.23,41.1
2017,7,15,7,15,517.5,78.0,2.65,29.5,242.5,60.82,45.75
2017,7,15,7,30,570.0,86.0,2.3,30.0,294.0,90.97,54.0
2017,7,15,7,45,608.5,92.0,1.95,31.0,346.5,134.24,77.23
2017,7,15,8,0,647.0,98.0,1.6,32.0,399.0,180.98,109.07
2017,7,15,8,15,674.5,103.0,1.4,32.5,450.5,227.76,144.62
2017,7,15,8,30,702.0,108.0,1.2,33.0,502.0,276.24,182.52
2017,7,15,8,45,721.5,113.0,1.0,34.0,550.5,326.52,221.26
2017,7,15,9,0,741.0,118.0,0.8,35.0,599.0,373.79,256.65
2017,7,15,9,15,510.0,223.0,1.0,35.0,566.0,390.67,274.98
2017,7,15,9,30,279.0,328.0,1.2,35.0,533.0,384.22,274.15
2017,7,15,9,45,533.5,231.5,1.4,35.5,651.0,457.24,325.43
2017,7,15,10,0,788.0,135.0,1.6,36.0,769.0,541.68,384.71
2017,7,15,10,15,797.5,137.5,1.7,36.0,803.5,577.56,410.53
2017,7,15,10,30,807.0,140.0,1.8,36.0,838.0,611.49,434.85
2017,7,15,10,45,809.0,145.0,1.95,36.5,865.0,640.58,454.8
2017,7,15,11,0,811.0,150.0,2.1,37.0,892.0,666.92,472.54
2017,7,15,11,15,815.5,151.0,2.15,37.0,913.0,688.88,487.66
2017,7,15,11,30,820.0,152.0,2.2,37.0,934.0,698.5,494.75
2017,7,15,11,45,820.5,155.0,2.3,37.5,947.0,722.95,510.19
2017,7,15,12,0,821.0,158.0,2.4,38.0,960.0,734.81,517.36
2017,7,15,12,15,822.0,158.0,2.45,38.0,965.5,741.57,522.08
2017,7,15,12,30,823.0,158.0,2.5,38.0,971.0,745.37,524.85
2017,7,15,12,45,631.0,297.0,2.55,38.0,920.0,718.86,503.9
2017,7,15,13,0,439.0,436.0,2.6,38.0,869.0,684.92,478.2
2017,7,15,13,15,282.5,462.0,2.65,37.5,739.5,585.1,411.56
2017,7,15,13,30,126.0,488.0,2.7,37.0,610.0,484.6,342.76
2017,7,15,13,45,455.0,329.5,2.75,37.0,758.0,599.93,427.28
2017,7,15,14,0,784.0,171.0,2.8,37.0,906.0,685.69,488.63
2017,7,15,14,15,406.5,262.0,2.85,36.5,642.5,494.48,355.66
2017,7,15,14,30,29.0,353.0,2.9,36.0,379.0,296.41,213.02
2017,7,15,14,45,120.5,380.0,3.0,36.0,482.5,376.21,271.61
2017,7,15,15,0,212.0,407.0,3.1,36.0,586.0,442.87,318.84
2017,7,15,15,15,319.0,354.5,3.15,35.5,609.0,455.44,328.53
2017,7,15,15,30,426.0,302.0,3.2,35.0,632.0,459.31,331.44
2017,7,15,15,45,216.0,246.5,3.25,35.0,414.0,296.51,215.28
2017,7,15,16,0,6.0,191.0,3.3,35.0,196.0,148.48,107.61
2017,7,15,16,15,5.0,184.0,3.3,34.5,188.0,142.04,103.46
2017,7,15,16,30,4.0,177.0,3.3,34.0,180.0,135.62,99.13
2017,7,15,16,45,2.0,145.5,3.3,34.0,147.0,111.1,80.73
2017,7,15,17,0,0.0,114.0,3.3,34.0,114.0,86.95,62.44
2017,7,15,17,15,0.0,99.0,3.2,33.5,99.0,75.57,53.95
2017,7,15,17,30,0.0,84.0,3.1,33.0,84.0,64.27,45.39
2017,7,15,17,45,0.0,71.0,3.05,32.5,71.0,54.48,37.88
2017,7,15,18,0,0.0,58.0,3.0,32.0,58.0,44.42,31.59
2017,7,15,18,15,0.0,46.0,2.85,31.5,46.0,35.17,23.9
2017,7,15,18,30,0.0,34.0,2.7,31.0,34.0,25.94,16.1
2017,7,15,18,45,0.0,23.5,2.6,30.5,23.5,17.89,9.19
2017,7,15,19,0,0.0,13.0,2.5,30.0,13.0,9.87,2.24
2017,7,15,19,15,0.0,6.5,2.45,29.5,6.5,4.92,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,45.5,9.0,1.1,25.0,11.0,7.08,0.0
2017,7,16,6,0,91.0,18.0,1.3,25.0,22.0,13.65,0.0
2017,7,16,6,15,195.0,33.0,1.45,25.0,58.0,24.99,14.44
2017,7,16,6,30,299.0,48.0,1.6,25.0,94.0,36.35,25.02
2017,7,16,6,45,376.5,59.0,1.75,25.5,140.5,44.74,32.56
2017,7,16,7,0,454.0,70.0,1.9,26.0,187.0,55.14,41.57
2017,7,16,7,15,506.5,78.0,2.0,26.0,238.0,60.7,46.35
2017,7,16,7,30,559.0,86.0,2.1,26.0,289.0,91.09,55.04
2017,7,16,7,45,595.5,93.0,2.25,26.5,341.0,134.37,79.27
2017,7,16,8,0,632.0,100.0,2.4,27.0,393.0,180.94,112.21
2017,7,16,8,15,660.5,105.0,2.45,27.0,444.5,227.24,148.74
2017,7,16,8,30,689.0,110.0,2.5,27.0,496.0,275.38,188.18
2017,7,16,8,45,707.5,115.5,2.65,27.5,544.5,322.28,226.94
2017,7,16,9,0,726.0,121.0,2.8,28.0,593.0,371.91,267.27
2017,7,16,9,15,743.0,125.0,2.8,28.5,638.5,416.82,303.14
2017,7,16,9,30,760.0,129.0,2.8,29.0,684.0,461.32,337.8
2017,7,16,9,45,771.0,133.0,2.85,29.5,724.5,502.16,369.03
2017,7,16,10,0,782.0,137.0,2.9,30.0,765.0,541.61,398.42
2017,7,16,10,15,792.0,139.5,2.85,30.0,800.0,577.64,425.22
2017,7,16,10,30,802.0,142.0,2.8,30.0,835.0,611.76,450.08
2017,7,16,10,45,808.0,145.0,2.8,30.5,863.5,641.66,470.7
2017,7,16,11,0,814.0,148.0,2.8,31.0,892.0,669.04,489.13
2017,7,16,11,15,819.5,149.5,2.75,31.0,914.0,683.67,499.54
2017,7,16,11,30,825.0,151.0,2.7,31.0,936.0,703.11,512.88
2017,7,16,11,45,822.5,156.0,2.7,31.5,948.5,727.11,527.86
2017,7,16,12,0,820.0,161.0,2.7,32.0,961.0,738.44,534.32
2017,7,16,12,15,821.5,161.0,2.7,32.0,967.5,745.6,539.16
2017,7,16,12,30,823.0,161.0,2.7,32.0,974.0,749.8,541.99
2017,7,16,12,45,821.5,162.0,2.7,32.5,972.0,749.7,540.78
2017,7,16,13,0,820.0,163.0,2.7,33.0,970.0,746.75,537.63
2017,7,16,13,15,817.5,162.5,2.7,33.0,960.5,738.95,532.34
2017,7,16,13,30,815.0,162.0,2.7,33.0,951.0,728.15,524.99
2017,7,16,13,45,808.5,162.5,2.7,33.0,933.0,712.31,514.15
2017,7,16,14,0,802.0,163.0,2.7,33.0,915.0,693.65,501.27
2017,7,16,14,15,795.5,161.5,2.7,33.0,890.0,670.66,485.34
2017,7,16,14,30,789.0,160.0,2.7,33.0,865.0,645.07,467.38
2017,7,16,14,45,759.0,170.5,2.75,33.0,829.0,612.23,444.07
2017,7,16,15,0,729.0,181.0,2.8,33.0,793.0,579.98,420.77
2017,7,16,15,15,716.5,177.0,2.8,33.0,755.5,543.14,393.92
2017,7,16,15,30,704.0,173.0,2.8,33.0,718.0,504.94,365.53
2017,7,16,15,45,686.0,169.5,2.8,33.0,674.5,463.44,334.19
2017,7,16,16,0,668.0,166.0,2.8,33.0,631.0,421.49,301.84
2017,7,16,16,15,444.5,217.5,2.8,32.5,517.5,340.73,244.48
2017,7,16,16,30,221.0,269.0,2.8,32.0,404.0,275.03,199.56
2017,7,16,16,45,235.0,241.5,2.8,32.0,373.5,245.3,176.21
2017,7,16,17,0,249.0,214.0,2.8,32.0,343.0,214.76,151.84
2017,7,16,17,15,372.5,170.0,2.6,31.5,339.0,188.88,126.88
2017,7,16,17,30,496.0,126.0,2.4,31.0,335.0,149.55,92.84
2017,7,16,17,45,444.5,116.5,2.25,31.0,283.5,108.4,68.64
2017,7,16,18,0,393.0,107.0,2.1,31.0,232.0,76.63,58.53
2017,7,16,18,15,334.0,92.5,1.9,30.5,184.0,66.81,50.48
2017,7,16,18,30,275.0,78.0,1.7,30.0,136.0,56.8,41.96
2017,7,16,18,45,200.5,58.5,1.55,29.5,94.5,43.09,30.12
2017,7,16,19,0,126.0,39.0,1.4,29.0,53.0,28.99,17.57
2017,7,16,19,15,63.0,19.5,1.45,28.5,26.5,14.8,0.0
2017,7,16,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,14.0,7.0,1.0,24.5,7.5,5.51,0.0
2017,7,17,6,0,28.0,14.0,1.1,25.0,15.0,10.96,0.0
2017,7,17,6,15,90.5,36.5,1.1,25.0,48.5,27.04,16.0
2017,7,17,6,30,153.0,59.0,1.1,25.0,82.0,42.94,30.53
2017,7,17,6,45,76.5,66.5,1.1,25.5,78.0,48.74,35.94
2017,7,17,7,0,0.0,74.0,1.1,26.0,74.0,55.06,41.49
2017,7,17,7,15,0.0,95.5,1.05,26.5,95.5,70.27,54.34
2017,7,17,7,30,0.0,117.0,1.0,27.0,117.0,86.03,64.25
2017,7,17,7,45,0.0,100.5,1.0,27.5,100.5,76.03,55.9
2017,7,17,8,0,0.0,84.0,1.0,28.0,84.0,64.5,46.4
2017,7,17,8,15,59.0,163.5,1.05,28.0,197.0,135.28,99.75
2017,7,17,8,30,118.0,243.0,1.1,28.0,310.0,212.81,157.26
2017,7,17,8,45,370.5,205.5,1.2,28.5,441.0,280.71,201.88
2017,7,17,9,0,623.0,168.0,1.3,29.0,572.0,369.85,264.23
2017,7,17,9,15,642.0,173.5,1.45,29.5,617.0,412.99,297.53
2017,7,17,9,30,661.0,179.0,1.6,30.0,662.0,456.14,330.39
2017,7,17,9,45,682.5,179.5,1.75,30.5,703.5,496.33,360.48
2017,7,17,10,0,704.0,180.0,1.9,31.0,745.0,536.13,389.67
2017,7,17,10,15,457.0,301.5,2.0,31.0,675.0,513.4,373.74
2017,7,17,10,30,210.0,423.0,2.1,31.0,605.0,463.24,337.19
2017,7,17,10,45,131.5,416.5,2.25,31.5,532.0,416.96,303.8
2017,7,17,11,0,53.0,410.0,2.4,32.0,459.0,359.11,261.41
2017,7,17,11,15,90.5,444.0,2.45,32.0,530.0,413.9,300.9
2017,7,17,11,30,128.0,478.0,2.5,32.0,601.0,476.09,344.6
2017,7,17,11,45,169.0,486.5,2.6,32.5,651.0,515.38,371.55
2017,7,17,12,0,210.0,495.0,2.7,33.0,701.0,554.87,398.47
2017,7,17,12,15,312.5,464.5,2.75,33.0,772.5,613.91,440.33
2017,7,17,12,30,415.0,434.0,2.8,33.0,844.0,670.67,480.05
2017,7,17,12,45,472.0,377.5,2.85,33.5,843.0,671.15,480.69
2017,7,17,13,0,529.0,321.0,2.9,34.0,842.0,667.83,479.13
2017,7,17,13,15,320.5,402.5,2.95,34.0,717.5,568.71,408.76
2017,7,17,13,30,112.0,484.0,3.0,34.0,593.0,466.77,335.27
2017,7,17,13,45,193.0,470.5,3.05,34.0,653.5,516.65,371.82
2017,7,17,14,0,274.0,457.0,3.1,34.0,714.0,561.83,403.97
2017,7,17,14,15,514.0,318.0,3.1,34.0,783.5,612.27,442.0
2017,7,17,14,30,754.0,179.0,3.1,34.0,853.0,639.72,463.33
2017,7,17,14,45,747.5,174.5,3.15,34.0,822.5,610.3,442.32
2017,7,17,15,0,741.0,170.0,3.2,34.0,792.0,578.66,419.65
2017,7,17,15,15,619.0,223.0,3.2,33.5,726.0,528.11,383.34
2017,7,17,15,30,497.0,276.0,3.2,33.0,660.0,478.75,347.88
2017,7,17,15,45,541.0,241.0,3.2,33.0,636.5,449.91,326.05
2017,7,17,16,0,585.0,206.0,3.2,33.0,613.0,418.87,301.52
2017,7,17,16,15,395.5,238.0,3.2,32.5,504.5,338.51,244.15
2017,7,17,16,30,206.0,270.0,3.2,32.0,396.0,271.5,197.62
2017,7,17,16,45,349.0,215.5,3.2,32.0,406.0,260.96,184.84
2017,7,17,17,0,492.0,161.0,3.2,32.0,416.0,235.09,158.56
2017,7,17,17,15,447.5,149.5,2.95,31.5,361.5,189.41,124.32
2017,7,17,17,30,403.0,138.0,2.7,31.0,307.0,147.83,95.18
2017,7,17,17,45,362.0,125.0,2.5,31.0,260.0,109.81,71.79
2017,7,17,18,0,321.0,112.0,2.3,31.0,213.0,80.22,61.52
2017,7,17,18,15,274.5,94.5,2.15,30.5,169.0,68.23,51.65
2017,7,17,18,30,228.0,77.0,2.0,30.0,125.0,56.01,41.3
2017,7,17,18,45,166.5,57.5,1.85,29.5,87.0,42.19,29.37
2017,7,17,19,0,105.0,38.0,1.7,29.0,49.0,28.21,16.89
2017,7,17,19,15,52.5,19.0,1.8,28.5,24.5,14.41,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,48.0,8.5,1.6,23.5,10.5,6.69,0.0
2017,7,18,6,0,96.0,17.0,1.9,24.0,21.0,12.92,0.0
2017,7,18,6,15,211.5,31.0,1.95,24.5,57.5,23.61,13.19
2017,7,18,6,30,327.0,45.0,2.0,25.0,94.0,36.36,24.98
2017,7,18,6,45,415.0,53.5,2.05,26.0,142.5,42.93,30.92
2017,7,18,7,0,503.0,62.0,2.1,27.0,191.0,49.59,36.68
2017,7,18,7,15,555.5,69.0,2.1,27.5,243.0,54.74,41.01
2017,7,18,7,30,608.0,76.0,2.1,28.0,295.0,87.9,50.24
2017,7,18,7,45,651.5,79.5,2.1,28.5,349.5,132.13,74.43
2017,7,18,8,0,695.0,83.0,2.1,29.0,404.0,183.95,111.01
2017,7,18,8,15,721.5,87.0,2.15,29.5,456.0,232.01,148.68
2017,7,18,8,30,748.0,91.0,2.2,30.0,508.0,281.6,188.85
2017,7,18,8,45,535.0,180.5,2.3,31.0,493.0,316.13,223.23
2017,7,18,9,0,322.0,270.0,2.4,32.0,478.0,328.48,237.8
2017,7,18,9,15,571.0,186.0,2.45,32.0,589.0,394.44,284.53
2017,7,18,9,30,820.0,102.0,2.5,32.0,700.0,469.22,339.0
2017,7,18,9,45,832.0,104.0,2.6,32.5,741.0,510.69,370.38
2017,7,18,10,0,844.0,106.0,2.7,33.0,782.0,550.67,400.0
2017,7,18,10,15,578.0,252.5,2.75,33.5,725.5,548.15,397.08
2017,7,18,10,30,312.0,399.0,2.8,34.0,669.0,512.7,369.9
2017,7,18,10,45,593.5,255.0,2.9,34.5,789.5,598.76,432.48
2017,7,18,11,0,875.0,111.0,3.0,35.0,910.0,677.44,489.2
2017,7,18,11,15,554.5,292.5,3.05,35.0,803.5,630.99,453.12
2017,7,18,11,30,234.0,474.0,3.1,35.0,697.0,548.32,391.92
2017,7,18,11,45,560.5,294.5,3.2,35.5,838.5,656.99,471.37
2017,7,18,12,0,887.0,115.0,3.3,36.0,980.0,746.12,535.58
2017,7,18,12,15,888.0,115.0,3.4,36.0,986.5,753.19,540.29
2017,7,18,12,30,889.0,115.0,3.5,36.0,993.0,757.17,543.38
2017,7,18,12,45,886.5,116.5,3.6,36.5,990.5,756.71,542.29
2017,7,18,13,0,884.0,118.0,3.7,37.0,988.0,753.29,539.18
2017,7,18,13,15,624.5,277.0,3.75,37.0,888.5,698.47,497.73
2017,7,18,13,30,365.0,436.0,3.8,37.0,789.0,624.14,443.35
2017,7,18,13,45,615.5,278.0,3.9,37.0,860.0,676.3,483.63
2017,7,18,14,0,866.0,120.0,4.0,37.0,931.0,700.23,503.91
2017,7,18,14,15,860.5,118.5,4.05,37.0,906.0,677.19,487.77
2017,7,18,14,30,855.0,117.0,4.1,37.0,881.0,651.33,469.65
2017,7,18,14,45,561.0,256.5,4.2,37.0,750.5,564.65,406.48
2017,7,18,15,0,267.0,396.0,4.3,37.0,620.0,473.91,340.69
2017,7,18,15,15,527.0,262.0,4.3,36.5,677.5,507.58,366.52
2017,7,18,15,30,787.0,128.0,4.3,36.0,735.0,514.71,371.34
2017,7,18,15,45,771.0,126.0,4.35,36.0,691.5,472.68,339.13
2017,7,18,16,0,755.0,124.0,4.4,36.0,648.0,429.82,305.75
2017,7,18,16,15,736.5,120.0,4.35,35.5,601.0,383.82,269.88
2017,7,18,16,30,718.0,116.0,4.3,35.0,554.0,334.98,231.17
2017,7,18,16,45,693.5,111.5,4.3,35.0,503.5,286.59,192.0
2017,7,18,17,0,669.0,107.0,4.3,35.0,453.0,239.28,153.84
2017,7,18,17,15,636.5,101.0,4.15,34.5,400.5,190.78,116.48
2017,7,18,17,30,604.0,95.0,4.0,34.0,348.0,144.81,83.76
2017,7,18,17,45,559.0,88.0,3.9,33.5,295.5,100.07,57.7
2017,7,18,18,0,514.0,81.0,3.8,33.0,243.0,62.94,46.78
2017,7,18,18,15,450.5,71.5,3.4,32.0,193.5,56.16,41.33
2017,7,18,18,30,387.0,62.0,3.0,31.0,144.0,46.91,33.56
2017,7,18,18,45,294.0,49.0,2.6,30.5,100.5,37.03,24.96
2017,7,18,19,0,201.0,36.0,2.2,30.0,57.0,27.17,15.93
2017,7,18,19,15,100.5,18.0,2.15,29.5,28.5,13.68,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,29.5,8.0,1.8,24.5,9.5,6.29,0.0
2017,7,19,6,0,59.0,16.0,2.1,25.0,19.0,12.22,0.0
2017,7,19,6,15,164.5,33.0,2.2,25.5,54.5,24.84,13.98
2017,7,19,6,30,270.0,50.0,2.3,26.0,90.0,37.55,25.82
2017,7,19,6,45,362.5,60.0,2.4,26.5,137.5,45.3,32.84
2017,7,19,7,0,455.0,70.0,2.5,27.0,185.0,55.26,41.48
2017,7,19,7,15,510.0,78.0,2.5,27.5,237.0,60.85,46.18
2017,7,19,7,30,565.0,86.0,2.5,28.0,289.0,93.8,55.77
2017,7,19,7,45,610.0,90.5,2.55,28.5,342.5,136.76,79.69
2017,7,19,8,0,655.0,95.0,2.6,29.0,396.0,183.9,112.79
2017,7,19,8,15,683.5,100.0,2.6,29.5,448.5,231.65,150.15
2017,7,19,8,30,712.0,105.0,2.6,30.0,501.0,281.22,190.13
2017,7,19,8,45,736.0,107.5,2.65,30.5,551.0,331.62,231.0
2017,7,19,9,0,760.0,110.0,2.7,31.0,601.0,379.55,269.51
2017,7,19,9,15,776.5,113.0,2.7,31.5,647.0,425.2,305.6
2017,7,19,9,30,793.0,116.0,2.7,32.0,693.0,470.32,340.34
2017,7,19,9,45,807.0,117.5,2.75,32.5,735.0,512.14,371.9
2017,7,19,10,0,821.0,119.0,2.8,33.0,777.0,550.22,400.01
2017,7,19,10,15,830.5,121.0,2.85,33.5,812.5,586.26,425.96
2017,7,19,10,30,840.0,123.0,2.9,34.0,848.0,620.25,449.82
2017,7,19,10,45,590.0,257.0,2.95,34.5,775.0,599.73,432.76
2017,7,19,11,0,340.0,391.0,3.0,35.0,702.0,547.75,393.49
2017,7,19,11,15,315.0,425.5,3.05,35.0,719.0,566.8,406.34
2017,7,19,11,30,290.0,460.0,3.1,35.0,736.0,583.47,417.05
2017,7,19,11,45,574.0,299.0,3.2,35.5,855.0,671.87,481.28
2017,7,19,12,0,858.0,138.0,3.3,36.0,974.0,744.25,533.76
2017,7,19,12,15,859.5,138.0,3.4,36.0,980.5,751.38,538.61
2017,7,19,12,30,861.0,138.0,3.5,36.0,987.0,755.58,541.84
2017,7,19,12,45,550.0,316.0,3.6,36.5,858.0,685.12,488.16
2017,7,19,13,0,239.0,494.0,3.7,37.0,729.0,580.44,411.39
2017,7,19,13,15,192.0,492.0,3.75,37.0,679.5,541.95,385.15
2017,7,19,13,30,145.0,490.0,3.8,37.0,630.0,503.27,358.24
2017,7,19,13,45,496.0,313.0,3.85,37.0,779.0,622.45,446.29
2017,7,19,14,0,847.0,136.0,3.9,37.0,928.0,701.44,504.46
2017,7,19,14,15,841.0,134.5,3.95,37.0,903.0,678.55,488.18
2017,7,19,14,30,835.0,133.0,4.0,37.0,878.0,652.9,470.28
2017,7,19,14,45,818.5,136.0,4.1,37.0,844.5,621.58,448.16
2017,7,19,15,0,802.0,139.0,4.2,37.0,811.0,593.22,427.56
2017,7,19,15,15,791.0,136.0,4.2,37.0,773.0,556.06,400.36
2017,7,19,15,30,780.0,133.0,4.2,37.0,735.0,517.22,371.39
2017,7,19,15,45,765.0,130.0,4.2,37.0,691.5,475.03,339.41
2017,7,19,16,0,750.0,127.0,4.2,37.0,648.0,431.95,306.05
2017,7,19,16,15,731.0,123.5,4.15,36.5,600.5,386.3,270.69
2017,7,19,16,30,712.0,120.0,4.1,36.0,553.0,337.89,232.56
2017,7,19,16,45,687.5,115.0,4.1,35.5,502.5,289.26,193.87
2017,7,19,17,0,663.0,110.0,4.1,35.0,452.0,241.75,156.0
2017,7,19,17,15,630.0,104.0,4.0,34.5,399.5,193.34,118.72
2017,7,19,17,30,597.0,98.0,3.9,34.0,347.0,147.52,86.03
2017,7,19,17,45,553.5,90.0,3.8,34.0,295.0,102.37,59.18
2017,7,19,18,0,510.0,82.0,3.7,34.0,243.0,63.66,47.16
2017,7,19,18,15,446.5,72.5,3.35,33.0,193.0,56.92,41.77
2017,7,19,18,30,383.0,63.0,3.0,32.0,143.0,47.55,33.94
2017,7,19,18,45,294.0,49.0,2.65,31.5,99.5,37.03,24.82
2017,7,19,19,0,205.0,35.0,2.3,31.0,56.0,26.47,15.23
2017,7,19,19,15,102.5,17.5,2.3,30.5,28.0,13.31,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,25.0,8.0,2.2,24.5,9.0,6.29,0.0
2017,7,20,6,0,50.0,16.0,2.4,25.0,18.0,12.18,0.0
2017,7,20,6,15,153.0,33.0,2.5,25.5,52.5,24.79,13.82
2017,7,20,6,30,256.0,50.0,2.6,26.0,87.0,37.46,25.72
2017,7,20,6,45,346.0,61.0,2.75,26.5,134.5,45.84,33.28
2017,7,20,7,0,436.0,72.0,2.9,27.0,182.0,54.27,40.63
2017,7,20,7,15,492.0,80.5,2.8,27.5,233.0,62.54,47.61
2017,7,20,7,30,548.0,89.0,2.7,28.0,284.0,95.97,57.66
2017,7,20,7,45,594.5,93.5,2.65,29.0,338.0,138.28,81.26
2017,7,20,8,0,641.0,98.0,2.6,30.0,392.0,184.98,113.78
2017,7,20,8,15,670.0,103.0,2.5,30.5,444.0,232.23,150.57
2017,7,20,8,30,699.0,108.0,2.4,31.0,496.0,281.36,189.91
2017,7,20,8,45,724.0,111.0,2.35,31.5,546.0,331.98,230.5
2017,7,20,9,0,749.0,114.0,2.3,32.0,596.0,380.22,268.75
2017,7,20,9,15,765.5,117.0,2.15,32.5,642.5,425.47,303.87
2017,7,20,9,30,782.0,120.0,2.0,33.0,689.0,470.22,337.49
2017,7,20,9,45,796.0,122.0,1.95,33.5,730.5,512.11,368.3
2017,7,20,10,0,810.0,124.0,1.9,34.0,772.0,552.77,397.29
2017,7,20,10,15,820.0,126.0,1.9,34.5,807.5,585.91,420.57
2017,7,20,10,30,830.0,128.0,1.9,35.0,843.0,619.91,443.77
2017,7,20,10,45,838.5,129.0,1.95,35.5,872.5,649.99,464.02
2017,7,20,11,0,847.0,130.0,2.0,36.0,902.0,677.6,482.21
2017,7,20,11,15,852.0,131.0,2.05,36.0,924.0,700.18,497.76
2017,7,20,11,30,857.0,132.0,2.1,36.0,946.0,719.85,511.22
2017,7,20,11,45,874.0,122.5,2.2,36.5,964.0,737.31,522.58
2017,7,20,12,0,891.0,113.0,2.3,37.0,982.0,751.97,531.98
2017,7,20,12,15,892.5,113.5,2.35,37.0,988.5,759.91,537.47
2017,7,20,12,30,894.0,114.0,2.4,37.0,995.0,764.73,540.9
2017,7,20,12,45,894.5,113.5,2.5,37.5,993.5,765.01,540.53
2017,7,20,13,0,895.0,113.0,2.6,38.0,992.0,762.27,538.14
2017,7,20,13,15,893.0,112.5,2.65,38.0,982.0,754.55,533.29
2017,7,20,13,30,891.0,112.0,2.7,38.0,972.0,743.64,526.29
2017,7,20,13,45,887.5,111.5,2.8,38.5,954.5,728.44,515.52
2017,7,20,14,0,884.0,111.0,2.9,39.0,937.0,710.1,502.53
2017,7,20,14,15,516.5,277.0,2.95,39.0,757.0,587.07,415.73
2017,7,20,14,30,149.0,443.0,3.0,39.0,577.0,451.86,319.46
2017,7,20,14,45,502.5,274.5,3.05,39.0,700.0,545.14,388.04
2017,7,20,15,0,856.0,106.0,3.1,39.0,823.0,596.47,424.73
2017,7,20,15,15,432.5,162.0,3.15,38.5,524.5,382.56,275.24
2017,7,20,15,30,9.0,218.0,3.2,38.0,226.0,172.19,123.1
2017,7,20,15,45,4.5,170.0,3.25,38.0,174.0,132.81,94.56
2017,7,20,16,0,0.0,122.0,3.3,38.0,122.0,93.94,65.77
2017,7,20,16,15,55.0,196.0,3.35,37.5,229.5,171.74,123.71
2017,7,20,16,30,110.0,270.0,3.4,37.0,337.0,239.31,172.74
2017,7,20,16,45,155.5,244.0,3.45,37.0,329.0,227.24,162.21
2017,7,20,17,0,201.0,218.0,3.5,37.0,321.0,208.25,146.07
2017,7,20,17,15,332.5,171.5,3.45,36.5,319.5,186.36,124.34
2017,7,20,17,30,464.0,125.0,3.4,36.0,318.0,149.29,91.81
2017,7,20,17,45,520.0,96.5,3.4,36.0,283.0,106.15,62.23
2017,7,20,18,0,576.0,68.0,3.4,36.0,248.0,54.21,39.0
2017,7,20,18,15,513.0,60.5,3.1,35.0,197.5,48.49,34.46
2017,7,20,18,30,450.0,53.0,2.8,34.0,147.0,42.77,29.68
2017,7,20,18,45,351.5,42.5,2.5,33.5,102.5,34.39,22.42
2017,7,20,19,0,253.0,32.0,2.2,33.0,58.0,26.03,14.66
2017,7,20,19,15,126.5,16.0,2.35,32.5,29.0,12.26,0.0
2017,7,20,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,16.5,7.5,2.3,25.5,8.0,5.9,0.0
2017,7,21,6,0,33.0,15.0,2.4,26.0,16.0,11.56,0.0
2017,7,21,6,15,132.5,33.0,2.45,26.5,50.5,24.76,13.58
2017,7,21,6,30,232.0,51.0,2.5,27.0,85.0,38.0,26.02
2017,7,21,6,45,326.0,62.0,2.65,27.5,132.0,46.36,33.55
2017,7,21,7,0,420.0,73.0,2.8,28.0,179.0,54.77,40.87
2017,7,21,7,15,477.5,82.0,2.75,28.5,230.0,63.52,48.23
2017,7,21,7,30,535.0,91.0,2.7,29.0,281.0,97.64,58.79
2017,7,21,7,45,580.5,96.5,2.7,29.5,334.5,140.0,82.91
2017,7,21,8,0,626.0,102.0,2.7,30.0,388.0,186.68,115.79
2017,7,21,8,15,656.0,107.0,2.55,30.5,440.0,233.49,152.2
2017,7,21,8,30,686.0,112.0,2.4,31.0,492.0,282.33,191.21
2017,7,21,8,45,710.5,115.5,2.25,32.0,542.0,329.89,228.91
2017,7,21,9,0,735.0,119.0,2.1,33.0,592.0,380.61,268.06
2017,7,21,9,15,752.0,122.5,2.0,33.5,637.5,425.95,302.98
2017,7,21,9,30,769.0,126.0,1.9,34.0,683.0,470.86,336.53
2017,7,21,9,45,783.0,127.5,1.85,34.5,724.5,511.91,366.5
2017,7,21,10,0,797.0,129.0,1.8,35.0,766.0,551.76,394.7
2017,7,21,10,15,807.0,131.5,1.85,35.5,801.5,588.67,420.51
2017,7,21,10,30,817.0,134.0,1.9,36.0,837.0,618.49,441.02
2017,7,21,10,45,825.5,135.0,1.95,36.5,866.0,648.24,460.97
2017,7,21,11,0,834.0,136.0,2.0,37.0,895.0,675.56,478.87
2017,7,21,11,15,839.0,137.0,2.1,37.0,917.0,697.88,494.46
2017,7,21,11,30,844.0,138.0,2.2,37.0,939.0,717.32,508.02
2017,7,21,11,45,847.5,138.5,2.35,37.5,953.5,732.36,517.78
2017,7,21,12,0,851.0,139.0,2.5,38.0,968.0,744.37,525.44
2017,7,21,12,15,852.5,139.5,2.6,38.0,974.5,751.88,530.91
2017,7,21,12,30,854.0,140.0,2.7,38.0,981.0,756.46,534.43
2017,7,21,12,45,853.5,140.0,2.8,38.5,979.0,756.37,533.74
2017,7,21,13,0,853.0,140.0,2.9,39.0,977.0,753.47,531.17
2017,7,21,13,15,851.0,139.5,2.95,39.0,967.5,746.18,526.56
2017,7,21,13,30,849.0,139.0,3.0,39.0,958.0,735.88,519.91
2017,7,21,13,45,844.5,138.0,3.1,39.0,940.5,720.35,509.94
2017,7,21,14,0,840.0,137.0,3.2,39.0,923.0,701.83,497.83
2017,7,21,14,15,834.0,136.0,3.2,39.0,898.0,679.41,482.53
2017,7,21,14,30,828.0,135.0,3.2,39.0,873.0,654.25,465.15
2017,7,21,14,45,814.5,136.0,3.25,39.0,840.0,623.35,443.72
2017,7,21,15,0,801.0,137.0,3.3,39.0,807.0,595.24,423.65
2017,7,21,15,15,790.0,134.5,3.35,39.0,769.0,558.41,397.3
2017,7,21,15,30,779.0,132.0,3.4,39.0,731.0,519.9,369.17
2017,7,21,15,45,760.5,130.5,3.45,39.0,687.5,477.18,337.44
2017,7,21,16,0,742.0,129.0,3.5,39.0,644.0,433.86,304.54
2017,7,21,16,15,537.5,187.5,3.5,38.5,546.0,360.31,252.52
2017,7,21,16,30,333.0,246.0,3.5,38.0,448.0,302.29,212.87
2017,7,21,16,45,489.0,180.0,3.55,37.5,447.0,281.92,192.66
2017,7,21,17,0,645.0,114.0,3.6,37.0,446.0,243.71,156.96
2017,7,21,17,15,611.0,108.0,3.6,36.5,393.5,195.82,120.42
2017,7,21,17,30,577.0,102.0,3.6,36.0,341.0,150.66,88.3
2017,7,21,17,45,526.5,95.0,3.6,36.0,288.5,106.61,62.1
2017,7,21,18,0,476.0,88.0,3.6,36.0,236.0,65.37,48.14
2017,7,21,18,15,411.5,77.0,3.5,35.5,186.5,57.37,41.66
2017,7,21,18,30,347.0,66.0,3.4,35.0,137.0,49.28,34.86
2017,7,21,18,45,256.0,51.0,3.3,34.5,94.5,38.17,25.35
2017,7,21,19,0,165.0,36.0,3.2,34.0,52.0,27.0,15.25
2017,7,21,19,15,82.5,18.0,3.3,33.5,26.0,13.63,0.0
2017,7,21,19,30,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,27.0,0.0,0.0,0.0
