Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,18.0,7.0,3.1,25.0,7.5,5.51,0.0
2017,7,22,6,0,36.0,14.0,3.2,25.0,15.0,11.02,0.0
2017,7,22,6,15,131.5,32.5,3.3,25.5,49.5,24.38,13.21
2017,7,22,6,30,227.0,51.0,3.4,26.0,84.0,37.97,26.08
2017,7,22,6,45,318.5,63.5,3.5,26.5,131.0,47.32,34.5
2017,7,22,7,0,410.0,76.0,3.6,27.0,178.0,56.69,42.66
2017,7,22,7,15,467.5,85.5,3.55,27.5,229.5,63.64,48.54
2017,7,22,7,30,525.0,95.0,3.5,28.0,281.0,101.03,61.75
2017,7,22,7,45,577.0,99.5,3.5,29.0,335.5,142.97,85.54
2017,7,22,8,0,629.0,104.0,3.5,30.0,390.0,189.95,118.41
2017,7,22,8,15,659.0,109.5,3.4,30.5,442.5,237.45,155.56
2017,7,22,8,30,689.0,115.0,3.3,31.0,495.0,286.97,195.34
2017,7,22,8,45,716.5,117.0,3.2,32.0,546.0,334.6,233.33
2017,7,22,9,0,744.0,119.0,3.1,33.0,597.0,385.61,273.09
2017,7,22,9,15,761.0,122.5,2.95,33.5,643.5,431.45,308.74
2017,7,22,9,30,778.0,126.0,2.8,34.0,690.0,476.85,343.0
2017,7,22,9,45,793.0,128.0,2.65,35.0,732.0,519.28,373.33
2017,7,22,10,0,808.0,130.0,2.5,36.0,774.0,560.56,401.69
2017,7,22,10,15,818.0,132.0,2.45,36.5,810.0,597.52,427.28
2017,7,22,10,30,828.0,134.0,2.4,37.0,846.0,627.29,447.42
2017,7,22,10,45,836.0,135.0,2.4,37.5,875.5,657.11,467.2
2017,7,22,11,0,844.0,136.0,2.4,38.0,905.0,684.43,484.86
2017,7,22,11,15,849.0,137.5,2.45,38.0,927.0,707.39,500.57
2017,7,22,11,30,854.0,139.0,2.5,38.0,949.0,727.45,514.2
2017,7,22,11,45,866.0,133.5,2.65,38.5,965.5,744.42,525.26
2017,7,22,12,0,878.0,128.0,2.8,39.0,982.0,758.53,534.33
2017,7,22,12,15,879.0,128.0,2.9,39.0,988.0,765.61,539.47
2017,7,22,12,30,880.0,128.0,3.0,39.0,994.0,769.62,542.59
2017,7,22,12,45,881.0,127.0,3.15,39.0,993.0,769.93,543.5
2017,7,22,13,0,882.0,126.0,3.3,39.0,992.0,767.28,542.41
2017,7,22,13,15,647.5,271.5,3.35,39.0,904.0,719.85,506.8
2017,7,22,13,30,413.0,417.0,3.4,39.0,816.0,655.03,459.94
2017,7,22,13,45,425.0,405.5,3.5,39.5,809.5,647.72,455.02
2017,7,22,14,0,437.0,394.0,3.6,40.0,803.0,638.1,448.2
2017,7,22,14,15,461.0,375.0,3.6,40.0,795.5,628.65,442.27
2017,7,22,14,30,485.0,356.0,3.6,40.0,788.0,616.15,434.14
2017,7,22,14,45,510.5,329.0,3.65,40.0,769.0,595.38,420.46
2017,7,22,15,0,536.0,302.0,3.7,40.0,750.0,571.13,404.1
2017,7,22,15,15,551.5,276.5,3.7,39.5,718.5,538.91,382.5
2017,7,22,15,30,567.0,251.0,3.7,39.0,687.0,503.78,358.23
2017,7,22,15,45,577.0,227.5,3.75,39.0,649.0,464.68,329.76
2017,7,22,16,0,587.0,204.0,3.8,39.0,611.0,426.42,301.03
2017,7,22,16,15,646.0,165.0,3.8,38.5,582.0,389.79,272.44
2017,7,22,16,30,705.0,126.0,3.8,38.0,553.0,345.55,236.77
2017,7,22,16,45,711.5,109.0,3.8,38.0,506.5,296.3,196.81
2017,7,22,17,0,718.0,92.0,3.8,38.0,460.0,248.44,157.49
2017,7,22,17,15,687.0,87.0,3.75,37.5,407.0,194.82,116.25
2017,7,22,17,30,656.0,82.0,3.7,37.0,354.0,146.77,81.74
2017,7,22,17,45,609.5,76.5,3.7,36.5,300.0,99.78,53.86
2017,7,22,18,0,563.0,71.0,3.7,36.0,246.0,57.33,41.57
2017,7,22,18,15,499.0,63.0,3.55,35.5,195.0,50.27,35.84
2017,7,22,18,30,435.0,55.0,3.4,35.0,144.0,44.26,30.74
2017,7,22,18,45,337.0,43.5,3.25,34.5,100.0,35.16,22.89
2017,7,22,19,0,239.0,32.0,3.1,34.0,56.0,24.45,13.21
2017,7,22,19,15,119.5,16.0,3.2,33.5,28.0,12.23,0.0
2017,7,22,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,30.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,15.5,6.5,3.05,25.0,7.5,0.0,0.0
2017,7,23,6,0,31.0,13.0,3.2,25.0,15.0,10.23,0.0
2017,7,23,6,15,129.5,31.5,3.3,25.5,48.5,23.67,12.49
2017,7,23,6,30,228.0,50.0,3.4,26.0,82.0,37.28,25.47
2017,7,23,6,45,311.0,63.0,3.5,26.5,128.0,46.92,34.14
2017,7,23,7,0,394.0,76.0,3.6,27.0,174.0,56.52,42.51
2017,7,23,7,15,452.5,85.5,3.55,27.5,224.5,63.45,48.38
2017,7,23,7,30,511.0,95.0,3.5,28.0,275.0,101.18,61.95
2017,7,23,7,45,552.0,103.0,3.5,28.5,327.5,143.83,87.33
2017,7,23,8,0,593.0,111.0,3.5,29.0,380.0,190.39,120.79
2017,7,23,8,15,624.0,117.0,3.4,29.5,432.0,236.74,157.09
2017,7,23,8,30,655.0,123.0,3.3,30.0,484.0,285.3,196.09
2017,7,23,8,45,676.5,128.5,3.2,30.5,533.0,332.23,234.12
2017,7,23,9,0,698.0,134.0,3.1,31.0,582.0,379.82,272.04
2017,7,23,9,15,716.0,138.0,2.95,31.5,628.0,425.08,307.34
2017,7,23,9,30,734.0,142.0,2.8,32.0,674.0,471.12,342.15
2017,7,23,9,45,746.0,146.5,2.65,32.5,714.5,512.38,372.52
2017,7,23,10,0,758.0,151.0,2.5,33.0,755.0,552.37,401.01
2017,7,23,10,15,768.5,154.0,2.35,33.0,790.5,588.78,426.97
2017,7,23,10,30,779.0,157.0,2.2,33.0,826.0,623.37,450.96
2017,7,23,10,45,787.5,158.5,2.05,33.5,855.0,653.43,470.29
2017,7,23,11,0,796.0,160.0,1.9,34.0,884.0,681.16,487.45
2017,7,23,11,15,801.5,161.5,1.85,34.5,906.5,704.31,501.68
2017,7,23,11,30,807.0,163.0,1.8,35.0,929.0,724.69,513.8
2017,7,23,11,45,803.0,169.5,1.8,35.5,941.0,739.28,522.14
2017,7,23,12,0,799.0,176.0,1.8,36.0,953.0,750.64,528.29
2017,7,23,12,15,514.0,336.5,1.85,36.0,838.0,679.55,477.3
2017,7,23,12,30,229.0,497.0,1.9,36.0,723.0,581.23,407.85
2017,7,23,12,45,517.0,336.0,2.0,36.5,844.0,684.08,481.47
2017,7,23,13,0,805.0,175.0,2.1,37.0,965.0,761.36,535.71
2017,7,23,13,15,456.5,328.0,2.2,37.0,775.5,626.65,442.05
2017,7,23,13,30,108.0,481.0,2.3,37.0,586.0,465.78,328.78
2017,7,23,13,45,60.5,371.0,2.4,37.0,430.0,340.76,243.16
2017,7,23,14,0,13.0,261.0,2.5,37.0,274.0,212.4,151.71
2017,7,23,14,15,31.5,327.0,2.5,37.0,356.0,281.87,202.3
2017,7,23,14,30,50.0,393.0,2.5,37.0,438.0,344.37,246.65
2017,7,23,14,45,25.0,235.0,2.5,37.0,257.5,201.75,144.68
2017,7,23,15,0,0.0,77.0,2.5,37.0,77.0,59.6,39.56
2017,7,23,15,15,0.0,90.5,2.5,37.0,90.5,70.04,47.62
2017,7,23,15,30,0.0,104.0,2.5,37.0,104.0,80.38,55.53
2017,7,23,15,45,0.0,98.0,2.5,37.0,98.0,75.69,52.12
2017,7,23,16,0,0.0,92.0,2.5,37.0,92.0,71.0,48.72
2017,7,23,16,15,2.5,135.5,2.5,36.5,137.0,104.98,74.77
2017,7,23,16,30,5.0,179.0,2.5,36.0,182.0,137.8,99.92
2017,7,23,16,45,34.0,194.0,2.5,36.0,212.0,156.59,113.55
2017,7,23,17,0,63.0,209.0,2.5,36.0,242.0,169.89,122.72
2017,7,23,17,15,47.0,181.0,2.4,35.5,204.0,141.67,102.29
2017,7,23,17,30,31.0,153.0,2.3,35.0,166.0,115.53,83.45
2017,7,23,17,45,23.5,131.0,2.2,34.5,140.0,97.29,70.28
2017,7,23,18,0,16.0,109.0,2.1,34.0,114.0,79.15,59.85
2017,7,23,18,15,8.0,87.0,1.85,33.0,89.5,63.53,47.18
2017,7,23,18,30,0.0,65.0,1.6,32.0,65.0,47.94,34.2
2017,7,23,18,45,0.0,44.5,1.35,31.5,44.5,33.28,21.68
2017,7,23,19,0,0.0,24.0,1.1,31.0,24.0,18.33,8.61
2017,7,23,19,15,0.0,12.0,1.1,30.5,12.0,9.14,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,25.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.15,0.0
2017,7,24,6,15,20.0,30.5,3.2,25.0,33.5,22.75,11.65
2017,7,24,6,30,40.0,57.0,3.4,25.0,63.0,40.8,28.5
2017,7,24,6,45,99.5,84.0,3.65,25.5,107.0,58.83,44.35
2017,7,24,7,0,159.0,111.0,3.9,26.0,151.0,76.69,59.8
2017,7,24,7,15,142.0,124.5,4.05,26.5,166.5,86.16,67.82
2017,7,24,7,30,125.0,138.0,4.2,27.0,182.0,105.05,76.11
2017,7,24,7,45,102.5,161.5,4.35,28.0,201.5,128.54,93.67
2017,7,24,8,0,80.0,185.0,4.5,29.0,221.0,149.09,109.95
2017,7,24,8,15,53.5,195.0,4.35,29.5,220.5,157.11,116.87
2017,7,24,8,30,27.0,205.0,4.2,30.0,220.0,161.86,121.01
2017,7,24,8,45,30.0,227.0,4.1,30.5,245.0,182.09,136.0
2017,7,24,9,0,33.0,249.0,4.0,31.0,270.0,202.71,151.09
2017,7,24,9,15,48.5,283.0,3.8,31.0,316.5,237.94,177.2
2017,7,24,9,30,64.0,317.0,3.6,31.0,363.0,274.81,204.3
2017,7,24,9,45,119.5,350.0,3.45,31.5,442.5,337.65,249.8
2017,7,24,10,0,175.0,383.0,3.3,32.0,522.0,400.45,294.53
2017,7,24,10,15,411.5,310.0,3.2,32.5,657.5,503.41,368.73
2017,7,24,10,30,648.0,237.0,3.1,33.0,793.0,610.73,444.53
2017,7,24,10,45,662.0,237.5,3.05,33.5,823.0,640.78,464.21
2017,7,24,11,0,676.0,238.0,3.0,34.0,853.0,669.13,482.73
2017,7,24,11,15,683.0,240.5,2.95,34.0,874.5,692.26,498.32
2017,7,24,11,30,690.0,243.0,2.9,34.0,896.0,713.01,512.13
2017,7,24,11,45,700.5,239.5,2.9,34.5,911.5,729.08,521.97
2017,7,24,12,0,711.0,236.0,2.9,35.0,927.0,742.61,530.01
2017,7,24,12,15,713.0,237.0,2.85,35.0,933.5,750.72,535.09
2017,7,24,12,30,715.0,238.0,2.8,35.0,940.0,756.06,538.34
2017,7,24,12,45,717.0,236.0,2.75,35.5,939.0,756.27,537.13
2017,7,24,13,0,719.0,234.0,2.7,36.0,938.0,753.72,534.12
2017,7,24,13,15,585.0,326.0,2.6,36.0,895.0,722.82,510.55
2017,7,24,13,30,451.0,418.0,2.5,36.0,852.0,687.47,484.29
2017,7,24,13,45,579.0,322.0,2.45,36.5,868.5,698.57,493.17
2017,7,24,14,0,707.0,226.0,2.4,37.0,885.0,700.73,495.6
2017,7,24,14,15,414.0,332.0,2.35,36.5,715.5,567.81,403.89
2017,7,24,14,30,121.0,438.0,2.3,36.0,546.0,433.37,309.2
2017,7,24,14,45,60.5,276.0,2.3,36.0,330.0,256.53,185.09
2017,7,24,15,0,0.0,114.0,2.3,36.0,114.0,88.27,61.29
2017,7,24,15,15,0.0,96.0,2.35,36.0,96.0,74.28,51.03
2017,7,24,15,30,0.0,78.0,2.4,36.0,78.0,60.25,40.5
2017,7,24,15,45,0.0,83.0,2.45,36.0,83.0,64.07,43.53
2017,7,24,16,0,0.0,88.0,2.5,36.0,88.0,67.89,46.58
2017,7,24,16,15,0.0,97.0,2.5,35.5,97.0,74.78,52.11
2017,7,24,16,30,0.0,106.0,2.5,35.0,106.0,81.51,57.57
2017,7,24,16,45,0.0,84.0,2.5,35.0,84.0,64.63,44.75
2017,7,24,17,0,0.0,62.0,2.5,35.0,62.0,47.56,31.65
2017,7,24,17,15,38.5,113.0,2.3,34.5,129.0,93.15,65.87
2017,7,24,17,30,77.0,164.0,2.1,34.0,196.0,128.8,92.24
2017,7,24,17,45,61.5,141.5,1.95,33.5,165.0,105.42,75.66
2017,7,24,18,0,46.0,119.0,1.8,33.0,134.0,83.99,64.07
2017,7,24,18,15,31.0,95.0,1.7,32.0,104.5,67.56,50.71
2017,7,24,18,30,16.0,71.0,1.6,31.0,75.0,51.85,37.59
2017,7,24,18,45,8.0,48.0,1.55,30.5,50.0,35.59,23.66
2017,7,24,19,0,0.0,25.0,1.5,30.0,25.0,19.08,9.17
2017,7,24,19,15,0.0,12.5,1.75,29.5,12.5,9.52,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.25,24.0,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.4,24.0,8.0,6.29,0.0
2017,7,25,6,15,46.5,32.5,3.6,24.5,39.0,24.05,12.45
2017,7,25,6,30,92.0,57.0,3.8,25.0,70.0,40.97,28.6
2017,7,25,6,45,178.0,76.5,4.0,25.5,115.0,54.88,40.99
2017,7,25,7,0,264.0,96.0,4.2,26.0,160.0,68.7,53.02
2017,7,25,7,15,132.0,98.0,4.2,26.5,130.0,70.78,54.81
2017,7,25,7,30,0.0,100.0,4.2,27.0,100.0,74.62,55.2
2017,7,25,7,45,122.5,139.5,4.25,28.0,195.0,117.16,83.81
2017,7,25,8,0,245.0,179.0,4.3,29.0,290.0,175.77,124.04
2017,7,25,8,15,259.5,202.5,4.25,29.5,333.0,212.57,152.32
2017,7,25,8,30,274.0,226.0,4.2,30.0,376.0,250.69,181.84
2017,7,25,8,45,264.5,253.0,4.2,30.5,409.5,284.48,208.48
2017,7,25,9,0,255.0,280.0,4.2,31.0,443.0,316.98,233.55
2017,7,25,9,15,469.0,224.0,4.1,31.5,552.0,386.71,283.46
2017,7,25,9,30,683.0,168.0,4.0,32.0,661.0,471.03,344.7
2017,7,25,9,45,411.5,275.0,3.95,32.5,577.0,441.98,324.69
2017,7,25,10,0,140.0,382.0,3.9,33.0,493.0,381.23,279.69
2017,7,25,10,15,151.0,402.0,3.85,33.5,526.5,410.62,300.27
2017,7,25,10,30,162.0,422.0,3.8,34.0,560.0,440.26,320.49
2017,7,25,10,45,462.5,301.5,3.8,34.5,717.0,562.11,409.09
2017,7,25,11,0,763.0,181.0,3.8,35.0,874.0,680.31,493.07
2017,7,25,11,15,769.0,182.5,3.8,35.0,895.5,703.15,508.4
2017,7,25,11,30,775.0,184.0,3.8,35.0,917.0,723.35,522.24
2017,7,25,11,45,791.5,175.5,3.8,35.5,934.5,740.6,533.13
2017,7,25,12,0,808.0,167.0,3.8,36.0,952.0,755.21,542.1
2017,7,25,12,15,809.5,167.5,3.8,36.0,958.0,762.97,547.29
2017,7,25,12,30,811.0,168.0,3.8,36.0,964.0,767.76,550.47
2017,7,25,12,45,561.0,320.0,3.85,36.5,870.5,708.96,505.3
2017,7,25,13,0,311.0,472.0,3.9,37.0,777.0,631.39,447.64
2017,7,25,13,15,557.5,319.5,3.9,37.0,859.0,699.32,498.63
2017,7,25,13,30,804.0,167.0,3.9,37.0,941.0,745.21,533.67
2017,7,25,13,45,800.5,165.0,3.9,37.0,923.5,729.42,522.68
2017,7,25,14,0,797.0,163.0,3.9,37.0,906.0,710.68,509.93
2017,7,25,14,15,524.5,297.0,3.9,37.0,781.0,617.63,442.74
2017,7,25,14,30,252.0,431.0,3.9,37.0,656.0,521.08,372.83
2017,7,25,14,45,475.5,313.5,3.9,37.0,717.0,567.23,407.86
2017,7,25,15,0,699.0,196.0,3.9,37.0,778.0,593.08,427.07
2017,7,25,15,15,685.5,192.0,3.9,37.0,740.5,556.07,400.21
2017,7,25,15,30,672.0,188.0,3.9,37.0,703.0,517.83,372.22
2017,7,25,15,45,511.0,237.5,3.95,37.0,615.5,445.81,320.24
2017,7,25,16,0,350.0,287.0,4.0,37.0,528.0,382.23,274.61
2017,7,25,16,15,466.0,228.5,3.95,36.5,524.5,369.24,263.2
2017,7,25,16,30,582.0,170.0,3.9,36.0,521.0,343.17,240.29
2017,7,25,16,45,547.5,164.0,3.9,36.0,470.5,292.61,200.91
2017,7,25,17,0,513.0,158.0,3.9,36.0,420.0,248.0,166.08
2017,7,25,17,15,474.0,148.5,3.75,35.5,368.5,202.64,131.86
2017,7,25,17,30,435.0,139.0,3.6,35.0,317.0,160.71,101.91
2017,7,25,17,45,376.5,128.0,3.5,34.5,265.5,119.91,76.54
2017,7,25,18,0,318.0,117.0,3.4,34.0,214.0,85.85,65.38
2017,7,25,18,15,252.0,99.5,3.2,33.5,166.5,70.87,53.13
2017,7,25,18,30,186.0,82.0,3.0,33.0,119.0,58.54,42.73
2017,7,25,18,45,113.5,58.5,2.9,32.5,79.0,42.37,28.91
2017,7,25,19,0,41.0,35.0,2.8,32.0,39.0,25.87,14.12
2017,7,25,19,15,20.5,17.5,3.0,31.5,19.5,13.24,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,29.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,5.5,5.5,2.95,24.5,5.5,0.0,0.0
2017,7,26,6,0,11.0,11.0,3.2,25.0,11.0,8.65,0.0
2017,7,26,6,15,96.5,31.0,3.4,25.5,43.5,23.12,11.44
2017,7,26,6,30,182.0,51.0,3.6,26.0,76.0,37.65,25.68
2017,7,26,6,45,291.0,62.5,3.8,26.5,123.5,46.41,33.66
2017,7,26,7,0,400.0,74.0,4.0,27.0,171.0,55.23,41.41
2017,7,26,7,15,460.5,83.0,4.1,27.5,222.0,61.91,47.08
2017,7,26,7,30,521.0,92.0,4.2,28.0,273.0,102.85,62.05
2017,7,26,7,45,580.5,94.0,4.35,29.0,328.5,144.1,86.0
2017,7,26,8,0,640.0,96.0,4.5,30.0,384.0,191.19,119.36
2017,7,26,8,15,670.5,101.0,4.55,30.5,437.0,239.36,157.61
2017,7,26,8,30,701.0,106.0,4.6,31.0,490.0,289.61,198.47
2017,7,26,8,45,731.5,106.5,4.65,31.5,541.5,340.52,239.87
2017,7,26,9,0,762.0,107.0,4.7,32.0,593.0,389.78,279.56
2017,7,26,9,15,778.5,110.5,4.7,32.5,640.0,436.56,316.75
2017,7,26,9,30,795.0,114.0,4.7,33.0,687.0,482.81,352.57
2017,7,26,9,45,812.0,114.0,4.75,33.5,729.5,525.57,385.06
2017,7,26,10,0,829.0,114.0,4.8,34.0,772.0,564.65,414.16
2017,7,26,10,15,838.5,116.0,4.75,34.5,808.0,601.49,440.62
2017,7,26,10,30,848.0,118.0,4.7,35.0,844.0,636.23,464.9
2017,7,26,10,45,857.0,118.0,4.7,35.5,874.0,666.78,485.88
2017,7,26,11,0,866.0,118.0,4.7,36.0,904.0,694.83,504.71
2017,7,26,11,15,870.5,119.5,4.7,36.0,926.0,718.25,521.1
2017,7,26,11,30,875.0,121.0,4.7,36.0,948.0,738.67,535.22
2017,7,26,11,45,864.0,131.5,4.7,36.5,958.5,751.46,542.65
2017,7,26,12,0,853.0,142.0,4.7,37.0,969.0,760.48,547.44
2017,7,26,12,15,854.0,142.5,4.65,37.0,975.5,767.79,552.25
2017,7,26,12,30,855.0,143.0,4.6,37.0,982.0,772.11,555.0
2017,7,26,12,45,854.0,143.5,4.6,37.5,980.0,772.02,553.76
2017,7,26,13,0,853.0,144.0,4.6,38.0,978.0,769.06,550.58
2017,7,26,13,15,850.5,143.5,4.55,38.0,968.0,761.29,545.16
2017,7,26,13,30,848.0,143.0,4.5,38.0,958.0,750.5,537.68
2017,7,26,13,45,843.0,142.5,4.5,38.0,940.0,734.82,526.99
2017,7,26,14,0,838.0,142.0,4.5,38.0,922.0,716.19,514.2
2017,7,26,14,15,832.0,140.5,4.5,38.0,897.0,693.22,498.33
2017,7,26,14,30,826.0,139.0,4.5,38.0,872.0,667.51,480.37
2017,7,26,14,45,837.0,125.5,4.5,38.0,844.5,640.68,461.56
2017,7,26,15,0,848.0,112.0,4.5,38.0,817.0,609.98,439.65
2017,7,26,15,15,837.5,110.0,4.5,37.5,778.5,572.73,413.33
2017,7,26,15,30,827.0,108.0,4.5,37.0,740.0,533.61,384.97
2017,7,26,15,45,815.0,104.5,4.5,37.0,696.5,490.89,352.52
2017,7,26,16,0,803.0,101.0,4.5,37.0,653.0,446.98,318.4
2017,7,26,16,15,785.5,98.0,4.5,36.5,605.0,399.4,281.46
2017,7,26,16,30,768.0,95.0,4.5,36.0,557.0,351.56,243.39
2017,7,26,16,45,747.0,90.5,4.5,36.0,506.0,301.45,202.6
2017,7,26,17,0,726.0,86.0,4.5,36.0,455.0,251.99,162.2
2017,7,26,17,15,695.0,81.5,4.4,35.5,401.5,201.55,122.55
2017,7,26,17,30,664.0,77.0,4.3,35.0,348.0,149.69,84.18
2017,7,26,17,45,622.5,71.0,4.25,35.0,294.5,101.78,54.1
2017,7,26,18,0,581.0,65.0,4.2,35.0,241.0,57.86,42.2
2017,7,26,18,15,516.0,57.5,3.9,34.0,190.0,46.36,32.84
2017,7,26,18,30,451.0,50.0,3.6,33.0,139.0,40.55,27.92
2017,7,26,18,45,350.0,39.5,3.35,32.5,95.0,32.09,20.53
2017,7,26,19,0,249.0,29.0,3.1,32.0,51.0,23.66,12.31
2017,7,26,19,15,124.5,14.5,3.1,31.5,25.5,11.41,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,18.0,5.5,2.3,23.5,6.0,0.0,0.0
2017,7,27,6,0,36.0,11.0,2.4,24.0,12.0,8.65,0.0
2017,7,27,6,15,150.5,27.5,2.55,24.5,45.5,20.8,9.56
2017,7,27,6,30,265.0,44.0,2.7,25.0,79.0,33.26,22.12
2017,7,27,6,45,362.0,54.0,2.85,25.5,126.5,41.11,29.31
2017,7,27,7,0,459.0,64.0,3.0,26.0,174.0,50.93,37.92
2017,7,27,7,15,516.5,71.5,3.05,27.0,226.0,56.33,42.45
2017,7,27,7,30,574.0,79.0,3.1,28.0,278.0,97.8,56.01
2017,7,27,7,45,615.5,84.5,3.2,29.0,331.5,142.53,83.15
2017,7,27,8,0,657.0,90.0,3.3,30.0,385.0,191.09,118.47
2017,7,27,8,15,686.0,95.0,3.25,30.5,437.5,239.88,157.24
2017,7,27,8,30,715.0,100.0,3.2,31.0,490.0,293.48,200.55
2017,7,27,8,45,736.5,104.0,3.2,32.0,540.0,342.0,239.62
2017,7,27,9,0,758.0,108.0,3.2,33.0,590.0,391.05,278.25
2017,7,27,9,15,774.5,111.0,3.1,33.5,636.5,437.32,314.35
2017,7,27,9,30,791.0,114.0,3.0,34.0,683.0,483.07,349.0
2017,7,27,9,45,804.5,116.0,2.95,34.5,725.0,525.64,380.46
2017,7,27,10,0,818.0,118.0,2.9,35.0,767.0,563.97,408.09
2017,7,27,10,15,827.5,120.0,2.85,35.5,802.5,600.48,433.63
2017,7,27,10,30,837.0,122.0,2.8,36.0,838.0,634.92,457.04
2017,7,27,10,45,845.5,123.0,2.8,36.5,868.0,665.66,477.56
2017,7,27,11,0,854.0,124.0,2.8,37.0,898.0,693.91,495.95
2017,7,27,11,15,859.0,125.0,2.8,37.0,920.0,717.03,511.62
2017,7,27,11,30,864.0,126.0,2.8,37.0,942.0,737.21,525.16
2017,7,27,11,45,878.5,118.5,2.8,37.5,959.5,754.82,535.96
2017,7,27,12,0,893.0,111.0,2.8,38.0,977.0,769.55,544.67
2017,7,27,12,15,894.5,111.5,2.85,38.0,983.5,777.73,549.96
2017,7,27,12,30,896.0,112.0,2.9,38.0,990.0,782.73,553.3
2017,7,27,12,45,896.0,111.5,3.0,38.5,988.5,782.67,552.57
2017,7,27,13,0,896.0,111.0,3.1,39.0,987.0,779.48,549.92
2017,7,27,13,15,894.0,110.5,3.2,39.0,977.0,771.59,545.45
2017,7,27,13,30,892.0,110.0,3.3,39.0,967.0,760.48,538.67
2017,7,27,13,45,888.5,109.0,3.4,39.0,949.5,744.63,528.52
2017,7,27,14,0,885.0,108.0,3.5,39.0,932.0,725.61,516.11
2017,7,27,14,15,879.5,107.0,3.55,39.0,906.5,702.11,500.31
2017,7,27,14,30,874.0,106.0,3.6,39.0,881.0,675.72,482.31
2017,7,27,14,45,861.0,107.5,3.7,39.0,847.5,643.87,460.34
2017,7,27,15,0,848.0,109.0,3.8,39.0,814.0,609.88,436.45
2017,7,27,15,15,838.0,107.0,3.85,38.5,775.5,572.84,410.69
2017,7,27,15,30,828.0,105.0,3.9,38.0,737.0,533.88,382.84
2017,7,27,15,45,813.5,103.0,4.0,38.0,693.0,491.04,350.75
2017,7,27,16,0,799.0,101.0,4.1,38.0,649.0,447.28,317.15
2017,7,27,16,15,781.5,98.0,4.1,37.5,601.0,399.79,280.55
2017,7,27,16,30,764.0,95.0,4.1,37.0,553.0,352.05,242.83
2017,7,27,16,45,739.5,91.5,4.15,37.0,501.5,301.82,202.32
2017,7,27,17,0,715.0,88.0,4.2,37.0,450.0,252.6,162.47
2017,7,27,17,15,683.0,83.5,4.15,36.5,396.5,199.02,120.66
2017,7,27,17,30,651.0,79.0,4.1,36.0,343.0,150.91,85.22
2017,7,27,17,45,606.5,73.0,4.1,35.5,290.0,103.32,55.4
2017,7,27,18,0,562.0,67.0,4.1,35.0,237.0,60.08,37.56
2017,7,27,18,15,496.0,59.0,3.85,34.5,186.5,47.31,33.54
2017,7,27,18,30,430.0,51.0,3.6,34.0,136.0,41.18,28.3
2017,7,27,18,45,327.5,40.0,3.4,33.5,92.5,32.39,20.64
2017,7,27,19,0,225.0,29.0,3.2,33.0,49.0,22.19,10.98
2017,7,27,19,15,112.5,14.5,3.2,32.5,24.5,11.41,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,5,45,24.0,5.5,2.8,24.5,6.0,0.0,0.0
2017,7,28,6,0,48.0,11.0,3.0,25.0,12.0,8.65,0.0
2017,7,28,6,15,174.0,26.5,3.2,25.5,46.5,20.15,8.75
2017,7,28,6,30,300.0,42.0,3.4,26.0,81.0,32.04,20.96
2017,7,28,6,45,399.0,51.0,3.6,26.5,130.0,41.11,29.16
2017,7,28,7,0,498.0,60.0,3.8,27.0,179.0,48.25,35.47
2017,7,28,7,15,555.5,67.0,3.85,28.0,232.0,53.8,40.13
2017,7,28,7,30,613.0,74.0,3.9,29.0,285.0,98.08,54.44
2017,7,28,7,45,659.5,77.5,4.0,30.0,340.5,144.17,82.27
2017,7,28,8,0,706.0,81.0,4.1,31.0,396.0,197.96,121.54
2017,7,28,8,15,734.0,85.0,4.05,31.5,450.0,248.01,161.55
2017,7,28,8,30,762.0,89.0,4.0,32.0,504.0,299.77,203.78
2017,7,28,8,45,787.0,91.0,3.95,33.0,556.0,350.21,244.48
2017,7,28,9,0,812.0,93.0,3.9,34.0,608.0,401.41,284.86
2017,7,28,9,15,827.0,95.5,3.8,34.5,655.5,449.25,322.38
2017,7,28,9,30,842.0,98.0,3.7,35.0,703.0,495.47,357.61
2017,7,28,9,45,856.5,99.0,3.65,35.5,746.0,539.12,390.05
2017,7,28,10,0,871.0,100.0,3.6,36.0,789.0,581.4,420.55
2017,7,28,10,15,879.5,101.5,3.55,36.5,825.5,618.9,446.88
2017,7,28,10,30,888.0,103.0,3.5,37.0,862.0,654.13,470.93
2017,7,28,10,45,896.5,103.0,3.45,37.5,892.5,685.66,491.88
2017,7,28,11,0,905.0,103.0,3.4,38.0,923.0,714.55,510.56
2017,7,28,11,15,909.5,104.0,3.35,38.0,945.0,738.63,526.71
2017,7,28,11,30,914.0,105.0,3.3,38.0,967.0,759.58,540.55
2017,7,28,11,45,903.0,115.0,3.25,38.5,978.0,772.98,547.84
2017,7,28,12,0,892.0,125.0,3.2,39.0,989.0,782.49,552.48
2017,7,28,12,15,893.0,125.5,3.15,39.0,995.5,790.24,557.18
2017,7,28,12,30,894.0,126.0,3.1,39.0,1002.0,794.81,559.74
2017,7,28,12,45,893.5,125.5,3.1,39.5,1000.0,794.37,558.24
2017,7,28,13,0,893.0,125.0,3.1,40.0,998.0,790.84,554.87
2017,7,28,13,15,891.0,124.5,3.05,40.0,988.0,783.0,549.69
2017,7,28,13,30,889.0,124.0,3.0,40.0,978.0,771.96,542.21
2017,7,28,13,45,884.5,123.5,2.95,40.0,959.5,755.85,531.37
2017,7,28,14,0,880.0,123.0,2.9,40.0,941.0,736.62,518.4
2017,7,28,14,15,874.5,121.5,2.9,40.0,915.5,712.86,502.55
2017,7,28,14,30,869.0,120.0,2.9,40.0,890.0,686.21,484.54
2017,7,28,14,45,859.5,119.0,2.9,40.0,857.0,654.64,462.93
2017,7,28,15,0,850.0,118.0,2.9,40.0,824.0,620.7,439.32
2017,7,28,15,15,839.5,116.0,2.85,40.0,785.0,583.24,412.67
2017,7,28,15,30,829.0,114.0,2.8,40.0,746.0,543.88,384.12
2017,7,28,15,45,815.0,111.0,2.8,40.0,701.5,501.72,353.08
2017,7,28,16,0,801.0,108.0,2.8,40.0,657.0,456.24,318.95
2017,7,28,16,15,783.0,104.5,2.8,39.5,608.0,407.89,282.57
2017,7,28,16,30,765.0,101.0,2.8,39.0,559.0,359.33,245.05
2017,7,28,16,45,741.0,97.0,2.8,39.0,507.0,308.63,204.88
2017,7,28,17,0,717.0,93.0,2.8,39.0,455.0,258.88,165.24
2017,7,28,17,15,684.0,88.0,2.6,38.5,400.5,204.34,123.27
2017,7,28,17,30,651.0,83.0,2.4,38.0,346.0,155.45,87.65
2017,7,28,17,45,604.5,76.5,2.25,37.5,292.0,107.11,57.51
2017,7,28,18,0,558.0,70.0,2.1,37.0,238.0,63.38,39.11
2017,7,28,18,15,490.0,61.5,1.85,35.5,186.5,49.18,34.9
2017,7,28,18,30,422.0,53.0,1.6,34.0,135.0,42.74,29.56
2017,7,28,18,45,316.0,41.0,1.4,33.0,91.5,33.17,21.31
2017,7,28,19,0,210.0,29.0,1.2,32.0,48.0,22.13,10.83
2017,7,28,19,15,105.0,14.5,1.2,31.5,24.0,11.41,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,16.0,5.0,3.0,24.5,5.5,0.0,0.0
2017,7,29,6,0,32.0,10.0,3.2,25.0,11.0,7.87,0.0
2017,7,29,6,15,150.5,26.5,3.35,25.5,44.5,20.07,8.38
2017,7,29,6,30,269.0,43.0,3.5,26.0,78.0,32.57,21.36
2017,7,29,6,45,366.0,54.0,3.7,27.0,126.5,41.13,29.09
2017,7,29,7,0,463.0,65.0,3.9,28.0,175.0,51.82,38.32
2017,7,29,7,15,522.5,73.0,3.85,28.5,227.5,59.1,44.51
2017,7,29,7,30,582.0,81.0,3.8,29.0,280.0,102.61,58.65
2017,7,29,7,45,628.5,85.5,3.75,30.0,335.5,147.97,86.43
2017,7,29,8,0,675.0,90.0,3.7,31.0,391.0,197.7,122.63
2017,7,29,8,15,704.5,95.0,3.45,32.0,444.5,247.82,162.13
2017,7,29,8,30,734.0,100.0,3.2,33.0,498.0,302.73,205.77
2017,7,29,8,45,757.5,102.5,2.95,34.0,549.5,351.87,244.76
2017,7,29,9,0,781.0,105.0,2.7,35.0,601.0,401.68,283.19
2017,7,29,9,15,797.5,108.5,2.35,35.5,648.0,449.62,319.45
2017,7,29,9,30,814.0,112.0,2.0,36.0,695.0,497.0,353.77
2017,7,29,9,45,826.5,114.0,1.7,37.0,737.5,538.0,381.56
2017,7,29,10,0,839.0,116.0,1.4,38.0,780.0,578.91,407.67
2017,7,29,10,15,848.0,118.0,1.2,38.5,816.0,616.02,431.22
2017,7,29,10,30,857.0,120.0,1.0,39.0,852.0,650.96,452.19
2017,7,29,10,45,863.5,122.0,0.8,39.5,881.5,681.89,469.48
2017,7,29,11,0,870.0,124.0,0.6,40.0,911.0,710.14,484.09
2017,7,29,11,15,874.5,125.0,0.7,40.0,933.0,733.36,499.87
2017,7,29,11,30,879.0,126.0,0.8,40.0,955.0,753.57,513.67
2017,7,29,11,45,880.0,128.0,0.9,40.5,968.5,768.83,523.19
2017,7,29,12,0,881.0,130.0,1.0,41.0,982.0,780.84,530.6
2017,7,29,12,15,882.0,130.5,1.15,41.0,988.5,788.5,536.92
2017,7,29,12,30,883.0,131.0,1.3,41.0,995.0,793.02,541.15
2017,7,29,12,45,880.5,131.5,1.5,41.5,992.5,791.79,541.16
2017,7,29,13,0,878.0,132.0,1.7,42.0,990.0,787.52,539.22
2017,7,29,13,15,875.5,131.5,1.85,42.0,979.5,779.41,535.39
2017,7,29,13,30,873.0,131.0,2.0,42.0,969.0,768.16,529.36
2017,7,29,13,45,866.0,132.0,2.15,42.0,950.0,751.6,519.71
2017,7,29,14,0,859.0,133.0,2.3,42.0,931.0,732.06,507.93
2017,7,29,14,15,852.5,131.5,2.4,42.0,905.0,708.06,492.77
2017,7,29,14,30,846.0,130.0,2.5,42.0,879.0,681.28,475.47
2017,7,29,14,45,689.5,215.0,2.7,42.0,810.5,635.47,443.57
2017,7,29,15,0,533.0,300.0,2.9,42.0,742.0,581.26,406.18
2017,7,29,15,15,667.0,212.5,2.95,41.5,738.0,570.57,400.77
2017,7,29,15,30,801.0,125.0,3.0,41.0,734.0,542.88,382.52
2017,7,29,15,45,628.0,186.5,3.15,41.0,646.5,473.56,333.39
2017,7,29,16,0,455.0,248.0,3.3,41.0,559.0,409.93,288.51
2017,7,29,16,15,590.5,180.5,3.35,40.5,553.0,392.3,273.73
2017,7,29,16,30,726.0,113.0,3.4,40.0,547.0,355.07,242.62
2017,7,29,16,45,697.5,109.5,3.45,40.0,494.5,304.74,203.05
2017,7,29,17,0,669.0,106.0,3.5,40.0,442.0,255.91,164.47
2017,7,29,17,15,633.5,100.0,3.4,39.5,388.5,205.51,125.92
2017,7,29,17,30,598.0,94.0,3.3,39.0,335.0,158.01,91.46
2017,7,29,17,45,547.5,87.0,3.25,38.5,281.5,111.66,62.47
2017,7,29,18,0,497.0,80.0,3.2,38.0,228.0,70.51,44.44
2017,7,29,18,15,426.5,69.5,2.85,37.0,178.0,54.76,39.2
2017,7,29,18,30,356.0,59.0,2.5,36.0,128.0,44.53,30.72
2017,7,29,18,45,254.5,44.5,2.15,35.0,85.5,33.57,21.37
2017,7,29,19,0,153.0,30.0,1.8,34.0,43.0,22.62,10.85
2017,7,29,19,15,76.5,15.0,1.85,33.5,21.5,11.8,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.0,0.75,26.5,4.0,0.0,0.0
2017,7,30,6,0,15.0,8.0,0.8,27.0,8.0,6.29,0.0
2017,7,30,6,15,102.5,27.0,0.85,27.5,39.5,20.32,8.12
2017,7,30,6,30,190.0,46.0,0.9,28.0,71.0,34.24,22.52
2017,7,30,6,45,271.5,61.5,1.0,28.5,115.5,45.57,32.61
2017,7,30,7,0,353.0,77.0,1.1,29.0,160.0,56.79,42.31
2017,7,30,7,15,413.0,88.0,1.15,29.5,210.5,66.92,50.83
2017,7,30,7,30,473.0,99.0,1.2,30.0,261.0,106.72,64.65
2017,7,30,7,45,516.5,108.0,1.25,31.0,313.0,152.3,93.58
2017,7,30,8,0,560.0,117.0,1.3,32.0,365.0,199.13,127.16
2017,7,30,8,15,592.5,123.5,1.25,32.5,416.5,245.34,162.71
2017,7,30,8,30,625.0,130.0,1.2,33.0,468.0,294.01,200.62
2017,7,30,8,45,646.5,137.0,1.2,33.5,517.0,341.42,237.66
2017,7,30,9,0,668.0,144.0,1.2,34.0,566.0,389.58,274.46
2017,7,30,9,15,687.0,148.5,1.2,34.5,612.0,435.06,308.46
2017,7,30,9,30,706.0,153.0,1.2,35.0,658.0,480.46,341.42
2017,7,30,9,45,716.5,158.5,1.25,35.5,698.5,521.86,370.94
2017,7,30,10,0,727.0,164.0,1.3,36.0,739.0,561.97,398.79
2017,7,30,10,15,738.5,167.0,1.35,36.0,774.5,597.43,423.77
2017,7,30,10,30,750.0,170.0,1.4,36.0,810.0,632.2,447.81
2017,7,30,10,45,757.5,173.0,1.5,36.5,838.5,662.41,467.82
2017,7,30,11,0,765.0,176.0,1.6,37.0,867.0,690.3,485.97
2017,7,30,11,15,771.0,177.5,1.7,37.0,889.0,713.45,501.84
2017,7,30,11,30,777.0,179.0,1.8,37.0,911.0,733.94,515.86
2017,7,30,11,45,782.5,178.5,1.9,37.5,925.5,749.67,525.68
2017,7,30,12,0,788.0,178.0,2.0,38.0,940.0,762.55,533.56
2017,7,30,12,15,789.5,178.5,2.15,38.0,946.0,770.26,539.5
2017,7,30,12,30,791.0,179.0,2.3,38.0,952.0,775.02,543.5
2017,7,30,12,45,582.0,308.5,2.45,38.5,877.0,724.46,506.35
2017,7,30,13,0,373.0,438.0,2.6,39.0,802.0,660.58,460.49
2017,7,30,13,15,417.0,426.0,2.75,39.0,829.0,686.51,479.08
2017,7,30,13,30,461.0,414.0,2.9,39.0,856.0,704.82,492.15
2017,7,30,13,45,605.0,303.0,3.05,39.0,871.5,714.46,502.13
2017,7,30,14,0,749.0,192.0,3.2,39.0,887.0,712.38,504.29
2017,7,30,14,15,741.5,190.0,3.35,39.0,862.0,688.83,488.93
2017,7,30,14,30,734.0,188.0,3.5,39.0,837.0,666.74,474.26
2017,7,30,14,45,668.0,219.5,3.7,39.0,793.5,627.68,447.26
2017,7,30,15,0,602.0,251.0,3.9,39.0,750.0,588.76,420.06
2017,7,30,15,15,487.5,286.0,4.0,38.5,677.5,524.74,375.77
2017,7,30,15,30,373.0,321.0,4.1,38.0,605.0,462.64,332.42
2017,7,30,15,45,452.5,273.5,4.25,38.0,597.0,452.83,325.15
2017,7,30,16,0,532.0,226.0,4.4,38.0,589.0,429.44,307.03
2017,7,30,16,15,508.5,217.0,4.4,37.5,543.0,385.24,274.21
2017,7,30,16,30,485.0,208.0,4.4,37.0,497.0,341.97,241.52
2017,7,30,16,45,458.0,195.5,4.45,36.5,448.0,296.26,206.68
2017,7,30,17,0,431.0,183.0,4.5,36.0,399.0,252.41,173.02
2017,7,30,17,15,394.5,169.0,4.4,35.5,349.0,207.71,139.36
2017,7,30,17,30,358.0,155.0,4.3,35.0,299.0,165.21,108.5
2017,7,30,17,45,317.0,136.5,4.2,35.0,249.5,124.78,81.4
2017,7,30,18,0,276.0,118.0,4.1,35.0,200.0,88.74,61.25
2017,7,30,18,15,221.5,97.0,3.9,34.5,154.0,68.86,51.22
2017,7,30,18,30,167.0,76.0,3.7,34.0,108.0,54.47,39.12
2017,7,30,18,45,111.5,51.5,3.5,33.5,69.5,37.58,24.73
2017,7,30,19,0,56.0,27.0,3.3,33.0,31.0,20.5,9.13
2017,7,30,19,15,28.0,13.5,3.25,32.5,15.5,10.62,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,1.0,2.5,25.0,1.0,0.0,0.0
2017,7,31,6,0,0.0,2.0,2.6,25.0,2.0,1.57,0.0
2017,7,31,6,15,0.0,14.0,2.65,25.5,14.0,10.65,1.4
2017,7,31,6,30,0.0,26.0,2.7,26.0,26.0,19.84,10.78
2017,7,31,6,45,0.0,44.0,2.75,26.5,44.0,33.45,22.66
2017,7,31,7,0,0.0,62.0,2.8,27.0,62.0,46.59,34.05
2017,7,31,7,15,0.0,82.0,2.65,27.5,82.0,61.01,46.31
2017,7,31,7,30,0.0,102.0,2.5,28.0,102.0,75.98,56.06
2017,7,31,7,45,39.0,141.0,2.4,28.5,158.0,108.97,80.46
2017,7,31,8,0,78.0,180.0,2.3,29.0,214.0,147.55,108.73
2017,7,31,8,15,185.5,199.5,2.15,29.5,295.5,196.1,142.2
2017,7,31,8,30,293.0,219.0,2.0,30.0,377.0,257.26,185.96
2017,7,31,8,45,393.0,214.0,1.95,31.0,449.0,310.56,224.08
2017,7,31,9,0,493.0,209.0,1.9,32.0,521.0,369.3,266.32
2017,7,31,9,15,515.0,220.5,2.05,32.5,568.5,414.13,299.94
2017,7,31,9,30,537.0,232.0,2.2,33.0,616.0,459.63,333.43
2017,7,31,9,45,517.0,258.5,2.35,33.5,646.5,494.95,358.99
2017,7,31,10,0,497.0,285.0,2.5,34.0,677.0,527.13,381.64
2017,7,31,10,15,475.5,310.0,2.65,34.5,699.0,554.14,400.12
2017,7,31,10,30,454.0,335.0,2.8,35.0,721.0,578.01,415.99
2017,7,31,10,45,622.0,248.5,3.0,35.5,798.0,639.35,460.05
2017,7,31,11,0,790.0,162.0,3.2,36.0,875.0,698.96,502.58
2017,7,31,11,15,631.5,279.0,3.35,36.0,858.5,702.98,502.54
2017,7,31,11,30,473.0,396.0,3.5,36.0,842.0,692.09,492.52
2017,7,31,11,45,477.5,405.0,3.65,36.5,861.0,711.21,504.71
2017,7,31,12,0,482.0,414.0,3.8,37.0,880.0,728.31,515.29
2017,7,31,12,15,488.5,415.5,3.9,37.0,890.5,739.15,522.74
2017,7,31,12,30,495.0,417.0,4.0,37.0,901.0,747.81,528.78
2017,7,31,12,45,663.0,285.5,4.1,37.5,932.5,772.47,548.31
2017,7,31,13,0,831.0,154.0,4.2,38.0,964.0,773.35,552.41
2017,7,31,13,15,829.0,153.5,4.25,38.0,954.0,765.97,547.6
2017,7,31,13,30,827.0,153.0,4.3,38.0,944.0,755.62,540.79
2017,7,31,13,45,617.5,274.0,4.35,38.0,858.5,704.2,502.25
2017,7,31,14,0,408.0,395.0,4.4,38.0,773.0,635.79,452.58
2017,7,31,14,15,612.0,268.0,4.4,38.0,817.5,668.5,478.63
2017,7,31,14,30,816.0,141.0,4.4,38.0,862.0,682.09,490.71
2017,7,31,14,45,811.5,136.5,4.45,38.0,830.5,651.24,469.11
2017,7,31,15,0,807.0,132.0,4.5,38.0,799.0,617.86,445.54
2017,7,31,15,15,796.0,129.5,4.45,37.5,761.0,580.08,419.03
2017,7,31,15,30,785.0,127.0,4.4,37.0,723.0,540.57,390.64
2017,7,31,15,45,774.5,121.5,4.4,37.0,680.0,497.29,358.14
2017,7,31,16,0,764.0,116.0,4.4,37.0,637.0,452.71,323.9
2017,7,31,16,15,745.5,112.5,4.3,36.5,588.5,405.51,287.5
2017,7,31,16,30,727.0,109.0,4.2,36.0,540.0,358.22,250.15
2017,7,31,16,45,705.0,103.5,4.15,36.0,489.5,305.68,207.89
2017,7,31,17,0,683.0,98.0,4.1,36.0,439.0,256.32,167.77
2017,7,31,17,15,649.0,92.5,4.0,35.5,385.5,205.69,128.0
2017,7,31,17,30,615.0,87.0,3.9,35.0,332.0,157.76,92.2
2017,7,31,17,45,571.0,79.5,3.8,34.5,279.5,110.39,61.34
2017,7,31,18,0,527.0,72.0,3.7,34.0,227.0,67.45,41.27
2017,7,31,18,15,459.0,62.5,3.3,33.0,176.5,49.74,35.75
2017,7,31,18,30,391.0,53.0,2.9,32.0,126.0,42.6,29.67
2017,7,31,18,45,292.0,39.5,2.55,31.5,84.0,31.91,20.33
2017,7,31,19,0,193.0,26.0,2.2,31.0,42.0,19.87,8.52
2017,7,31,19,15,96.5,13.0,2.15,30.5,21.0,10.23,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
