Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,6,15,89.5,21.5,1.75,25.5,32.5,16.43,4.85
2017,8,1,6,30,179.0,43.0,1.8,26.0,65.0,32.06,20.84
2017,8,1,6,45,246.0,60.0,1.85,27.0,107.0,44.34,31.75
2017,8,1,7,0,313.0,77.0,1.9,28.0,149.0,56.4,42.15
2017,8,1,7,15,368.0,89.0,1.75,28.5,196.5,68.84,52.68
2017,8,1,7,30,423.0,101.0,1.6,29.0,244.0,106.75,66.08
2017,8,1,7,45,509.0,103.5,1.45,29.5,306.0,150.77,93.25
2017,8,1,8,0,595.0,106.0,1.3,30.0,368.0,200.52,128.11
2017,8,1,8,15,626.0,112.5,1.25,30.5,420.5,248.44,165.66
2017,8,1,8,30,657.0,119.0,1.2,31.0,473.0,298.61,205.32
2017,8,1,8,45,681.5,123.5,1.15,31.5,523.0,346.8,243.27
2017,8,1,9,0,706.0,128.0,1.1,32.0,573.0,395.93,281.02
2017,8,1,9,15,724.0,132.0,1.1,32.5,619.5,442.38,316.04
2017,8,1,9,30,742.0,136.0,1.1,33.0,666.0,489.32,350.32
2017,8,1,9,45,756.0,139.0,1.15,33.5,707.5,531.48,380.6
2017,8,1,10,0,770.0,142.0,1.2,34.0,749.0,572.49,409.28
2017,8,1,10,15,780.5,144.5,1.3,34.5,784.5,609.57,434.92
2017,8,1,10,30,791.0,147.0,1.4,35.0,820.0,644.78,458.76
2017,8,1,10,45,797.0,150.5,1.55,35.5,849.0,675.73,479.65
2017,8,1,11,0,803.0,154.0,1.7,36.0,878.0,704.17,498.53
2017,8,1,11,15,808.5,155.0,1.8,36.0,900.0,727.51,514.58
2017,8,1,11,30,814.0,156.0,1.9,36.0,922.0,748.03,528.67
2017,8,1,11,45,791.0,176.0,2.05,36.5,930.0,759.77,535.65
2017,8,1,12,0,768.0,196.0,2.2,37.0,938.0,767.3,539.85
2017,8,1,12,15,769.5,196.5,2.3,37.0,944.0,774.86,545.37
2017,8,1,12,30,771.0,197.0,2.4,37.0,950.0,779.54,548.99
2017,8,1,12,45,771.0,196.5,2.5,37.5,948.5,779.41,548.35
2017,8,1,13,0,771.0,196.0,2.6,38.0,947.0,776.43,545.86
2017,8,1,13,15,607.0,304.0,2.6,38.0,891.5,738.81,517.93
2017,8,1,13,30,443.0,412.0,2.6,38.0,836.0,694.27,485.68
2017,8,1,13,45,482.5,390.0,2.65,38.0,844.0,698.76,489.88
2017,8,1,14,0,522.0,368.0,2.7,38.0,852.0,699.72,491.37
2017,8,1,14,15,632.5,277.5,2.7,38.0,847.0,692.57,488.88
2017,8,1,14,30,743.0,187.0,2.7,38.0,842.0,673.08,478.0
2017,8,1,14,45,580.0,261.0,2.75,38.0,760.5,608.07,432.26
2017,8,1,15,0,417.0,335.0,2.8,38.0,679.0,542.92,386.39
2017,8,1,15,15,339.0,342.0,2.8,37.5,613.5,479.44,343.14
2017,8,1,15,30,261.0,349.0,2.8,37.0,548.0,426.85,306.78
2017,8,1,15,45,347.5,302.0,2.8,37.0,549.0,419.94,301.88
2017,8,1,16,0,434.0,255.0,2.8,37.0,550.0,410.41,293.85
2017,8,1,16,15,346.0,254.5,2.8,36.5,478.0,345.62,247.62
2017,8,1,16,30,258.0,254.0,2.8,36.0,406.0,293.48,210.55
2017,8,1,16,45,368.5,205.5,2.8,36.0,401.0,275.23,193.45
2017,8,1,17,0,479.0,157.0,2.8,36.0,396.0,248.15,167.97
2017,8,1,17,15,428.5,151.5,2.75,35.5,346.0,204.28,135.2
2017,8,1,17,30,378.0,146.0,2.7,35.0,296.0,165.04,107.29
2017,8,1,17,45,330.0,130.5,2.65,34.5,246.5,123.54,79.77
2017,8,1,18,0,282.0,115.0,2.6,34.0,197.0,88.33,60.42
2017,8,1,18,15,228.5,94.0,2.4,33.5,151.5,67.03,49.88
2017,8,1,18,30,175.0,73.0,2.2,33.0,106.0,52.58,37.69
2017,8,1,18,45,113.0,49.5,2.0,33.0,68.0,36.22,23.6
2017,8,1,19,0,51.0,26.0,1.8,33.0,30.0,19.72,7.98
2017,8,1,19,15,25.5,13.0,1.8,32.5,15.0,10.23,0.0
2017,8,1,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,7.5,1.35,26.0,7.5,5.68,0.0
2017,8,2,6,30,0.0,15.0,1.5,26.0,15.0,11.39,3.76
2017,8,2,6,45,0.0,25.5,1.65,26.5,25.5,19.42,10.8
2017,8,2,7,0,0.0,36.0,1.8,27.0,36.0,27.47,17.81
2017,8,2,7,15,0.0,48.5,1.85,27.0,48.5,37.09,24.76
2017,8,2,7,30,0.0,61.0,1.9,27.0,61.0,46.74,32.61
2017,8,2,7,45,13.5,111.5,1.95,27.5,117.5,85.71,63.29
2017,8,2,8,0,27.0,162.0,2.0,28.0,174.0,126.09,94.39
2017,8,2,8,15,13.5,113.0,2.0,28.0,119.0,89.62,65.8
2017,8,2,8,30,0.0,64.0,2.0,28.0,64.0,49.13,33.86
2017,8,2,8,45,3.0,125.0,2.0,28.5,127.0,96.95,71.43
2017,8,2,9,0,6.0,186.0,2.0,29.0,190.0,144.75,108.06
2017,8,2,9,15,3.0,167.0,2.05,29.0,169.0,129.73,96.13
2017,8,2,9,30,0.0,148.0,2.1,29.0,148.0,114.12,83.86
2017,8,2,9,45,29.0,247.5,2.15,29.5,270.5,210.65,157.14
2017,8,2,10,0,58.0,347.0,2.2,30.0,393.0,307.79,228.43
2017,8,2,10,15,39.5,325.5,2.2,30.0,357.0,283.02,209.51
2017,8,2,10,30,21.0,304.0,2.2,30.0,321.0,250.06,184.83
2017,8,2,10,45,22.5,320.5,2.2,30.5,340.0,265.2,195.46
2017,8,2,11,0,24.0,337.0,2.2,31.0,359.0,288.11,211.53
2017,8,2,11,15,21.5,330.0,2.15,31.0,350.0,274.08,200.96
2017,8,2,11,30,19.0,323.0,2.1,31.0,341.0,267.5,195.98
2017,8,2,11,45,57.5,399.5,2.1,31.5,455.0,368.4,268.77
2017,8,2,12,0,96.0,476.0,2.1,32.0,569.0,462.58,334.22
2017,8,2,12,15,60.5,424.0,2.05,32.0,483.0,393.23,284.59
2017,8,2,12,30,25.0,372.0,2.0,32.0,397.0,323.01,234.31
2017,8,2,12,45,15.0,266.0,2.0,32.5,281.5,220.74,160.26
2017,8,2,13,0,5.0,160.0,2.0,33.0,166.0,129.02,92.34
2017,8,2,13,15,16.0,266.0,1.95,33.0,282.0,221.11,160.81
2017,8,2,13,30,27.0,372.0,1.9,33.0,398.0,322.89,234.06
2017,8,2,13,45,99.0,419.0,1.85,33.5,511.0,413.97,298.75
2017,8,2,14,0,171.0,466.0,1.8,34.0,624.0,510.41,364.92
2017,8,2,14,15,99.5,405.0,1.75,33.5,496.5,396.77,285.94
2017,8,2,14,30,28.0,344.0,1.7,33.0,369.0,295.21,214.1
2017,8,2,14,45,43.0,355.5,1.65,33.0,392.0,312.25,227.12
2017,8,2,15,0,58.0,367.0,1.6,33.0,415.0,327.94,238.61
2017,8,2,15,15,91.5,362.5,1.55,32.5,434.0,340.18,248.29
2017,8,2,15,30,125.0,358.0,1.5,32.0,453.0,355.37,259.84
2017,8,2,15,45,150.0,335.5,1.45,32.0,442.5,342.69,250.72
2017,8,2,16,0,175.0,313.0,1.4,32.0,432.0,327.52,239.57
2017,8,2,16,15,87.5,211.5,1.3,31.5,271.0,204.39,150.2
2017,8,2,16,30,0.0,110.0,1.2,31.0,110.0,84.57,60.77
2017,8,2,16,45,30.5,155.5,1.2,31.0,171.0,129.22,95.05
2017,8,2,17,0,61.0,201.0,1.2,31.0,232.0,166.78,122.93
2017,8,2,17,15,52.5,178.5,1.1,30.5,202.5,143.33,105.39
2017,8,2,17,30,44.0,156.0,1.0,30.0,173.0,120.94,88.77
2017,8,2,17,45,35.5,131.5,0.95,29.5,144.0,98.4,72.02
2017,8,2,18,0,27.0,107.0,0.9,29.0,115.0,77.22,56.3
2017,8,2,18,15,15.0,84.0,0.85,28.5,88.0,61.11,45.99
2017,8,2,18,30,3.0,61.0,0.8,28.0,61.0,44.85,32.07
2017,8,2,18,45,1.5,39.0,0.8,28.0,39.0,29.19,18.39
2017,8,2,19,0,0.0,17.0,0.8,28.0,17.0,12.95,3.24
2017,8,2,19,15,0.0,8.5,0.85,27.5,8.5,6.69,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,6,15,76.5,22.5,1.3,23.0,31.5,17.05,4.36
2017,8,3,6,30,153.0,45.0,1.4,23.0,63.0,33.29,22.08
2017,8,3,6,45,246.0,61.0,1.55,23.5,108.5,45.04,32.81
2017,8,3,7,0,339.0,77.0,1.7,24.0,154.0,56.67,43.11
2017,8,3,7,15,187.5,100.0,1.8,24.5,145.0,74.41,53.69
2017,8,3,7,30,36.0,123.0,1.9,25.0,136.0,92.32,68.73
2017,8,3,7,45,21.5,134.5,2.05,25.5,142.5,102.93,77.32
2017,8,3,8,0,7.0,146.0,2.2,26.0,149.0,110.87,83.87
2017,8,3,8,15,139.0,183.5,2.3,26.5,257.5,175.41,129.78
2017,8,3,8,30,271.0,221.0,2.4,27.0,366.0,255.59,188.28
2017,8,3,8,45,139.5,208.0,2.5,28.0,283.5,213.21,158.98
2017,8,3,9,0,8.0,195.0,2.6,29.0,201.0,152.42,113.88
2017,8,3,9,15,4.0,113.0,2.65,29.5,116.0,88.92,64.37
2017,8,3,9,30,0.0,31.0,2.7,30.0,31.0,23.82,13.17
2017,8,3,9,45,11.0,159.0,2.75,30.5,168.0,128.75,94.64
2017,8,3,10,0,22.0,287.0,2.8,31.0,305.0,234.92,174.19
2017,8,3,10,15,148.5,344.5,2.85,31.0,470.0,373.03,276.41
2017,8,3,10,30,275.0,402.0,2.9,31.0,635.0,514.59,377.81
2017,8,3,10,45,179.0,416.0,2.95,31.5,570.0,463.84,339.49
2017,8,3,11,0,83.0,430.0,3.0,32.0,505.0,405.66,296.12
2017,8,3,11,15,178.0,444.5,3.0,32.0,610.5,498.53,363.27
2017,8,3,11,30,273.0,459.0,3.0,32.0,716.0,594.22,430.32
2017,8,3,11,45,291.5,464.0,3.05,32.5,742.5,618.06,445.51
2017,8,3,12,0,310.0,469.0,3.1,33.0,769.0,641.0,460.35
2017,8,3,12,15,189.0,466.0,3.1,33.0,649.0,539.0,388.6
2017,8,3,12,30,68.0,463.0,3.1,33.0,529.0,432.75,312.63
2017,8,3,12,45,174.5,470.5,3.15,33.5,640.0,532.59,384.15
2017,8,3,13,0,281.0,478.0,3.2,34.0,751.0,629.34,450.77
2017,8,3,13,15,279.5,473.0,3.2,34.0,742.0,621.3,444.89
2017,8,3,13,30,278.0,468.0,3.2,34.0,733.0,611.89,438.65
2017,8,3,13,45,563.5,299.5,3.25,34.0,823.5,691.03,498.41
2017,8,3,14,0,849.0,131.0,3.3,34.0,914.0,736.89,534.49
2017,8,3,14,15,843.0,129.5,3.3,34.0,889.0,713.11,517.79
2017,8,3,14,30,837.0,128.0,3.3,34.0,864.0,686.55,499.37
2017,8,3,14,45,803.0,141.5,3.35,34.0,825.5,657.66,478.7
2017,8,3,15,0,769.0,155.0,3.4,34.0,787.0,621.16,452.61
2017,8,3,15,15,473.0,257.0,3.4,33.5,639.5,501.03,366.55
2017,8,3,15,30,177.0,359.0,3.4,33.0,492.0,385.32,282.79
2017,8,3,15,45,154.5,335.0,3.45,33.0,446.5,345.44,254.3
2017,8,3,16,0,132.0,311.0,3.5,33.0,401.0,307.16,226.46
2017,8,3,16,15,406.5,219.0,3.45,32.5,464.0,351.22,256.54
2017,8,3,16,30,681.0,127.0,3.4,32.0,527.0,359.87,256.62
2017,8,3,16,45,659.5,119.5,3.35,32.0,476.5,309.96,215.95
2017,8,3,17,0,638.0,112.0,3.3,32.0,426.0,260.98,175.87
2017,8,3,17,15,602.0,105.0,3.15,31.5,373.0,210.61,135.94
2017,8,3,17,30,566.0,98.0,3.0,31.0,320.0,163.29,100.0
2017,8,3,17,45,519.0,89.0,2.9,31.0,268.0,116.72,68.47
2017,8,3,18,0,472.0,80.0,2.8,31.0,216.0,75.06,47.1
2017,8,3,18,15,402.5,68.5,2.4,30.5,166.5,51.53,37.62
2017,8,3,18,30,333.0,57.0,2.0,30.0,117.0,42.94,30.17
2017,8,3,18,45,235.0,41.0,1.7,29.5,76.0,30.95,19.63
2017,8,3,19,0,137.0,25.0,1.4,29.0,35.0,18.93,6.8
2017,8,3,19,15,68.5,12.5,1.3,28.5,17.5,9.83,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,113.0,20.0,1.05,25.5,33.5,15.2,2.64
2017,8,4,6,30,226.0,40.0,1.1,26.0,67.0,30.17,19.16
2017,8,4,6,45,313.5,53.5,1.15,26.5,112.5,40.34,28.41
2017,8,4,7,0,401.0,67.0,1.2,27.0,158.0,50.49,37.32
2017,8,4,7,15,460.5,77.5,1.2,27.5,209.5,69.25,45.29
2017,8,4,7,30,520.0,88.0,1.2,28.0,261.0,112.27,66.49
2017,8,4,7,45,563.5,95.5,1.3,29.0,314.0,157.05,95.93
2017,8,4,8,0,607.0,103.0,1.4,30.0,367.0,206.06,132.35
2017,8,4,8,15,638.0,109.0,1.5,30.5,420.0,254.62,170.86
2017,8,4,8,30,669.0,115.0,1.6,31.0,473.0,305.4,211.48
2017,8,4,8,45,507.0,185.0,1.75,31.5,472.0,335.76,240.36
2017,8,4,9,0,345.0,255.0,1.9,32.0,471.0,346.32,252.05
2017,8,4,9,15,550.0,193.0,1.95,32.5,569.0,416.33,302.22
2017,8,4,9,30,755.0,131.0,2.0,33.0,667.0,499.19,361.67
2017,8,4,9,45,770.0,133.5,2.1,33.5,709.0,542.24,392.95
2017,8,4,10,0,785.0,136.0,2.2,34.0,751.0,584.19,422.86
2017,8,4,10,15,795.0,138.5,2.25,34.0,787.0,621.7,449.73
2017,8,4,10,30,805.0,141.0,2.3,34.0,823.0,657.25,474.77
2017,8,4,10,45,551.0,284.0,2.35,34.5,758.5,628.23,451.01
2017,8,4,11,0,297.0,427.0,2.4,35.0,694.0,571.94,408.28
2017,8,4,11,15,322.5,429.0,2.4,35.0,726.0,600.91,428.42
2017,8,4,11,30,348.0,431.0,2.4,35.0,758.0,629.49,447.67
2017,8,4,11,45,248.5,460.0,2.4,35.5,695.5,583.9,414.19
2017,8,4,12,0,149.0,489.0,2.4,36.0,633.0,525.88,372.48
2017,8,4,12,15,260.0,464.0,2.4,36.0,716.5,603.03,426.77
2017,8,4,12,30,371.0,439.0,2.4,36.0,800.0,671.48,473.68
2017,8,4,12,45,579.0,313.0,2.45,36.5,875.0,738.81,521.02
2017,8,4,13,0,787.0,187.0,2.5,37.0,950.0,790.67,557.7
2017,8,4,13,15,784.0,186.0,2.5,37.0,940.0,781.82,551.55
2017,8,4,13,30,781.0,185.0,2.5,37.0,930.0,769.99,543.88
2017,8,4,13,45,776.0,184.0,2.5,37.0,912.0,753.72,533.25
2017,8,4,14,0,771.0,183.0,2.5,37.0,894.0,734.61,520.69
2017,8,4,14,15,764.0,181.0,2.55,37.0,868.5,710.53,504.97
2017,8,4,14,30,757.0,179.0,2.6,37.0,843.0,683.93,487.34
2017,8,4,14,45,720.5,192.0,2.65,37.0,805.0,651.37,464.94
2017,8,4,15,0,684.0,205.0,2.7,37.0,767.0,614.39,439.33
2017,8,4,15,15,670.0,200.5,2.75,36.5,728.5,576.23,413.68
2017,8,4,15,30,656.0,196.0,2.8,36.0,690.0,536.92,386.52
2017,8,4,15,45,484.5,242.5,2.85,36.0,595.0,453.63,327.07
2017,8,4,16,0,313.0,289.0,2.9,36.0,500.0,379.81,274.35
2017,8,4,16,15,301.0,267.0,2.9,35.5,457.5,340.23,245.84
2017,8,4,16,30,289.0,245.0,2.9,35.0,415.0,301.19,217.01
2017,8,4,16,45,396.0,201.5,2.95,35.0,410.0,288.15,203.65
2017,8,4,17,0,503.0,158.0,3.0,35.0,405.0,259.16,176.68
2017,8,4,17,15,465.0,146.5,2.9,34.5,353.5,211.72,140.34
2017,8,4,17,30,427.0,135.0,2.8,34.0,302.0,167.72,107.84
2017,8,4,17,45,371.0,122.0,2.75,33.5,250.5,124.67,79.16
2017,8,4,18,0,315.0,109.0,2.7,33.0,199.0,87.66,58.77
2017,8,4,18,15,255.5,89.0,2.55,32.5,151.5,64.1,47.65
2017,8,4,18,30,196.0,69.0,2.4,32.0,104.0,50.09,35.73
2017,8,4,18,45,126.5,45.5,2.25,31.5,65.0,33.55,21.46
2017,8,4,19,0,57.0,22.0,2.1,31.0,26.0,16.68,4.71
2017,8,4,19,15,28.5,11.0,2.2,30.5,13.0,8.65,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,68.0,21.5,1.85,25.5,29.5,16.28,2.54
2017,8,5,6,30,136.0,43.0,2.0,26.0,59.0,31.82,20.44
2017,8,5,6,45,218.5,61.5,2.15,26.5,103.5,45.34,32.57
2017,8,5,7,0,301.0,80.0,2.3,27.0,148.0,58.34,43.93
2017,8,5,7,15,360.0,94.5,2.3,27.5,198.0,76.8,51.95
2017,8,5,7,30,419.0,109.0,2.3,28.0,248.0,117.25,73.91
2017,8,5,7,45,470.5,118.0,2.3,29.0,300.5,159.07,101.62
2017,8,5,8,0,522.0,127.0,2.3,30.0,353.0,206.01,136.2
2017,8,5,8,15,555.5,135.0,2.25,30.5,405.0,256.25,175.62
2017,8,5,8,30,589.0,143.0,2.2,31.0,457.0,305.4,214.45
2017,8,5,8,45,614.5,150.0,2.2,32.0,507.0,353.21,251.66
2017,8,5,9,0,640.0,157.0,2.2,33.0,557.0,402.23,288.86
2017,8,5,9,15,659.5,162.5,2.3,33.5,603.0,448.18,323.74
2017,8,5,9,30,679.0,168.0,2.4,34.0,649.0,494.17,357.79
2017,8,5,9,45,690.5,174.5,2.5,34.5,689.5,536.38,388.37
2017,8,5,10,0,702.0,181.0,2.6,35.0,730.0,577.44,417.38
2017,8,5,10,15,713.5,184.5,2.7,35.0,765.5,614.62,444.04
2017,8,5,10,30,725.0,188.0,2.8,35.0,801.0,650.17,469.16
2017,8,5,10,45,732.0,191.5,2.9,35.5,829.5,680.83,489.58
2017,8,5,11,0,739.0,195.0,3.0,36.0,858.0,709.2,508.13
2017,8,5,11,15,745.0,197.0,3.1,36.0,880.0,727.25,520.81
2017,8,5,11,30,751.0,199.0,3.2,36.0,902.0,747.88,535.0
2017,8,5,11,45,513.5,336.0,3.3,36.5,820.5,696.91,495.67
2017,8,5,12,0,276.0,473.0,3.4,37.0,739.0,621.8,440.05
2017,8,5,12,15,194.0,481.0,3.45,37.0,668.5,558.04,396.11
2017,8,5,12,30,112.0,489.0,3.5,37.0,598.0,490.93,349.03
2017,8,5,12,45,433.0,347.5,3.6,37.0,767.5,657.01,469.27
2017,8,5,13,0,754.0,206.0,3.7,37.0,937.0,782.76,558.41
2017,8,5,13,15,402.0,317.0,3.75,37.0,706.0,602.31,431.41
2017,8,5,13,30,50.0,428.0,3.8,37.0,475.0,388.43,277.42
2017,8,5,13,45,51.5,421.5,3.9,37.0,469.5,382.59,274.28
2017,8,5,14,0,53.0,415.0,4.0,37.0,464.0,376.4,270.26
2017,8,5,14,15,91.0,424.0,4.05,37.0,505.0,408.56,293.89
2017,8,5,14,30,129.0,433.0,4.1,37.0,546.0,446.68,321.3
2017,8,5,14,45,423.5,306.5,4.2,37.0,657.5,548.98,397.12
2017,8,5,15,0,718.0,180.0,4.3,37.0,769.0,617.26,446.89
2017,8,5,15,15,704.5,176.5,4.35,36.5,730.5,579.04,420.07
2017,8,5,15,30,691.0,173.0,4.4,36.0,692.0,539.54,392.13
2017,8,5,15,45,682.0,164.0,4.45,36.0,650.0,496.73,360.39
2017,8,5,16,0,673.0,155.0,4.5,36.0,608.0,452.77,327.03
2017,8,5,16,15,651.0,149.5,4.5,35.5,560.0,405.31,290.98
2017,8,5,16,30,629.0,144.0,4.5,35.0,512.0,358.34,254.45
2017,8,5,16,45,555.5,148.5,4.5,35.0,450.5,303.76,212.34
2017,8,5,17,0,482.0,153.0,4.5,35.0,389.0,251.27,172.19
2017,8,5,17,15,456.0,138.5,4.35,34.5,339.5,205.19,136.25
2017,8,5,17,30,430.0,124.0,4.2,34.0,290.0,161.38,103.08
2017,8,5,17,45,398.5,107.5,4.1,34.0,242.5,118.08,72.84
2017,8,5,18,0,367.0,91.0,4.0,34.0,195.0,78.15,49.87
2017,8,5,18,15,307.0,75.5,3.75,33.5,149.0,55.34,40.23
2017,8,5,18,30,247.0,60.0,3.5,33.0,103.0,44.36,30.85
2017,8,5,18,45,169.0,41.5,3.3,32.5,66.5,30.95,19.2
2017,8,5,19,0,91.0,23.0,3.1,32.0,30.0,17.45,4.47
2017,8,5,19,15,45.5,11.5,3.15,31.5,15.0,9.05,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,15.0,3.85,25.5,15.0,11.43,0.0
2017,8,6,6,30,0.0,30.0,4.0,26.0,30.0,22.82,13.01
2017,8,6,6,45,1.0,52.0,4.2,26.5,52.5,38.63,26.91
2017,8,6,7,0,2.0,74.0,4.4,27.0,75.0,54.24,40.46
2017,8,6,7,15,12.5,96.0,4.5,27.5,100.5,70.5,51.61
2017,8,6,7,30,23.0,118.0,4.6,28.0,126.0,88.47,65.31
2017,8,6,7,45,11.5,125.5,4.7,28.5,129.5,95.5,71.01
2017,8,6,8,0,0.0,133.0,4.8,29.0,133.0,100.34,74.95
2017,8,6,8,15,0.0,136.5,4.8,29.5,136.5,103.73,77.19
2017,8,6,8,30,0.0,140.0,4.8,30.0,140.0,106.9,79.22
2017,8,6,8,45,0.0,142.5,4.85,30.5,142.5,109.21,80.56
2017,8,6,9,0,0.0,145.0,4.9,31.0,145.0,111.43,81.84
2017,8,6,9,15,2.0,162.0,4.85,31.5,163.5,125.64,92.36
2017,8,6,9,30,4.0,179.0,4.8,32.0,182.0,140.1,102.98
2017,8,6,9,45,6.5,197.5,4.8,32.5,202.5,156.25,114.8
2017,8,6,10,0,9.0,216.0,4.8,33.0,223.0,172.67,126.72
2017,8,6,10,15,10.5,229.5,4.7,33.5,238.5,184.81,135.31
2017,8,6,10,30,12.0,243.0,4.6,34.0,254.0,197.07,143.92
2017,8,6,10,45,45.0,334.5,4.6,34.5,375.0,300.64,219.96
2017,8,6,11,0,78.0,426.0,4.6,35.0,496.0,401.27,291.65
2017,8,6,11,15,245.0,413.0,4.55,35.0,640.5,534.83,388.19
2017,8,6,11,30,412.0,400.0,4.5,35.0,785.0,663.83,478.88
2017,8,6,11,45,229.0,413.5,4.45,35.5,628.5,534.36,385.5
2017,8,6,12,0,46.0,427.0,4.4,36.0,472.0,386.22,277.63
2017,8,6,12,15,40.5,417.0,4.35,36.0,456.5,374.37,269.45
2017,8,6,12,30,35.0,407.0,4.3,36.0,441.0,362.07,260.59
2017,8,6,12,45,28.5,380.0,4.3,36.5,408.0,334.39,240.37
2017,8,6,13,0,22.0,353.0,4.3,37.0,375.0,296.31,212.75
2017,8,6,13,15,18.0,310.5,4.25,37.0,328.5,258.73,185.89
2017,8,6,13,30,14.0,268.0,4.2,37.0,282.0,221.31,158.91
2017,8,6,13,45,106.0,365.0,4.2,37.0,463.0,388.24,280.55
2017,8,6,14,0,198.0,462.0,4.2,37.0,644.0,532.2,381.52
2017,8,6,14,15,478.0,316.5,4.15,36.5,739.0,625.77,451.21
2017,8,6,14,30,758.0,171.0,4.1,36.0,834.0,683.37,495.25
2017,8,6,14,45,744.5,170.5,4.05,36.0,801.0,651.13,472.16
2017,8,6,15,0,731.0,170.0,4.0,36.0,768.0,619.36,449.45
2017,8,6,15,15,717.5,166.5,3.95,36.0,729.5,580.63,421.61
2017,8,6,15,30,704.0,163.0,3.9,36.0,691.0,540.59,392.34
2017,8,6,15,45,685.0,159.5,3.9,36.0,647.0,496.66,359.81
2017,8,6,16,0,666.0,156.0,3.9,36.0,603.0,452.37,326.31
2017,8,6,16,15,345.0,185.5,3.8,35.5,416.5,303.69,219.92
2017,8,6,16,30,24.0,215.0,3.7,35.0,230.0,172.63,126.49
2017,8,6,16,45,294.5,172.5,3.65,35.0,318.0,232.43,165.65
2017,8,6,17,0,565.0,130.0,3.6,35.0,406.0,260.85,176.8
2017,8,6,17,15,526.0,121.5,3.35,34.5,353.5,208.44,135.95
2017,8,6,17,30,487.0,113.0,3.1,34.0,301.0,163.26,102.04
2017,8,6,17,45,439.0,101.5,2.85,33.5,250.5,118.73,71.78
2017,8,6,18,0,391.0,90.0,2.6,33.0,200.0,79.24,50.12
2017,8,6,18,15,319.5,75.5,2.4,32.5,152.0,55.47,40.49
2017,8,6,18,30,248.0,61.0,2.2,32.0,104.0,45.06,31.54
2017,8,6,18,45,160.0,42.0,2.0,31.5,66.0,31.33,19.54
2017,8,6,19,0,72.0,23.0,1.8,31.0,28.0,17.35,3.63
2017,8,6,19,15,36.0,11.5,1.85,30.5,14.0,9.05,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.6,25.0,1.0,0.75,0.0
2017,8,7,6,30,0.0,2.0,2.8,25.0,2.0,1.51,0.0
2017,8,7,6,45,0.0,4.0,3.0,25.5,4.0,3.03,0.0
2017,8,7,7,0,0.0,6.0,3.2,26.0,6.0,4.54,0.0
2017,8,7,7,15,0.0,8.0,3.25,26.0,8.0,6.07,0.0
2017,8,7,7,30,0.0,10.0,3.3,26.0,10.0,7.6,0.61
2017,8,7,7,45,0.0,15.5,3.35,26.0,15.5,11.8,4.05
2017,8,7,8,0,0.0,21.0,3.4,26.0,21.0,16.01,7.48
2017,8,7,8,15,0.0,29.0,3.35,26.0,29.0,22.15,12.44
2017,8,7,8,30,0.0,37.0,3.3,26.0,37.0,28.32,17.38
2017,8,7,8,45,0.0,46.0,3.25,26.0,46.0,35.27,22.92
2017,8,7,9,0,0.0,55.0,3.2,26.0,55.0,42.25,28.43
2017,8,7,9,15,0.5,105.5,3.1,26.0,106.5,81.6,59.68
2017,8,7,9,30,1.0,156.0,3.0,26.0,158.0,120.91,90.42
2017,8,7,9,45,11.0,218.5,2.95,26.0,227.5,175.08,132.27
2017,8,7,10,0,21.0,281.0,2.9,26.0,297.0,230.51,174.39
2017,8,7,10,15,28.5,314.5,2.8,26.0,337.5,269.69,203.6
2017,8,7,10,30,36.0,348.0,2.7,26.0,378.0,303.79,228.7
2017,8,7,10,45,44.5,375.0,2.65,26.5,413.5,333.88,250.17
2017,8,7,11,0,53.0,402.0,2.6,27.0,449.0,364.43,271.73
2017,8,7,11,15,41.5,387.5,2.65,27.0,425.0,346.23,257.97
2017,8,7,11,30,30.0,373.0,2.7,27.0,401.0,327.17,243.71
2017,8,7,11,45,70.5,426.5,2.75,27.0,494.0,404.22,300.63
2017,8,7,12,0,111.0,480.0,2.8,27.0,587.0,482.39,356.96
2017,8,7,12,15,140.5,488.0,2.75,27.0,624.0,524.37,386.62
2017,8,7,12,30,170.0,496.0,2.7,27.0,661.0,555.48,408.64
2017,8,7,12,45,131.0,486.5,2.7,27.0,613.5,516.6,380.4
2017,8,7,13,0,92.0,477.0,2.7,27.0,566.0,466.35,344.29
2017,8,7,13,15,188.0,470.5,2.6,27.0,650.0,545.64,402.51
2017,8,7,13,30,284.0,464.0,2.5,27.0,734.0,620.69,455.77
2017,8,7,13,45,300.0,449.5,2.45,27.0,729.5,615.24,451.85
2017,8,7,14,0,316.0,435.0,2.4,27.0,725.0,607.89,447.1
2017,8,7,14,15,358.5,402.0,2.3,27.0,722.5,602.49,444.05
2017,8,7,14,30,401.0,369.0,2.2,27.0,720.0,601.06,443.47
2017,8,7,14,45,345.5,374.0,2.15,27.0,668.0,546.95,404.83
2017,8,7,15,0,290.0,379.0,2.1,27.0,616.0,502.19,372.66
2017,8,7,15,15,323.5,349.5,1.95,27.0,601.5,485.44,360.87
2017,8,7,15,30,357.0,320.0,1.8,27.0,587.0,465.27,346.05
2017,8,7,15,45,430.0,271.5,1.7,27.5,573.5,453.4,336.24
2017,8,7,16,0,503.0,223.0,1.6,28.0,560.0,427.63,315.46
2017,8,7,16,15,547.0,189.0,1.55,28.0,529.0,392.78,287.89
2017,8,7,16,30,591.0,155.0,1.5,28.0,498.0,356.63,258.07
2017,8,7,16,45,518.5,157.5,1.45,28.0,437.0,297.98,212.84
2017,8,7,17,0,446.0,160.0,1.4,28.0,376.0,249.59,175.62
2017,8,7,17,15,428.0,141.5,1.3,27.5,328.0,203.89,139.36
2017,8,7,17,30,410.0,123.0,1.2,27.0,280.0,159.7,105.0
2017,8,7,17,45,376.0,107.0,1.15,27.0,233.0,117.42,74.79
2017,8,7,18,0,342.0,91.0,1.1,27.0,186.0,78.78,51.62
2017,8,7,18,15,287.0,74.5,1.0,26.5,141.5,54.49,40.73
2017,8,7,18,30,232.0,58.0,0.9,26.0,97.0,42.87,30.56
2017,8,7,18,45,154.5,39.5,0.8,26.0,61.5,29.59,18.61
2017,8,7,19,0,77.0,21.0,0.7,26.0,26.0,15.95,2.08
2017,8,7,19,15,38.5,10.5,0.7,25.5,13.0,8.26,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,113.0,18.5,3.55,23.5,30.5,14.08,0.0
2017,8,8,6,30,226.0,37.0,3.8,24.0,61.0,28.02,17.31
2017,8,8,6,45,312.5,50.5,4.1,24.5,106.0,38.23,26.77
2017,8,8,7,0,399.0,64.0,4.4,25.0,151.0,48.41,35.82
2017,8,8,7,15,461.0,73.5,4.55,25.5,202.0,72.09,45.07
2017,8,8,7,30,523.0,83.0,4.7,26.0,253.0,115.43,68.52
2017,8,8,7,45,291.0,126.5,4.9,26.5,224.5,141.09,96.29
2017,8,8,8,0,59.0,170.0,5.1,27.0,196.0,139.8,104.77
2017,8,8,8,15,62.5,194.0,5.1,27.5,224.5,163.51,123.18
2017,8,8,8,30,66.0,218.0,5.1,28.0,253.0,187.72,141.78
2017,8,8,8,45,45.5,223.0,5.2,28.5,248.5,189.25,143.02
2017,8,8,9,0,25.0,228.0,5.3,29.0,244.0,185.08,139.56
2017,8,8,9,15,25.5,247.0,5.3,29.0,264.0,201.81,152.15
2017,8,8,9,30,26.0,266.0,5.3,29.0,284.0,218.59,164.66
2017,8,8,9,45,120.0,318.5,5.35,29.5,411.5,326.22,245.82
2017,8,8,10,0,214.0,371.0,5.4,30.0,539.0,430.44,322.73
2017,8,8,10,15,171.0,391.0,5.35,30.0,529.0,429.48,321.11
2017,8,8,10,30,128.0,411.0,5.3,30.0,519.0,424.98,316.91
2017,8,8,10,45,211.0,418.5,5.3,30.5,604.0,494.47,367.69
2017,8,8,11,0,294.0,426.0,5.3,31.0,689.0,576.57,426.34
2017,8,8,11,15,325.0,408.5,5.2,31.0,706.5,593.93,438.71
2017,8,8,11,30,356.0,391.0,5.1,31.0,724.0,610.86,450.99
2017,8,8,11,45,185.0,330.5,5.05,31.5,504.0,433.99,321.79
2017,8,8,12,0,14.0,270.0,5.0,32.0,284.0,223.51,163.83
2017,8,8,12,15,11.0,226.0,4.9,32.0,237.0,186.31,136.32
2017,8,8,12,30,8.0,182.0,4.8,32.0,190.0,149.09,108.36
2017,8,8,12,45,31.0,311.5,4.75,32.0,342.0,280.24,206.43
2017,8,8,13,0,54.0,441.0,4.7,32.0,494.0,406.66,298.04
2017,8,8,13,15,36.0,379.0,4.6,32.0,414.5,339.62,249.1
2017,8,8,13,30,18.0,317.0,4.5,32.0,335.0,263.86,193.65
2017,8,8,13,45,414.5,234.5,4.45,32.0,615.0,535.72,399.04
2017,8,8,14,0,811.0,152.0,4.4,32.0,895.0,749.75,552.24
2017,8,8,14,15,441.5,279.5,4.35,32.0,682.5,573.57,423.0
2017,8,8,14,30,72.0,407.0,4.3,32.0,470.0,380.13,279.22
2017,8,8,14,45,92.5,399.0,4.25,32.0,477.0,383.74,282.98
2017,8,8,15,0,113.0,391.0,4.2,32.0,484.0,393.62,290.59
2017,8,8,15,15,406.5,280.0,4.1,32.0,587.0,488.96,362.42
2017,8,8,15,30,700.0,169.0,4.0,32.0,690.0,547.98,405.0
2017,8,8,15,45,685.0,163.0,3.95,32.0,646.5,503.9,371.4
2017,8,8,16,0,670.0,157.0,3.9,32.0,603.0,459.16,337.03
2017,8,8,16,15,648.0,151.0,3.8,31.5,555.0,411.03,300.04
2017,8,8,16,30,626.0,145.0,3.7,31.0,507.0,363.41,262.57
2017,8,8,16,45,604.5,135.5,3.6,31.0,457.0,313.94,222.51
2017,8,8,17,0,583.0,126.0,3.5,31.0,407.0,265.54,182.92
2017,8,8,17,15,545.0,117.5,3.2,30.5,354.5,215.71,143.32
2017,8,8,17,30,507.0,109.0,2.9,30.0,302.0,165.81,104.94
2017,8,8,17,45,465.0,96.5,2.6,29.5,251.0,119.8,72.58
2017,8,8,18,0,423.0,84.0,2.3,29.0,200.0,78.19,48.8
2017,8,8,18,15,351.5,70.0,2.0,28.5,151.5,52.05,38.32
2017,8,8,18,30,280.0,56.0,1.7,28.0,103.0,41.83,29.37
2017,8,8,18,45,190.0,38.0,1.45,27.5,64.5,28.56,17.53
2017,8,8,19,0,100.0,20.0,1.2,27.0,26.0,15.15,0.46
2017,8,8,19,15,50.0,10.0,1.15,26.5,13.0,7.87,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,83.0,19.5,2.25,22.5,28.5,14.84,0.0
2017,8,9,6,30,166.0,39.0,2.3,23.0,57.0,29.15,18.27
2017,8,9,6,45,242.0,57.0,2.35,24.0,101.0,42.25,30.23
2017,8,9,7,0,318.0,75.0,2.4,25.0,145.0,55.14,41.55
2017,8,9,7,15,379.0,88.5,2.45,25.5,195.0,78.46,51.15
2017,8,9,7,30,440.0,102.0,2.5,26.0,245.0,120.23,75.22
2017,8,9,7,45,491.0,111.0,2.55,26.5,298.5,163.78,105.62
2017,8,9,8,0,542.0,120.0,2.6,27.0,352.0,216.13,145.76
2017,8,9,8,15,414.0,167.0,2.65,27.5,358.5,246.89,176.24
2017,8,9,8,30,286.0,214.0,2.7,28.0,365.0,262.77,193.52
2017,8,9,8,45,479.0,178.5,2.8,28.5,462.0,330.37,242.51
2017,8,9,9,0,672.0,143.0,2.9,29.0,559.0,414.15,304.51
2017,8,9,9,15,691.5,148.0,2.95,29.5,606.0,461.51,341.02
2017,8,9,9,30,711.0,153.0,3.0,30.0,653.0,508.83,376.66
2017,8,9,9,45,727.0,156.0,3.05,30.5,695.5,552.15,408.56
2017,8,9,10,0,743.0,159.0,3.1,31.0,738.0,593.13,438.03
2017,8,9,10,15,754.5,162.5,3.1,31.0,774.0,631.3,465.58
2017,8,9,10,30,766.0,166.0,3.1,31.0,810.0,667.71,491.38
2017,8,9,10,45,776.0,167.0,3.15,31.5,840.0,699.02,512.46
2017,8,9,11,0,786.0,168.0,3.2,32.0,870.0,728.08,531.63
2017,8,9,11,15,792.0,169.5,3.2,32.0,892.5,752.12,547.96
2017,8,9,11,30,798.0,171.0,3.2,32.0,915.0,773.39,562.28
2017,8,9,11,45,806.0,169.0,3.2,32.5,930.0,790.42,572.57
2017,8,9,12,0,814.0,167.0,3.2,33.0,945.0,804.53,580.82
2017,8,9,12,15,815.5,167.5,3.15,33.0,951.5,812.53,585.79
2017,8,9,12,30,817.0,168.0,3.1,33.0,958.0,817.4,588.7
2017,8,9,12,45,818.5,166.5,3.1,33.5,956.5,817.45,587.55
2017,8,9,13,0,820.0,165.0,3.1,34.0,955.0,814.35,584.34
2017,8,9,13,15,817.5,164.0,3.05,34.0,945.0,805.32,578.14
2017,8,9,13,30,815.0,163.0,3.0,34.0,935.0,793.16,569.88
2017,8,9,13,45,813.5,159.5,2.95,34.0,917.5,776.55,558.7
2017,8,9,14,0,812.0,156.0,2.9,34.0,900.0,756.84,545.39
2017,8,9,14,15,805.5,154.5,2.85,34.0,874.0,732.19,528.58
2017,8,9,14,30,799.0,153.0,2.8,34.0,848.0,704.86,509.79
2017,8,9,14,45,796.5,146.5,2.75,34.0,816.5,673.4,488.07
2017,8,9,15,0,794.0,140.0,2.7,34.0,785.0,639.31,464.16
2017,8,9,15,15,782.0,137.0,2.65,33.5,746.0,600.04,437.02
2017,8,9,15,30,770.0,134.0,2.6,33.0,707.0,559.16,408.07
2017,8,9,15,45,757.5,129.0,2.55,33.0,663.0,514.95,375.21
2017,8,9,16,0,745.0,124.0,2.5,33.0,619.0,469.65,340.77
2017,8,9,16,15,724.5,119.5,2.4,32.5,570.0,419.08,302.25
2017,8,9,16,30,704.0,115.0,2.3,32.0,521.0,369.69,263.58
2017,8,9,16,45,679.0,109.0,2.25,32.0,469.0,318.06,222.07
2017,8,9,17,0,654.0,103.0,2.2,32.0,417.0,267.7,181.06
2017,8,9,17,15,617.5,96.5,2.0,31.5,363.5,215.97,139.86
2017,8,9,17,30,581.0,90.0,1.8,31.0,310.0,167.35,102.39
2017,8,9,17,45,533.5,81.0,1.6,30.5,257.0,119.02,68.76
2017,8,9,18,0,486.0,72.0,1.4,30.0,204.0,75.67,44.83
2017,8,9,18,15,412.5,61.0,1.25,29.0,154.5,48.55,35.28
2017,8,9,18,30,339.0,50.0,1.1,28.0,105.0,38.06,26.21
2017,8,9,18,45,234.5,34.5,1.0,27.5,65.5,26.27,15.6
2017,8,9,19,0,130.0,19.0,0.9,27.0,26.0,14.49,0.0
2017,8,9,19,15,65.0,9.5,0.9,27.0,13.0,7.47,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,97.5,18.5,2.35,24.5,29.0,14.03,0.0
2017,8,10,6,30,195.0,37.0,2.5,25.0,58.0,27.86,16.96
2017,8,10,6,45,291.0,51.0,2.7,25.5,103.0,38.41,26.77
2017,8,10,7,0,387.0,65.0,2.9,26.0,148.0,48.97,36.12
2017,8,10,7,15,450.5,75.0,2.9,26.5,199.5,76.01,46.89
2017,8,10,7,30,514.0,85.0,2.9,27.0,251.0,119.75,71.46
2017,8,10,7,45,561.0,92.0,2.9,28.0,305.0,165.37,103.39
2017,8,10,8,0,608.0,99.0,2.9,29.0,359.0,215.64,142.0
2017,8,10,8,15,640.0,105.0,2.75,29.5,412.0,265.35,182.23
2017,8,10,8,30,672.0,111.0,2.6,30.0,465.0,317.39,224.28
2017,8,10,8,45,695.5,116.0,2.5,30.5,515.5,367.41,264.4
2017,8,10,9,0,719.0,121.0,2.4,31.0,566.0,418.26,304.09
2017,8,10,9,15,737.0,125.0,2.3,31.5,612.5,467.1,341.18
2017,8,10,9,30,755.0,129.0,2.2,32.0,659.0,514.22,375.85
2017,8,10,9,45,766.5,133.5,2.1,32.5,700.5,557.54,406.71
2017,8,10,10,0,778.0,138.0,2.0,33.0,742.0,599.47,435.56
2017,8,10,10,15,788.5,140.5,2.0,33.0,778.5,637.43,462.27
2017,8,10,10,30,799.0,143.0,2.0,33.0,815.0,673.47,487.14
2017,8,10,10,45,805.5,146.0,2.0,33.5,844.0,705.02,507.48
2017,8,10,11,0,812.0,149.0,2.0,34.0,873.0,734.04,525.73
2017,8,10,11,15,583.0,287.0,2.0,34.0,814.0,701.32,499.67
2017,8,10,11,30,354.0,425.0,2.0,34.0,755.0,641.81,455.86
2017,8,10,11,45,378.5,420.0,2.0,34.5,777.5,663.7,470.17
2017,8,10,12,0,403.0,415.0,2.0,35.0,800.0,684.46,483.05
2017,8,10,12,15,610.5,289.5,2.0,35.0,877.0,760.35,536.76
2017,8,10,12,30,818.0,164.0,2.0,35.0,954.0,818.13,577.88
2017,8,10,12,45,575.0,310.0,2.05,35.5,865.0,750.3,527.69
2017,8,10,13,0,332.0,456.0,2.1,36.0,776.0,665.77,467.07
2017,8,10,13,15,576.0,306.0,2.1,36.0,853.5,740.77,522.07
2017,8,10,13,30,820.0,156.0,2.1,36.0,931.0,794.2,561.22
2017,8,10,13,45,544.5,300.5,2.15,36.0,811.0,695.83,491.89
2017,8,10,14,0,269.0,445.0,2.2,36.0,691.0,586.58,415.04
2017,8,10,14,15,537.5,295.0,2.25,36.0,768.0,660.26,470.33
2017,8,10,14,30,806.0,145.0,2.3,36.0,845.0,705.65,504.58
2017,8,10,14,45,798.0,142.0,2.35,36.0,812.5,673.2,482.41
2017,8,10,15,0,790.0,139.0,2.4,36.0,780.0,638.47,458.78
2017,8,10,15,15,522.0,240.5,2.45,35.5,655.5,530.11,382.81
2017,8,10,15,30,254.0,342.0,2.5,35.0,531.0,429.55,311.42
2017,8,10,15,45,495.0,233.5,2.6,35.0,571.5,462.56,335.84
2017,8,10,16,0,736.0,125.0,2.7,35.0,612.0,468.34,338.05
2017,8,10,16,15,613.5,155.5,2.7,34.5,540.0,403.8,290.55
2017,8,10,16,30,491.0,186.0,2.7,34.0,468.0,344.17,246.86
2017,8,10,16,45,354.0,191.5,2.75,34.0,384.5,270.25,192.94
2017,8,10,17,0,217.0,197.0,2.8,34.0,301.0,211.88,151.49
2017,8,10,17,15,389.0,144.5,2.6,33.5,302.0,201.12,136.4
2017,8,10,17,30,561.0,92.0,2.4,33.0,303.0,167.06,102.37
2017,8,10,17,45,507.0,84.0,2.2,32.5,250.5,119.82,69.76
2017,8,10,18,0,453.0,76.0,2.0,32.0,198.0,78.35,46.91
2017,8,10,18,15,375.5,64.0,1.9,31.0,149.0,48.18,34.64
2017,8,10,18,30,298.0,52.0,1.8,30.0,100.0,39.16,26.83
2017,8,10,18,45,192.0,35.5,1.7,29.5,62.0,26.78,15.71
2017,8,10,19,0,86.0,19.0,1.6,29.0,24.0,14.37,0.0
2017,8,10,19,15,43.0,9.5,1.7,28.5,12.0,7.47,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
