Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,6,15,102.5,18.0,2.55,25.5,29.0,13.68,0.0
2017,8,11,6,30,205.0,36.0,2.8,26.0,58.0,27.19,16.25
2017,8,11,6,45,315.5,47.5,3.05,26.5,104.0,36.13,24.71
2017,8,11,7,0,426.0,59.0,3.3,27.0,150.0,47.2,34.45
2017,8,11,7,15,490.5,67.5,3.35,27.5,202.0,73.59,43.18
2017,8,11,7,30,555.0,76.0,3.4,28.0,254.0,118.78,68.56
2017,8,11,7,45,609.0,80.0,3.5,28.5,309.5,165.58,101.45
2017,8,11,8,0,663.0,84.0,3.6,29.0,365.0,217.66,141.92
2017,8,11,8,15,693.5,88.5,3.6,29.5,418.5,268.68,183.87
2017,8,11,8,30,724.0,93.0,3.6,30.0,472.0,324.04,229.23
2017,8,11,8,45,748.5,95.5,3.65,30.5,524.0,374.52,270.47
2017,8,11,9,0,773.0,98.0,3.7,31.0,576.0,425.78,311.38
2017,8,11,9,15,789.5,101.0,3.65,31.5,623.0,474.13,349.02
2017,8,11,9,30,806.0,104.0,3.6,32.0,670.0,521.92,385.09
2017,8,11,9,45,819.5,106.0,3.6,32.5,712.0,563.5,415.87
2017,8,11,10,0,833.0,108.0,3.6,33.0,754.0,605.7,446.16
2017,8,11,10,15,842.5,110.0,3.5,33.5,790.5,643.7,472.44
2017,8,11,10,30,852.0,112.0,3.4,34.0,827.0,679.57,496.5
2017,8,11,10,45,859.5,112.5,3.35,34.5,856.5,710.43,516.76
2017,8,11,11,0,867.0,113.0,3.3,35.0,886.0,738.66,534.79
2017,8,11,11,15,871.5,114.0,3.2,35.0,908.0,762.28,550.27
2017,8,11,11,30,876.0,115.0,3.1,35.0,930.0,782.85,562.83
2017,8,11,11,45,504.5,299.0,3.05,35.5,770.0,674.92,483.07
2017,8,11,12,0,133.0,483.0,3.0,36.0,610.0,517.87,368.19
2017,8,11,12,15,498.0,307.5,2.95,36.0,787.5,688.24,491.92
2017,8,11,12,30,863.0,132.0,2.9,36.0,965.0,818.7,582.44
2017,8,11,12,45,519.5,311.5,2.9,36.0,812.5,711.36,505.31
2017,8,11,13,0,176.0,491.0,2.9,36.0,660.0,561.09,397.82
2017,8,11,13,15,120.0,466.0,2.85,36.0,581.0,493.38,351.51
2017,8,11,13,30,64.0,441.0,2.8,36.0,502.0,414.63,296.42
2017,8,11,13,45,38.5,346.5,2.8,36.5,383.0,313.84,225.31
2017,8,11,14,0,13.0,252.0,2.8,37.0,264.0,207.49,148.6
2017,8,11,14,15,424.0,189.0,2.75,37.0,557.0,493.55,359.93
2017,8,11,14,30,835.0,126.0,2.7,37.0,850.0,705.04,506.06
2017,8,11,14,45,822.0,127.0,2.7,37.0,816.0,672.51,482.29
2017,8,11,15,0,809.0,128.0,2.7,37.0,782.0,643.59,462.03
2017,8,11,15,15,797.5,125.0,2.7,36.5,743.0,603.88,435.11
2017,8,11,15,30,786.0,122.0,2.7,36.0,704.0,562.5,406.32
2017,8,11,15,45,771.5,118.5,2.75,36.0,659.5,517.67,373.63
2017,8,11,16,0,757.0,115.0,2.8,36.0,615.0,471.89,339.36
2017,8,11,16,15,576.5,164.5,2.75,35.5,527.5,397.07,285.15
2017,8,11,16,30,396.0,214.0,2.7,35.0,440.0,331.1,237.91
2017,8,11,16,45,531.0,155.5,2.7,35.0,426.5,306.44,215.11
2017,8,11,17,0,666.0,97.0,2.7,35.0,413.0,269.29,180.51
2017,8,11,17,15,629.0,91.0,2.45,34.5,359.5,216.99,139.0
2017,8,11,17,30,592.0,85.0,2.2,34.0,306.0,167.82,101.22
2017,8,11,17,45,543.0,76.5,1.95,33.5,253.0,118.83,67.15
2017,8,11,18,0,494.0,68.0,1.7,33.0,200.0,74.99,42.75
2017,8,11,18,15,417.0,57.5,1.55,32.0,150.5,45.95,32.61
2017,8,11,18,30,340.0,47.0,1.4,31.0,101.0,37.93,25.65
2017,8,11,18,45,170.0,35.0,1.25,30.5,62.0,26.31,15.14
2017,8,11,19,0,0.0,23.0,1.1,30.0,23.0,16.81,0.0
2017,8,11,19,15,0.0,11.5,1.05,29.5,11.5,9.05,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,93.5,18.0,2.85,24.5,27.5,13.65,0.0
2017,8,12,6,30,187.0,36.0,3.1,25.0,55.0,27.1,16.17
2017,8,12,6,45,293.5,49.0,3.4,26.0,100.5,37.02,25.49
2017,8,12,7,0,400.0,62.0,3.7,27.0,146.0,47.03,34.29
2017,8,12,7,15,465.5,71.0,3.7,27.5,198.0,76.88,45.76
2017,8,12,7,30,531.0,80.0,3.7,28.0,250.0,121.39,71.38
2017,8,12,7,45,586.0,84.5,3.7,28.5,305.0,167.64,104.14
2017,8,12,8,0,641.0,89.0,3.7,29.0,360.0,219.35,144.33
2017,8,12,8,15,672.5,94.0,3.6,29.5,413.5,270.08,185.92
2017,8,12,8,30,704.0,99.0,3.5,30.0,467.0,323.01,229.22
2017,8,12,8,45,732.5,101.0,3.4,31.0,519.5,375.99,271.41
2017,8,12,9,0,761.0,103.0,3.3,32.0,572.0,427.92,311.64
2017,8,12,9,15,778.5,106.0,3.25,32.5,619.5,476.32,348.89
2017,8,12,9,30,796.0,109.0,3.2,33.0,667.0,524.26,384.67
2017,8,12,9,45,811.5,110.5,3.15,33.5,709.5,568.99,417.12
2017,8,12,10,0,827.0,112.0,3.1,34.0,752.0,608.61,445.15
2017,8,12,10,15,836.5,114.0,3.1,34.0,788.5,646.45,472.23
2017,8,12,10,30,846.0,116.0,3.1,34.0,825.0,682.16,497.3
2017,8,12,10,45,855.5,116.0,3.15,34.5,855.0,713.86,518.39
2017,8,12,11,0,865.0,116.0,3.2,35.0,885.0,743.06,537.4
2017,8,12,11,15,869.5,117.5,3.2,35.0,907.5,767.05,553.48
2017,8,12,11,30,874.0,119.0,3.2,35.0,930.0,788.0,566.72
2017,8,12,11,45,883.5,115.0,3.25,35.5,946.0,805.23,576.59
2017,8,12,12,0,893.0,111.0,3.3,36.0,962.0,819.38,584.5
2017,8,12,12,15,894.0,111.0,3.3,36.0,968.0,826.83,589.06
2017,8,12,12,30,895.0,111.0,3.3,36.0,974.0,830.96,591.6
2017,8,12,12,45,895.5,110.5,3.35,36.5,972.0,830.96,590.6
2017,8,12,13,0,896.0,110.0,3.4,37.0,970.0,827.64,587.57
2017,8,12,13,15,893.5,109.5,3.4,37.0,959.0,818.57,581.89
2017,8,12,13,30,891.0,109.0,3.4,37.0,948.0,806.19,574.17
2017,8,12,13,45,887.5,108.0,3.4,37.5,929.5,789.32,562.42
2017,8,12,14,0,884.0,107.0,3.4,38.0,911.0,769.24,548.68
2017,8,12,14,15,878.5,106.0,3.35,38.0,885.0,744.57,532.35
2017,8,12,14,30,873.0,105.0,3.3,38.0,859.0,716.98,513.55
2017,8,12,14,45,860.5,106.0,3.3,38.0,825.0,683.59,490.7
2017,8,12,15,0,848.0,107.0,3.3,38.0,791.0,648.03,465.99
2017,8,12,15,15,837.0,105.0,3.25,37.5,751.5,608.86,439.13
2017,8,12,15,30,826.0,103.0,3.2,37.0,712.0,567.86,410.29
2017,8,12,15,45,811.0,100.5,3.2,37.0,667.0,522.72,377.06
2017,8,12,16,0,796.0,98.0,3.2,37.0,622.0,477.74,343.05
2017,8,12,16,15,777.5,94.5,3.15,36.5,572.5,427.7,305.14
2017,8,12,16,30,759.0,91.0,3.1,36.0,523.0,377.55,266.07
2017,8,12,16,45,732.0,87.5,3.1,36.0,470.0,324.76,223.8
2017,8,12,17,0,705.0,84.0,3.1,36.0,417.0,273.31,182.04
2017,8,12,17,15,669.5,79.0,2.8,35.0,363.0,217.53,137.96
2017,8,12,17,30,634.0,74.0,2.5,34.0,309.0,167.19,99.14
2017,8,12,17,45,582.5,67.5,2.2,33.5,255.0,117.1,64.17
2017,8,12,18,0,531.0,61.0,1.9,33.0,201.0,72.36,39.42
2017,8,12,18,15,452.5,52.0,1.8,32.0,151.0,41.99,29.31
2017,8,12,18,30,374.0,43.0,1.7,31.0,101.0,34.95,23.17
2017,8,12,18,45,249.5,30.0,1.65,30.5,61.5,24.37,13.47
2017,8,12,19,0,125.0,17.0,1.6,30.0,22.0,12.98,0.0
2017,8,12,19,15,62.5,8.5,1.75,29.5,11.0,6.69,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,91.0,18.0,3.45,25.5,27.0,13.64,0.0
2017,8,13,6,30,182.0,36.0,3.7,26.0,54.0,27.07,15.96
2017,8,13,6,45,302.0,47.0,3.95,26.5,100.5,35.67,24.27
2017,8,13,7,0,422.0,58.0,4.2,27.0,147.0,46.44,33.78
2017,8,13,7,15,488.0,66.5,4.2,27.5,199.0,76.24,44.04
2017,8,13,7,30,554.0,75.0,4.2,28.0,251.0,121.93,70.71
2017,8,13,7,45,612.0,78.0,4.25,28.5,307.5,168.95,104.22
2017,8,13,8,0,670.0,81.0,4.3,29.0,364.0,221.67,145.45
2017,8,13,8,15,701.0,85.5,4.25,29.5,418.0,275.95,190.18
2017,8,13,8,30,732.0,90.0,4.2,30.0,472.0,329.54,234.35
2017,8,13,8,45,760.0,91.5,4.2,30.5,524.5,381.12,276.47
2017,8,13,9,0,788.0,93.0,4.2,31.0,577.0,433.78,318.45
2017,8,13,9,15,805.0,96.0,4.15,31.5,625.0,483.24,356.99
2017,8,13,9,30,822.0,99.0,4.1,32.0,673.0,530.21,392.59
2017,8,13,9,45,837.0,99.5,4.05,32.5,716.0,574.17,425.02
2017,8,13,10,0,852.0,100.0,4.0,33.0,759.0,616.8,455.58
2017,8,13,10,15,861.5,102.0,3.95,33.5,796.0,655.62,482.59
2017,8,13,10,30,871.0,104.0,3.9,34.0,833.0,692.23,507.39
2017,8,13,10,45,880.5,104.0,3.85,34.5,863.5,724.72,528.82
2017,8,13,11,0,890.0,104.0,3.8,35.0,894.0,754.63,548.05
2017,8,13,11,15,895.0,104.5,3.75,35.0,916.5,778.79,563.61
2017,8,13,11,30,900.0,105.0,3.7,35.0,939.0,799.84,576.78
2017,8,13,11,45,893.5,112.0,3.65,35.5,951.0,814.07,584.24
2017,8,13,12,0,887.0,119.0,3.6,36.0,963.0,824.64,589.35
2017,8,13,12,15,888.5,119.5,3.55,36.0,969.5,832.82,594.2
2017,8,13,12,30,890.0,120.0,3.5,36.0,976.0,837.71,597.0
2017,8,13,12,45,892.0,118.0,3.5,36.5,974.0,837.67,595.71
2017,8,13,13,0,894.0,116.0,3.5,37.0,972.0,834.31,592.39
2017,8,13,13,15,891.5,115.5,3.5,37.0,961.5,825.2,586.69
2017,8,13,13,30,889.0,115.0,3.5,37.0,951.0,812.79,578.96
2017,8,13,13,45,886.0,113.5,3.5,37.5,932.0,795.87,567.17
2017,8,13,14,0,883.0,112.0,3.5,38.0,913.0,775.72,553.37
2017,8,13,14,15,876.5,110.5,3.45,38.0,886.5,749.84,536.26
2017,8,13,14,30,870.0,109.0,3.4,38.0,860.0,721.08,516.72
2017,8,13,14,45,859.0,109.0,3.4,38.0,825.5,687.83,494.0
2017,8,13,15,0,848.0,109.0,3.4,38.0,791.0,652.31,469.35
2017,8,13,15,15,836.5,107.0,3.4,37.5,751.0,612.73,442.37
2017,8,13,15,30,825.0,105.0,3.4,37.0,711.0,571.35,413.4
2017,8,13,15,45,809.0,102.5,3.4,37.0,665.5,527.71,381.15
2017,8,13,16,0,793.0,100.0,3.4,37.0,620.0,480.27,345.44
2017,8,13,16,15,773.5,96.5,3.35,36.5,570.0,429.79,307.23
2017,8,13,16,30,754.0,93.0,3.3,36.0,520.0,379.31,267.92
2017,8,13,16,45,725.0,89.5,3.25,36.0,466.5,325.96,225.23
2017,8,13,17,0,696.0,86.0,3.2,36.0,413.0,271.66,181.38
2017,8,13,17,15,659.5,81.0,2.85,35.0,359.0,218.51,139.25
2017,8,13,17,30,623.0,76.0,2.5,34.0,305.0,168.39,100.57
2017,8,13,17,45,566.5,69.5,2.15,33.5,250.5,118.19,65.51
2017,8,13,18,0,510.0,63.0,1.8,33.0,196.0,73.95,40.79
2017,8,13,18,15,430.5,53.5,1.7,32.0,146.5,43.02,30.14
2017,8,13,18,30,351.0,44.0,1.6,31.0,97.0,35.67,23.71
2017,8,13,18,45,226.5,30.0,1.55,30.5,58.5,22.95,12.2
2017,8,13,19,0,102.0,16.0,1.5,30.0,20.0,12.19,0.0
2017,8,13,19,15,51.0,8.0,1.6,29.5,10.0,6.29,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,14,6,15,58.5,19.0,4.25,25.0,25.0,14.3,0.0
2017,8,14,6,30,117.0,38.0,4.4,25.0,50.0,28.13,16.77
2017,8,14,6,45,235.5,53.0,4.55,25.0,95.5,39.43,27.57
2017,8,14,7,0,354.0,68.0,4.7,25.0,141.0,50.71,37.71
2017,8,14,7,15,422.5,79.0,4.75,25.5,193.0,81.35,49.69
2017,8,14,7,30,491.0,90.0,4.8,26.0,245.0,128.82,79.27
2017,8,14,7,45,491.0,106.5,4.85,26.5,287.0,169.84,111.04
2017,8,14,8,0,491.0,123.0,4.9,27.0,329.0,213.59,147.33
2017,8,14,8,15,411.0,163.0,4.95,27.5,352.0,252.19,182.48
2017,8,14,8,30,331.0,203.0,5.0,28.0,375.0,276.77,205.29
2017,8,14,8,45,373.0,216.5,5.05,28.5,430.0,323.69,241.81
2017,8,14,9,0,415.0,230.0,5.1,29.0,485.0,380.42,285.31
2017,8,14,9,15,416.0,251.5,5.1,29.5,524.5,420.96,316.19
2017,8,14,9,30,417.0,273.0,5.1,30.0,564.0,460.54,345.59
2017,8,14,9,45,632.5,189.5,5.1,30.5,662.5,541.65,406.24
2017,8,14,10,0,848.0,106.0,5.1,31.0,761.0,622.84,466.73
2017,8,14,10,15,857.5,108.0,5.05,31.5,798.0,661.55,493.98
2017,8,14,10,30,867.0,110.0,5.0,32.0,835.0,698.06,519.13
2017,8,14,10,45,876.5,109.5,4.95,32.5,865.5,730.04,540.6
2017,8,14,11,0,886.0,109.0,4.9,33.0,896.0,759.44,559.83
2017,8,14,11,15,890.5,110.0,4.8,33.5,918.0,783.55,574.21
2017,8,14,11,30,895.0,111.0,4.7,34.0,940.0,804.55,586.04
2017,8,14,11,45,894.0,114.5,4.6,34.5,953.0,820.05,594.39
2017,8,14,12,0,893.0,118.0,4.5,35.0,966.0,832.12,600.46
2017,8,14,12,15,893.5,118.5,4.4,35.0,971.5,839.52,604.72
2017,8,14,12,30,894.0,119.0,4.3,35.0,977.0,843.59,606.88
2017,8,14,12,45,894.0,117.5,4.2,35.5,974.5,842.28,604.34
2017,8,14,13,0,894.0,116.0,4.1,36.0,972.0,837.64,599.74
2017,8,14,13,15,891.5,115.5,4.0,36.0,960.5,828.46,593.53
2017,8,14,13,30,889.0,115.0,3.9,36.0,949.0,815.97,585.25
2017,8,14,13,45,884.5,114.0,3.85,36.5,930.0,798.21,572.6
2017,8,14,14,0,880.0,113.0,3.8,37.0,911.0,777.29,557.99
2017,8,14,14,15,874.0,112.0,3.75,37.0,884.5,752.17,541.34
2017,8,14,14,30,868.0,111.0,3.7,37.0,858.0,724.17,522.17
2017,8,14,14,45,860.0,108.5,3.65,37.0,824.0,690.77,499.1
2017,8,14,15,0,852.0,106.0,3.6,37.0,790.0,654.91,473.97
2017,8,14,15,15,841.0,104.0,3.55,36.5,750.0,615.37,446.73
2017,8,14,15,30,830.0,102.0,3.5,36.0,710.0,573.99,417.48
2017,8,14,15,45,816.0,99.0,3.5,36.0,665.0,528.54,383.84
2017,8,14,16,0,802.0,96.0,3.5,36.0,620.0,483.2,349.4
2017,8,14,16,15,783.0,93.0,3.4,35.5,570.0,432.86,311.0
2017,8,14,16,30,764.0,90.0,3.3,35.0,520.0,382.45,271.46
2017,8,14,16,45,738.0,86.0,3.25,35.0,467.0,329.02,228.42
2017,8,14,17,0,712.0,82.0,3.2,35.0,414.0,276.84,185.78
2017,8,14,17,15,676.0,77.0,2.8,34.5,359.5,220.39,140.53
2017,8,14,17,30,640.0,72.0,2.4,34.0,305.0,169.35,100.66
2017,8,14,17,45,586.5,65.5,2.05,33.5,250.5,118.41,64.76
2017,8,14,18,0,533.0,59.0,1.7,33.0,196.0,73.05,39.12
2017,8,14,18,15,452.0,50.0,1.6,32.0,146.0,40.5,28.04
2017,8,14,18,30,371.0,41.0,1.5,31.0,96.0,33.4,21.81
2017,8,14,18,45,238.5,28.0,1.45,30.0,57.5,22.75,11.89
2017,8,14,19,0,106.0,15.0,1.4,29.0,19.0,11.8,0.0
2017,8,14,19,15,53.0,7.5,1.55,29.0,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,15,6,15,69.0,18.5,3.95,25.0,25.0,13.95,0.0
2017,8,15,6,30,138.0,37.0,4.1,25.0,50.0,27.52,16.16
2017,8,15,6,45,258.5,51.0,4.35,25.5,96.5,38.18,26.44
2017,8,15,7,0,379.0,65.0,4.6,26.0,143.0,48.88,35.98
2017,8,15,7,15,448.5,75.0,4.6,26.5,195.5,81.65,48.45
2017,8,15,7,30,518.0,85.0,4.6,27.0,248.0,129.95,78.56
2017,8,15,7,45,588.0,86.5,4.7,27.5,306.0,176.37,111.81
2017,8,15,8,0,658.0,88.0,4.8,28.0,364.0,229.88,153.62
2017,8,15,8,15,690.5,93.0,4.8,28.5,418.5,282.28,197.13
2017,8,15,8,30,723.0,98.0,4.8,29.0,473.0,336.96,242.35
2017,8,15,8,45,758.0,97.5,4.85,29.5,527.5,391.54,286.85
2017,8,15,9,0,793.0,97.0,4.9,30.0,582.0,445.75,330.2
2017,8,15,9,15,810.0,100.0,4.9,30.5,630.5,495.67,369.35
2017,8,15,9,30,827.0,103.0,4.9,31.0,679.0,542.68,405.29
2017,8,15,9,45,844.5,103.0,4.9,31.5,723.0,588.03,439.05
2017,8,15,10,0,862.0,103.0,4.9,32.0,767.0,632.23,471.06
2017,8,15,10,15,871.0,105.0,4.85,32.5,804.0,671.17,498.33
2017,8,15,10,30,880.0,107.0,4.8,33.0,841.0,707.84,523.3
2017,8,15,10,45,888.0,107.5,4.75,33.5,871.0,740.03,544.63
2017,8,15,11,0,896.0,108.0,4.7,34.0,901.0,769.51,563.63
2017,8,15,11,15,900.0,109.0,4.65,34.0,923.0,793.48,579.06
2017,8,15,11,30,904.0,110.0,4.6,34.0,945.0,814.28,592.26
2017,8,15,11,45,899.5,115.5,4.6,34.5,957.0,828.81,600.23
2017,8,15,12,0,895.0,121.0,4.6,35.0,969.0,839.74,605.88
2017,8,15,12,15,895.5,121.0,4.55,35.0,974.5,846.71,610.06
2017,8,15,12,30,896.0,121.0,4.5,35.0,980.0,850.34,612.13
2017,8,15,12,45,894.0,121.5,4.5,35.5,976.5,848.99,609.96
2017,8,15,13,0,892.0,122.0,4.5,36.0,973.0,844.32,605.74
2017,8,15,13,15,889.0,121.0,4.5,36.0,962.0,834.28,599.35
2017,8,15,13,30,886.0,120.0,4.5,36.0,951.0,820.95,590.88
2017,8,15,13,45,881.0,119.5,4.5,36.5,931.0,803.19,578.36
2017,8,15,14,0,876.0,119.0,4.5,37.0,911.0,782.3,563.86
2017,8,15,14,15,869.5,117.5,4.5,37.0,884.0,756.41,546.72
2017,8,15,14,30,863.0,116.0,4.5,37.0,857.0,727.66,527.09
2017,8,15,14,45,848.0,117.5,4.5,37.0,821.5,692.92,502.98
2017,8,15,15,0,833.0,119.0,4.5,37.0,786.0,656.19,477.11
2017,8,15,15,15,821.0,116.5,4.5,37.0,745.5,616.2,448.58
2017,8,15,15,30,809.0,114.0,4.5,37.0,705.0,578.07,420.65
2017,8,15,15,45,788.5,113.5,4.5,37.0,658.5,531.28,386.01
2017,8,15,16,0,768.0,113.0,4.5,37.0,612.0,484.0,350.23
2017,8,15,16,15,746.5,109.0,4.45,36.5,562.0,433.04,311.59
2017,8,15,16,30,725.0,105.0,4.4,36.0,512.0,382.34,272.07
2017,8,15,16,45,685.5,103.5,4.35,35.5,457.0,326.17,227.95
2017,8,15,17,0,646.0,102.0,4.3,35.0,402.0,274.4,186.59
2017,8,15,17,15,605.5,95.5,4.0,34.5,347.5,221.33,144.33
2017,8,15,17,30,565.0,89.0,3.7,34.0,293.0,171.86,105.97
2017,8,15,17,45,490.5,83.5,3.45,33.5,238.0,123.3,72.41
2017,8,15,18,0,416.0,78.0,3.2,33.0,183.0,79.85,47.16
2017,8,15,18,15,331.5,64.5,3.25,32.5,135.0,48.12,34.24
2017,8,15,18,30,247.0,51.0,3.3,32.0,87.0,38.1,25.47
2017,8,15,18,45,137.0,32.0,3.35,31.5,50.5,24.0,12.47
2017,8,15,19,0,27.0,13.0,3.4,31.0,14.0,10.23,0.0
2017,8,15,19,15,13.5,6.5,3.6,30.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,21.0,16.5,4.15,25.5,18.5,12.56,0.0
2017,8,16,6,30,42.0,33.0,4.4,26.0,37.0,24.62,13.67
2017,8,16,6,45,92.5,55.5,4.7,26.5,72.0,40.53,28.24
2017,8,16,7,0,143.0,78.0,5.0,27.0,107.0,55.75,41.6
2017,8,16,7,15,188.5,96.5,5.1,27.5,147.5,82.14,55.66
2017,8,16,7,30,234.0,115.0,5.2,28.0,188.0,115.46,78.22
2017,8,16,7,45,282.5,133.0,5.35,28.5,239.0,154.13,106.59
2017,8,16,8,0,331.0,151.0,5.5,29.0,290.0,198.12,140.38
2017,8,16,8,15,392.0,162.5,5.5,29.5,349.0,250.16,180.7
2017,8,16,8,30,453.0,174.0,5.5,30.0,408.0,304.74,223.23
2017,8,16,8,45,578.5,150.0,5.5,30.5,481.5,366.44,270.27
2017,8,16,9,0,704.0,126.0,5.5,31.0,555.0,433.51,321.63
2017,8,16,9,15,723.5,130.0,5.45,31.0,602.5,482.1,360.08
2017,8,16,9,30,743.0,134.0,5.4,31.0,650.0,530.47,397.52
2017,8,16,9,45,764.0,133.5,5.35,31.5,693.5,574.95,430.5
2017,8,16,10,0,785.0,133.0,5.3,32.0,737.0,618.73,462.13
2017,8,16,10,15,796.0,135.5,5.25,32.5,773.5,657.6,489.42
2017,8,16,10,30,807.0,138.0,5.2,33.0,810.0,694.55,514.71
2017,8,16,10,45,817.5,138.0,5.2,33.5,840.0,726.78,536.4
2017,8,16,11,0,828.0,138.0,5.2,34.0,870.0,747.37,549.96
2017,8,16,11,15,833.0,139.5,5.15,34.0,892.0,770.88,565.98
2017,8,16,11,30,838.0,141.0,5.1,34.0,914.0,791.48,579.35
2017,8,16,11,45,841.0,142.0,5.1,34.5,928.0,807.07,588.19
2017,8,16,12,0,844.0,143.0,5.1,35.0,942.0,819.55,594.98
2017,8,16,12,15,845.0,143.5,5.05,35.0,947.5,826.88,599.38
2017,8,16,12,30,846.0,144.0,5.0,35.0,953.0,831.07,601.79
2017,8,16,12,45,845.5,143.5,5.0,35.5,950.5,830.11,599.87
2017,8,16,13,0,845.0,143.0,5.0,36.0,948.0,826.03,596.0
2017,8,16,13,15,842.0,142.5,4.95,36.0,937.5,816.77,589.79
2017,8,16,13,30,839.0,142.0,4.9,36.0,927.0,804.39,581.62
2017,8,16,13,45,834.5,141.0,4.9,36.0,908.0,787.35,570.67
2017,8,16,14,0,830.0,140.0,4.9,36.0,889.0,767.31,557.49
2017,8,16,14,15,823.0,138.0,4.85,36.0,862.5,741.68,539.79
2017,8,16,14,30,816.0,136.0,4.8,36.0,836.0,721.59,525.48
2017,8,16,14,45,808.0,133.0,4.8,36.0,802.5,688.21,502.28
2017,8,16,15,0,800.0,130.0,4.8,36.0,769.0,652.52,477.14
2017,8,16,15,15,787.5,127.5,4.7,36.0,729.0,612.38,448.06
2017,8,16,15,30,775.0,125.0,4.6,36.0,689.0,570.66,417.45
2017,8,16,15,45,757.0,122.5,4.6,36.0,643.5,524.67,383.31
2017,8,16,16,0,739.0,120.0,4.6,36.0,598.0,478.08,347.95
2017,8,16,16,15,717.0,115.5,4.45,35.5,548.5,426.5,308.68
2017,8,16,16,30,695.0,111.0,4.3,35.0,499.0,376.04,269.23
2017,8,16,16,45,662.0,107.0,4.2,34.5,446.0,322.96,227.2
2017,8,16,17,0,629.0,103.0,4.1,34.0,393.0,272.01,186.21
2017,8,16,17,15,588.0,96.5,3.85,33.5,339.5,219.6,144.37
2017,8,16,17,30,547.0,90.0,3.6,33.0,286.0,170.88,106.44
2017,8,16,17,45,488.5,81.0,3.4,32.5,233.0,122.18,71.83
2017,8,16,18,0,430.0,72.0,3.2,32.0,180.0,77.2,44.61
2017,8,16,18,15,343.5,60.0,3.2,31.5,132.0,45.13,31.89
2017,8,16,18,30,257.0,48.0,3.2,31.0,84.0,36.05,23.87
2017,8,16,18,45,146.0,30.5,3.25,30.5,49.0,22.96,11.44
2017,8,16,19,0,35.0,13.0,3.3,30.0,14.0,10.23,0.0
2017,8,16,19,15,17.5,6.5,3.45,29.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,0.5,14.5,2.85,25.0,15.0,11.41,0.0
2017,8,17,6,30,1.0,29.0,3.0,25.0,30.0,21.76,11.38
2017,8,17,6,45,32.5,52.5,3.15,25.5,59.5,38.42,26.59
2017,8,17,7,0,64.0,76.0,3.3,26.0,89.0,54.33,40.56
2017,8,17,7,15,91.0,98.0,3.45,26.5,123.0,77.55,54.89
2017,8,17,7,30,118.0,120.0,3.6,27.0,157.0,104.73,74.6
2017,8,17,7,45,160.5,143.5,3.75,27.5,204.5,139.06,99.99
2017,8,17,8,0,203.0,167.0,3.9,28.0,252.0,178.37,129.83
2017,8,17,8,15,294.0,178.0,3.95,28.0,320.0,230.77,169.18
2017,8,17,8,30,385.0,189.0,4.0,28.0,388.0,294.9,218.27
2017,8,17,8,45,349.5,221.0,4.05,28.5,416.5,323.43,241.83
2017,8,17,9,0,314.0,253.0,4.1,29.0,445.0,353.18,265.26
2017,8,17,9,15,534.5,189.5,4.1,29.5,547.5,436.74,327.55
2017,8,17,9,30,755.0,126.0,4.1,30.0,650.0,533.25,399.18
2017,8,17,9,45,776.5,125.5,4.1,30.5,694.0,578.52,432.33
2017,8,17,10,0,798.0,125.0,4.1,31.0,738.0,623.11,464.36
2017,8,17,10,15,809.0,127.5,4.05,31.5,774.5,662.48,491.71
2017,8,17,10,30,820.0,130.0,4.0,32.0,811.0,699.88,517.04
2017,8,17,10,45,831.5,129.5,3.95,32.5,842.0,724.89,533.58
2017,8,17,11,0,843.0,129.0,3.9,33.0,873.0,754.69,552.9
2017,8,17,11,15,848.5,130.0,3.8,33.5,895.5,778.57,567.29
2017,8,17,11,30,854.0,131.0,3.7,34.0,918.0,799.49,579.08
2017,8,17,11,45,848.5,138.0,3.65,34.5,930.0,813.37,586.35
2017,8,17,12,0,843.0,145.0,3.6,35.0,942.0,823.78,591.39
2017,8,17,12,15,844.5,145.5,3.55,35.0,948.5,831.48,595.96
2017,8,17,12,30,846.0,146.0,3.5,35.0,955.0,836.06,598.57
2017,8,17,12,45,848.0,144.5,3.45,35.5,953.0,836.34,597.25
2017,8,17,13,0,850.0,143.0,3.4,36.0,951.0,833.46,594.0
2017,8,17,13,15,847.5,142.5,3.35,36.0,940.5,824.48,588.13
2017,8,17,13,30,845.0,142.0,3.3,36.0,930.0,812.36,580.34
2017,8,17,13,45,843.0,139.0,3.25,36.0,912.0,795.5,569.52
2017,8,17,14,0,841.0,136.0,3.2,36.0,894.0,775.49,556.71
2017,8,17,14,15,834.5,134.5,3.15,36.0,867.5,750.26,539.69
2017,8,17,14,30,828.0,133.0,3.1,36.0,841.0,722.29,520.66
2017,8,17,14,45,812.0,134.5,3.1,36.5,805.5,695.02,500.72
2017,8,17,15,0,796.0,136.0,3.1,37.0,770.0,657.82,474.02
2017,8,17,15,15,783.5,133.5,3.05,36.5,730.0,617.67,446.75
2017,8,17,15,30,771.0,131.0,3.0,36.0,690.0,575.96,417.7
2017,8,17,15,45,755.0,127.0,3.0,36.0,644.5,529.74,384.04
2017,8,17,16,0,739.0,123.0,3.0,36.0,599.0,482.75,349.0
2017,8,17,16,15,716.5,118.5,2.95,35.5,549.5,430.91,310.19
2017,8,17,16,30,694.0,114.0,2.9,35.0,500.0,380.11,271.06
2017,8,17,16,45,664.5,108.5,2.85,35.0,447.0,326.81,228.77
2017,8,17,17,0,635.0,103.0,2.8,35.0,394.0,275.3,187.28
2017,8,17,17,15,594.0,96.5,2.5,34.0,340.0,222.4,145.68
2017,8,17,17,30,553.0,90.0,2.2,33.0,286.0,173.2,107.75
2017,8,17,17,45,494.5,81.0,1.9,32.5,232.5,123.97,72.75
2017,8,17,18,0,436.0,72.0,1.6,32.0,179.0,78.42,45.06
2017,8,17,18,15,347.5,59.5,1.55,31.0,131.0,44.81,31.67
2017,8,17,18,30,259.0,47.0,1.5,30.0,83.0,35.35,23.37
2017,8,17,18,45,144.5,29.5,1.45,29.5,47.5,22.22,10.6
2017,8,17,19,0,30.0,12.0,1.4,29.0,12.0,9.44,0.0
2017,8,17,19,15,15.0,6.0,1.45,29.0,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,71.5,17.0,2.75,24.5,23.5,13.38,0.0
2017,8,18,6,30,143.0,34.0,3.0,25.0,47.0,25.46,14.11
2017,8,18,6,45,260.5,48.5,3.3,25.5,93.0,36.43,24.9
2017,8,18,7,0,378.0,63.0,3.6,26.0,139.0,47.49,34.76
2017,8,18,7,15,448.5,73.0,3.65,26.5,191.5,88.29,52.21
2017,8,18,7,30,519.0,83.0,3.7,27.0,244.0,134.8,81.94
2017,8,18,7,45,586.5,85.5,3.8,27.5,301.5,182.43,116.93
2017,8,18,8,0,654.0,88.0,3.9,28.0,359.0,236.89,159.88
2017,8,18,8,15,686.5,93.5,3.9,28.5,414.0,289.97,203.88
2017,8,18,8,30,719.0,99.0,3.9,29.0,469.0,345.36,249.39
2017,8,18,8,45,752.5,99.5,3.9,30.0,523.0,400.31,293.17
2017,8,18,9,0,786.0,100.0,3.9,31.0,577.0,454.95,335.53
2017,8,18,9,15,803.0,103.0,3.85,31.5,625.0,504.84,373.88
2017,8,18,9,30,820.0,106.0,3.8,32.0,673.0,554.14,410.62
2017,8,18,9,45,837.5,106.5,3.75,32.5,717.5,597.11,441.89
2017,8,18,10,0,855.0,107.0,3.7,33.0,762.0,641.7,473.34
2017,8,18,10,15,864.5,108.5,3.55,33.5,799.0,680.41,499.52
2017,8,18,10,30,874.0,110.0,3.4,34.0,836.0,716.89,523.4
2017,8,18,10,45,882.5,110.5,3.3,34.5,866.0,749.35,544.12
2017,8,18,11,0,891.0,111.0,3.2,35.0,896.0,779.12,562.31
2017,8,18,11,15,896.0,112.0,3.1,35.5,918.5,803.77,576.1
2017,8,18,11,30,901.0,113.0,3.0,36.0,941.0,825.28,587.73
2017,8,18,11,45,899.5,116.5,2.9,36.5,954.0,840.41,595.16
2017,8,18,12,0,898.0,120.0,2.8,37.0,967.0,852.05,600.36
2017,8,18,12,15,899.0,120.0,2.7,37.0,973.0,859.38,604.1
2017,8,18,12,30,900.0,120.0,2.6,37.0,979.0,863.33,605.78
2017,8,18,12,45,898.5,120.5,2.55,37.5,976.0,862.23,603.46
2017,8,18,13,0,897.0,121.0,2.5,38.0,973.0,857.77,599.14
2017,8,18,13,15,894.5,120.5,2.45,38.0,961.5,848.27,593.04
2017,8,18,13,30,892.0,120.0,2.4,38.0,950.0,835.44,584.95
2017,8,18,13,45,886.5,119.5,2.4,38.0,930.5,816.91,573.67
2017,8,18,14,0,881.0,119.0,2.4,38.0,911.0,795.23,560.45
2017,8,18,14,15,874.5,117.5,2.4,38.0,883.5,768.91,544.12
2017,8,18,14,30,868.0,116.0,2.4,38.0,856.0,739.71,525.0
2017,8,18,14,45,857.0,115.5,2.4,38.0,821.0,705.52,502.25
2017,8,18,15,0,846.0,115.0,2.4,38.0,786.0,669.06,477.58
2017,8,18,15,15,834.0,112.5,2.4,37.5,745.5,628.23,450.43
2017,8,18,15,30,822.0,110.0,2.4,37.0,705.0,589.22,423.67
2017,8,18,15,45,805.5,107.5,2.45,37.0,658.5,541.86,389.73
2017,8,18,16,0,789.0,105.0,2.5,37.0,612.0,493.66,354.26
2017,8,18,16,15,768.0,101.5,2.55,36.5,561.0,442.0,315.99
2017,8,18,16,30,747.0,98.0,2.6,36.0,510.0,390.51,276.6
2017,8,18,16,45,719.0,93.5,2.65,36.0,456.5,336.21,233.65
2017,8,18,17,0,691.0,89.0,2.7,36.0,403.0,281.13,189.44
2017,8,18,17,15,652.0,83.0,2.4,35.0,348.0,226.04,145.9
2017,8,18,17,30,613.0,77.0,2.1,34.0,293.0,174.34,105.78
2017,8,18,17,45,558.0,69.5,1.85,33.5,238.5,123.22,69.22
2017,8,18,18,0,503.0,62.0,1.6,33.0,184.0,77.99,42.4
2017,8,18,18,15,414.5,51.5,1.55,32.0,134.5,41.56,28.81
2017,8,18,18,30,326.0,41.0,1.5,31.0,85.0,33.35,21.56
2017,8,18,18,45,193.5,26.0,1.45,30.5,48.5,19.86,8.38
2017,8,18,19,0,61.0,11.0,1.4,30.0,12.0,8.65,0.0
2017,8,18,19,15,30.5,5.5,1.45,29.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,90.5,16.0,2.45,24.5,24.0,12.59,0.0
2017,8,19,6,30,181.0,32.0,2.7,25.0,48.0,24.17,12.94
2017,8,19,6,45,302.5,44.5,2.95,25.5,94.5,33.88,22.74
2017,8,19,7,0,424.0,57.0,3.2,26.0,141.0,47.17,34.47
2017,8,19,7,15,492.5,66.0,3.2,26.5,194.0,87.67,49.78
2017,8,19,7,30,561.0,75.0,3.2,27.0,247.0,135.96,80.96
2017,8,19,7,45,620.0,78.0,3.25,28.0,304.0,184.97,117.41
2017,8,19,8,0,679.0,81.0,3.3,29.0,361.0,239.81,160.78
2017,8,19,8,15,710.5,86.0,3.15,29.5,416.0,295.79,206.87
2017,8,19,8,30,742.0,91.0,3.0,30.0,471.0,351.43,252.21
2017,8,19,8,45,767.5,93.5,2.95,31.0,524.0,404.22,294.06
2017,8,19,9,0,793.0,96.0,2.9,32.0,577.0,457.83,335.15
2017,8,19,9,15,810.0,99.0,2.7,32.5,625.0,508.11,372.84
2017,8,19,9,30,827.0,102.0,2.5,33.0,673.0,555.13,406.86
2017,8,19,9,45,842.0,103.5,2.35,33.5,716.5,600.61,438.68
2017,8,19,10,0,857.0,105.0,2.2,34.0,760.0,644.73,468.41
2017,8,19,10,15,866.5,107.0,2.1,34.5,797.5,684.0,494.07
2017,8,19,10,30,876.0,109.0,2.0,35.0,835.0,721.02,517.42
2017,8,19,10,45,884.0,109.5,1.95,35.5,865.0,753.19,537.29
2017,8,19,11,0,892.0,110.0,1.9,36.0,895.0,782.65,554.52
2017,8,19,11,15,897.0,111.0,1.95,36.5,917.5,807.32,568.71
2017,8,19,11,30,902.0,112.0,2.0,37.0,940.0,828.86,580.9
2017,8,19,11,45,911.0,108.5,2.05,37.5,956.0,846.53,590.65
2017,8,19,12,0,920.0,105.0,2.1,38.0,972.0,860.98,598.44
2017,8,19,12,15,921.0,105.0,2.2,38.0,977.5,868.47,603.62
2017,8,19,12,30,922.0,105.0,2.3,38.0,983.0,872.47,606.78
2017,8,19,12,45,921.5,105.0,2.4,38.0,980.5,871.72,607.06
2017,8,19,13,0,921.0,105.0,2.5,38.0,978.0,867.49,605.26
2017,8,19,13,15,918.5,104.5,2.55,38.0,966.5,857.67,599.67
2017,8,19,13,30,916.0,104.0,2.6,38.0,955.0,844.41,592.0
2017,8,19,13,45,912.5,103.0,2.7,38.5,935.5,826.5,580.52
2017,8,19,14,0,909.0,102.0,2.8,39.0,916.0,805.27,566.96
2017,8,19,14,15,903.0,101.0,2.85,39.0,889.0,778.93,550.99
2017,8,19,14,30,897.0,100.0,2.9,39.0,862.0,749.6,532.49
2017,8,19,14,45,881.0,102.5,2.95,39.0,826.0,713.59,508.58
2017,8,19,15,0,865.0,105.0,3.0,39.0,790.0,675.55,482.88
2017,8,19,15,15,854.0,103.0,3.05,38.5,749.0,634.94,455.91
2017,8,19,15,30,843.0,101.0,3.1,38.0,708.0,592.45,426.84
2017,8,19,15,45,828.5,98.0,3.15,38.0,661.5,545.54,392.95
2017,8,19,16,0,814.0,95.0,3.2,38.0,615.0,499.12,358.42
2017,8,19,16,15,794.0,91.5,3.2,37.5,564.5,446.65,319.25
2017,8,19,16,30,774.0,88.0,3.2,37.0,514.0,394.21,278.89
2017,8,19,16,45,747.5,84.0,3.25,37.0,460.0,339.4,235.31
2017,8,19,17,0,721.0,80.0,3.3,37.0,406.0,285.9,191.99
2017,8,19,17,15,683.5,75.0,3.0,36.0,350.5,228.1,146.18
2017,8,19,17,30,646.0,70.0,2.7,35.0,295.0,175.69,105.28
2017,8,19,17,45,590.5,63.0,2.4,34.5,240.0,122.96,67.4
2017,8,19,18,0,535.0,56.0,2.1,34.0,185.0,76.11,39.54
2017,8,19,18,15,447.0,46.5,2.0,33.0,134.5,37.89,25.63
2017,8,19,18,30,359.0,37.0,1.9,32.0,84.0,30.29,18.92
2017,8,19,18,45,216.5,23.5,1.85,31.0,47.5,19.14,7.31
2017,8,19,19,0,74.0,10.0,1.8,30.0,11.0,7.87,0.0
2017,8,19,19,15,37.0,5.0,1.9,29.5,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,6,15,121.0,14.5,2.25,23.5,25.0,11.41,0.0
2017,8,20,6,30,242.0,29.0,2.5,24.0,50.0,23.72,12.48
2017,8,20,6,45,359.0,40.0,2.75,25.0,97.5,32.6,21.7
2017,8,20,7,0,476.0,51.0,3.0,26.0,145.0,44.89,32.53
2017,8,20,7,15,542.5,58.5,3.0,26.5,199.0,87.39,47.35
2017,8,20,7,30,609.0,66.0,3.0,27.0,253.0,137.33,79.92
2017,8,20,7,45,659.5,70.0,3.05,28.0,309.5,188.4,118.66
2017,8,20,8,0,710.0,74.0,3.1,29.0,366.0,246.69,165.33
2017,8,20,8,15,740.0,78.5,3.05,29.5,421.5,301.1,210.5
2017,8,20,8,30,770.0,83.0,3.0,30.0,477.0,357.43,256.63
2017,8,20,8,45,793.5,86.0,2.95,31.0,529.5,411.34,299.43
2017,8,20,9,0,817.0,89.0,2.9,32.0,582.0,465.83,341.19
2017,8,20,9,15,833.0,91.5,2.85,32.5,630.5,514.69,378.25
2017,8,20,9,30,849.0,94.0,2.8,33.0,679.0,563.68,414.16
2017,8,20,9,45,861.0,96.0,2.8,33.5,722.0,608.8,446.37
2017,8,20,10,0,873.0,98.0,2.8,34.0,765.0,652.26,476.49
2017,8,20,10,15,882.0,100.0,2.85,34.5,802.0,691.82,503.34
2017,8,20,10,30,891.0,102.0,2.9,35.0,839.0,729.05,528.0
2017,8,20,10,45,898.0,103.0,2.95,35.5,869.0,761.4,548.91
2017,8,20,11,0,905.0,104.0,3.0,36.0,899.0,790.94,566.81
2017,8,20,11,15,909.5,105.0,3.1,36.0,921.0,815.54,582.63
2017,8,20,11,30,914.0,106.0,3.2,36.0,943.0,836.93,596.41
2017,8,20,11,45,908.5,112.0,3.3,36.5,955.5,851.17,604.38
2017,8,20,12,0,903.0,118.0,3.4,37.0,968.0,861.72,610.05
2017,8,20,12,15,904.0,118.5,3.45,37.0,973.5,869.45,615.02
2017,8,20,12,30,905.0,119.0,3.5,37.0,979.0,873.76,617.92
2017,8,20,12,45,905.5,118.0,3.6,37.5,976.5,872.96,616.62
2017,8,20,13,0,906.0,117.0,3.7,38.0,974.0,868.72,613.24
2017,8,20,13,15,903.5,116.5,3.7,38.0,962.5,858.98,607.21
2017,8,20,13,30,901.0,116.0,3.7,38.0,951.0,845.85,599.12
2017,8,20,13,45,898.0,114.5,3.75,38.0,932.0,828.1,588.33
2017,8,20,14,0,895.0,113.0,3.8,38.0,913.0,807.06,575.44
2017,8,20,14,15,888.5,111.5,3.8,38.0,885.5,780.17,558.5
2017,8,20,14,30,882.0,110.0,3.8,38.0,858.0,750.35,538.89
2017,8,20,14,45,872.0,109.0,3.85,38.0,823.0,715.76,515.59
2017,8,20,15,0,862.0,108.0,3.9,38.0,788.0,678.79,490.25
2017,8,20,15,15,850.0,106.0,3.9,37.5,746.5,637.54,462.27
2017,8,20,15,30,838.0,104.0,3.9,37.0,705.0,594.5,432.28
2017,8,20,15,45,822.5,101.0,3.9,37.0,658.5,549.72,399.31
2017,8,20,16,0,807.0,98.0,3.9,37.0,612.0,500.58,362.46
2017,8,20,16,15,786.0,94.5,3.85,36.5,560.5,447.83,322.69
2017,8,20,16,30,765.0,91.0,3.8,36.0,509.0,395.23,281.86
2017,8,20,16,45,736.0,87.0,3.75,36.0,454.5,339.86,237.54
2017,8,20,17,0,707.0,83.0,3.7,36.0,400.0,286.09,193.78
2017,8,20,17,15,668.0,77.5,3.35,35.5,344.5,228.11,147.36
2017,8,20,17,30,629.0,72.0,3.0,35.0,289.0,175.71,106.13
2017,8,20,17,45,569.5,65.5,2.7,34.5,234.5,123.7,68.77
2017,8,20,18,0,510.0,59.0,2.4,34.0,180.0,78.06,41.47
2017,8,20,18,15,420.5,48.5,2.15,33.0,130.0,39.32,26.77
2017,8,20,18,30,331.0,38.0,1.9,32.0,80.0,31.01,19.43
2017,8,20,18,45,165.5,19.0,1.65,31.0,40.0,15.27,4.12
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
