Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,95.0,14.5,1.9,24.5,23.0,11.41,0.0
2017,8,21,6,30,190.0,29.0,2.1,25.0,46.0,22.04,10.93
2017,8,21,6,45,306.5,41.5,2.35,25.5,91.5,33.55,22.41
2017,8,21,7,0,423.0,54.0,2.6,26.0,137.0,48.31,30.67
2017,8,21,7,15,491.0,63.0,2.6,26.5,189.0,89.27,50.11
2017,8,21,7,30,559.0,72.0,2.6,27.0,241.0,137.95,82.42
2017,8,21,7,45,612.0,76.5,2.65,28.0,297.0,187.36,119.87
2017,8,21,8,0,665.0,81.0,2.7,29.0,353.0,241.98,163.4
2017,8,21,8,15,466.0,144.5,2.7,29.5,349.0,268.64,192.93
2017,8,21,8,30,267.0,208.0,2.7,30.0,345.0,269.64,199.6
2017,8,21,8,45,521.5,152.5,2.7,31.0,454.5,353.43,260.04
2017,8,21,9,0,776.0,97.0,2.7,32.0,564.0,457.57,335.77
2017,8,21,9,15,793.0,100.0,2.65,32.5,612.0,507.23,372.9
2017,8,21,9,30,810.0,103.0,2.6,33.0,660.0,556.32,408.64
2017,8,21,9,45,823.0,105.5,2.6,33.5,702.5,597.97,438.34
2017,8,21,10,0,836.0,108.0,2.6,34.0,745.0,641.07,468.12
2017,8,21,10,15,845.5,110.0,2.55,34.0,781.5,679.64,494.8
2017,8,21,10,30,855.0,112.0,2.5,34.0,818.0,716.03,519.43
2017,8,21,10,45,862.0,113.5,2.5,34.5,847.5,747.75,539.64
2017,8,21,11,0,869.0,115.0,2.5,35.0,877.0,776.75,557.19
2017,8,21,11,15,873.5,116.0,2.5,35.0,899.0,800.5,571.89
2017,8,21,11,30,878.0,117.0,2.5,35.0,921.0,821.16,584.61
2017,8,21,11,45,876.0,121.0,2.5,35.5,933.5,835.86,592.32
2017,8,21,12,0,874.0,125.0,2.5,36.0,946.0,847.13,597.89
2017,8,21,12,15,875.5,125.5,2.5,36.0,952.0,855.01,602.64
2017,8,21,12,30,877.0,126.0,2.5,36.0,958.0,859.59,605.41
2017,8,21,12,45,875.5,126.5,2.55,36.5,955.0,858.33,603.68
2017,8,21,13,0,874.0,127.0,2.6,37.0,952.0,853.76,600.0
2017,8,21,13,15,872.0,126.0,2.65,37.0,941.0,844.23,594.51
2017,8,21,13,30,870.0,125.0,2.7,37.0,930.0,831.41,587.02
2017,8,21,13,45,865.5,124.0,2.8,37.0,910.5,813.33,576.5
2017,8,21,14,0,861.0,123.0,2.9,37.0,891.0,792.13,563.95
2017,8,21,14,15,854.5,121.5,2.95,37.0,864.0,765.96,547.84
2017,8,21,14,30,848.0,120.0,3.0,37.0,837.0,736.98,528.87
2017,8,21,14,45,488.0,249.0,3.05,37.0,658.5,577.49,416.34
2017,8,21,15,0,128.0,378.0,3.1,37.0,480.0,406.15,292.77
2017,8,21,15,15,468.0,244.5,3.1,37.0,584.0,521.59,378.8
2017,8,21,15,30,808.0,111.0,3.1,37.0,688.0,589.13,427.18
2017,8,21,15,45,573.5,186.5,3.15,37.0,582.5,491.17,356.08
2017,8,21,16,0,339.0,262.0,3.2,37.0,477.0,393.78,285.93
2017,8,21,16,15,273.5,248.5,3.2,36.5,412.5,334.09,243.25
2017,8,21,16,30,208.0,235.0,3.2,36.0,348.0,274.44,200.03
2017,8,21,16,45,439.5,162.0,3.25,36.0,368.0,294.76,210.13
2017,8,21,17,0,671.0,89.0,3.3,36.0,388.0,280.19,190.5
2017,8,21,17,15,630.5,83.0,3.1,35.5,333.5,225.4,146.7
2017,8,21,17,30,590.0,77.0,2.9,35.0,279.0,174.22,106.62
2017,8,21,17,45,526.0,70.0,2.75,34.5,225.0,123.27,70.12
2017,8,21,18,0,462.0,63.0,2.6,34.0,171.0,79.32,43.56
2017,8,21,18,15,371.0,51.0,2.35,33.0,122.5,41.01,28.12
2017,8,21,18,30,280.0,39.0,2.1,32.0,74.0,29.77,18.35
2017,8,21,18,45,140.0,19.5,1.9,31.5,37.0,14.92,3.15
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,84.0,15.0,2.2,24.5,21.5,11.8,0.0
2017,8,22,6,30,168.0,30.0,2.4,25.0,43.0,22.67,11.17
2017,8,22,6,45,286.0,43.0,2.6,25.5,88.5,32.7,21.67
2017,8,22,7,0,404.0,56.0,2.8,26.0,134.0,51.35,32.23
2017,8,22,7,15,473.5,65.0,2.7,26.5,186.0,91.58,52.14
2017,8,22,7,30,543.0,74.0,2.6,27.0,238.0,139.75,84.48
2017,8,22,7,45,598.5,79.0,2.55,28.0,294.0,189.41,122.2
2017,8,22,8,0,654.0,84.0,2.5,29.0,350.0,244.61,166.05
2017,8,22,8,15,686.5,89.0,2.3,29.5,404.5,297.83,209.68
2017,8,22,8,30,719.0,94.0,2.1,30.0,459.0,355.06,255.6
2017,8,22,8,45,744.0,97.5,1.9,31.0,511.0,407.76,296.41
2017,8,22,9,0,769.0,101.0,1.7,32.0,563.0,461.27,336.13
2017,8,22,9,15,787.0,104.0,1.5,32.5,611.0,511.23,372.32
2017,8,22,9,30,805.0,107.0,1.3,33.0,659.0,560.72,406.55
2017,8,22,9,45,818.0,110.0,1.1,33.5,701.5,606.44,436.58
2017,8,22,10,0,831.0,113.0,0.9,34.0,744.0,645.74,460.93
2017,8,22,10,15,841.0,115.0,0.95,34.5,781.0,684.51,486.26
2017,8,22,10,30,851.0,117.0,1.0,35.0,818.0,721.12,509.6
2017,8,22,10,45,858.5,118.5,1.05,35.5,848.0,753.1,529.5
2017,8,22,11,0,866.0,120.0,1.1,36.0,878.0,782.4,546.92
2017,8,22,11,15,871.0,121.0,1.25,36.0,900.0,806.46,562.85
2017,8,22,11,30,876.0,122.0,1.4,36.0,922.0,827.45,576.92
2017,8,22,11,45,878.5,123.0,1.6,36.5,936.0,843.23,587.07
2017,8,22,12,0,881.0,124.0,1.8,37.0,950.0,855.71,595.15
2017,8,22,12,15,882.5,124.5,1.9,37.0,956.0,863.62,600.71
2017,8,22,12,30,884.0,125.0,2.0,37.0,962.0,868.18,604.31
2017,8,22,12,45,884.5,124.0,2.15,37.5,959.5,867.28,603.75
2017,8,22,13,0,885.0,123.0,2.3,38.0,957.0,863.02,601.16
2017,8,22,13,15,476.5,279.0,2.4,38.0,727.0,668.87,471.93
2017,8,22,13,30,68.0,435.0,2.5,38.0,497.0,422.03,298.36
2017,8,22,13,45,162.5,435.0,2.6,38.0,580.5,509.52,361.7
2017,8,22,14,0,257.0,435.0,2.7,38.0,664.0,591.14,418.37
2017,8,22,14,15,560.5,274.5,2.75,38.0,753.0,689.1,489.78
2017,8,22,14,30,864.0,114.0,2.8,38.0,842.0,746.31,532.79
2017,8,22,14,45,850.0,115.0,2.9,38.0,806.5,710.95,508.99
2017,8,22,15,0,836.0,116.0,3.0,38.0,771.0,673.55,483.92
2017,8,22,15,15,824.0,113.5,3.0,37.5,730.5,632.59,456.51
2017,8,22,15,30,812.0,111.0,3.0,37.0,690.0,593.86,429.8
2017,8,22,15,45,795.5,108.5,3.0,37.0,643.5,546.4,395.46
2017,8,22,16,0,779.0,106.0,3.0,37.0,597.0,498.13,359.67
2017,8,22,16,15,757.0,102.0,2.95,36.5,546.0,445.49,320.44
2017,8,22,16,30,735.0,98.0,2.9,36.0,495.0,393.17,280.27
2017,8,22,16,45,704.5,93.5,2.9,36.0,441.0,336.26,235.35
2017,8,22,17,0,674.0,89.0,2.9,36.0,387.0,282.67,192.17
2017,8,22,17,15,632.5,83.0,2.6,35.5,332.0,227.31,148.06
2017,8,22,17,30,591.0,77.0,2.3,35.0,277.0,175.7,107.64
2017,8,22,17,45,528.5,69.5,2.05,34.5,223.0,124.29,70.66
2017,8,22,18,0,466.0,62.0,1.8,34.0,169.0,79.72,43.45
2017,8,22,18,15,373.0,50.0,1.6,33.0,120.5,40.29,27.49
2017,8,22,18,30,280.0,38.0,1.4,32.0,72.0,29.04,17.68
2017,8,22,18,45,140.0,19.0,1.2,31.5,36.0,14.54,1.98
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,84.5,14.0,1.9,24.5,21.0,11.02,0.0
2017,8,23,6,30,169.0,28.0,2.0,25.0,42.0,21.23,9.85
2017,8,23,6,45,277.5,42.5,2.1,26.0,86.0,32.28,21.25
2017,8,23,7,0,386.0,57.0,2.2,27.0,130.0,53.51,33.0
2017,8,23,7,15,456.5,66.5,1.9,27.5,182.0,93.44,53.59
2017,8,23,7,30,527.0,76.0,1.6,28.0,234.0,141.47,86.0
2017,8,23,7,45,577.0,82.5,1.35,29.0,289.0,190.62,123.27
2017,8,23,8,0,627.0,89.0,1.1,30.0,344.0,244.75,165.66
2017,8,23,8,15,660.5,94.5,0.95,30.5,398.0,297.46,207.81
2017,8,23,8,30,694.0,100.0,0.8,31.0,452.0,352.62,250.82
2017,8,23,8,45,715.0,106.0,0.7,32.0,502.5,405.1,290.19
2017,8,23,9,0,736.0,112.0,0.6,33.0,553.0,458.9,328.7
2017,8,23,9,15,529.0,203.5,0.7,33.5,534.0,461.49,332.04
2017,8,23,9,30,322.0,295.0,0.8,34.0,515.0,438.01,315.57
2017,8,23,9,45,556.0,212.5,0.95,34.5,623.0,537.09,386.13
2017,8,23,10,0,790.0,130.0,1.1,35.0,731.0,643.44,459.62
2017,8,23,10,15,800.5,132.5,1.1,35.0,767.0,682.49,484.97
2017,8,23,10,30,811.0,135.0,1.1,35.0,803.0,719.54,509.07
2017,8,23,10,45,444.5,274.5,1.15,35.5,643.0,593.41,420.54
2017,8,23,11,0,78.0,414.0,1.2,36.0,483.0,406.57,288.0
2017,8,23,11,15,187.5,426.5,1.2,36.0,596.5,520.28,368.02
2017,8,23,11,30,297.0,439.0,1.2,36.0,710.0,637.88,446.03
2017,8,23,11,45,571.0,290.0,1.3,36.5,821.0,755.95,526.48
2017,8,23,12,0,845.0,141.0,1.4,37.0,932.0,843.25,584.22
2017,8,23,12,15,846.0,141.5,1.45,37.0,937.5,850.4,588.13
2017,8,23,12,30,847.0,142.0,1.5,37.0,943.0,854.34,590.96
2017,8,23,12,45,510.0,310.5,1.6,37.0,792.5,734.85,511.44
2017,8,23,13,0,173.0,479.0,1.7,37.0,642.0,567.03,396.28
2017,8,23,13,15,140.0,468.0,1.8,37.0,599.0,527.62,371.11
2017,8,23,13,30,107.0,457.0,1.9,37.0,556.0,474.43,335.46
2017,8,23,13,45,59.0,344.5,2.0,37.0,399.5,335.2,239.66
2017,8,23,14,0,11.0,232.0,2.1,37.0,243.0,191.4,136.75
2017,8,23,14,15,14.5,261.5,2.15,37.0,275.0,217.4,156.18
2017,8,23,14,30,18.0,291.0,2.2,37.0,307.0,243.22,175.03
2017,8,23,14,45,25.0,301.5,2.3,37.0,322.5,265.69,191.59
2017,8,23,15,0,32.0,312.0,2.4,37.0,338.0,277.58,200.56
2017,8,23,15,15,16.5,233.0,2.45,36.5,246.5,192.81,139.47
2017,8,23,15,30,1.0,154.0,2.5,36.0,155.0,120.12,85.91
2017,8,23,15,45,1.0,157.5,2.6,36.0,158.5,122.67,88.17
2017,8,23,16,0,1.0,161.0,2.7,36.0,162.0,125.18,90.35
2017,8,23,16,15,26.5,190.0,2.75,35.5,204.5,163.54,119.8
2017,8,23,16,30,52.0,219.0,2.8,35.0,247.0,194.64,143.42
2017,8,23,16,45,58.5,198.0,2.85,34.5,226.0,176.26,129.77
2017,8,23,17,0,65.0,177.0,2.9,34.0,205.0,157.19,115.34
2017,8,23,17,15,57.5,152.5,2.9,33.5,175.0,131.45,95.84
2017,8,23,17,30,50.0,128.0,2.9,33.0,145.0,106.75,76.99
2017,8,23,17,45,37.0,104.5,2.95,32.5,115.5,83.22,59.18
2017,8,23,18,0,24.0,81.0,3.0,32.0,86.0,61.57,42.74
2017,8,23,18,15,12.0,58.0,3.0,31.5,60.5,42.65,29.61
2017,8,23,18,30,0.0,35.0,3.0,31.0,35.0,26.23,15.41
2017,8,23,18,45,0.0,17.5,3.05,30.5,17.5,13.36,0.19
2017,8,23,19,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.0,0.45,24.5,6.0,4.72,0.0
2017,8,24,6,30,0.0,12.0,0.5,25.0,12.0,9.11,0.9
2017,8,24,6,45,0.0,26.5,0.55,25.5,26.5,20.21,11.26
2017,8,24,7,0,0.0,41.0,0.6,26.0,41.0,31.36,19.94
2017,8,24,7,15,0.0,58.5,0.55,26.5,58.5,44.57,30.88
2017,8,24,7,30,0.0,76.0,0.5,27.0,76.0,57.87,41.68
2017,8,24,7,45,0.0,92.0,0.5,27.5,92.0,70.21,51.44
2017,8,24,8,0,0.0,108.0,0.5,28.0,108.0,82.64,61.07
2017,8,24,8,15,5.0,139.0,0.55,28.5,142.0,108.2,80.72
2017,8,24,8,30,10.0,170.0,0.6,29.0,176.0,134.62,100.68
2017,8,24,8,45,13.0,189.5,0.7,29.5,197.5,152.02,113.48
2017,8,24,9,0,16.0,209.0,0.8,30.0,219.0,169.8,126.46
2017,8,24,9,15,15.0,218.0,0.9,30.5,228.0,177.53,131.73
2017,8,24,9,30,14.0,227.0,1.0,31.0,237.0,185.13,136.87
2017,8,24,9,45,13.5,233.0,1.15,31.5,243.0,190.5,140.38
2017,8,24,10,0,13.0,239.0,1.3,32.0,249.0,195.8,143.82
2017,8,24,10,15,15.0,257.5,1.4,32.0,269.5,212.79,156.21
2017,8,24,10,30,17.0,276.0,1.5,32.0,290.0,229.97,168.66
2017,8,24,10,45,84.0,355.5,1.6,32.5,428.5,358.51,262.27
2017,8,24,11,0,151.0,435.0,1.7,33.0,567.0,495.12,357.28
2017,8,24,11,15,119.0,438.5,1.8,33.0,544.5,477.58,343.77
2017,8,24,11,30,87.0,442.0,1.9,33.0,522.0,444.35,320.29
2017,8,24,11,45,113.0,458.0,2.0,33.5,562.5,496.12,356.04
2017,8,24,12,0,139.0,474.0,2.1,34.0,603.0,534.22,381.66
2017,8,24,12,15,108.5,465.0,2.2,34.0,566.5,487.53,349.26
2017,8,24,12,30,78.0,456.0,2.3,34.0,530.0,454.03,325.89
2017,8,24,12,45,259.5,428.5,2.4,34.0,672.5,613.1,439.27
2017,8,24,13,0,441.0,401.0,2.5,34.0,815.0,752.64,534.76
2017,8,24,13,15,604.0,294.0,2.6,34.0,853.0,794.97,566.23
2017,8,24,13,30,767.0,187.0,2.7,34.0,891.0,821.9,588.32
2017,8,24,13,45,760.0,186.5,2.8,34.0,871.5,802.89,576.26
2017,8,24,14,0,753.0,186.0,2.9,34.0,852.0,781.12,562.57
2017,8,24,14,15,745.0,183.5,2.95,34.0,825.0,754.27,545.09
2017,8,24,14,30,737.0,181.0,3.0,34.0,798.0,730.11,529.08
2017,8,24,14,45,627.0,229.5,3.15,34.0,739.0,669.77,487.03
2017,8,24,15,0,517.0,278.0,3.3,34.0,680.0,608.65,444.05
2017,8,24,15,15,491.0,268.5,3.35,33.5,633.5,561.91,412.48
2017,8,24,15,30,465.0,259.0,3.4,33.0,587.0,515.57,380.4
2017,8,24,15,45,459.0,242.0,3.45,33.0,547.5,474.91,351.09
2017,8,24,16,0,453.0,225.0,3.5,33.0,508.0,433.53,320.54
2017,8,24,16,15,506.0,190.5,3.5,32.5,481.0,404.39,298.5
2017,8,24,16,30,559.0,156.0,3.5,32.0,454.0,368.76,270.21
2017,8,24,16,45,334.5,168.5,3.55,32.0,341.0,260.71,190.43
2017,8,24,17,0,110.0,181.0,3.6,32.0,228.0,178.14,131.36
2017,8,24,17,15,253.0,148.0,3.4,31.5,236.5,182.24,129.58
2017,8,24,17,30,396.0,115.0,3.2,31.0,245.0,168.86,112.43
2017,8,24,17,45,329.0,100.0,3.05,30.5,194.0,121.81,78.16
2017,8,24,18,0,262.0,85.0,2.9,30.0,143.0,81.3,51.35
2017,8,24,18,15,190.0,63.0,2.65,29.5,99.0,46.03,32.62
2017,8,24,18,30,118.0,41.0,2.4,29.0,55.0,30.34,18.77
2017,8,24,18,45,59.0,20.5,2.15,28.5,27.5,15.49,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,38.5,13.5,2.95,23.5,16.5,10.62,0.0
2017,8,25,6,30,77.0,27.0,3.2,24.0,33.0,20.26,8.61
2017,8,25,6,45,157.0,47.5,3.45,24.5,73.0,35.17,23.72
2017,8,25,7,0,237.0,68.0,3.7,25.0,113.0,57.32,37.1
2017,8,25,7,15,315.0,79.0,3.85,25.5,160.0,91.32,57.03
2017,8,25,7,30,393.0,90.0,4.0,26.0,207.0,133.83,86.54
2017,8,25,7,45,261.0,127.5,4.2,26.5,212.0,158.2,112.26
2017,8,25,8,0,129.0,165.0,4.4,27.0,217.0,166.1,124.02
2017,8,25,8,15,127.0,191.0,4.45,27.5,248.5,195.23,147.34
2017,8,25,8,30,125.0,217.0,4.5,28.0,280.0,224.18,170.03
2017,8,25,8,45,123.5,242.0,4.55,28.5,310.0,252.33,191.62
2017,8,25,9,0,122.0,267.0,4.6,29.0,340.0,280.26,212.6
2017,8,25,9,15,162.0,291.5,4.6,29.5,396.5,329.4,249.23
2017,8,25,9,30,202.0,316.0,4.6,30.0,453.0,382.01,287.95
2017,8,25,9,45,180.5,339.5,4.7,30.5,468.0,399.06,299.56
2017,8,25,10,0,159.0,363.0,4.8,31.0,483.0,413.94,309.35
2017,8,25,10,15,124.0,375.5,4.85,31.0,472.0,408.13,304.27
2017,8,25,10,30,89.0,388.0,4.9,31.0,461.0,387.67,288.43
2017,8,25,10,45,119.5,411.0,4.95,31.5,513.0,446.57,330.83
2017,8,25,11,0,150.0,434.0,5.0,32.0,565.0,495.02,364.99
2017,8,25,11,15,217.0,437.5,5.05,32.0,632.0,556.76,409.93
2017,8,25,11,30,284.0,441.0,5.1,32.0,699.0,633.51,464.64
2017,8,25,11,45,271.5,452.0,5.2,32.5,701.5,638.31,466.47
2017,8,25,12,0,259.0,463.0,5.3,33.0,704.0,641.44,467.43
2017,8,25,12,15,238.5,470.0,5.4,33.0,693.0,618.88,451.6
2017,8,25,12,30,218.0,477.0,5.5,33.0,682.0,608.5,444.13
2017,8,25,12,45,171.0,475.0,5.65,33.0,635.5,566.24,413.85
2017,8,25,13,0,124.0,473.0,5.8,33.0,589.0,523.21,382.8
2017,8,25,13,15,94.0,450.5,5.9,33.0,538.0,461.83,338.96
2017,8,25,13,30,64.0,428.0,6.0,33.0,487.0,415.24,305.18
2017,8,25,13,45,76.5,427.0,6.1,33.0,496.0,422.79,311.37
2017,8,25,14,0,89.0,426.0,6.2,33.0,505.0,429.5,316.84
2017,8,25,14,15,50.0,329.0,6.2,32.5,373.5,312.26,231.49
2017,8,25,14,30,11.0,232.0,6.2,32.0,242.0,190.65,140.68
2017,8,25,14,45,5.5,156.5,6.2,32.0,161.5,125.89,91.71
2017,8,25,15,0,0.0,81.0,6.2,32.0,81.0,62.59,43.06
2017,8,25,15,15,2.5,131.5,6.1,31.5,133.0,103.6,75.1
2017,8,25,15,30,5.0,182.0,6.0,31.0,185.0,144.71,107.18
2017,8,25,15,45,31.0,222.0,5.95,31.0,241.5,196.63,147.55
2017,8,25,16,0,57.0,262.0,5.9,31.0,298.0,240.43,181.27
2017,8,25,16,15,79.0,245.5,5.8,30.5,290.5,233.15,176.18
2017,8,25,16,30,101.0,229.0,5.7,30.0,283.0,223.53,168.96
2017,8,25,16,45,67.5,196.5,5.6,30.0,231.0,179.08,134.88
2017,8,25,17,0,34.0,164.0,5.5,30.0,179.0,138.58,103.95
2017,8,25,17,15,29.0,141.0,5.25,29.5,152.5,116.41,86.84
2017,8,25,17,30,24.0,118.0,5.0,29.0,126.0,95.03,70.15
2017,8,25,17,45,15.5,96.0,4.8,28.5,101.0,74.01,53.73
2017,8,25,18,0,7.0,74.0,4.6,28.0,76.0,55.57,39.15
2017,8,25,18,15,3.5,52.0,4.5,27.5,53.0,38.53,26.63
2017,8,25,18,30,0.0,30.0,4.4,27.0,30.0,22.71,12.66
2017,8,25,18,45,0.0,15.0,4.3,27.0,15.0,11.44,0.0
2017,8,25,19,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,25.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,25.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,25.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,25.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,24.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,24.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,7.5,7.95,22.0,7.5,5.9,0.0
2017,8,26,6,30,0.0,15.0,8.0,22.0,15.0,11.42,2.23
2017,8,26,6,45,0.0,32.5,8.05,22.0,32.5,24.78,15.2
2017,8,26,7,0,0.0,50.0,8.1,22.0,50.0,37.77,25.5
2017,8,26,7,15,0.0,71.5,8.1,22.0,71.5,53.93,39.19
2017,8,26,7,30,0.0,93.0,8.1,22.0,93.0,70.39,52.96
2017,8,26,7,45,0.0,50.0,8.15,22.5,50.0,38.24,26.17
2017,8,26,8,0,0.0,7.0,8.2,23.0,7.0,5.32,0.0
2017,8,26,8,15,0.0,77.5,8.25,23.0,77.5,59.53,43.44
2017,8,26,8,30,0.0,148.0,8.3,23.0,148.0,114.07,87.69
2017,8,26,8,45,0.0,111.0,8.4,23.0,111.0,85.56,64.24
2017,8,26,9,0,0.0,74.0,8.5,23.0,74.0,56.92,40.79
2017,8,26,9,15,9.0,156.5,8.5,23.0,163.0,126.14,96.53
2017,8,26,9,30,18.0,239.0,8.5,23.0,252.0,197.43,153.06
2017,8,26,9,45,41.5,288.5,8.55,23.5,320.0,261.81,203.29
2017,8,26,10,0,65.0,338.0,8.6,24.0,388.0,321.75,249.37
2017,8,26,10,15,59.5,350.5,8.65,24.0,398.0,331.94,256.7
2017,8,26,10,30,54.0,363.0,8.7,24.0,408.0,341.57,263.63
2017,8,26,10,45,32.0,288.5,8.8,24.5,315.5,263.28,202.23
2017,8,26,11,0,10.0,214.0,8.9,25.0,223.0,176.18,133.61
2017,8,26,11,15,8.0,190.0,9.0,25.0,197.5,155.68,117.5
2017,8,26,11,30,6.0,166.0,9.1,25.0,172.0,135.12,101.28
2017,8,26,11,45,9.5,207.5,9.2,25.0,216.5,171.57,129.78
2017,8,26,12,0,13.0,249.0,9.3,25.0,261.0,208.4,158.39
2017,8,26,12,15,13.5,256.0,9.4,25.0,268.5,214.72,163.23
2017,8,26,12,30,14.0,263.0,9.5,25.0,276.0,220.95,168.05
2017,8,26,12,45,11.5,231.0,9.65,25.0,242.0,192.72,146.15
2017,8,26,13,0,9.0,199.0,9.8,25.0,208.0,164.6,124.27
2017,8,26,13,15,7.0,182.0,9.85,25.0,189.0,149.07,112.15
2017,8,26,13,30,5.0,165.0,9.9,25.0,170.0,133.6,100.06
2017,8,26,13,45,6.5,177.5,10.0,25.0,183.5,144.62,108.81
2017,8,26,14,0,8.0,190.0,10.1,25.0,197.0,155.54,117.52
2017,8,26,14,15,5.5,171.0,10.1,24.5,176.0,138.08,104.08
2017,8,26,14,30,3.0,152.0,10.1,24.0,155.0,120.81,90.73
2017,8,26,14,45,1.5,146.0,10.1,24.0,147.5,114.76,86.05
2017,8,26,15,0,0.0,140.0,10.1,24.0,140.0,108.83,81.47
2017,8,26,15,15,0.0,115.5,10.05,24.0,115.5,89.46,66.21
2017,8,26,15,30,0.0,91.0,10.0,24.0,91.0,70.24,50.98
2017,8,26,15,45,0.0,94.0,10.0,24.0,94.0,72.51,52.97
2017,8,26,16,0,0.0,97.0,10.0,24.0,97.0,74.79,54.98
2017,8,26,16,15,0.0,115.5,10.05,23.5,115.5,89.11,66.89
2017,8,26,16,30,0.0,134.0,10.1,23.0,134.0,103.36,78.85
2017,8,26,16,45,0.0,84.5,10.2,23.0,84.5,64.96,47.78
2017,8,26,17,0,0.0,35.0,10.3,23.0,35.0,26.73,16.46
2017,8,26,17,15,0.0,29.5,10.4,23.0,29.5,22.5,13.02
2017,8,26,17,30,0.0,24.0,10.5,23.0,24.0,18.27,9.55
2017,8,26,17,45,0.0,19.0,10.6,23.0,19.0,14.44,6.36
2017,8,26,18,0,0.0,14.0,10.7,23.0,14.0,10.63,3.13
2017,8,26,18,15,0.0,9.5,10.75,23.0,9.5,7.2,0.47
2017,8,26,18,30,0.0,5.0,10.8,23.0,5.0,3.78,0.0
2017,8,26,18,45,0.0,2.5,10.85,23.0,2.5,1.89,0.0
2017,8,26,19,0,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,22.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.5,8.75,22.0,6.5,5.11,0.0
2017,8,27,6,30,0.0,13.0,8.6,22.0,13.0,9.88,0.97
2017,8,27,6,45,0.0,28.5,8.5,22.0,28.5,21.76,12.64
2017,8,27,7,0,0.0,44.0,8.4,22.0,44.0,33.54,22.01
2017,8,27,7,15,0.0,62.5,8.3,22.0,62.5,47.47,33.84
2017,8,27,7,30,0.0,81.0,8.2,22.0,81.0,61.62,45.69
2017,8,27,7,45,0.0,93.5,8.15,22.5,93.5,71.42,53.65
2017,8,27,8,0,0.0,106.0,8.1,23.0,106.0,81.24,61.45
2017,8,27,8,15,0.0,107.0,8.1,23.0,107.0,82.23,62.04
2017,8,27,8,30,0.0,108.0,8.1,23.0,108.0,83.15,62.54
2017,8,27,8,45,0.0,89.0,8.15,23.0,89.0,68.51,50.39
2017,8,27,9,0,0.0,70.0,8.2,23.0,70.0,53.82,38.28
2017,8,27,9,15,0.0,67.5,8.25,23.0,67.5,51.93,36.61
2017,8,27,9,30,0.0,65.0,8.3,23.0,65.0,50.04,34.96
2017,8,27,9,45,0.0,44.5,8.35,23.5,44.5,34.24,22.04
2017,8,27,10,0,0.0,24.0,8.4,24.0,24.0,18.46,9.23
2017,8,27,10,15,0.0,56.5,8.5,24.0,56.5,43.6,29.38
2017,8,27,10,30,0.0,89.0,8.6,24.0,89.0,68.9,49.52
2017,8,27,10,45,6.0,168.0,8.7,24.0,173.5,135.95,102.7
2017,8,27,11,0,12.0,247.0,8.8,24.0,258.0,204.57,156.44
2017,8,27,11,15,6.0,177.5,8.85,24.0,183.0,144.12,108.82
2017,8,27,11,30,0.0,108.0,8.9,24.0,108.0,84.15,61.31
2017,8,27,11,45,6.0,172.5,9.0,24.5,178.5,140.57,105.73
2017,8,27,12,0,12.0,237.0,9.1,25.0,249.0,197.92,150.26
2017,8,27,12,15,14.5,269.5,9.15,25.0,283.5,226.78,172.57
2017,8,27,12,30,17.0,302.0,9.2,25.0,318.0,255.75,194.9
2017,8,27,12,45,15.0,278.5,9.3,25.0,293.0,234.65,178.61
2017,8,27,13,0,13.0,255.0,9.4,25.0,268.0,213.55,162.33
2017,8,27,13,15,12.0,236.5,9.5,24.5,248.0,197.41,150.19
2017,8,27,13,30,11.0,218.0,9.6,24.0,228.0,181.28,137.98
2017,8,27,13,45,5.5,146.0,9.7,24.0,151.0,118.71,88.82
2017,8,27,14,0,0.0,74.0,9.8,24.0,74.0,57.37,40.15
2017,8,27,14,15,0.0,102.0,9.75,24.0,102.0,79.22,57.6
2017,8,27,14,30,0.0,130.0,9.7,24.0,130.0,101.18,75.12
2017,8,27,14,45,2.0,148.0,9.7,24.0,149.5,116.73,87.64
2017,8,27,15,0,4.0,166.0,9.7,24.0,169.0,132.17,100.09
2017,8,27,15,15,2.0,128.5,9.6,24.0,130.0,100.96,75.43
2017,8,27,15,30,0.0,91.0,9.5,24.0,91.0,70.24,50.98
2017,8,27,15,45,2.5,135.5,9.4,24.0,137.0,106.37,80.18
2017,8,27,16,0,5.0,180.0,9.3,24.0,183.0,142.45,109.31
2017,8,27,16,15,2.5,166.0,9.2,23.5,167.5,129.79,99.68
2017,8,27,16,30,0.0,152.0,9.1,23.0,152.0,117.43,90.25
2017,8,27,16,45,0.0,126.5,9.0,23.0,126.5,97.39,74.28
2017,8,27,17,0,0.0,101.0,8.9,23.0,101.0,77.55,58.32
2017,8,27,17,15,0.0,86.0,8.7,23.0,86.0,65.91,48.93
2017,8,27,17,30,0.0,71.0,8.5,23.0,71.0,54.35,39.48
2017,8,27,17,45,0.0,56.0,8.35,23.0,56.0,42.9,29.98
2017,8,27,18,0,0.0,41.0,8.2,23.0,41.0,31.34,20.24
2017,8,27,18,15,0.0,28.0,8.05,22.5,28.0,21.35,12.53
2017,8,27,18,30,0.0,15.0,7.9,22.0,15.0,11.4,3.55
2017,8,27,18,45,0.0,7.5,7.75,22.0,7.5,5.69,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,5.0,7.5,21.0,5.0,3.93,0.0
2017,8,28,6,30,0.0,10.0,7.5,21.0,10.0,7.59,0.0
2017,8,28,6,45,0.0,23.0,7.55,21.0,23.0,17.52,9.11
2017,8,28,7,0,0.0,36.0,7.6,21.0,36.0,27.5,17.11
2017,8,28,7,15,0.0,51.0,7.75,21.5,51.0,39.05,26.91
2017,8,28,7,30,0.0,66.0,7.9,22.0,66.0,50.48,36.45
2017,8,28,7,45,0.0,58.0,8.05,22.5,58.0,44.42,31.31
2017,8,28,8,0,0.0,50.0,8.2,23.0,50.0,38.25,26.05
2017,8,28,8,15,135.0,126.5,8.25,23.0,194.0,149.49,113.98
2017,8,28,8,30,270.0,203.0,8.3,23.0,338.0,278.34,215.98
2017,8,28,8,45,177.0,230.5,8.45,23.5,323.0,269.82,210.51
2017,8,28,9,0,84.0,258.0,8.6,24.0,308.0,250.03,194.88
2017,8,28,9,15,44.0,218.5,8.6,24.0,245.0,200.67,155.61
2017,8,28,9,30,4.0,179.0,8.6,24.0,182.0,141.77,108.24
2017,8,28,9,45,17.5,238.0,8.6,24.5,251.0,197.82,152.2
2017,8,28,10,0,31.0,297.0,8.6,25.0,320.0,265.7,204.66
2017,8,28,10,15,41.0,327.0,8.6,25.5,359.5,300.32,230.72
2017,8,28,10,30,51.0,357.0,8.6,26.0,399.0,335.78,257.2
2017,8,28,10,45,57.0,377.5,8.6,26.5,425.5,360.58,275.27
2017,8,28,11,0,63.0,398.0,8.6,27.0,452.0,385.61,293.39
2017,8,28,11,15,98.0,426.0,8.55,27.0,513.0,441.05,335.51
2017,8,28,11,30,133.0,454.0,8.5,27.0,574.0,512.15,388.73
2017,8,28,11,45,184.5,459.5,8.5,27.5,628.5,563.73,426.96
2017,8,28,12,0,236.0,465.0,8.5,28.0,683.0,615.67,465.06
2017,8,28,12,15,143.0,443.0,8.4,28.0,575.5,517.91,391.04
2017,8,28,12,30,50.0,421.0,8.3,28.0,468.0,402.47,303.12
2017,8,28,12,45,32.5,352.0,8.25,28.0,382.5,326.05,245.79
2017,8,28,13,0,15.0,283.0,8.2,28.0,297.0,238.39,179.16
2017,8,28,13,15,122.5,369.0,8.05,28.0,480.5,432.21,328.16
2017,8,28,13,30,230.0,455.0,7.9,28.0,664.0,596.17,450.49
2017,8,28,13,45,203.5,446.5,7.8,28.0,628.5,561.78,424.52
2017,8,28,14,0,177.0,438.0,7.7,28.0,593.0,527.44,398.96
2017,8,28,14,15,181.0,422.5,7.6,28.0,577.0,511.12,387.38
2017,8,28,14,30,185.0,407.0,7.5,28.0,561.0,493.89,375.04
2017,8,28,14,45,166.5,388.5,7.4,28.0,522.0,456.99,347.62
2017,8,28,15,0,148.0,370.0,7.3,28.0,483.0,420.77,320.61
2017,8,28,15,15,262.0,328.5,7.1,28.0,516.0,462.09,353.52
2017,8,28,15,30,376.0,287.0,6.9,28.0,549.0,482.52,369.84
2017,8,28,15,45,193.0,242.5,6.75,28.0,376.5,314.52,241.38
2017,8,28,16,0,10.0,198.0,6.6,28.0,204.0,159.4,120.6
2017,8,28,16,15,157.5,203.5,6.4,27.5,285.5,244.02,187.19
2017,8,28,16,30,305.0,209.0,6.2,27.0,367.0,306.18,233.73
2017,8,28,16,45,477.0,149.0,6.05,27.0,364.0,306.87,229.64
2017,8,28,17,0,649.0,89.0,5.9,27.0,361.0,284.45,204.57
2017,8,28,17,15,606.0,82.0,5.6,26.5,306.5,228.36,157.52
2017,8,28,17,30,563.0,75.0,5.3,26.0,252.0,176.3,114.48
2017,8,28,17,45,503.0,65.5,5.05,25.5,199.5,124.23,74.36
2017,8,28,18,0,443.0,56.0,4.8,25.0,147.0,78.85,43.81
2017,8,28,18,15,342.0,43.5,4.65,24.5,100.5,37.48,25.94
2017,8,28,18,30,241.0,31.0,4.5,24.0,54.0,23.73,13.15
2017,8,28,18,45,120.5,15.5,4.35,24.0,27.0,12.2,0.0
2017,8,28,19,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,89.0,11.5,4.75,20.5,18.0,9.05,0.0
2017,8,29,6,30,178.0,23.0,4.9,21.0,36.0,17.59,5.32
2017,8,29,6,45,295.5,36.5,5.1,21.5,80.0,29.62,19.22
2017,8,29,7,0,413.0,50.0,5.3,22.0,124.0,59.87,33.41
2017,8,29,7,15,485.5,59.0,5.45,22.5,177.0,103.02,59.59
2017,8,29,7,30,558.0,68.0,5.6,23.0,230.0,154.46,97.64
2017,8,29,7,45,608.5,74.0,5.8,23.5,285.5,206.34,140.15
2017,8,29,8,0,659.0,80.0,6.0,24.0,341.0,263.21,188.12
2017,8,29,8,15,692.0,85.0,6.1,24.5,395.5,317.91,235.0
2017,8,29,8,30,725.0,90.0,6.2,25.0,450.0,376.29,284.13
2017,8,29,8,45,748.5,94.5,6.3,25.5,502.0,430.36,329.03
2017,8,29,9,0,772.0,99.0,6.4,26.0,554.0,485.07,373.29
2017,8,29,9,15,790.0,102.0,6.4,26.0,602.0,535.75,414.06
2017,8,29,9,30,808.0,105.0,6.4,26.0,650.0,585.92,453.51
2017,8,29,9,45,819.5,109.0,6.45,26.5,692.5,632.14,488.29
2017,8,29,10,0,831.0,113.0,6.5,27.0,735.0,671.04,517.01
2017,8,29,10,15,589.0,239.0,6.45,27.0,691.0,652.15,498.98
2017,8,29,10,30,347.0,365.0,6.4,27.0,647.0,587.48,447.0
2017,8,29,10,45,315.0,389.5,6.35,27.5,652.5,596.65,451.86
2017,8,29,11,0,283.0,414.0,6.3,28.0,658.0,602.87,454.23
2017,8,29,11,15,578.0,269.5,6.2,28.0,784.5,741.92,560.45
2017,8,29,11,30,873.0,125.0,6.1,28.0,911.0,853.24,642.34
2017,8,29,11,45,654.0,258.0,6.1,28.5,852.0,818.67,612.93
2017,8,29,12,0,435.0,391.0,6.1,29.0,793.0,750.32,558.15
2017,8,29,12,15,363.0,423.5,6.05,29.0,760.0,707.9,526.74
2017,8,29,12,30,291.0,456.0,6.0,29.0,727.0,675.45,501.85
2017,8,29,12,45,228.0,464.0,5.95,29.0,676.0,612.48,455.88
2017,8,29,13,0,165.0,472.0,5.9,29.0,625.0,563.54,419.42
2017,8,29,13,15,226.0,456.5,5.85,29.0,663.0,599.74,447.14
2017,8,29,13,30,287.0,441.0,5.8,29.0,701.0,647.84,482.62
2017,8,29,13,45,563.5,289.5,5.75,29.5,785.5,750.52,560.85
2017,8,29,14,0,840.0,138.0,5.7,30.0,870.0,811.82,607.5
2017,8,29,14,15,832.0,136.5,5.6,29.5,842.0,794.16,596.4
2017,8,29,14,30,824.0,135.0,5.5,29.0,814.0,762.9,575.25
2017,8,29,14,45,810.5,134.5,5.45,29.0,778.0,726.08,548.81
2017,8,29,15,0,797.0,134.0,5.4,29.0,742.0,687.29,520.61
2017,8,29,15,15,783.0,131.0,5.3,29.0,700.5,644.18,488.73
2017,8,29,15,30,769.0,128.0,5.2,29.0,659.0,599.65,455.28
2017,8,29,15,45,753.5,122.5,5.1,29.0,612.5,550.87,418.1
2017,8,29,16,0,738.0,117.0,5.0,29.0,566.0,501.27,379.51
2017,8,29,16,15,713.5,112.5,4.8,28.5,514.5,447.56,337.5
2017,8,29,16,30,689.0,108.0,4.6,28.0,463.0,394.56,295.01
2017,8,29,16,45,660.5,101.0,4.4,28.0,410.0,338.92,249.08
2017,8,29,17,0,632.0,94.0,4.2,28.0,357.0,285.1,203.96
2017,8,29,17,15,586.0,86.5,3.85,27.5,302.0,228.56,157.34
2017,8,29,17,30,540.0,79.0,3.5,27.0,247.0,176.44,114.84
2017,8,29,17,45,474.0,69.0,3.15,26.5,194.5,124.31,75.16
2017,8,29,18,0,408.0,59.0,2.8,26.0,142.0,79.63,45.17
2017,8,29,18,15,304.5,45.5,2.65,25.5,96.0,37.24,25.57
2017,8,29,18,30,201.0,32.0,2.5,25.0,50.0,24.26,13.22
2017,8,29,18,45,100.5,16.0,2.45,24.5,25.0,12.59,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,73.5,12.0,3.75,20.0,17.0,9.44,0.0
2017,8,30,6,30,147.0,24.0,3.9,20.0,34.0,18.21,5.2
2017,8,30,6,45,267.0,39.0,4.05,20.5,78.5,29.69,19.34
2017,8,30,7,0,387.0,54.0,4.2,21.0,123.0,63.83,36.77
2017,8,30,7,15,461.0,64.0,4.35,21.5,175.5,106.76,63.65
2017,8,30,7,30,535.0,74.0,4.5,22.0,228.0,158.23,102.08
2017,8,30,7,45,591.0,80.0,4.7,23.0,284.5,210.38,144.4
2017,8,30,8,0,647.0,86.0,4.9,24.0,341.0,268.16,192.38
2017,8,30,8,15,681.5,91.5,4.95,24.5,396.0,323.42,239.27
2017,8,30,8,30,716.0,97.0,5.0,25.0,451.0,381.19,287.41
2017,8,30,8,45,743.5,100.5,5.05,25.5,504.5,437.02,333.06
2017,8,30,9,0,771.0,104.0,5.1,26.0,558.0,492.73,377.44
2017,8,30,9,15,790.0,107.5,5.05,26.5,606.5,544.49,417.49
2017,8,30,9,30,809.0,111.0,5.0,27.0,655.0,595.84,456.02
2017,8,30,9,45,824.0,113.0,5.0,27.5,698.5,642.53,490.25
2017,8,30,10,0,839.0,115.0,5.0,28.0,742.0,681.88,518.5
2017,8,30,10,15,849.5,117.0,4.95,28.0,779.0,721.54,547.05
2017,8,30,10,30,860.0,119.0,4.9,28.0,816.0,759.0,573.51
2017,8,30,10,45,869.0,120.0,4.9,28.5,846.5,792.04,594.76
2017,8,30,11,0,878.0,121.0,4.9,29.0,877.0,822.41,613.63
2017,8,30,11,15,450.5,228.0,4.8,29.0,616.5,599.38,451.03
2017,8,30,11,30,23.0,335.0,4.7,29.0,356.0,287.83,214.17
2017,8,30,11,45,37.0,375.5,4.65,29.5,410.0,350.58,260.82
2017,8,30,12,0,51.0,416.0,4.6,30.0,464.0,399.65,295.96
2017,8,30,12,15,474.0,270.5,4.5,30.0,711.5,685.34,509.82
2017,8,30,12,30,897.0,125.0,4.4,30.0,959.0,907.67,664.71
2017,8,30,12,45,898.0,123.5,4.35,30.5,956.0,906.21,660.76
2017,8,30,13,0,899.0,122.0,4.3,31.0,953.0,901.27,656.09
2017,8,30,13,15,896.5,121.5,4.2,31.0,941.0,890.69,648.9
2017,8,30,13,30,894.0,121.0,4.1,31.0,929.0,876.71,639.59
2017,8,30,13,45,638.5,251.0,4.1,31.0,821.5,785.0,575.09
2017,8,30,14,0,383.0,381.0,4.1,31.0,714.0,660.35,484.73
2017,8,30,14,15,365.0,375.5,4.05,31.0,684.5,630.22,464.28
2017,8,30,14,30,347.0,370.0,4.0,31.0,655.0,599.55,442.83
2017,8,30,14,45,603.5,239.5,3.95,31.0,708.5,675.53,500.97
2017,8,30,15,0,860.0,109.0,3.9,31.0,762.0,703.8,524.45
2017,8,30,15,15,847.5,106.5,3.85,30.5,720.0,660.58,494.1
2017,8,30,15,30,835.0,104.0,3.8,30.0,678.0,619.84,465.02
2017,8,30,15,45,821.5,100.0,3.75,30.0,631.0,570.64,428.29
2017,8,30,16,0,808.0,96.0,3.7,30.0,584.0,520.36,389.85
2017,8,30,16,15,786.0,92.0,3.45,29.5,531.5,465.27,347.24
2017,8,30,16,30,764.0,88.0,3.2,29.0,479.0,410.49,303.68
2017,8,30,16,45,736.0,83.0,2.95,28.5,424.5,353.23,257.19
2017,8,30,17,0,708.0,78.0,2.7,28.0,370.0,297.54,210.92
2017,8,30,17,15,665.0,72.0,2.4,27.0,313.5,237.15,161.29
2017,8,30,17,30,622.0,66.0,2.1,26.0,257.0,182.42,116.49
2017,8,30,17,45,558.5,58.0,1.85,25.5,202.5,127.48,74.24
2017,8,30,18,0,495.0,50.0,1.6,25.0,148.0,79.56,42.06
2017,8,30,18,15,386.5,38.5,1.55,24.5,99.5,35.41,24.1
2017,8,30,18,30,278.0,27.0,1.5,24.0,51.0,22.16,11.31
2017,8,30,18,45,139.0,13.5,1.45,23.5,25.5,10.62,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
