Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,87.5,11.5,2.5,18.5,17.0,9.05,0.0
2017,8,31,6,30,175.0,23.0,2.8,19.0,34.0,17.56,4.24
2017,8,31,6,45,286.0,37.5,3.1,20.0,78.0,30.47,20.01
2017,8,31,7,0,397.0,52.0,3.4,21.0,122.0,64.63,36.48
2017,8,31,7,15,470.5,62.5,3.3,21.5,175.5,108.83,64.72
2017,8,31,7,30,544.0,73.0,3.2,22.0,229.0,161.52,104.34
2017,8,31,7,45,589.0,82.0,3.1,22.5,284.0,214.45,147.94
2017,8,31,8,0,634.0,91.0,3.0,23.0,339.0,271.84,195.96
2017,8,31,8,15,669.0,97.0,3.0,24.0,394.5,327.24,242.02
2017,8,31,8,30,704.0,103.0,3.0,25.0,450.0,385.24,289.02
2017,8,31,8,45,725.5,109.5,3.0,26.0,501.5,439.83,332.19
2017,8,31,9,0,747.0,116.0,3.0,27.0,553.0,494.98,374.25
2017,8,31,9,15,766.0,120.0,2.95,27.0,602.0,546.34,413.62
2017,8,31,9,30,785.0,124.0,2.9,27.0,651.0,597.24,451.58
2017,8,31,9,45,796.5,128.5,2.85,27.5,693.5,643.13,484.02
2017,8,31,10,0,808.0,133.0,2.8,28.0,736.0,687.46,514.41
2017,8,31,10,15,819.0,135.5,2.7,28.0,772.5,727.81,542.1
2017,8,31,10,30,830.0,138.0,2.6,28.0,809.0,766.08,567.74
2017,8,31,10,45,836.0,141.0,2.55,28.5,838.5,798.64,588.09
2017,8,31,11,0,842.0,144.0,2.5,29.0,868.0,828.44,605.61
2017,8,31,11,15,847.5,145.5,2.45,29.0,889.5,853.51,620.93
2017,8,31,11,30,853.0,147.0,2.4,29.0,911.0,862.57,625.74
2017,8,31,11,45,832.5,163.5,2.35,29.5,918.5,885.79,638.71
2017,8,31,12,0,812.0,180.0,2.3,30.0,926.0,891.8,640.38
2017,8,31,12,15,608.0,292.0,2.25,30.0,852.0,826.37,593.45
2017,8,31,12,30,404.0,404.0,2.2,30.0,778.0,732.42,526.91
2017,8,31,12,45,612.0,289.0,2.15,30.5,854.0,828.44,594.33
2017,8,31,13,0,820.0,174.0,2.1,31.0,930.0,895.92,639.14
2017,8,31,13,15,817.0,173.0,2.05,31.0,917.5,884.69,631.13
2017,8,31,13,30,814.0,172.0,2.0,31.0,905.0,870.22,621.88
2017,8,31,13,45,556.5,292.0,1.95,31.0,788.0,752.06,540.24
2017,8,31,14,0,299.0,412.0,1.9,31.0,671.0,621.8,448.49
2017,8,31,14,15,545.5,286.0,1.85,31.0,739.5,709.2,513.49
2017,8,31,14,30,792.0,160.0,1.8,31.0,808.0,766.81,555.56
2017,8,31,14,45,781.0,157.0,1.8,31.0,772.0,730.16,530.56
2017,8,31,15,0,770.0,154.0,1.8,31.0,736.0,691.47,504.59
2017,8,31,15,15,755.0,150.0,1.8,30.5,694.0,649.96,477.07
2017,8,31,15,30,740.0,146.0,1.8,30.0,652.0,604.15,445.89
2017,8,31,15,45,725.0,139.5,1.8,30.0,605.5,555.09,410.72
2017,8,31,16,0,710.0,133.0,1.8,30.0,559.0,505.36,374.11
2017,8,31,16,15,684.0,127.0,1.7,30.0,507.5,450.49,332.46
2017,8,31,16,30,658.0,121.0,1.6,30.0,456.0,396.58,290.53
2017,8,31,16,45,626.0,113.0,1.55,30.0,402.0,340.01,245.87
2017,8,31,17,0,594.0,105.0,1.5,30.0,348.0,285.71,202.07
2017,8,31,17,15,546.0,96.0,1.35,29.0,293.0,229.09,157.13
2017,8,31,17,30,498.0,87.0,1.2,28.0,238.0,177.21,116.08
2017,8,31,17,45,429.5,75.0,1.1,27.5,185.5,121.95,74.45
2017,8,31,18,0,361.0,63.0,1.0,27.0,133.0,78.11,44.87
2017,8,31,18,15,262.5,46.0,1.0,26.5,87.5,38.06,22.79
2017,8,31,18,30,164.0,29.0,1.0,26.0,42.0,21.93,10.56
2017,8,31,18,45,82.0,14.5,1.0,25.5,21.0,11.41,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,51.0,11.0,1.1,19.5,14.5,8.65,0.0
2017,9,1,6,30,102.0,22.0,1.3,20.0,29.0,16.62,3.0
2017,9,1,6,45,197.5,42.0,1.5,20.5,71.0,31.45,20.75
2017,9,1,7,0,293.0,62.0,1.7,21.0,113.0,65.68,39.79
2017,9,1,7,15,364.5,77.0,1.55,21.5,164.5,107.14,67.52
2017,9,1,7,30,436.0,92.0,1.4,22.0,216.0,156.92,104.94
2017,9,1,7,45,488.5,103.0,1.25,23.0,270.5,207.04,144.87
2017,9,1,8,0,541.0,114.0,1.1,24.0,325.0,262.6,189.37
2017,9,1,8,15,578.5,122.5,0.9,25.0,379.0,320.8,235.33
2017,9,1,8,30,616.0,131.0,0.7,26.0,433.0,377.61,278.54
2017,9,1,8,45,644.0,137.5,0.5,27.0,485.5,431.05,317.38
2017,9,1,9,0,672.0,144.0,0.3,28.0,538.0,485.82,355.0
2017,9,1,9,15,693.5,149.5,0.35,28.0,586.0,537.11,392.1
2017,9,1,9,30,715.0,155.0,0.4,28.0,634.0,588.44,428.33
2017,9,1,9,45,731.0,160.0,0.45,28.5,677.0,635.55,459.94
2017,9,1,10,0,747.0,165.0,0.5,29.0,720.0,681.64,490.11
2017,9,1,10,15,759.5,168.0,0.5,29.0,757.0,722.1,516.25
2017,9,1,10,30,772.0,171.0,0.5,29.0,794.0,755.86,537.76
2017,9,1,10,45,782.5,172.5,0.55,29.5,824.0,789.02,558.2
2017,9,1,11,0,793.0,174.0,0.6,30.0,854.0,819.79,576.82
2017,9,1,11,15,799.5,176.0,0.6,30.0,876.0,845.12,591.99
2017,9,1,11,30,806.0,178.0,0.6,30.0,898.0,867.55,604.99
2017,9,1,11,45,811.0,178.0,0.6,30.5,912.5,883.92,613.09
2017,9,1,12,0,816.0,178.0,0.6,31.0,927.0,897.12,619.37
2017,9,1,12,15,817.5,178.5,0.65,31.0,932.0,904.44,624.37
2017,9,1,12,30,819.0,179.0,0.7,31.0,937.0,908.43,627.55
2017,9,1,12,45,822.5,175.5,0.75,31.5,934.5,907.27,626.48
2017,9,1,13,0,826.0,172.0,0.8,32.0,932.0,902.71,623.51
2017,9,1,13,15,611.0,281.0,0.85,32.0,839.5,813.79,566.3
2017,9,1,13,30,396.0,390.0,0.9,32.0,747.0,701.14,492.13
2017,9,1,13,45,606.0,276.5,1.0,32.0,807.0,784.8,552.72
2017,9,1,14,0,816.0,163.0,1.1,32.0,867.0,835.04,589.4
2017,9,1,14,15,808.0,161.0,1.2,32.0,838.5,806.17,572.04
2017,9,1,14,30,800.0,159.0,1.3,32.0,810.0,774.68,553.2
2017,9,1,14,45,788.5,156.0,1.4,32.0,774.0,737.28,530.0
2017,9,1,15,0,777.0,153.0,1.5,32.0,738.0,697.85,504.83
2017,9,1,15,15,762.0,149.0,1.55,31.5,696.0,655.96,477.82
2017,9,1,15,30,747.0,145.0,1.6,31.0,654.0,609.74,447.05
2017,9,1,15,45,729.0,139.5,1.7,31.0,606.5,559.45,411.87
2017,9,1,16,0,711.0,134.0,1.8,31.0,559.0,508.75,375.22
2017,9,1,16,15,684.5,128.5,1.75,30.5,507.0,453.88,334.61
2017,9,1,16,30,658.0,123.0,1.7,30.0,455.0,400.01,293.52
2017,9,1,16,45,623.5,115.0,1.7,30.0,400.5,342.35,248.16
2017,9,1,17,0,589.0,107.0,1.7,30.0,346.0,287.24,203.82
2017,9,1,17,15,540.5,97.5,1.6,29.0,290.5,230.17,158.52
2017,9,1,17,30,492.0,88.0,1.5,28.0,235.0,174.25,114.22
2017,9,1,17,45,423.5,75.5,1.4,27.5,182.5,122.42,75.11
2017,9,1,18,0,355.0,63.0,1.3,27.0,130.0,78.38,45.13
2017,9,1,18,15,256.0,45.5,1.3,26.0,85.0,38.11,22.59
2017,9,1,18,30,157.0,28.0,1.3,25.0,40.0,21.18,9.46
2017,9,1,18,45,78.5,14.0,1.35,24.5,20.0,11.02,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,11.0,1.85,19.5,14.0,8.65,0.0
2017,9,2,6,30,108.0,22.0,2.1,20.0,28.0,16.63,2.21
2017,9,2,6,45,209.0,40.5,2.4,21.0,70.5,30.44,19.79
2017,9,2,7,0,310.0,59.0,2.7,22.0,113.0,66.06,38.96
2017,9,2,7,15,383.0,73.0,2.65,22.5,164.5,108.19,67.26
2017,9,2,7,30,456.0,87.0,2.6,23.0,216.0,158.79,105.58
2017,9,2,7,45,508.0,97.5,2.55,24.0,270.5,209.69,146.62
2017,9,2,8,0,560.0,108.0,2.5,25.0,325.0,270.46,195.89
2017,9,2,8,15,597.0,115.5,2.5,26.0,379.0,324.36,239.68
2017,9,2,8,30,634.0,123.0,2.5,27.0,433.0,381.2,284.7
2017,9,2,8,45,659.5,130.0,2.5,28.0,484.5,434.89,326.17
2017,9,2,9,0,685.0,137.0,2.5,29.0,536.0,489.65,366.99
2017,9,2,9,15,706.0,142.0,2.35,29.0,584.0,540.84,405.03
2017,9,2,9,30,727.0,147.0,2.2,29.0,632.0,591.99,441.87
2017,9,2,9,45,740.0,152.5,2.1,29.5,674.0,638.12,473.31
2017,9,2,10,0,753.0,158.0,2.0,30.0,716.0,682.97,502.86
2017,9,2,10,15,764.5,161.0,1.95,30.0,752.5,718.98,527.07
2017,9,2,10,30,776.0,164.0,1.9,30.0,789.0,756.45,551.72
2017,9,2,10,45,782.5,168.0,1.9,30.5,817.5,788.76,571.66
2017,9,2,11,0,789.0,172.0,1.9,31.0,846.0,818.49,589.58
2017,9,2,11,15,794.5,173.5,1.95,31.0,867.5,842.44,604.95
2017,9,2,11,30,800.0,175.0,2.0,31.0,889.0,863.47,618.22
2017,9,2,11,45,794.0,182.0,2.05,31.5,899.5,876.37,625.09
2017,9,2,12,0,788.0,189.0,2.1,32.0,910.0,885.84,629.91
2017,9,2,12,15,789.5,189.5,2.15,32.0,915.0,892.93,634.61
2017,9,2,12,30,791.0,190.0,2.2,32.0,920.0,896.78,637.37
2017,9,2,12,45,788.5,190.0,2.3,32.0,915.5,893.4,636.09
2017,9,2,13,0,786.0,190.0,2.4,32.0,911.0,886.79,632.86
2017,9,2,13,15,535.5,312.0,2.45,32.0,800.5,776.42,556.61
2017,9,2,13,30,285.0,434.0,2.5,32.0,690.0,648.05,466.3
2017,9,2,13,45,525.5,309.5,2.6,32.0,767.5,746.68,539.8
2017,9,2,14,0,766.0,185.0,2.7,32.0,845.0,816.43,591.48
2017,9,2,14,15,757.5,182.5,2.7,32.0,816.0,794.16,576.08
2017,9,2,14,30,749.0,180.0,2.7,32.0,787.0,762.47,555.13
2017,9,2,14,45,719.0,186.0,2.75,32.0,748.0,720.55,526.93
2017,9,2,15,0,689.0,192.0,2.8,32.0,709.0,677.76,497.72
2017,9,2,15,15,672.0,187.0,2.8,31.5,667.0,633.48,467.97
2017,9,2,15,30,655.0,182.0,2.8,31.0,625.0,588.34,436.87
2017,9,2,15,45,633.5,175.0,2.8,31.0,578.0,538.33,400.67
2017,9,2,16,0,612.0,168.0,2.8,31.0,531.0,488.44,363.73
2017,9,2,16,15,583.0,160.0,2.65,30.5,480.5,434.57,323.41
2017,9,2,16,30,554.0,152.0,2.5,30.0,430.0,377.21,279.57
2017,9,2,16,45,517.0,141.5,2.45,30.0,376.5,321.99,236.05
2017,9,2,17,0,480.0,131.0,2.4,30.0,323.0,269.83,194.2
2017,9,2,17,15,430.5,117.5,2.2,29.0,270.0,215.39,151.25
2017,9,2,17,30,381.0,104.0,2.0,28.0,217.0,166.1,112.49
2017,9,2,17,45,316.5,86.5,1.8,27.5,166.5,117.03,75.38
2017,9,2,18,0,252.0,69.0,1.6,27.0,116.0,75.51,46.3
2017,9,2,18,15,170.5,47.0,1.6,26.5,74.0,37.88,22.8
2017,9,2,18,30,89.0,25.0,1.6,26.0,32.0,18.9,7.07
2017,9,2,18,45,44.5,12.5,1.6,25.5,16.0,9.83,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,15,28.5,9.5,1.4,21.5,11.5,7.47,0.0
2017,9,3,6,30,57.0,19.0,1.6,22.0,23.0,14.47,0.34
2017,9,3,6,45,137.0,42.5,1.8,22.5,63.0,31.48,20.45
2017,9,3,7,0,217.0,66.0,2.0,23.0,103.0,65.52,40.88
2017,9,3,7,15,317.0,74.0,1.9,23.5,150.5,102.62,65.12
2017,9,3,7,30,417.0,82.0,1.8,24.0,198.0,149.8,99.54
2017,9,3,7,45,437.5,106.0,1.7,25.0,252.5,201.99,142.36
2017,9,3,8,0,458.0,130.0,1.6,26.0,307.0,256.23,186.45
2017,9,3,8,15,471.5,142.0,1.6,26.5,349.0,299.87,222.18
2017,9,3,8,30,485.0,154.0,1.6,27.0,391.0,344.16,257.53
2017,9,3,8,45,540.5,161.0,1.6,27.5,452.5,404.15,303.22
2017,9,3,9,0,596.0,168.0,1.6,28.0,514.0,474.07,354.86
2017,9,3,9,15,619.0,174.5,1.6,28.5,561.5,523.95,390.85
2017,9,3,9,30,642.0,181.0,1.6,29.0,609.0,574.17,426.16
2017,9,3,9,45,660.0,186.0,1.65,29.5,651.0,619.89,457.66
2017,9,3,10,0,678.0,191.0,1.7,30.0,693.0,664.92,487.96
2017,9,3,10,15,691.0,195.0,1.75,30.0,729.0,704.47,514.93
2017,9,3,10,30,704.0,199.0,1.8,30.0,765.0,742.45,540.47
2017,9,3,10,45,714.5,202.0,1.9,30.5,794.0,775.74,561.86
2017,9,3,11,0,725.0,205.0,2.0,31.0,823.0,806.85,581.57
2017,9,3,11,15,596.5,283.5,2.05,31.0,801.0,784.65,563.95
2017,9,3,11,30,468.0,362.0,2.1,31.0,779.0,753.98,540.92
2017,9,3,11,45,427.0,383.0,2.2,31.5,767.5,744.56,533.35
2017,9,3,12,0,386.0,404.0,2.3,32.0,756.0,719.54,515.49
2017,9,3,12,15,330.0,428.5,2.35,32.0,731.0,695.29,498.32
2017,9,3,12,30,274.0,453.0,2.4,32.0,706.0,668.82,479.53
2017,9,3,12,45,303.5,444.0,2.45,32.0,723.0,686.26,492.38
2017,9,3,13,0,333.0,435.0,2.5,32.0,740.0,701.9,503.72
2017,9,3,13,15,329.0,428.0,2.55,32.0,726.0,688.04,494.76
2017,9,3,13,30,325.0,421.0,2.6,32.0,712.0,672.68,484.97
2017,9,3,13,45,310.5,414.5,2.65,32.0,687.0,647.54,468.33
2017,9,3,14,0,296.0,408.0,2.7,32.0,662.0,621.56,451.06
2017,9,3,14,15,299.0,392.0,2.7,32.0,641.0,600.39,437.25
2017,9,3,14,30,302.0,376.0,2.7,32.0,620.0,577.9,422.37
2017,9,3,14,45,365.5,336.0,2.75,32.0,618.0,577.27,423.93
2017,9,3,15,0,429.0,296.0,2.8,32.0,616.0,583.22,429.47
2017,9,3,15,15,404.5,285.5,2.75,31.5,574.0,527.27,390.85
2017,9,3,15,30,380.0,275.0,2.7,31.0,532.0,484.0,360.66
2017,9,3,15,45,490.0,217.5,2.7,31.0,522.5,488.97,365.03
2017,9,3,16,0,600.0,160.0,2.7,31.0,513.0,477.09,355.93
2017,9,3,16,15,550.5,163.0,2.6,30.5,463.5,417.93,311.63
2017,9,3,16,30,501.0,166.0,2.5,30.0,414.0,368.03,273.49
2017,9,3,16,45,470.5,151.5,2.45,29.5,363.0,314.43,231.79
2017,9,3,17,0,440.0,137.0,2.4,29.0,312.0,263.35,191.18
2017,9,3,17,15,394.0,122.0,2.15,28.5,260.0,210.65,149.17
2017,9,3,17,30,348.0,107.0,1.9,28.0,208.0,162.79,111.21
2017,9,3,17,45,289.5,87.5,1.7,27.5,159.0,114.77,74.67
2017,9,3,18,0,231.0,68.0,1.5,27.0,110.0,72.14,44.2
2017,9,3,18,15,153.5,45.5,1.5,26.0,69.0,36.83,21.93
2017,9,3,18,30,76.0,23.0,1.5,25.0,28.0,17.42,5.22
2017,9,3,18,45,38.0,11.5,1.5,24.5,14.0,9.05,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,31.5,9.0,1.35,19.5,11.0,7.08,0.0
2017,9,4,6,30,63.0,18.0,1.6,20.0,22.0,13.76,0.0
2017,9,4,6,45,141.5,41.0,1.85,21.0,62.0,31.31,20.4
2017,9,4,7,0,220.0,64.0,2.1,22.0,102.0,65.49,40.64
2017,9,4,7,15,286.5,83.5,2.05,22.5,151.5,107.78,70.82
2017,9,4,7,30,353.0,103.0,2.0,23.0,201.0,156.63,108.24
2017,9,4,7,45,404.0,117.5,1.95,24.0,254.0,205.31,147.05
2017,9,4,8,0,455.0,132.0,1.9,25.0,307.0,259.42,190.31
2017,9,4,8,15,493.5,143.0,1.85,25.5,360.0,311.23,232.0
2017,9,4,8,30,532.0,154.0,1.8,26.0,413.0,366.38,275.38
2017,9,4,8,45,564.5,162.0,1.75,26.5,464.5,419.14,315.93
2017,9,4,9,0,597.0,170.0,1.7,27.0,516.0,479.4,360.67
2017,9,4,9,15,620.0,177.0,1.7,27.5,563.5,529.88,397.28
2017,9,4,9,30,643.0,184.0,1.7,28.0,611.0,580.72,433.12
2017,9,4,9,45,659.5,190.0,1.75,28.5,653.0,626.47,464.72
2017,9,4,10,0,676.0,196.0,1.8,29.0,695.0,671.43,495.03
2017,9,4,10,15,689.0,200.5,1.85,29.0,731.0,711.44,522.39
2017,9,4,10,30,702.0,205.0,1.9,29.0,767.0,749.87,548.31
2017,9,4,10,45,713.0,207.0,2.0,29.5,796.5,782.66,569.44
2017,9,4,11,0,724.0,209.0,2.1,30.0,826.0,813.27,588.91
2017,9,4,11,15,731.0,211.5,2.15,30.0,847.5,838.63,605.5
2017,9,4,11,30,738.0,214.0,2.2,30.0,869.0,861.28,620.29
2017,9,4,11,45,777.0,192.0,2.3,30.5,890.5,877.39,630.61
2017,9,4,12,0,816.0,170.0,2.4,31.0,912.0,900.68,644.74
2017,9,4,12,15,817.5,170.0,2.45,31.0,917.0,907.38,649.05
2017,9,4,12,30,819.0,170.0,2.5,31.0,922.0,910.72,651.49
2017,9,4,12,45,459.0,310.0,2.6,31.5,731.0,721.38,520.97
2017,9,4,13,0,99.0,450.0,2.7,32.0,540.0,477.85,346.27
2017,9,4,13,15,458.0,306.5,2.75,32.0,715.5,708.97,515.53
2017,9,4,13,30,817.0,163.0,2.8,32.0,891.0,877.08,631.91
2017,9,4,13,45,815.0,159.5,2.85,32.0,871.0,857.55,618.65
2017,9,4,14,0,813.0,156.0,2.9,32.0,851.0,834.88,604.85
2017,9,4,14,15,805.0,154.0,2.9,31.5,822.5,805.74,587.59
2017,9,4,14,30,797.0,152.0,2.9,31.0,794.0,774.0,567.68
2017,9,4,14,45,780.5,151.5,2.9,31.0,757.0,734.9,541.22
2017,9,4,15,0,764.0,151.0,2.9,31.0,720.0,694.11,513.19
2017,9,4,15,15,749.5,147.5,2.85,31.0,677.5,653.25,484.39
2017,9,4,15,30,735.0,144.0,2.8,31.0,635.0,607.95,451.99
2017,9,4,15,45,720.0,137.0,2.8,31.0,588.5,558.15,415.89
2017,9,4,16,0,705.0,130.0,2.8,31.0,542.0,507.72,378.41
2017,9,4,16,15,678.5,124.0,2.65,30.5,490.5,452.33,336.68
2017,9,4,16,30,652.0,118.0,2.5,30.0,439.0,397.99,294.59
2017,9,4,16,45,621.5,109.0,2.45,29.5,385.5,340.89,249.53
2017,9,4,17,0,591.0,100.0,2.4,29.0,332.0,285.97,205.05
2017,9,4,17,15,541.5,91.0,2.15,28.0,277.5,228.57,158.78
2017,9,4,17,30,492.0,82.0,1.9,27.0,223.0,176.15,116.59
2017,9,4,17,45,425.5,69.0,1.65,26.5,171.0,120.19,73.49
2017,9,4,18,0,359.0,56.0,1.4,26.0,119.0,75.52,42.36
2017,9,4,18,15,252.0,39.0,1.4,25.5,75.5,34.82,19.04
2017,9,4,18,30,145.0,22.0,1.4,25.0,32.0,16.75,3.61
2017,9,4,18,45,72.5,11.0,1.4,24.5,16.0,8.65,0.0
2017,9,4,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,47.0,10.0,1.5,20.5,12.5,7.87,0.0
2017,9,5,6,30,94.0,20.0,1.8,21.0,25.0,15.13,0.0
2017,9,5,6,45,197.5,38.5,2.1,22.0,66.0,31.25,20.18
2017,9,5,7,0,301.0,57.0,2.4,23.0,107.0,68.86,40.13
2017,9,5,7,15,376.5,70.5,2.35,23.5,158.0,111.32,69.51
2017,9,5,7,30,452.0,84.0,2.3,24.0,209.0,162.56,108.75
2017,9,5,7,45,503.5,94.0,2.25,25.0,263.0,217.44,153.11
2017,9,5,8,0,555.0,104.0,2.2,26.0,317.0,274.04,198.96
2017,9,5,8,15,593.0,111.5,2.0,26.5,370.5,328.51,243.13
2017,9,5,8,30,631.0,119.0,1.8,27.0,424.0,386.03,288.4
2017,9,5,8,45,656.0,126.0,1.65,28.0,475.5,439.65,328.84
2017,9,5,9,0,681.0,133.0,1.5,29.0,527.0,494.28,368.28
2017,9,5,9,15,702.0,138.0,1.35,29.0,574.5,545.49,405.18
2017,9,5,9,30,723.0,143.0,1.2,29.0,622.0,596.67,440.7
2017,9,5,9,45,736.5,148.0,1.1,29.5,663.5,642.6,470.73
2017,9,5,10,0,750.0,153.0,1.0,30.0,705.0,687.29,498.82
2017,9,5,10,15,762.0,156.5,1.1,30.5,741.5,724.09,523.04
2017,9,5,10,30,774.0,160.0,1.2,31.0,778.0,762.36,547.76
2017,9,5,10,45,782.0,162.5,1.3,31.5,806.5,794.46,568.08
2017,9,5,11,0,790.0,165.0,1.4,32.0,835.0,824.04,586.38
2017,9,5,11,15,796.0,166.5,1.5,32.0,856.5,848.35,602.03
2017,9,5,11,30,802.0,168.0,1.6,32.0,878.0,869.75,615.93
2017,9,5,11,45,802.5,171.0,1.7,32.5,890.0,884.67,624.55
2017,9,5,12,0,803.0,174.0,1.8,33.0,902.0,896.32,631.22
2017,9,5,12,15,804.0,174.0,1.85,33.0,906.5,902.43,635.29
2017,9,5,12,30,805.0,174.0,1.9,33.0,911.0,905.23,637.44
2017,9,5,12,45,625.0,277.0,2.0,33.0,847.5,845.08,597.29
2017,9,5,13,0,445.0,380.0,2.1,33.0,784.0,769.75,545.57
2017,9,5,13,15,430.0,378.0,2.15,33.0,764.5,749.4,533.18
2017,9,5,13,30,415.0,376.0,2.2,33.0,745.0,727.25,519.09
2017,9,5,13,45,596.5,274.0,2.25,33.0,789.5,785.34,562.38
2017,9,5,14,0,778.0,172.0,2.3,33.0,834.0,823.28,591.52
2017,9,5,14,15,769.0,169.5,2.3,33.0,805.5,793.6,571.89
2017,9,5,14,30,760.0,167.0,2.3,33.0,777.0,761.47,550.96
2017,9,5,14,45,723.0,177.0,2.3,33.0,736.0,722.61,524.63
2017,9,5,15,0,686.0,187.0,2.3,33.0,695.0,678.12,494.28
2017,9,5,15,15,669.0,182.0,2.25,32.5,653.0,633.59,464.58
2017,9,5,15,30,652.0,177.0,2.2,32.0,611.0,588.23,433.58
2017,9,5,15,45,617.5,175.5,2.2,32.0,562.0,535.19,395.65
2017,9,5,16,0,583.0,174.0,2.2,32.0,513.0,477.9,353.97
2017,9,5,16,15,488.0,175.0,2.1,31.5,440.5,401.36,297.92
2017,9,5,16,30,393.0,176.0,2.0,31.0,368.0,332.91,247.07
2017,9,5,16,45,344.0,166.5,1.95,31.0,319.5,275.09,202.77
2017,9,5,17,0,295.0,157.0,1.9,31.0,271.0,230.03,167.7
2017,9,5,17,15,260.5,135.5,1.75,30.0,224.5,183.91,131.89
2017,9,5,17,30,226.0,114.0,1.6,29.0,178.0,141.62,98.92
2017,9,5,17,45,174.5,90.5,1.5,28.5,133.0,99.37,66.89
2017,9,5,18,0,123.0,67.0,1.4,28.0,88.0,62.19,39.72
2017,9,5,18,15,61.5,42.5,1.4,27.5,53.0,33.14,19.47
2017,9,5,18,30,0.0,18.0,1.4,27.0,18.0,13.74,0.52
2017,9,5,18,45,0.0,9.0,1.4,26.5,9.0,7.08,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.55,19.0,7.0,4.72,0.0
2017,9,6,6,30,29.0,12.0,3.7,19.0,14.0,9.33,0.0
2017,9,6,6,45,84.0,38.0,3.9,19.5,50.5,29.93,17.44
2017,9,6,7,0,139.0,64.0,4.1,20.0,87.0,61.67,40.21
2017,9,6,7,15,193.0,90.0,4.2,20.5,135.5,100.58,69.51
2017,9,6,7,30,247.0,116.0,4.3,21.0,184.0,146.28,105.53
2017,9,6,7,45,143.5,131.0,4.45,21.5,172.5,144.8,109.32
2017,9,6,8,0,40.0,146.0,4.6,22.0,161.0,129.44,100.17
2017,9,6,8,15,179.0,166.5,4.65,22.5,251.0,206.57,160.0
2017,9,6,8,30,318.0,187.0,4.7,23.0,341.0,301.06,233.88
2017,9,6,8,45,410.5,198.5,4.8,23.5,420.0,382.63,297.54
2017,9,6,9,0,503.0,210.0,4.9,24.0,499.0,465.07,361.05
2017,9,6,9,15,527.5,219.5,4.9,24.5,546.0,514.45,398.39
2017,9,6,9,30,552.0,229.0,4.9,25.0,593.0,564.62,435.54
2017,9,6,9,45,582.5,231.0,4.95,25.5,638.0,612.66,470.64
2017,9,6,10,0,613.0,233.0,5.0,26.0,683.0,665.63,508.55
2017,9,6,10,15,628.0,238.0,4.95,26.0,719.5,705.72,537.1
2017,9,6,10,30,643.0,243.0,4.9,26.0,756.0,744.5,564.31
2017,9,6,10,45,662.5,242.5,4.85,26.5,787.5,780.66,588.3
2017,9,6,11,0,682.0,242.0,4.8,27.0,819.0,815.15,610.72
2017,9,6,11,15,689.5,244.5,4.7,27.0,840.5,840.17,627.07
2017,9,6,11,30,697.0,247.0,4.6,27.0,862.0,862.61,641.51
2017,9,6,11,45,758.0,213.0,4.6,27.5,891.0,896.34,664.33
2017,9,6,12,0,819.0,179.0,4.6,28.0,920.0,918.52,677.73
2017,9,6,12,15,821.0,179.0,4.55,28.0,925.0,925.57,681.88
2017,9,6,12,30,823.0,179.0,4.5,28.0,930.0,929.25,684.0
2017,9,6,12,45,831.0,173.0,4.45,28.5,928.5,929.48,682.6
2017,9,6,13,0,839.0,167.0,4.4,29.0,927.0,926.17,678.97
2017,9,6,13,15,836.5,166.0,4.3,29.0,914.5,914.61,671.11
2017,9,6,13,30,834.0,165.0,4.2,29.0,902.0,899.7,661.17
2017,9,6,13,45,837.5,158.5,4.15,29.0,883.5,881.57,649.41
2017,9,6,14,0,841.0,152.0,4.1,29.0,865.0,859.97,635.41
2017,9,6,14,15,833.5,149.5,4.0,29.0,836.0,829.84,615.44
2017,9,6,14,30,826.0,147.0,3.9,29.0,807.0,796.98,593.19
2017,9,6,14,45,825.0,139.5,3.85,29.0,773.0,761.77,569.02
2017,9,6,15,0,824.0,132.0,3.8,29.0,739.0,723.73,542.49
2017,9,6,15,15,809.5,128.5,3.7,29.0,695.5,677.73,509.55
2017,9,6,15,30,795.0,125.0,3.6,29.0,652.0,630.31,474.99
2017,9,6,15,45,786.0,117.0,3.55,29.0,605.0,580.81,438.39
2017,9,6,16,0,777.0,109.0,3.5,29.0,558.0,529.94,399.82
2017,9,6,16,15,751.5,104.5,3.25,28.5,505.0,472.98,356.04
2017,9,6,16,30,726.0,100.0,3.0,28.0,452.0,416.68,311.55
2017,9,6,16,45,702.0,91.5,2.75,27.5,397.5,358.38,264.36
2017,9,6,17,0,678.0,83.0,2.5,27.0,343.0,301.45,217.05
2017,9,6,17,15,628.0,75.5,2.2,26.0,286.0,240.21,166.72
2017,9,6,17,30,578.0,68.0,1.9,25.0,229.0,183.88,120.44
2017,9,6,17,45,512.5,57.0,1.6,24.0,175.0,127.54,76.36
2017,9,6,18,0,447.0,46.0,1.3,23.0,121.0,78.7,41.87
2017,9,6,18,15,322.0,32.5,1.25,22.0,75.5,34.08,17.15
2017,9,6,18,30,197.0,19.0,1.2,21.0,30.0,15.53,0.0
2017,9,6,18,45,98.5,9.5,1.2,20.5,15.0,7.47,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.5,9.0,1.2,13.5,14.0,7.08,0.0
2017,9,7,6,30,201.0,18.0,1.4,14.0,28.0,14.74,0.0
2017,9,7,6,45,327.0,31.0,1.65,15.0,73.0,32.16,16.44
2017,9,7,7,0,453.0,44.0,1.9,16.0,118.0,76.51,41.32
2017,9,7,7,15,529.5,53.0,1.8,16.5,173.0,125.47,76.4
2017,9,7,7,30,606.0,62.0,1.7,17.0,228.0,183.2,122.68
2017,9,7,7,45,652.0,69.5,1.65,18.0,284.5,240.04,170.96
2017,9,7,8,0,698.0,77.0,1.6,19.0,341.0,301.34,222.72
2017,9,7,8,15,732.0,82.0,1.9,20.0,397.5,360.97,272.97
2017,9,7,8,30,766.0,87.0,2.2,21.0,454.0,421.67,322.79
2017,9,7,8,45,787.5,92.0,2.5,22.0,507.0,478.31,368.2
2017,9,7,9,0,809.0,97.0,2.8,23.0,560.0,535.29,412.41
2017,9,7,9,15,827.0,100.0,2.85,23.5,609.5,588.34,452.52
2017,9,7,9,30,845.0,103.0,2.9,24.0,659.0,640.74,490.96
2017,9,7,9,45,856.0,107.0,2.95,24.5,702.5,682.89,521.12
2017,9,7,10,0,867.0,111.0,3.0,25.0,746.0,727.91,552.45
2017,9,7,10,15,877.0,113.0,3.0,25.5,783.0,768.31,579.6
2017,9,7,10,30,887.0,115.0,3.0,26.0,820.0,806.37,603.45
2017,9,7,10,45,892.5,118.0,3.05,26.5,849.5,839.18,623.66
2017,9,7,11,0,898.0,121.0,3.1,27.0,879.0,869.01,641.75
2017,9,7,11,15,903.0,122.0,3.1,27.0,900.5,893.48,657.17
2017,9,7,11,30,908.0,123.0,3.1,27.0,922.0,914.69,670.49
2017,9,7,11,45,905.5,127.0,3.15,27.5,934.0,928.64,678.07
2017,9,7,12,0,903.0,131.0,3.2,28.0,946.0,938.96,683.41
2017,9,7,12,15,904.0,131.0,3.2,28.0,950.0,945.27,687.27
2017,9,7,12,30,905.0,131.0,3.2,28.0,954.0,948.05,688.97
2017,9,7,12,45,904.0,130.5,3.25,28.0,949.5,945.03,687.38
2017,9,7,13,0,903.0,130.0,3.3,28.0,945.0,938.48,683.64
2017,9,7,13,15,900.0,129.5,3.35,28.0,932.0,926.63,676.54
2017,9,7,13,30,897.0,129.0,3.4,28.0,919.0,911.35,667.28
2017,9,7,13,45,892.0,127.5,3.45,28.5,897.0,890.09,652.81
2017,9,7,14,0,887.0,126.0,3.5,29.0,875.0,865.61,636.3
2017,9,7,14,15,879.0,124.0,3.5,28.5,845.0,835.15,618.01
2017,9,7,14,30,871.0,122.0,3.5,28.0,815.0,801.9,597.7
2017,9,7,14,45,855.5,122.5,3.5,28.0,776.5,770.81,576.94
2017,9,7,15,0,840.0,123.0,3.5,28.0,738.0,728.93,547.66
2017,9,7,15,15,825.0,120.0,3.45,28.0,694.0,682.37,514.49
2017,9,7,15,30,810.0,117.0,3.4,28.0,650.0,634.39,479.64
2017,9,7,15,45,791.5,112.5,3.4,28.0,601.0,581.84,440.84
2017,9,7,16,0,773.0,108.0,3.4,28.0,552.0,528.76,400.64
2017,9,7,16,15,747.0,103.5,3.25,27.5,498.5,471.67,356.81
2017,9,7,16,30,721.0,99.0,3.1,27.0,445.0,415.27,312.24
2017,9,7,16,45,686.0,92.5,3.0,26.5,389.0,354.82,263.52
2017,9,7,17,0,651.0,86.0,2.9,26.0,333.0,296.92,215.63
2017,9,7,17,15,599.5,78.0,2.55,25.0,276.5,236.19,165.53
2017,9,7,17,30,548.0,70.0,2.2,24.0,220.0,180.6,119.68
2017,9,7,17,45,473.0,59.0,1.9,23.0,166.5,124.49,75.91
2017,9,7,18,0,398.0,48.0,1.6,22.0,113.0,77.05,42.35
2017,9,7,18,15,277.0,33.0,1.6,21.5,69.0,34.05,17.35
2017,9,7,18,30,156.0,18.0,1.6,21.0,25.0,14.63,0.0
2017,9,7,18,45,78.0,9.0,1.6,20.5,12.5,7.08,0.0
2017,9,7,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,77.5,9.0,1.25,14.5,12.5,7.08,0.0
2017,9,8,6,30,155.0,18.0,1.5,15.0,25.0,14.66,0.0
2017,9,8,6,45,275.0,33.5,1.75,15.5,68.5,34.69,18.23
2017,9,8,7,0,395.0,49.0,2.0,16.0,112.0,78.0,44.33
2017,9,8,7,15,473.0,59.5,2.05,17.0,165.5,125.39,78.65
2017,9,8,7,30,551.0,70.0,2.1,18.0,219.0,181.82,123.67
2017,9,8,7,45,605.0,77.0,2.2,19.0,276.0,237.49,170.55
2017,9,8,8,0,659.0,84.0,2.3,20.0,333.0,298.55,221.87
2017,9,8,8,15,694.5,90.0,2.5,20.5,389.0,356.73,271.14
2017,9,8,8,30,730.0,96.0,2.7,21.0,445.0,417.49,321.32
2017,9,8,8,45,755.0,100.5,2.95,22.0,498.0,474.17,366.59
2017,9,8,9,0,780.0,105.0,3.2,23.0,551.0,531.1,410.63
2017,9,8,9,15,799.0,109.0,3.15,23.5,600.0,584.45,450.76
2017,9,8,9,30,818.0,113.0,3.1,24.0,649.0,637.31,489.25
2017,9,8,9,45,832.0,115.5,3.1,24.5,692.5,684.59,522.8
2017,9,8,10,0,846.0,118.0,3.1,25.0,736.0,730.36,554.41
2017,9,8,10,15,856.5,120.5,3.05,25.5,773.0,763.71,576.57
2017,9,8,10,30,867.0,123.0,3.0,26.0,810.0,801.94,600.52
2017,9,8,10,45,875.0,124.5,2.95,26.5,839.5,834.78,620.19
2017,9,8,11,0,883.0,126.0,2.9,27.0,869.0,864.84,637.8
2017,9,8,11,15,888.0,127.0,2.85,27.0,890.5,888.94,652.59
2017,9,8,11,30,893.0,128.0,2.8,27.0,912.0,909.84,665.28
2017,9,8,11,45,900.5,125.5,2.75,27.5,926.0,926.5,673.88
2017,9,8,12,0,908.0,123.0,2.7,28.0,940.0,939.82,680.35
2017,9,8,12,15,909.0,123.5,2.65,28.0,944.5,946.55,683.99
2017,9,8,12,30,910.0,124.0,2.6,28.0,949.0,949.71,685.49
2017,9,8,12,45,908.5,124.0,2.6,28.0,944.0,946.59,683.51
2017,9,8,13,0,907.0,124.0,2.6,28.0,939.0,939.91,679.41
2017,9,8,13,15,904.0,123.0,2.55,28.0,926.0,927.46,671.29
2017,9,8,13,30,901.0,122.0,2.5,28.0,913.0,911.55,661.09
2017,9,8,13,45,895.0,121.5,2.5,28.5,891.0,890.14,646.51
2017,9,8,14,0,889.0,121.0,2.5,29.0,869.0,865.54,629.98
2017,9,8,14,15,881.5,119.0,2.45,28.5,839.0,835.3,611.86
2017,9,8,14,30,874.0,117.0,2.4,28.0,809.0,802.23,591.77
2017,9,8,14,45,757.0,163.0,2.4,28.0,742.0,741.94,549.93
2017,9,8,15,0,640.0,209.0,2.4,28.0,675.0,671.54,499.93
2017,9,8,15,15,731.0,159.0,2.4,28.0,661.0,660.57,494.11
2017,9,8,15,30,822.0,109.0,2.4,28.0,647.0,636.44,477.97
2017,9,8,15,45,613.0,162.0,2.4,28.0,546.0,526.27,396.93
2017,9,8,16,0,404.0,215.0,2.4,28.0,445.0,422.36,319.68
2017,9,8,16,15,517.5,162.0,2.25,27.5,427.5,408.73,309.43
2017,9,8,16,30,631.0,109.0,2.1,27.0,410.0,387.14,290.84
2017,9,8,16,45,579.0,108.5,2.0,26.5,358.0,330.16,245.47
2017,9,8,17,0,527.0,108.0,1.9,26.0,306.0,272.76,199.22
2017,9,8,17,15,488.5,94.5,1.75,25.0,254.0,217.99,154.46
2017,9,8,17,30,450.0,81.0,1.6,24.0,202.0,167.15,112.66
2017,9,8,17,45,386.5,66.0,1.5,23.5,152.0,115.55,72.14
2017,9,8,18,0,323.0,51.0,1.4,23.0,102.0,71.39,40.21
2017,9,8,18,15,161.5,36.5,1.45,22.5,62.0,32.64,17.42
2017,9,8,18,30,0.0,22.0,1.5,22.0,22.0,16.11,0.0
2017,9,8,18,45,0.0,11.0,1.6,22.0,11.0,8.65,0.0
2017,9,8,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,41.0,7.5,1.35,15.5,9.5,5.9,0.0
2017,9,9,6,30,82.0,15.0,1.6,16.0,19.0,11.42,0.0
2017,9,9,6,45,184.5,35.5,1.9,16.5,60.5,33.39,17.87
2017,9,9,7,0,287.0,56.0,2.2,17.0,102.0,73.49,44.25
2017,9,9,7,15,361.0,71.5,2.15,18.0,153.0,117.84,77.0
2017,9,9,7,30,435.0,87.0,2.1,19.0,204.0,170.9,119.12
2017,9,9,7,45,495.0,97.0,2.05,20.0,259.5,223.96,162.85
2017,9,9,8,0,555.0,107.0,2.0,21.0,315.0,288.0,215.28
2017,9,9,8,15,593.0,115.5,2.15,21.5,370.0,344.12,261.83
2017,9,9,8,30,631.0,124.0,2.3,22.0,425.0,403.29,309.75
2017,9,9,8,45,663.5,129.0,2.45,23.0,478.0,459.33,353.53
2017,9,9,9,0,696.0,134.0,2.6,24.0,531.0,517.04,397.23
2017,9,9,9,15,717.5,139.0,2.6,24.5,579.0,569.6,436.22
2017,9,9,9,30,739.0,144.0,2.6,25.0,627.0,622.12,474.05
2017,9,9,9,45,761.5,145.0,2.65,25.5,671.5,671.15,508.66
2017,9,9,10,0,784.0,146.0,2.7,26.0,716.0,716.25,539.81
2017,9,9,10,15,796.0,148.5,2.75,26.0,753.0,756.75,568.07
2017,9,9,10,30,808.0,151.0,2.8,26.0,790.0,795.24,594.55
2017,9,9,10,45,823.0,149.5,2.85,26.5,821.0,830.23,616.64
2017,9,9,11,0,838.0,148.0,2.9,27.0,852.0,862.88,636.61
2017,9,9,11,15,843.5,149.5,2.95,27.0,873.0,887.64,652.51
2017,9,9,11,30,849.0,151.0,3.0,27.0,894.0,909.3,666.45
2017,9,9,11,45,855.0,150.0,3.05,27.5,908.0,925.79,675.73
2017,9,9,12,0,861.0,149.0,3.1,28.0,922.0,924.14,673.2
2017,9,9,12,15,862.0,149.0,3.15,28.0,926.0,930.06,677.26
2017,9,9,12,30,863.0,149.0,3.2,28.0,930.0,932.6,679.16
2017,9,9,12,45,864.5,147.5,3.25,28.5,926.0,930.91,677.09
2017,9,9,13,0,866.0,146.0,3.3,29.0,922.0,925.81,672.93
2017,9,9,13,15,862.5,145.0,3.3,29.0,908.5,913.27,665.04
2017,9,9,13,30,859.0,144.0,3.3,29.0,895.0,897.44,655.13
2017,9,9,13,45,853.5,142.5,3.35,29.5,873.0,888.94,649.2
2017,9,9,14,0,848.0,141.0,3.4,30.0,851.0,863.87,632.29
2017,9,9,14,15,839.5,139.0,3.45,30.0,821.5,832.89,612.79
2017,9,9,14,30,831.0,137.0,3.5,30.0,792.0,799.23,591.39
2017,9,9,14,45,814.5,137.0,3.55,30.0,754.0,758.97,564.27
2017,9,9,15,0,798.0,137.0,3.6,30.0,716.0,716.93,535.34
2017,9,9,15,15,782.5,133.0,3.6,29.5,672.5,670.39,503.59
2017,9,9,15,30,767.0,129.0,3.6,29.0,629.0,622.6,470.13
2017,9,9,15,45,746.5,125.0,3.6,29.0,580.0,572.21,432.94
2017,9,9,16,0,726.0,121.0,3.6,29.0,531.0,519.9,393.44
2017,9,9,16,15,698.0,115.0,3.45,28.5,478.5,462.17,349.4
2017,9,9,16,30,670.0,109.0,3.3,28.0,426.0,405.64,305.05
2017,9,9,16,45,631.0,102.0,3.2,28.0,370.5,345.56,256.49
2017,9,9,17,0,592.0,95.0,3.1,28.0,315.0,288.55,209.44
2017,9,9,17,15,538.5,85.5,2.75,26.5,259.5,228.93,161.2
2017,9,9,17,30,485.0,76.0,2.4,25.0,204.0,174.79,117.24
2017,9,9,17,45,405.0,63.0,2.05,24.0,152.0,116.66,72.12
2017,9,9,18,0,325.0,50.0,1.7,23.0,100.0,71.46,40.02
2017,9,9,18,15,211.5,32.0,1.7,22.5,59.0,31.01,15.02
2017,9,9,18,30,98.0,14.0,1.7,22.0,18.0,10.7,0.0
2017,9,9,18,45,49.0,7.0,1.7,21.5,9.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
