Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,35.0,7.0,1.9,15.5,8.5,5.51,0.0
2017,9,10,6,30,70.0,14.0,2.2,16.0,17.0,10.65,0.0
2017,9,10,6,45,166.5,35.0,2.55,16.5,57.0,33.56,17.82
2017,9,10,7,0,263.0,56.0,2.9,17.0,97.0,72.87,44.44
2017,9,10,7,15,336.5,72.5,2.9,18.0,147.5,116.84,77.3
2017,9,10,7,30,410.0,89.0,2.9,19.0,198.0,169.52,119.33
2017,9,10,7,45,468.0,100.0,2.95,20.0,253.0,221.72,162.6
2017,9,10,8,0,526.0,111.0,3.0,21.0,308.0,280.04,210.83
2017,9,10,8,15,565.0,120.0,3.1,21.5,362.0,340.2,260.68
2017,9,10,8,30,604.0,129.0,3.2,22.0,416.0,398.97,308.41
2017,9,10,8,45,635.0,135.5,3.35,23.0,468.0,454.43,351.95
2017,9,10,9,0,666.0,142.0,3.5,24.0,520.0,511.49,395.41
2017,9,10,9,15,687.5,147.5,3.5,24.5,568.0,563.28,434.21
2017,9,10,9,30,709.0,153.0,3.5,25.0,616.0,615.1,471.96
2017,9,10,9,45,724.5,158.0,3.5,25.5,658.0,662.09,505.23
2017,9,10,10,0,740.0,163.0,3.5,26.0,700.0,708.01,536.93
2017,9,10,10,15,752.5,166.5,3.5,26.5,736.5,748.91,564.42
2017,9,10,10,30,765.0,170.0,3.5,27.0,773.0,787.98,590.1
2017,9,10,10,45,772.5,173.0,3.55,27.5,801.5,814.18,606.9
2017,9,10,11,0,780.0,176.0,3.6,28.0,830.0,843.54,625.24
2017,9,10,11,15,786.5,178.0,3.6,28.0,851.0,868.44,641.18
2017,9,10,11,30,793.0,180.0,3.6,28.0,872.0,890.44,655.21
2017,9,10,11,45,802.0,178.0,3.65,28.5,886.5,908.07,665.34
2017,9,10,12,0,811.0,176.0,3.7,29.0,901.0,922.58,673.47
2017,9,10,12,15,812.5,176.0,3.7,29.0,905.5,928.86,677.34
2017,9,10,12,30,814.0,176.0,3.7,29.0,910.0,931.78,679.16
2017,9,10,12,45,817.0,173.5,3.75,29.5,907.0,930.4,677.23
2017,9,10,13,0,820.0,171.0,3.8,30.0,904.0,925.58,673.19
2017,9,10,13,15,816.5,170.0,3.8,30.0,891.0,912.92,665.18
2017,9,10,13,30,813.0,169.0,3.8,30.0,878.0,896.99,655.17
2017,9,10,13,45,812.0,164.5,3.85,30.0,858.0,876.84,642.67
2017,9,10,14,0,811.0,160.0,3.9,30.0,838.0,853.5,628.08
2017,9,10,14,15,802.5,158.0,3.95,30.0,808.5,823.27,608.82
2017,9,10,14,30,794.0,156.0,4.0,30.0,779.0,790.46,587.18
2017,9,10,14,45,783.0,152.5,4.05,30.0,742.5,752.02,561.07
2017,9,10,15,0,772.0,149.0,4.1,30.0,706.0,711.57,533.13
2017,9,10,15,15,756.0,145.0,4.1,29.5,663.0,668.51,503.57
2017,9,10,15,30,740.0,141.0,4.1,29.0,620.0,620.82,470.03
2017,9,10,15,45,722.0,134.5,4.1,29.0,572.0,568.78,431.6
2017,9,10,16,0,704.0,128.0,4.1,29.0,524.0,516.41,391.98
2017,9,10,16,15,675.5,122.0,3.9,28.5,471.0,459.3,348.25
2017,9,10,16,30,647.0,116.0,3.7,28.0,418.0,403.5,304.34
2017,9,10,16,45,612.0,107.0,3.5,28.0,364.0,344.17,256.21
2017,9,10,17,0,577.0,98.0,3.3,28.0,310.0,287.57,209.35
2017,9,10,17,15,521.5,88.0,2.9,27.0,254.5,227.64,160.61
2017,9,10,17,30,466.0,78.0,2.5,26.0,199.0,169.93,113.72
2017,9,10,17,45,389.5,64.0,2.1,25.0,148.0,116.02,71.92
2017,9,10,18,0,313.0,50.0,1.7,24.0,97.0,71.08,39.82
2017,9,10,18,15,196.5,31.5,1.7,23.5,56.5,30.67,14.46
2017,9,10,18,30,80.0,13.0,1.7,23.0,16.0,10.23,0.0
2017,9,10,18,45,40.0,6.5,1.7,22.5,8.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,42.0,7.5,1.15,16.5,9.5,5.9,0.0
2017,9,11,6,30,84.0,15.0,1.4,17.0,19.0,11.42,0.0
2017,9,11,6,45,192.0,34.0,1.7,18.0,59.0,34.83,17.71
2017,9,11,7,0,300.0,53.0,2.0,19.0,99.0,75.66,44.66
2017,9,11,7,15,378.0,67.0,2.1,19.5,150.5,120.8,78.26
2017,9,11,7,30,456.0,81.0,2.2,20.0,202.0,175.1,121.7
2017,9,11,7,45,509.0,91.5,2.35,21.0,256.5,232.5,169.44
2017,9,11,8,0,562.0,102.0,2.5,22.0,311.0,291.81,218.53
2017,9,11,8,15,601.0,110.0,2.65,22.5,365.5,348.55,265.6
2017,9,11,8,30,640.0,118.0,2.8,23.0,420.0,408.42,314.07
2017,9,11,8,45,665.0,125.5,2.95,24.0,471.5,463.64,357.19
2017,9,11,9,0,690.0,133.0,3.1,25.0,523.0,519.83,399.67
2017,9,11,9,15,712.0,138.0,3.2,25.0,571.5,572.55,439.92
2017,9,11,9,30,734.0,143.0,3.3,25.0,620.0,625.28,479.3
2017,9,11,9,45,750.0,147.0,3.4,25.5,663.0,672.65,513.05
2017,9,11,10,0,766.0,151.0,3.5,26.0,706.0,718.9,545.26
2017,9,11,10,15,475.5,267.0,3.55,26.5,617.5,628.37,474.91
2017,9,11,10,30,185.0,383.0,3.6,27.0,529.0,492.36,370.51
2017,9,11,10,45,265.0,382.0,3.65,27.5,599.5,579.21,433.99
2017,9,11,11,0,345.0,381.0,3.7,28.0,670.0,654.2,486.98
2017,9,11,11,15,586.5,271.0,3.7,28.0,776.0,791.07,586.67
2017,9,11,11,30,828.0,161.0,3.7,28.0,882.0,907.45,667.79
2017,9,11,11,45,825.0,166.0,3.75,28.5,893.0,921.14,674.56
2017,9,11,12,0,822.0,171.0,3.8,29.0,904.0,931.37,679.86
2017,9,11,12,15,642.0,271.0,3.8,29.0,845.0,873.4,638.53
2017,9,11,12,30,462.0,371.0,3.8,29.0,786.0,797.17,582.87
2017,9,11,12,45,645.5,269.0,3.8,29.5,845.0,874.48,639.0
2017,9,11,13,0,829.0,167.0,3.8,30.0,904.0,933.13,678.68
2017,9,11,13,15,825.5,166.0,3.8,30.0,891.0,920.28,670.11
2017,9,11,13,30,822.0,165.0,3.8,30.0,878.0,904.13,659.97
2017,9,11,13,45,817.0,162.5,3.8,30.0,856.5,882.09,646.0
2017,9,11,14,0,812.0,160.0,3.8,30.0,835.0,857.02,630.06
2017,9,11,14,15,803.5,157.5,3.8,30.0,805.0,826.18,610.24
2017,9,11,14,30,795.0,155.0,3.8,30.0,775.0,792.77,588.17
2017,9,11,14,45,769.5,158.5,3.8,30.0,735.5,754.15,561.46
2017,9,11,15,0,744.0,162.0,3.8,30.0,696.0,709.79,530.52
2017,9,11,15,15,727.0,157.5,3.75,29.5,653.0,662.9,498.37
2017,9,11,15,30,710.0,153.0,3.7,29.0,610.0,615.06,464.78
2017,9,11,15,45,694.0,145.0,3.65,29.0,562.5,563.94,427.15
2017,9,11,16,0,678.0,137.0,3.6,29.0,515.0,512.39,388.29
2017,9,11,16,15,649.0,130.0,3.45,28.5,462.5,455.18,344.8
2017,9,11,16,30,620.0,123.0,3.3,28.0,410.0,399.4,301.22
2017,9,11,16,45,585.5,113.0,3.15,28.0,356.5,340.63,253.81
2017,9,11,17,0,551.0,103.0,3.0,28.0,303.0,284.6,207.64
2017,9,11,17,15,495.5,92.0,2.55,27.0,248.0,221.03,156.2
2017,9,11,17,30,440.0,81.0,2.1,26.0,193.0,167.98,113.12
2017,9,11,17,45,365.0,65.5,1.7,25.0,142.5,114.39,71.55
2017,9,11,18,0,290.0,50.0,1.3,24.0,92.0,69.68,39.37
2017,9,11,18,15,177.5,31.0,1.3,23.0,53.0,30.17,13.92
2017,9,11,18,30,65.0,12.0,1.3,22.0,14.0,9.44,0.0
2017,9,11,18,45,32.5,6.0,1.3,21.5,7.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,61.0,7.5,1.6,16.0,10.0,0.0,0.0
2017,9,12,6,30,122.0,15.0,1.9,17.0,20.0,11.48,0.0
2017,9,12,6,45,250.0,31.5,2.2,18.0,63.0,38.1,18.44
2017,9,12,7,0,378.0,48.0,2.5,19.0,106.0,83.63,47.8
2017,9,12,7,15,459.5,59.5,2.55,19.5,159.5,132.84,84.69
2017,9,12,7,30,541.0,71.0,2.6,20.0,213.0,191.54,132.15
2017,9,12,7,45,591.0,80.0,2.65,21.0,269.5,248.29,180.09
2017,9,12,8,0,641.0,89.0,2.7,22.0,326.0,310.04,231.73
2017,9,12,8,15,678.0,95.5,2.7,23.0,382.0,368.99,280.3
2017,9,12,8,30,715.0,102.0,2.7,24.0,438.0,430.7,329.46
2017,9,12,8,45,735.0,109.5,2.7,25.0,490.0,487.23,373.13
2017,9,12,9,0,755.0,117.0,2.7,26.0,542.0,544.1,415.38
2017,9,12,9,15,774.5,121.0,2.75,26.5,590.5,595.96,453.62
2017,9,12,9,30,794.0,125.0,2.8,27.0,639.0,648.38,491.14
2017,9,12,9,45,802.5,131.5,2.85,27.5,680.5,694.86,523.37
2017,9,12,10,0,811.0,138.0,2.9,28.0,722.0,739.46,553.5
2017,9,12,10,15,821.5,140.5,2.9,28.0,758.5,779.76,581.01
2017,9,12,10,30,832.0,143.0,2.9,28.0,795.0,817.86,606.24
2017,9,12,10,45,836.0,147.0,2.95,28.5,823.0,849.63,625.47
2017,9,12,11,0,840.0,151.0,3.0,29.0,851.0,878.47,642.67
2017,9,12,11,15,845.5,152.5,3.0,29.5,872.0,903.18,656.76
2017,9,12,11,30,851.0,154.0,3.0,30.0,893.0,924.76,668.77
2017,9,12,11,45,857.0,153.0,3.05,30.5,906.0,941.14,677.8
2017,9,12,12,0,863.0,152.0,3.1,31.0,919.0,954.16,684.75
2017,9,12,12,15,864.0,152.0,3.1,31.0,923.0,960.11,688.29
2017,9,12,12,30,865.0,152.0,3.1,31.0,927.0,962.5,689.72
2017,9,12,12,45,864.5,151.5,3.1,31.5,922.5,959.46,686.44
2017,9,12,13,0,864.0,151.0,3.1,32.0,918.0,952.86,681.05
2017,9,12,13,15,860.5,150.0,3.05,32.0,904.0,939.55,672.52
2017,9,12,13,30,857.0,149.0,3.0,32.0,890.0,922.83,661.96
2017,9,12,13,45,852.0,147.0,2.95,32.0,868.0,900.53,647.89
2017,9,12,14,0,847.0,145.0,2.9,32.0,846.0,875.08,631.85
2017,9,12,14,15,838.5,142.5,2.85,32.0,815.5,843.27,611.67
2017,9,12,14,30,830.0,140.0,2.8,32.0,785.0,808.78,589.69
2017,9,12,14,45,809.5,141.5,2.75,32.0,745.5,766.51,561.48
2017,9,12,15,0,789.0,143.0,2.7,32.0,706.0,722.7,531.57
2017,9,12,15,15,772.0,139.0,2.65,32.0,661.5,677.85,500.52
2017,9,12,15,30,755.0,135.0,2.6,32.0,617.0,628.68,465.91
2017,9,12,15,45,722.5,133.5,2.55,32.0,565.5,571.93,425.1
2017,9,12,16,0,690.0,132.0,2.5,32.0,514.0,516.07,384.02
2017,9,12,16,15,659.5,125.5,2.2,31.5,460.5,457.9,340.41
2017,9,12,16,30,629.0,119.0,1.9,31.0,407.0,401.29,296.85
2017,9,12,16,45,564.0,115.0,1.65,30.5,348.5,335.4,245.91
2017,9,12,17,0,499.0,111.0,1.4,30.0,290.0,271.03,195.45
2017,9,12,17,15,442.5,98.0,1.3,29.0,236.0,212.89,149.61
2017,9,12,17,30,386.0,85.0,1.2,28.0,182.0,160.83,108.34
2017,9,12,17,45,292.5,68.0,1.1,27.0,130.0,106.21,67.36
2017,9,12,18,0,199.0,51.0,1.0,26.0,78.0,62.78,36.83
2017,9,12,18,15,99.5,29.5,1.0,25.5,43.0,26.42,11.69
2017,9,12,18,30,0.0,8.0,1.0,25.0,8.0,6.29,0.0
2017,9,12,18,45,0.0,4.0,1.05,24.5,4.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.5,1.3,18.5,5.5,0.0,0.0
2017,9,13,6,30,0.0,11.0,1.5,19.0,11.0,8.65,0.0
2017,9,13,6,45,67.5,34.0,1.7,20.0,44.0,29.89,15.76
2017,9,13,7,0,135.0,57.0,1.9,21.0,77.0,62.48,39.9
2017,9,13,7,15,182.5,80.0,1.9,21.5,120.0,99.59,68.74
2017,9,13,7,30,230.0,103.0,1.9,22.0,163.0,142.58,103.26
2017,9,13,7,45,289.5,115.5,1.9,22.5,209.5,185.63,137.91
2017,9,13,8,0,349.0,128.0,1.9,23.0,256.0,242.19,183.48
2017,9,13,8,15,417.5,137.5,1.9,24.0,315.5,300.28,229.22
2017,9,13,8,30,486.0,147.0,1.9,25.0,375.0,365.1,279.25
2017,9,13,8,45,489.5,166.5,1.95,26.5,419.0,412.19,314.35
2017,9,13,9,0,493.0,186.0,2.0,28.0,463.0,458.61,347.57
2017,9,13,9,15,514.0,197.0,1.8,28.5,508.0,507.2,381.91
2017,9,13,9,30,535.0,208.0,1.6,29.0,553.0,556.32,415.3
2017,9,13,9,45,463.0,255.0,1.45,30.0,568.5,573.61,423.33
2017,9,13,10,0,391.0,302.0,1.3,31.0,584.0,570.43,417.02
2017,9,13,10,15,358.5,329.0,1.1,31.5,597.0,586.17,424.51
2017,9,13,10,30,326.0,356.0,0.9,32.0,610.0,598.58,429.06
2017,9,13,10,45,313.0,374.5,0.75,32.5,626.0,616.14,437.51
2017,9,13,11,0,300.0,393.0,0.6,33.0,642.0,631.81,444.29
2017,9,13,11,15,385.5,371.0,0.5,33.0,699.0,693.74,484.24
2017,9,13,11,30,471.0,349.0,0.4,33.0,756.0,773.4,533.15
2017,9,13,11,45,490.0,352.5,0.35,33.5,782.0,801.53,547.48
2017,9,13,12,0,509.0,356.0,0.3,34.0,808.0,827.76,561.07
2017,9,13,12,15,572.5,321.0,0.4,34.0,831.0,857.99,582.13
2017,9,13,12,30,636.0,286.0,0.5,34.0,854.0,887.88,602.95
2017,9,13,12,45,643.0,279.5,0.6,34.5,851.0,886.99,602.89
2017,9,13,13,0,650.0,273.0,0.7,35.0,848.0,883.03,601.4
2017,9,13,13,15,585.0,304.5,0.8,35.0,815.5,842.16,577.09
2017,9,13,13,30,520.0,336.0,0.9,35.0,783.0,803.25,553.79
2017,9,13,13,45,422.0,359.5,1.0,35.0,716.5,727.34,506.27
2017,9,13,14,0,324.0,383.0,1.1,35.0,650.0,640.94,450.97
2017,9,13,14,15,285.5,376.5,1.15,35.0,605.5,593.24,420.55
2017,9,13,14,30,247.0,370.0,1.2,35.0,561.0,531.23,379.79
2017,9,13,14,45,318.0,333.0,1.3,35.0,566.5,556.14,399.39
2017,9,13,15,0,389.0,296.0,1.4,35.0,572.0,559.89,404.01
2017,9,13,15,15,365.0,289.0,1.45,34.5,535.0,519.91,377.65
2017,9,13,15,30,341.0,282.0,1.5,34.0,498.0,480.73,351.57
2017,9,13,15,45,439.0,232.0,1.6,34.0,487.5,487.37,357.75
2017,9,13,16,0,537.0,182.0,1.7,34.0,477.0,473.11,348.08
2017,9,13,16,15,505.5,171.0,1.7,33.0,426.5,417.91,308.75
2017,9,13,16,30,474.0,160.0,1.7,32.0,376.0,364.79,269.87
2017,9,13,16,45,451.5,142.0,1.7,31.5,325.5,311.6,229.12
2017,9,13,17,0,429.0,124.0,1.7,31.0,275.0,260.22,188.56
2017,9,13,17,15,374.5,107.5,1.7,30.0,222.5,203.41,144.14
2017,9,13,17,30,320.0,91.0,1.7,29.0,170.0,152.6,104.17
2017,9,13,17,45,259.5,70.0,1.7,28.0,123.0,103.5,66.35
2017,9,13,18,0,199.0,49.0,1.7,27.0,76.0,61.73,35.7
2017,9,13,18,15,99.5,28.0,1.8,26.0,41.5,25.47,10.3
2017,9,13,18,30,0.0,7.0,1.9,25.0,7.0,5.51,0.0
2017,9,13,18,45,0.0,3.5,2.05,24.5,3.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,12.5,5.5,2.65,20.5,6.0,0.0,0.0
2017,9,14,6,30,25.0,11.0,3.0,21.0,12.0,8.65,0.0
2017,9,14,6,45,110.0,35.0,3.35,22.0,50.0,34.04,17.38
2017,9,14,7,0,195.0,59.0,3.7,23.0,88.0,71.69,44.42
2017,9,14,7,15,269.0,78.0,3.85,23.5,137.0,113.95,76.27
2017,9,14,7,30,343.0,97.0,4.0,24.0,186.0,169.65,120.52
2017,9,14,7,45,418.5,106.0,4.15,24.5,241.0,222.51,163.38
2017,9,14,8,0,494.0,115.0,4.3,25.0,296.0,283.45,213.0
2017,9,14,8,15,535.0,124.5,4.3,25.5,349.0,338.63,258.26
2017,9,14,8,30,576.0,134.0,4.3,26.0,402.0,402.93,309.5
2017,9,14,8,45,616.0,137.5,4.3,27.0,455.0,459.52,353.05
2017,9,14,9,0,656.0,141.0,4.3,28.0,508.0,518.5,397.11
2017,9,14,9,15,678.0,146.5,4.3,28.5,555.0,570.43,435.46
2017,9,14,9,30,700.0,152.0,4.3,29.0,602.0,622.43,472.85
2017,9,14,9,45,721.0,154.0,4.35,29.5,645.0,670.17,506.47
2017,9,14,10,0,742.0,156.0,4.4,30.0,688.0,717.2,538.86
2017,9,14,10,15,754.0,159.0,4.4,30.5,723.5,757.28,565.52
2017,9,14,10,30,766.0,162.0,4.4,31.0,759.0,790.04,586.8
2017,9,14,10,45,775.5,164.0,4.45,32.0,787.5,822.64,606.13
2017,9,14,11,0,785.0,166.0,4.5,33.0,816.0,852.77,623.18
2017,9,14,11,15,791.0,167.5,4.5,33.0,836.5,876.74,638.35
2017,9,14,11,30,797.0,169.0,4.5,33.0,857.0,897.76,651.63
2017,9,14,11,45,801.0,169.5,4.5,33.5,869.0,912.99,659.8
2017,9,14,12,0,805.0,170.0,4.5,34.0,881.0,925.0,665.95
2017,9,14,12,15,806.0,170.0,4.5,34.0,884.5,930.51,669.3
2017,9,14,12,30,807.0,170.0,4.5,34.0,888.0,932.66,670.63
2017,9,14,12,45,805.0,170.0,4.5,34.5,882.5,928.68,666.72
2017,9,14,13,0,803.0,170.0,4.5,35.0,877.0,921.36,660.81
2017,9,14,13,15,799.0,169.0,4.5,35.0,863.5,908.01,652.46
2017,9,14,13,30,795.0,168.0,4.5,35.0,850.0,891.48,642.15
2017,9,14,13,45,788.0,166.5,4.55,35.0,827.5,868.79,628.05
2017,9,14,14,0,781.0,165.0,4.6,35.0,805.0,843.24,612.08
2017,9,14,14,15,771.5,162.5,4.6,35.0,775.5,812.01,592.11
2017,9,14,14,30,762.0,160.0,4.6,35.0,746.0,778.37,569.88
2017,9,14,14,45,744.5,158.5,4.6,35.0,708.5,742.18,545.24
2017,9,14,15,0,727.0,157.0,4.6,35.0,671.0,699.33,515.79
2017,9,14,15,15,710.0,152.5,4.6,34.5,628.0,652.79,484.35
2017,9,14,15,30,693.0,148.0,4.6,34.0,585.0,605.38,451.53
2017,9,14,15,45,670.0,142.5,4.6,34.0,537.5,552.87,413.33
2017,9,14,16,0,647.0,137.0,4.6,34.0,490.0,500.6,374.43
2017,9,14,16,15,616.0,130.0,4.5,33.5,438.0,443.57,331.73
2017,9,14,16,30,585.0,123.0,4.4,33.0,386.0,388.25,289.15
2017,9,14,16,45,542.5,114.0,4.3,32.5,332.5,328.75,242.5
2017,9,14,17,0,500.0,105.0,4.2,32.0,279.0,268.45,194.31
2017,9,14,17,15,441.5,92.5,3.85,31.0,226.0,209.95,147.57
2017,9,14,17,30,383.0,80.0,3.5,30.0,173.0,157.79,105.85
2017,9,14,17,45,300.0,63.5,3.15,29.5,124.5,105.1,65.56
2017,9,14,18,0,217.0,47.0,2.8,29.0,76.0,62.37,35.04
2017,9,14,18,15,120.5,27.0,2.9,28.5,41.5,26.22,9.42
2017,9,14,18,30,24.0,7.0,3.0,28.0,7.0,5.51,0.0
2017,9,14,18,45,12.0,3.5,3.1,27.5,3.5,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,10.0,5.0,2.9,21.5,5.5,0.0,0.0
2017,9,15,6,30,20.0,10.0,3.0,22.0,11.0,7.87,0.0
2017,9,15,6,45,94.5,34.5,3.2,22.5,47.5,33.6,17.07
2017,9,15,7,0,169.0,59.0,3.4,23.0,84.0,69.94,43.96
2017,9,15,7,15,240.5,80.0,3.5,23.5,132.5,112.22,76.08
2017,9,15,7,30,312.0,101.0,3.6,24.0,181.0,163.12,116.5
2017,9,15,7,45,379.0,113.5,3.75,24.5,234.5,219.57,162.3
2017,9,15,8,0,446.0,126.0,3.9,25.0,288.0,278.75,210.38
2017,9,15,8,15,487.5,137.0,3.85,25.5,341.0,333.13,254.57
2017,9,15,8,30,529.0,148.0,3.8,26.0,394.0,391.17,300.63
2017,9,15,8,45,571.0,152.0,3.8,26.5,446.0,446.45,343.64
2017,9,15,9,0,613.0,156.0,3.8,27.0,498.0,510.97,392.35
2017,9,15,9,15,636.5,162.5,3.75,27.5,545.0,562.99,430.51
2017,9,15,9,30,660.0,169.0,3.7,28.0,592.0,615.3,467.87
2017,9,15,9,45,687.5,169.0,3.65,28.5,636.0,664.42,502.15
2017,9,15,10,0,715.0,169.0,3.6,29.0,680.0,713.32,535.45
2017,9,15,10,15,728.0,172.5,3.55,29.5,715.5,753.85,562.0
2017,9,15,10,30,741.0,176.0,3.5,30.0,751.0,792.63,586.83
2017,9,15,10,45,755.0,176.0,3.5,30.5,780.0,826.86,608.46
2017,9,15,11,0,769.0,176.0,3.5,31.0,809.0,851.56,623.0
2017,9,15,11,15,775.0,177.5,3.45,31.0,829.5,875.19,637.61
2017,9,15,11,30,781.0,179.0,3.4,31.0,850.0,895.93,650.31
2017,9,15,11,45,801.0,169.5,3.4,31.5,866.0,916.3,661.76
2017,9,15,12,0,821.0,160.0,3.4,32.0,882.0,933.55,671.19
2017,9,15,12,15,821.5,160.0,3.35,32.5,885.5,938.59,672.46
2017,9,15,12,30,822.0,160.0,3.3,33.0,889.0,940.22,671.74
2017,9,15,12,45,821.0,159.5,3.3,33.5,884.0,936.56,668.09
2017,9,15,13,0,820.0,159.0,3.3,34.0,879.0,929.51,662.44
2017,9,15,13,15,816.0,158.0,3.25,34.0,865.0,915.89,653.75
2017,9,15,13,30,812.0,157.0,3.2,34.0,851.0,899.04,643.12
2017,9,15,13,45,806.0,155.0,3.2,34.0,829.0,876.36,629.1
2017,9,15,14,0,800.0,153.0,3.2,34.0,807.0,850.73,613.21
2017,9,15,14,15,791.0,150.5,3.2,34.0,777.0,819.34,593.52
2017,9,15,14,30,782.0,148.0,3.2,34.0,747.0,785.48,572.09
2017,9,15,14,45,770.5,144.5,3.2,34.0,710.5,746.49,546.18
2017,9,15,15,0,759.0,141.0,3.2,34.0,674.0,705.59,518.57
2017,9,15,15,15,742.0,137.0,3.25,33.5,630.5,661.69,489.46
2017,9,15,15,30,725.0,133.0,3.3,33.0,587.0,613.47,456.58
2017,9,15,15,45,703.5,127.5,3.35,33.0,539.0,560.45,418.49
2017,9,15,16,0,682.0,122.0,3.4,33.0,491.0,507.5,379.45
2017,9,15,16,15,651.5,116.0,3.4,32.5,439.0,449.95,336.61
2017,9,15,16,30,621.0,110.0,3.4,32.0,387.0,394.01,293.67
2017,9,15,16,45,580.0,102.0,3.4,31.5,333.0,334.09,246.62
2017,9,15,17,0,539.0,94.0,3.4,31.0,279.0,277.61,201.11
2017,9,15,17,15,479.5,83.5,3.2,30.0,225.5,217.66,152.96
2017,9,15,17,30,420.0,73.0,3.0,29.0,172.0,160.69,107.13
2017,9,15,17,45,334.5,58.0,2.8,28.5,123.5,106.6,65.5
2017,9,15,18,0,249.0,43.0,2.6,28.0,75.0,62.73,34.09
2017,9,15,18,15,124.5,21.5,2.7,27.5,37.5,22.27,5.85
2017,9,15,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,18.5,6.0,2.0,21.5,6.5,0.0,0.0
2017,9,16,6,30,37.0,12.0,2.3,22.0,13.0,9.44,0.0
2017,9,16,6,45,135.0,33.0,2.65,22.5,50.5,35.49,17.0
2017,9,16,7,0,233.0,54.0,3.0,23.0,88.0,77.06,46.93
2017,9,16,7,15,312.5,70.0,3.1,23.5,137.0,121.87,80.94
2017,9,16,7,30,392.0,86.0,3.2,24.0,186.0,176.13,124.26
2017,9,16,7,45,456.5,96.0,3.35,25.0,240.0,229.81,168.2
2017,9,16,8,0,521.0,106.0,3.5,26.0,294.0,290.34,217.41
2017,9,16,8,15,401.0,145.5,3.45,26.5,304.5,307.56,234.77
2017,9,16,8,30,281.0,185.0,3.4,27.0,315.0,301.85,232.16
2017,9,16,8,45,479.0,157.5,3.35,27.5,410.5,406.76,312.6
2017,9,16,9,0,677.0,130.0,3.3,28.0,506.0,526.86,402.57
2017,9,16,9,15,699.0,135.0,3.25,28.5,553.0,579.3,440.41
2017,9,16,9,30,721.0,140.0,3.2,29.0,600.0,631.75,477.45
2017,9,16,9,45,742.5,141.0,3.15,29.5,643.0,679.64,510.33
2017,9,16,10,0,764.0,142.0,3.1,30.0,686.0,723.17,539.46
2017,9,16,10,15,776.0,145.0,3.05,30.5,721.5,763.46,565.5
2017,9,16,10,30,788.0,148.0,3.0,31.0,757.0,801.79,589.26
2017,9,16,10,45,800.0,148.0,3.0,31.5,786.5,835.1,609.13
2017,9,16,11,0,812.0,148.0,3.0,32.0,816.0,865.96,627.23
2017,9,16,11,15,818.0,149.5,3.0,32.0,836.5,890.35,642.29
2017,9,16,11,30,824.0,151.0,3.0,32.0,857.0,911.71,655.44
2017,9,16,11,45,807.0,164.5,3.0,32.5,864.0,920.38,659.12
2017,9,16,12,0,790.0,178.0,3.0,33.0,871.0,925.05,660.41
2017,9,16,12,15,791.0,178.5,3.0,33.0,874.5,930.81,663.91
2017,9,16,12,30,792.0,179.0,3.0,33.0,878.0,933.25,665.39
2017,9,16,12,45,792.5,177.0,3.0,33.5,873.0,929.61,661.77
2017,9,16,13,0,793.0,175.0,3.0,34.0,868.0,922.63,656.2
2017,9,16,13,15,789.0,174.0,3.0,34.0,854.5,909.18,647.96
2017,9,16,13,30,785.0,173.0,3.0,34.0,841.0,892.58,637.83
2017,9,16,13,45,779.5,170.0,3.0,34.0,819.0,869.77,623.77
2017,9,16,14,0,774.0,167.0,3.0,34.0,797.0,844.08,607.87
2017,9,16,14,15,764.5,164.5,3.0,34.0,767.0,812.79,588.28
2017,9,16,14,30,755.0,162.0,3.0,34.0,737.0,784.68,570.07
2017,9,16,14,45,748.0,155.0,3.0,34.0,701.5,745.86,544.51
2017,9,16,15,0,741.0,148.0,3.0,34.0,666.0,704.95,517.15
2017,9,16,15,15,724.0,144.0,3.0,33.5,623.0,658.19,486.09
2017,9,16,15,30,707.0,140.0,3.0,33.0,580.0,610.54,453.62
2017,9,16,15,45,684.5,134.5,3.0,33.0,532.0,557.54,415.59
2017,9,16,16,0,662.0,129.0,3.0,33.0,484.0,504.74,376.76
2017,9,16,16,15,631.0,122.0,3.0,32.5,432.0,446.81,333.89
2017,9,16,16,30,600.0,115.0,3.0,32.0,380.0,390.59,290.98
2017,9,16,16,45,558.0,106.0,3.0,32.0,326.5,330.31,243.42
2017,9,16,17,0,516.0,97.0,3.0,32.0,273.0,273.66,197.7
2017,9,16,17,15,456.0,86.0,2.7,31.0,220.0,210.32,147.27
2017,9,16,17,30,396.0,75.0,2.4,30.0,167.0,158.13,105.49
2017,9,16,17,45,310.0,59.0,2.15,29.0,118.5,104.37,64.5
2017,9,16,18,0,224.0,43.0,1.9,28.0,70.0,60.94,33.42
2017,9,16,18,15,112.0,21.5,1.95,27.5,35.0,22.05,4.56
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,30.5,6.0,1.55,21.5,7.0,0.0,0.0
2017,9,17,6,30,61.0,12.0,1.8,22.0,14.0,9.46,0.0
2017,9,17,6,45,180.5,30.0,2.05,22.5,52.5,38.2,17.28
2017,9,17,7,0,300.0,48.0,2.3,23.0,91.0,81.78,47.8
2017,9,17,7,15,384.0,61.0,2.4,23.5,142.0,129.13,83.86
2017,9,17,7,30,468.0,74.0,2.5,24.0,193.0,190.03,132.83
2017,9,17,7,45,527.5,82.5,2.65,24.5,247.5,246.16,179.63
2017,9,17,8,0,587.0,91.0,2.8,25.0,302.0,308.4,231.07
2017,9,17,8,15,395.5,142.0,2.8,25.5,294.5,304.55,233.18
2017,9,17,8,30,204.0,193.0,2.8,26.0,287.0,265.95,205.33
2017,9,17,8,45,461.0,155.5,2.85,26.5,401.0,398.16,307.15
2017,9,17,9,0,718.0,118.0,2.9,27.0,515.0,542.19,415.14
2017,9,17,9,15,496.5,200.0,2.85,27.5,486.0,510.36,389.17
2017,9,17,9,30,275.0,282.0,2.8,28.0,457.0,449.6,341.25
2017,9,17,9,45,528.0,210.0,2.75,28.5,574.5,589.53,445.53
2017,9,17,10,0,781.0,138.0,2.7,29.0,692.0,735.55,549.4
2017,9,17,10,15,792.5,141.0,2.6,29.5,728.0,776.03,574.26
2017,9,17,10,30,804.0,144.0,2.5,30.0,764.0,814.46,597.13
2017,9,17,10,45,810.0,147.0,2.45,30.5,791.5,846.0,615.23
2017,9,17,11,0,816.0,150.0,2.4,31.0,819.0,874.78,631.37
2017,9,17,11,15,821.5,151.5,2.35,31.0,839.0,898.78,645.57
2017,9,17,11,30,827.0,153.0,2.3,31.0,859.0,919.71,657.82
2017,9,17,11,45,831.5,152.5,2.25,31.5,871.0,934.6,664.9
2017,9,17,12,0,836.0,152.0,2.2,32.0,883.0,946.18,669.96
2017,9,17,12,15,836.5,152.5,2.15,32.0,886.0,951.63,672.61
2017,9,17,12,30,837.0,153.0,2.1,32.0,889.0,953.6,673.25
2017,9,17,12,45,835.5,152.0,2.1,32.5,883.5,948.77,668.94
2017,9,17,13,0,834.0,151.0,2.1,33.0,878.0,940.5,662.66
2017,9,17,13,15,830.0,150.0,2.1,33.0,863.5,926.54,654.32
2017,9,17,13,30,826.0,149.0,2.1,33.0,849.0,909.3,644.04
2017,9,17,13,45,820.0,147.0,2.1,33.5,826.5,886.15,628.8
2017,9,17,14,0,814.0,145.0,2.1,34.0,804.0,860.01,611.77
2017,9,17,14,15,805.0,143.0,2.15,34.0,774.0,828.55,592.98
2017,9,17,14,30,796.0,141.0,2.2,34.0,744.0,794.56,572.43
2017,9,17,14,45,784.5,137.5,2.25,34.0,707.0,754.91,547.38
2017,9,17,15,0,773.0,134.0,2.3,34.0,670.0,713.32,520.16
2017,9,17,15,15,756.5,130.0,2.35,33.5,626.5,666.11,489.49
2017,9,17,15,30,740.0,126.0,2.4,33.0,583.0,620.06,458.66
2017,9,17,15,45,719.5,121.0,2.5,33.0,535.0,567.28,421.49
2017,9,17,16,0,699.0,116.0,2.6,33.0,487.0,514.46,383.16
2017,9,17,16,15,668.5,110.0,2.6,32.5,435.0,455.9,339.97
2017,9,17,16,30,638.0,104.0,2.6,32.0,383.0,398.93,296.58
2017,9,17,16,45,598.0,96.0,2.65,31.5,329.0,338.31,249.26
2017,9,17,17,0,558.0,88.0,2.7,31.0,275.0,281.02,203.22
2017,9,17,17,15,497.5,78.0,2.45,30.0,221.0,219.93,154.11
2017,9,17,17,30,437.0,68.0,2.2,29.0,167.0,165.27,109.97
2017,9,17,17,45,347.5,54.0,2.0,28.5,118.5,106.8,64.89
2017,9,17,18,0,258.0,40.0,1.8,28.0,70.0,62.38,33.02
2017,9,17,18,15,129.0,20.0,1.9,27.5,35.0,21.69,2.33
2017,9,17,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,15,26.5,5.5,0.9,21.5,6.5,0.0,0.0
2017,9,18,6,30,53.0,11.0,1.1,22.0,13.0,8.9,0.0
2017,9,18,6,45,172.0,29.5,1.3,22.5,51.0,38.4,17.2
2017,9,18,7,0,291.0,48.0,1.5,23.0,89.0,82.35,48.5
2017,9,18,7,15,376.0,60.5,1.6,23.5,139.0,129.26,84.3
2017,9,18,7,30,461.0,73.0,1.7,24.0,189.0,189.87,132.93
2017,9,18,7,45,522.0,81.5,1.85,25.0,243.5,246.29,179.4
2017,9,18,8,0,583.0,90.0,2.0,26.0,298.0,309.0,230.33
2017,9,18,8,15,622.0,96.5,2.0,26.5,352.0,366.51,276.88
2017,9,18,8,30,661.0,103.0,2.0,27.0,406.0,427.06,324.36
2017,9,18,8,45,474.5,167.0,2.05,27.5,398.0,418.21,318.85
2017,9,18,9,0,288.0,231.0,2.1,28.0,390.0,383.36,292.17
2017,9,18,9,15,523.5,176.5,2.05,28.5,496.5,508.35,385.65
2017,9,18,9,30,759.0,122.0,2.0,29.0,603.0,644.16,483.01
2017,9,18,9,45,597.5,199.5,1.95,29.5,594.0,638.17,474.08
2017,9,18,10,0,436.0,277.0,1.9,30.0,585.0,607.27,448.44
2017,9,18,10,15,447.5,287.0,1.85,30.5,617.5,643.48,472.07
2017,9,18,10,30,459.0,297.0,1.8,31.0,650.0,678.79,494.09
2017,9,18,10,45,644.0,217.0,1.75,31.5,732.0,782.51,564.86
2017,9,18,11,0,829.0,137.0,1.7,32.0,814.0,876.82,624.5
2017,9,18,11,15,591.0,264.0,1.7,32.0,753.0,809.95,576.94
2017,9,18,11,30,353.0,391.0,1.7,32.0,692.0,703.12,501.79
2017,9,18,11,45,580.5,278.0,1.7,32.5,780.5,832.96,591.28
2017,9,18,12,0,808.0,165.0,1.7,33.0,869.0,935.92,656.65
2017,9,18,12,15,808.5,165.5,1.7,33.0,872.0,941.15,658.64
2017,9,18,12,30,809.0,166.0,1.7,33.0,875.0,943.0,659.7
2017,9,18,12,45,590.5,279.0,1.75,33.0,795.0,851.57,599.98
2017,9,18,13,0,372.0,392.0,1.8,33.0,715.0,729.59,517.51
2017,9,18,13,15,290.0,406.5,1.85,33.0,655.5,663.64,473.76
2017,9,18,13,30,208.0,421.0,1.9,33.0,596.0,579.89,416.85
2017,9,18,13,45,499.0,288.0,1.95,33.0,694.0,741.04,532.89
2017,9,18,14,0,790.0,155.0,2.0,33.0,792.0,851.47,609.37
2017,9,18,14,15,780.5,152.5,2.1,33.0,761.5,819.58,589.38
2017,9,18,14,30,771.0,150.0,2.2,33.0,731.0,785.29,568.87
2017,9,18,14,45,736.5,157.5,2.3,33.0,690.0,743.86,541.86
2017,9,18,15,0,702.0,165.0,2.4,33.0,649.0,697.07,510.8
2017,9,18,15,15,381.0,214.0,2.45,32.5,474.5,483.62,360.01
2017,9,18,15,30,60.0,263.0,2.5,32.0,300.0,263.84,196.93
2017,9,18,15,45,60.5,242.0,2.65,32.0,276.5,242.36,182.0
2017,9,18,16,0,61.0,221.0,2.8,32.0,253.0,220.87,166.25
2017,9,18,16,15,149.5,198.5,2.75,31.5,266.0,251.27,190.29
2017,9,18,16,30,238.0,176.0,2.7,31.0,279.0,270.57,204.58
2017,9,18,16,45,359.5,138.5,2.7,30.5,269.5,278.19,208.24
2017,9,18,17,0,481.0,101.0,2.7,30.0,260.0,263.1,192.19
2017,9,18,17,15,419.0,88.5,2.6,29.5,208.0,204.26,144.7
2017,9,18,17,30,357.0,76.0,2.5,29.0,156.0,152.23,102.77
2017,9,18,17,45,275.5,58.5,2.4,28.5,109.0,99.95,62.43
2017,9,18,18,0,194.0,41.0,2.3,28.0,62.0,57.52,31.44
2017,9,18,18,15,97.0,20.5,2.35,27.5,31.0,21.07,0.0
2017,9,18,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,5.0,2.8,24.0,5.0,0.0,0.0
2017,9,19,6,30,0.0,10.0,3.0,24.0,10.0,7.87,0.0
2017,9,19,6,45,100.0,31.0,3.2,24.5,45.0,33.99,15.53
2017,9,19,7,0,200.0,52.0,3.4,25.0,80.0,75.45,46.32
2017,9,19,7,15,281.5,69.0,3.6,25.0,128.5,120.52,80.85
2017,9,19,7,30,363.0,86.0,3.8,25.0,177.0,175.34,124.85
2017,9,19,7,45,197.0,109.5,4.0,25.5,160.5,161.9,121.26
2017,9,19,8,0,31.0,133.0,4.2,26.0,144.0,121.46,92.75
2017,9,19,8,15,79.0,163.5,4.25,26.5,198.0,170.15,131.1
2017,9,19,8,30,127.0,194.0,4.3,27.0,252.0,232.91,180.15
2017,9,19,8,45,187.5,215.5,4.35,27.5,312.5,291.74,225.6
2017,9,19,9,0,248.0,237.0,4.4,28.0,373.0,367.63,283.33
2017,9,19,9,15,261.5,258.5,4.35,28.0,413.5,409.34,314.51
2017,9,19,9,30,275.0,280.0,4.3,28.0,454.0,451.72,345.78
2017,9,19,9,45,199.0,306.5,4.3,28.5,437.0,421.34,320.93
2017,9,19,10,0,123.0,333.0,4.3,29.0,420.0,397.64,300.76
2017,9,19,10,15,139.0,353.0,4.3,29.5,456.5,434.36,327.01
2017,9,19,10,30,155.0,373.0,4.3,30.0,493.0,471.79,353.24
2017,9,19,10,45,149.0,388.0,4.3,30.5,506.0,486.33,362.22
2017,9,19,11,0,143.0,403.0,4.3,31.0,519.0,500.03,370.61
2017,9,19,11,15,139.5,413.5,4.3,31.0,529.5,510.83,377.76
2017,9,19,11,30,136.0,424.0,4.3,31.0,540.0,520.88,384.41
2017,9,19,11,45,148.5,421.0,4.3,31.0,549.0,531.95,392.42
2017,9,19,12,0,161.0,418.0,4.3,31.0,558.0,542.51,400.11
2017,9,19,12,15,499.5,278.5,4.3,31.0,714.5,766.06,564.64
2017,9,19,12,30,838.0,139.0,4.3,31.0,871.0,931.96,679.12
2017,9,19,12,45,531.5,285.5,4.3,31.0,749.0,801.46,586.82
2017,9,19,13,0,225.0,432.0,4.3,31.0,627.0,614.47,450.98
2017,9,19,13,15,526.5,284.0,4.3,31.0,729.5,784.29,577.27
2017,9,19,13,30,828.0,136.0,4.3,31.0,832.0,903.55,661.32
2017,9,19,13,45,440.5,246.5,4.3,31.0,616.0,652.15,484.56
2017,9,19,14,0,53.0,357.0,4.3,31.0,400.0,359.01,266.32
2017,9,19,14,15,426.0,242.5,4.25,31.0,563.5,611.35,458.71
2017,9,19,14,30,799.0,128.0,4.2,31.0,727.0,788.77,587.47
2017,9,19,14,45,766.5,135.0,4.2,31.0,686.0,742.91,555.35
2017,9,19,15,0,734.0,142.0,4.2,31.0,645.0,700.05,525.16
2017,9,19,15,15,546.5,195.5,4.1,30.5,556.5,582.33,439.89
2017,9,19,15,30,359.0,249.0,4.0,30.0,468.0,470.6,357.31
2017,9,19,15,45,256.0,240.0,3.95,30.0,389.5,382.04,291.12
2017,9,19,16,0,153.0,231.0,3.9,30.0,311.0,291.9,222.7
2017,9,19,16,15,96.5,199.0,3.65,29.5,247.5,216.7,165.44
2017,9,19,16,30,40.0,167.0,3.4,29.0,184.0,157.73,119.98
2017,9,19,16,45,34.0,144.0,3.2,29.0,157.0,133.14,100.78
2017,9,19,17,0,28.0,121.0,3.0,29.0,130.0,109.37,81.95
2017,9,19,17,15,18.0,98.0,2.75,28.5,103.5,81.99,60.24
2017,9,19,17,30,8.0,75.0,2.5,28.0,77.0,60.28,42.87
2017,9,19,17,45,4.0,52.5,2.25,27.5,53.5,41.29,27.31
2017,9,19,18,0,0.0,30.0,2.0,27.0,30.0,22.99,12.12
2017,9,19,18,15,0.0,15.0,1.95,26.5,15.0,11.44,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
