Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,12.0,4.5,3.25,24.0,5.0,0.0,0.0
2017,9,20,6,30,24.0,9.0,3.4,24.0,10.0,7.4,0.0
2017,9,20,6,45,122.5,29.5,3.6,24.5,45.0,35.06,15.14
2017,9,20,7,0,221.0,50.0,3.8,25.0,80.0,77.94,47.34
2017,9,20,7,15,305.5,65.5,3.95,25.5,128.5,123.9,82.54
2017,9,20,7,30,390.0,81.0,4.1,26.0,177.0,179.93,127.38
2017,9,20,7,45,454.0,90.5,4.35,26.5,230.0,233.85,171.99
2017,9,20,8,0,518.0,100.0,4.6,27.0,283.0,299.57,225.82
2017,9,20,8,15,330.0,146.5,4.65,27.5,270.5,278.44,213.69
2017,9,20,8,30,142.0,193.0,4.7,28.0,258.0,240.36,185.31
2017,9,20,8,45,409.0,158.0,4.8,28.5,375.0,380.25,293.97
2017,9,20,9,0,676.0,123.0,4.9,29.0,492.0,532.89,409.97
2017,9,20,9,15,698.0,128.0,4.85,29.5,539.0,585.44,448.15
2017,9,20,9,30,720.0,133.0,4.8,30.0,586.0,637.99,485.62
2017,9,20,9,45,742.0,133.5,4.8,30.5,628.5,685.72,518.96
2017,9,20,10,0,764.0,134.0,4.8,31.0,671.0,729.34,548.76
2017,9,20,10,15,776.0,137.0,4.75,31.5,706.0,769.58,574.98
2017,9,20,10,30,788.0,140.0,4.7,32.0,741.0,807.85,598.62
2017,9,20,10,45,799.5,140.0,4.7,32.5,769.0,840.57,618.49
2017,9,20,11,0,811.0,140.0,4.7,33.0,797.0,870.84,636.56
2017,9,20,11,15,816.5,141.5,4.65,33.0,817.0,894.55,651.35
2017,9,20,11,30,822.0,143.0,4.6,33.0,837.0,915.23,664.16
2017,9,20,11,45,829.5,140.5,4.6,33.5,849.5,930.6,672.38
2017,9,20,12,0,837.0,138.0,4.6,34.0,862.0,928.2,669.03
2017,9,20,12,15,838.0,138.5,4.55,34.0,865.0,933.66,672.25
2017,9,20,12,30,839.0,139.0,4.5,34.0,868.0,935.8,673.35
2017,9,20,12,45,837.0,138.5,4.5,34.0,862.5,930.87,670.22
2017,9,20,13,0,835.0,138.0,4.5,34.0,857.0,922.64,665.09
2017,9,20,13,15,831.0,137.5,4.45,34.0,842.5,923.25,665.68
2017,9,20,13,30,827.0,137.0,4.4,34.0,828.0,906.23,654.76
2017,9,20,13,45,820.5,135.5,4.4,34.0,806.0,882.83,640.03
2017,9,20,14,0,814.0,134.0,4.4,34.0,784.0,856.47,623.4
2017,9,20,14,15,805.0,132.0,4.4,34.0,753.5,824.73,603.15
2017,9,20,14,30,796.0,130.0,4.4,34.0,723.0,790.5,581.15
2017,9,20,14,45,778.5,129.5,4.4,34.0,685.0,748.87,553.82
2017,9,20,15,0,761.0,129.0,4.4,34.0,647.0,705.72,524.13
2017,9,20,15,15,743.5,125.0,4.35,33.5,604.0,658.0,491.67
2017,9,20,15,30,726.0,121.0,4.3,33.0,561.0,611.51,459.27
2017,9,20,15,45,702.5,117.0,4.3,33.0,513.0,558.3,420.43
2017,9,20,16,0,679.0,113.0,4.3,33.0,465.0,505.36,380.87
2017,9,20,16,15,647.0,107.0,4.15,32.5,413.0,446.76,336.67
2017,9,20,16,30,615.0,101.0,4.0,32.0,361.0,389.97,292.62
2017,9,20,16,45,571.0,93.0,3.85,31.5,308.0,328.7,244.13
2017,9,20,17,0,527.0,85.0,3.7,31.0,255.0,271.29,197.54
2017,9,20,17,15,461.5,75.0,3.5,30.5,202.5,210.21,147.99
2017,9,20,17,30,396.0,65.0,3.3,30.0,150.0,153.0,101.67
2017,9,20,17,45,300.0,50.5,3.1,29.5,103.5,98.45,59.85
2017,9,20,18,0,204.0,36.0,2.9,29.0,57.0,55.49,28.74
2017,9,20,18,15,102.0,18.0,2.95,28.5,28.5,19.62,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,4.0,4.0,2.6,24.0,4.0,0.0,0.0
2017,9,21,6,30,8.0,8.0,2.7,24.0,8.0,6.44,0.0
2017,9,21,6,45,106.0,29.5,2.8,24.5,43.0,34.5,14.76
2017,9,21,7,0,204.0,51.0,2.9,25.0,78.0,77.82,47.87
2017,9,21,7,15,291.0,66.5,3.05,25.0,126.5,123.64,83.1
2017,9,21,7,30,378.0,82.0,3.2,25.0,175.0,179.83,128.28
2017,9,21,7,45,459.5,88.5,3.4,25.5,230.0,236.19,174.43
2017,9,21,8,0,541.0,95.0,3.6,26.0,285.0,306.46,231.55
2017,9,21,8,15,583.0,102.5,3.7,26.0,338.5,364.47,279.43
2017,9,21,8,30,625.0,110.0,3.8,26.0,392.0,425.89,328.96
2017,9,21,8,45,669.0,110.5,3.9,26.5,445.0,484.7,374.82
2017,9,21,9,0,713.0,111.0,4.0,27.0,498.0,546.09,421.43
2017,9,21,9,15,734.5,115.0,4.0,27.5,545.5,598.94,460.24
2017,9,21,9,30,756.0,119.0,4.0,28.0,593.0,649.52,496.41
2017,9,21,9,45,431.0,223.5,4.0,28.5,497.5,543.37,413.82
2017,9,21,10,0,106.0,328.0,4.0,29.0,402.0,367.65,277.83
2017,9,21,10,15,465.0,225.5,3.95,29.0,575.5,608.31,461.1
2017,9,21,10,30,824.0,123.0,3.9,29.0,749.0,824.04,615.03
2017,9,21,10,45,836.0,122.5,3.9,29.5,778.0,846.61,626.81
2017,9,21,11,0,848.0,122.0,3.9,30.0,807.0,876.93,645.02
2017,9,21,11,15,853.0,123.0,3.9,30.0,827.0,899.71,659.36
2017,9,21,11,30,858.0,124.0,3.9,30.0,847.0,919.38,671.72
2017,9,21,11,45,859.5,125.5,3.95,30.5,858.0,933.08,679.12
2017,9,21,12,0,861.0,127.0,4.0,31.0,869.0,943.41,684.42
2017,9,21,12,15,862.0,127.5,4.0,31.0,872.0,948.93,687.81
2017,9,21,12,30,863.0,128.0,4.0,31.0,875.0,951.02,689.12
2017,9,21,12,45,862.0,127.0,4.05,31.5,869.5,946.39,685.06
2017,9,21,13,0,861.0,126.0,4.1,32.0,864.0,938.33,678.94
2017,9,21,13,15,857.5,125.5,4.15,32.0,850.0,925.06,670.91
2017,9,21,13,30,854.0,125.0,4.2,32.0,836.0,908.52,660.83
2017,9,21,13,45,846.5,124.0,4.3,32.5,813.0,884.76,644.94
2017,9,21,14,0,839.0,123.0,4.4,33.0,790.0,858.08,627.16
2017,9,21,14,15,830.0,121.5,4.45,33.0,759.5,837.31,614.44
2017,9,21,14,30,821.0,120.0,4.5,33.0,729.0,802.79,592.35
2017,9,21,14,45,787.5,127.5,4.55,33.0,687.5,755.9,561.64
2017,9,21,15,0,754.0,135.0,4.6,33.0,646.0,708.19,528.53
2017,9,21,15,15,735.5,131.0,4.6,32.5,602.5,662.93,497.71
2017,9,21,15,30,717.0,127.0,4.6,32.0,559.0,613.44,463.18
2017,9,21,15,45,688.5,124.0,4.6,32.0,509.5,558.39,422.8
2017,9,21,16,0,660.0,121.0,4.6,32.0,460.0,504.06,382.02
2017,9,21,16,15,626.0,114.5,4.5,31.5,408.0,444.7,337.1
2017,9,21,16,30,592.0,108.0,4.4,31.0,356.0,387.39,292.54
2017,9,21,16,45,537.5,101.5,4.3,30.5,302.0,324.27,242.59
2017,9,21,17,0,483.0,95.0,4.2,30.0,248.0,261.71,192.16
2017,9,21,17,15,413.5,83.0,3.85,29.5,195.5,200.78,142.75
2017,9,21,17,30,344.0,71.0,3.5,29.0,143.0,147.58,99.73
2017,9,21,17,45,241.0,54.5,3.15,28.5,97.0,93.04,58.17
2017,9,21,18,0,138.0,38.0,2.8,28.0,51.0,48.7,25.83
2017,9,21,18,15,69.0,19.0,2.75,27.5,25.5,18.54,0.0
2017,9,21,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,6,15,8.5,4.5,2.35,23.0,4.5,0.0,0.0
2017,9,22,6,30,17.0,9.0,2.5,23.0,9.0,7.45,0.0
2017,9,22,6,45,127.0,28.0,2.65,23.5,44.0,37.44,15.63
2017,9,22,7,0,237.0,47.0,2.8,24.0,79.0,80.48,48.74
2017,9,22,7,15,328.0,61.0,2.95,24.5,128.0,128.08,85.48
2017,9,22,7,30,419.0,75.0,3.1,25.0,177.0,186.5,132.51
2017,9,22,7,45,490.5,82.0,3.3,25.5,231.0,247.17,182.65
2017,9,22,8,0,562.0,89.0,3.5,26.0,285.0,311.76,235.66
2017,9,22,8,15,603.5,95.5,3.55,26.5,338.5,369.8,283.08
2017,9,22,8,30,645.0,102.0,3.6,27.0,392.0,431.15,331.78
2017,9,22,8,45,682.5,104.0,3.65,27.5,444.0,488.85,376.48
2017,9,22,9,0,720.0,106.0,3.7,28.0,496.0,548.54,421.41
2017,9,22,9,15,741.0,110.0,3.7,28.5,543.0,599.81,458.8
2017,9,22,9,30,762.0,114.0,3.7,29.0,590.0,652.12,495.89
2017,9,22,9,45,460.5,219.0,3.75,29.5,512.5,562.96,426.38
2017,9,22,10,0,159.0,324.0,3.8,30.0,435.0,420.61,316.53
2017,9,22,10,15,153.0,346.5,3.85,30.5,458.0,443.66,332.51
2017,9,22,10,30,147.0,369.0,3.9,31.0,481.0,465.93,347.15
2017,9,22,10,45,485.5,250.5,3.95,31.5,638.0,683.73,508.24
2017,9,22,11,0,824.0,132.0,4.0,32.0,795.0,880.81,644.1
2017,9,22,11,15,433.0,247.0,4.0,32.0,596.5,657.83,485.94
2017,9,22,11,30,42.0,362.0,4.0,32.0,398.0,359.24,264.31
2017,9,22,11,45,418.0,263.5,4.05,32.5,622.5,674.81,498.51
2017,9,22,12,0,794.0,165.0,4.1,33.0,847.0,935.03,675.84
2017,9,22,12,15,795.0,165.0,4.1,33.0,849.5,939.89,677.07
2017,9,22,12,30,796.0,165.0,4.1,33.0,852.0,941.42,678.02
2017,9,22,12,45,797.0,163.0,4.2,33.0,846.5,937.68,676.2
2017,9,22,13,0,798.0,161.0,4.3,33.0,841.0,930.61,672.33
2017,9,22,13,15,408.0,225.0,4.3,33.0,573.0,623.71,460.71
2017,9,22,13,30,18.0,289.0,4.3,33.0,305.0,251.23,184.39
2017,9,22,13,45,138.5,334.0,4.35,33.0,445.0,435.59,323.29
2017,9,22,14,0,259.0,379.0,4.4,33.0,585.0,597.23,439.83
2017,9,22,14,15,510.0,262.5,4.4,32.5,646.5,705.79,522.3
2017,9,22,14,30,761.0,146.0,4.4,32.0,708.0,781.94,581.0
2017,9,22,14,45,753.0,140.5,4.45,32.0,672.0,743.71,554.92
2017,9,22,15,0,745.0,135.0,4.5,32.0,636.0,706.98,529.69
2017,9,22,15,15,726.5,131.0,4.5,32.0,592.5,658.51,495.54
2017,9,22,15,30,708.0,127.0,4.5,32.0,549.0,609.32,460.24
2017,9,22,15,45,688.5,120.0,4.55,32.0,501.5,556.11,421.38
2017,9,22,16,0,669.0,113.0,4.6,32.0,454.0,502.91,381.58
2017,9,22,16,15,635.5,107.0,4.55,31.5,402.5,443.84,336.86
2017,9,22,16,30,602.0,101.0,4.5,31.0,351.0,386.76,292.38
2017,9,22,16,45,556.5,93.0,4.5,30.5,298.0,325.36,243.57
2017,9,22,17,0,511.0,85.0,4.5,30.0,245.0,268.0,196.78
2017,9,22,17,15,442.0,74.5,4.2,29.5,192.5,202.14,143.18
2017,9,22,17,30,373.0,64.0,3.9,29.0,140.0,148.75,99.64
2017,9,22,17,45,269.5,49.0,3.65,28.5,94.5,93.61,57.37
2017,9,22,18,0,166.0,34.0,3.4,28.0,49.0,51.05,26.04
2017,9,22,18,15,83.0,17.0,3.2,27.5,24.5,16.89,0.0
2017,9,22,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,25.5,4.5,1.3,21.5,5.0,0.0,0.0
2017,9,23,6,30,51.0,9.0,1.6,22.0,10.0,8.42,0.0
2017,9,23,6,45,188.0,25.0,1.9,22.5,46.5,40.93,15.46
2017,9,23,7,0,325.0,41.0,2.2,23.0,83.0,91.81,54.19
2017,9,23,7,15,415.5,52.0,2.35,23.5,134.0,143.14,94.58
2017,9,23,7,30,506.0,63.0,2.5,24.0,185.0,205.04,145.2
2017,9,23,7,45,570.5,69.0,2.65,24.5,240.0,263.93,194.81
2017,9,23,8,0,635.0,75.0,2.8,25.0,295.0,329.35,249.08
2017,9,23,8,15,673.0,80.5,2.9,25.5,349.0,388.77,297.9
2017,9,23,8,30,711.0,86.0,3.0,26.0,403.0,451.01,347.47
2017,9,23,8,45,358.0,128.0,3.2,27.0,288.0,330.93,256.81
2017,9,23,9,0,5.0,170.0,3.4,28.0,173.0,137.95,103.99
2017,9,23,9,15,42.5,223.5,3.45,28.5,250.0,218.48,166.79
2017,9,23,9,30,80.0,277.0,3.5,29.0,327.0,295.74,225.26
2017,9,23,9,45,42.0,231.0,3.55,29.5,257.5,228.25,172.59
2017,9,23,10,0,4.0,185.0,3.6,30.0,188.0,149.77,111.22
2017,9,23,10,15,69.5,275.5,3.65,30.0,328.0,294.47,222.44
2017,9,23,10,30,135.0,366.0,3.7,30.0,468.0,454.55,340.43
2017,9,23,10,45,506.5,237.0,3.75,30.5,640.0,691.25,515.78
2017,9,23,11,0,878.0,108.0,3.8,31.0,812.0,896.24,656.13
2017,9,23,11,15,882.5,109.0,3.85,31.5,831.5,919.09,668.04
2017,9,23,11,30,887.0,110.0,3.9,32.0,851.0,938.71,679.1
2017,9,23,11,45,530.0,271.0,3.95,32.5,715.5,788.84,574.44
2017,9,23,12,0,173.0,432.0,4.0,33.0,580.0,573.5,417.33
2017,9,23,12,15,516.5,281.5,4.0,33.0,725.5,794.38,578.71
2017,9,23,12,30,860.0,131.0,4.0,33.0,871.0,956.7,688.59
2017,9,23,12,45,463.5,264.5,4.05,33.0,663.0,726.09,530.13
2017,9,23,13,0,67.0,398.0,4.1,33.0,455.0,419.28,306.67
2017,9,23,13,15,169.0,398.5,4.1,33.0,539.0,533.4,391.67
2017,9,23,13,30,271.0,399.0,4.1,33.0,623.0,642.8,469.86
2017,9,23,13,45,550.5,264.0,4.15,33.0,702.0,774.25,567.1
2017,9,23,14,0,830.0,129.0,4.2,33.0,781.0,872.24,636.78
2017,9,23,14,15,820.5,127.0,4.2,33.0,750.5,839.37,615.05
2017,9,23,14,30,811.0,125.0,4.2,33.0,720.0,803.99,592.36
2017,9,23,14,45,776.0,132.5,4.25,33.0,678.0,755.85,560.87
2017,9,23,15,0,741.0,140.0,4.3,33.0,636.0,711.03,529.78
2017,9,23,15,15,722.5,136.0,4.35,32.5,592.5,662.57,497.08
2017,9,23,15,30,704.0,132.0,4.4,32.0,549.0,613.38,463.0
2017,9,23,15,45,678.0,127.0,4.45,32.0,500.0,558.2,422.75
2017,9,23,16,0,652.0,122.0,4.5,32.0,451.0,503.59,381.95
2017,9,23,16,15,618.0,115.0,4.45,31.5,399.5,443.92,336.94
2017,9,23,16,30,584.0,108.0,4.4,31.0,348.0,386.34,292.23
2017,9,23,16,45,535.0,99.5,4.35,30.5,294.0,323.8,242.68
2017,9,23,17,0,486.0,91.0,4.3,30.0,240.0,261.28,192.09
2017,9,23,17,15,418.5,79.0,4.0,29.5,188.5,200.55,142.6
2017,9,23,17,30,351.0,67.0,3.7,29.0,137.0,147.35,99.27
2017,9,23,17,45,252.5,49.5,3.45,28.5,91.5,91.97,56.65
2017,9,23,18,0,154.0,32.0,3.2,28.0,46.0,48.62,24.07
2017,9,23,18,15,77.0,16.0,3.15,27.5,23.0,15.97,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,6,45,133.5,22.0,2.45,22.5,39.0,34.27,12.1
2017,9,24,7,0,267.0,44.0,2.7,23.0,78.0,85.33,51.42
2017,9,24,7,15,358.5,57.0,2.9,23.5,127.5,134.65,90.14
2017,9,24,7,30,450.0,70.0,3.1,24.0,177.0,198.5,142.16
2017,9,24,7,45,225.5,93.0,3.3,24.5,146.5,162.7,122.35
2017,9,24,8,0,1.0,116.0,3.5,25.0,116.0,92.13,69.83
2017,9,24,8,15,17.0,143.5,3.6,25.5,151.0,121.94,93.56
2017,9,24,8,30,33.0,171.0,3.7,26.0,186.0,161.34,124.6
2017,9,24,8,45,32.5,190.0,3.8,26.5,206.0,179.57,138.4
2017,9,24,9,0,32.0,209.0,3.9,27.0,226.0,197.85,152.05
2017,9,24,9,15,424.0,151.0,3.9,27.5,412.0,435.83,339.05
2017,9,24,9,30,816.0,93.0,3.9,28.0,598.0,674.69,516.92
2017,9,24,9,45,450.0,205.0,3.9,29.0,487.0,547.03,416.43
2017,9,24,10,0,84.0,317.0,3.9,30.0,376.0,343.52,258.54
2017,9,24,10,15,87.5,331.5,3.85,30.0,395.0,362.96,273.09
2017,9,24,10,30,91.0,346.0,3.8,30.0,414.0,382.48,286.97
2017,9,24,10,45,486.0,224.5,3.8,30.5,610.5,663.81,497.31
2017,9,24,11,0,881.0,103.0,3.8,31.0,807.0,897.12,657.02
2017,9,24,11,15,445.0,156.5,3.75,31.0,512.5,591.36,442.99
2017,9,24,11,30,9.0,210.0,3.7,31.0,218.0,176.06,129.35
2017,9,24,11,45,415.5,180.5,3.7,31.5,534.5,602.94,452.31
2017,9,24,12,0,822.0,151.0,3.7,32.0,851.0,953.67,689.48
2017,9,24,12,15,503.0,291.5,3.7,32.0,720.5,793.52,576.6
2017,9,24,12,30,184.0,432.0,3.7,32.0,590.0,586.67,427.76
2017,9,24,12,45,504.5,289.5,3.75,32.5,717.5,791.25,576.56
2017,9,24,13,0,825.0,147.0,3.8,33.0,845.0,947.42,682.0
2017,9,24,13,15,820.5,146.0,3.8,33.0,830.0,932.42,671.5
2017,9,24,13,30,816.0,145.0,3.8,33.0,815.0,914.2,660.23
2017,9,24,13,45,813.0,141.0,3.85,33.0,792.5,891.22,646.16
2017,9,24,14,0,810.0,137.0,3.9,33.0,770.0,865.18,630.1
2017,9,24,14,15,800.0,134.5,3.95,32.5,739.0,831.78,610.31
2017,9,24,14,30,790.0,132.0,4.0,32.0,708.0,795.98,588.71
2017,9,24,14,45,780.5,127.0,4.05,32.0,671.0,755.91,562.76
2017,9,24,15,0,771.0,122.0,4.1,32.0,634.0,713.84,534.3
2017,9,24,15,15,752.5,118.5,4.1,31.5,590.0,665.12,501.16
2017,9,24,15,30,734.0,115.0,4.1,31.0,546.0,617.69,468.07
2017,9,24,15,45,709.0,110.5,4.2,31.0,497.5,562.37,427.71
2017,9,24,16,0,684.0,106.0,4.3,31.0,449.0,507.49,386.62
2017,9,24,16,15,650.5,100.5,4.25,30.5,397.0,448.04,341.51
2017,9,24,16,30,617.0,95.0,4.2,30.0,345.0,390.57,296.57
2017,9,24,16,45,568.5,87.5,4.2,30.0,291.5,327.48,245.74
2017,9,24,17,0,520.0,80.0,4.2,30.0,238.0,268.75,197.34
2017,9,24,17,15,450.0,70.0,3.95,29.5,186.0,206.31,146.29
2017,9,24,17,30,380.0,60.0,3.7,29.0,134.0,148.5,99.12
2017,9,24,17,45,271.0,45.0,3.45,28.5,89.0,91.75,55.6
2017,9,24,18,0,162.0,30.0,3.2,28.0,44.0,48.2,22.67
2017,9,24,18,15,81.0,15.0,3.15,27.5,22.0,15.5,0.0
2017,9,24,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,6,45,123.5,22.0,2.35,22.5,37.5,34.09,11.53
2017,9,25,7,0,247.0,44.0,2.6,23.0,75.0,83.8,50.97
2017,9,25,7,15,340.0,56.5,2.75,23.0,123.0,132.13,89.11
2017,9,25,7,30,433.0,69.0,2.9,23.0,171.0,195.22,140.82
2017,9,25,7,45,505.5,75.5,3.05,23.5,225.0,253.81,189.91
2017,9,25,8,0,578.0,82.0,3.2,24.0,279.0,319.83,244.57
2017,9,25,8,15,403.5,132.0,3.25,24.5,281.0,317.14,246.38
2017,9,25,8,30,229.0,182.0,3.3,25.0,283.0,289.45,225.93
2017,9,25,8,45,284.5,197.5,3.4,25.5,339.0,347.78,271.36
2017,9,25,9,0,340.0,213.0,3.5,26.0,395.0,411.17,319.63
2017,9,25,9,15,557.5,158.5,3.5,26.5,488.5,539.53,417.15
2017,9,25,9,30,775.0,104.0,3.5,27.0,582.0,661.06,507.14
2017,9,25,9,45,413.5,200.5,3.55,27.5,457.5,518.3,397.08
2017,9,25,10,0,52.0,297.0,3.6,28.0,333.0,300.58,227.65
2017,9,25,10,15,150.5,326.5,3.6,28.0,438.0,426.73,323.98
2017,9,25,10,30,249.0,356.0,3.6,28.0,543.0,560.92,422.15
2017,9,25,10,45,266.0,357.5,3.65,28.5,563.5,585.53,438.28
2017,9,25,11,0,283.0,359.0,3.7,29.0,584.0,609.9,454.64
2017,9,25,11,15,229.5,387.5,3.75,29.0,572.5,576.38,429.26
2017,9,25,11,30,176.0,416.0,3.8,29.0,561.0,559.14,415.27
2017,9,25,11,45,308.5,383.0,3.85,29.5,643.0,674.34,498.67
2017,9,25,12,0,441.0,350.0,3.9,30.0,725.0,789.16,578.72
2017,9,25,12,15,390.0,374.5,3.9,30.0,706.5,748.52,549.19
2017,9,25,12,30,339.0,399.0,3.9,30.0,688.0,724.19,531.25
2017,9,25,12,45,375.5,379.5,3.95,30.0,697.5,738.22,542.37
2017,9,25,13,0,412.0,360.0,4.0,30.0,707.0,767.37,563.29
2017,9,25,13,15,349.0,376.0,4.0,30.0,666.5,701.61,517.01
2017,9,25,13,30,286.0,392.0,4.0,30.0,626.0,653.17,482.4
2017,9,25,13,45,254.5,385.5,4.05,30.0,589.5,611.83,453.56
2017,9,25,14,0,223.0,379.0,4.1,30.0,553.0,552.3,411.72
2017,9,25,14,15,248.0,358.0,4.05,29.5,544.5,563.98,422.04
2017,9,25,14,30,273.0,337.0,4.0,29.0,536.0,554.92,417.49
2017,9,25,14,45,167.5,313.5,4.0,29.0,433.5,422.98,320.34
2017,9,25,15,0,62.0,290.0,4.0,29.0,331.0,300.19,227.58
2017,9,25,15,15,134.0,276.5,3.9,29.0,357.0,349.78,267.07
2017,9,25,15,30,206.0,263.0,3.8,29.0,383.0,378.06,289.61
2017,9,25,15,45,141.5,237.0,3.75,29.0,316.0,303.96,233.1
2017,9,25,16,0,77.0,211.0,3.7,29.0,249.0,225.2,172.54
2017,9,25,16,15,71.5,187.0,3.5,28.5,219.5,196.86,151.13
2017,9,25,16,30,66.0,163.0,3.3,28.0,190.0,169.17,129.75
2017,9,25,16,45,55.5,139.0,3.15,28.0,159.5,140.14,106.74
2017,9,25,17,0,45.0,115.0,3.0,28.0,129.0,112.41,84.49
2017,9,25,17,15,31.0,91.0,2.7,27.5,100.0,85.01,62.49
2017,9,25,17,30,17.0,67.0,2.4,27.0,71.0,59.42,41.8
2017,9,25,17,45,8.5,44.0,2.15,26.5,46.0,35.85,22.52
2017,9,25,18,0,0.0,21.0,1.9,26.0,21.0,16.04,5.38
2017,9,25,18,15,0.0,10.5,1.9,25.5,10.5,8.26,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,7.5,1.95,22.5,7.5,5.68,0.0
2017,9,26,7,0,0.0,15.0,2.2,23.0,15.0,11.39,3.48
2017,9,26,7,15,0.0,25.5,2.25,23.0,25.5,19.42,10.33
2017,9,26,7,30,0.0,36.0,2.3,23.0,36.0,27.47,17.17
2017,9,26,7,45,0.0,48.0,2.4,23.5,48.0,36.7,24.85
2017,9,26,8,0,0.0,60.0,2.5,24.0,60.0,45.97,32.41
2017,9,26,8,15,0.0,42.0,2.55,24.0,42.0,32.09,20.9
2017,9,26,8,30,0.0,24.0,2.6,24.0,24.0,18.31,9.47
2017,9,26,8,45,0.0,84.5,2.7,24.5,84.5,64.98,47.48
2017,9,26,9,0,0.0,145.0,2.8,25.0,145.0,114.33,86.76
2017,9,26,9,15,0.0,150.0,2.75,25.0,150.0,118.23,89.5
2017,9,26,9,30,0.0,155.0,2.7,25.0,155.0,122.2,92.35
2017,9,26,9,45,1.5,164.5,2.7,25.5,165.5,131.08,98.93
2017,9,26,10,0,3.0,174.0,2.7,26.0,176.0,140.13,105.59
2017,9,26,10,15,1.5,133.5,2.65,26.0,134.5,105.6,78.3
2017,9,26,10,30,0.0,93.0,2.6,26.0,93.0,71.87,51.6
2017,9,26,10,45,5.5,163.5,2.55,26.5,168.0,133.82,100.07
2017,9,26,11,0,11.0,234.0,2.5,27.0,243.0,198.12,149.15
2017,9,26,11,15,5.5,161.0,2.45,27.0,165.5,132.09,98.09
2017,9,26,11,30,0.0,88.0,2.4,27.0,88.0,68.15,48.17
2017,9,26,11,45,3.0,136.0,2.4,27.0,139.0,109.55,80.6
2017,9,26,12,0,6.0,184.0,2.4,27.0,190.0,151.93,113.31
2017,9,26,12,15,7.5,200.0,2.4,27.0,207.0,166.76,124.62
2017,9,26,12,30,9.0,216.0,2.4,27.0,224.0,181.66,136.0
2017,9,26,12,45,7.0,193.0,2.4,27.0,199.5,160.39,119.69
2017,9,26,13,0,5.0,170.0,2.4,27.0,175.0,139.31,103.52
2017,9,26,13,15,9.5,217.0,2.4,27.0,225.5,182.71,137.04
2017,9,26,13,30,14.0,264.0,2.4,27.0,276.0,226.93,170.74
2017,9,26,13,45,11.0,236.0,2.4,27.0,245.0,199.89,150.21
2017,9,26,14,0,8.0,208.0,2.4,27.0,214.0,173.22,130.01
2017,9,26,14,15,4.0,165.0,2.4,27.0,168.0,133.65,99.63
2017,9,26,14,30,0.0,122.0,2.4,27.0,122.0,95.06,69.65
2017,9,26,14,45,0.0,140.5,2.4,27.0,141.0,110.09,81.63
2017,9,26,15,0,0.0,159.0,2.4,27.0,160.0,125.4,93.79
2017,9,26,15,15,0.0,139.5,2.35,26.5,140.0,109.37,81.61
2017,9,26,15,30,0.0,120.0,2.3,26.0,120.0,93.48,69.46
2017,9,26,15,45,0.0,109.5,2.25,26.0,109.5,85.04,62.97
2017,9,26,16,0,0.0,99.0,2.2,26.0,99.0,76.64,56.47
2017,9,26,16,15,0.0,87.5,2.05,25.5,87.5,67.49,49.41
2017,9,26,16,30,0.0,76.0,1.9,25.0,76.0,58.39,42.29
2017,9,26,16,45,0.0,64.0,1.75,24.5,64.0,49.06,34.86
2017,9,26,17,0,0.0,52.0,1.6,24.0,52.0,39.79,27.34
2017,9,26,17,15,0.0,40.0,1.45,24.0,40.0,30.55,19.65
2017,9,26,17,30,0.0,28.0,1.3,24.0,28.0,21.34,11.88
2017,9,26,17,45,0.0,18.0,1.15,24.0,18.0,13.68,5.34
2017,9,26,18,0,0.0,8.0,1.0,24.0,8.0,6.06,0.0
2017,9,26,18,15,0.0,4.0,0.95,23.5,4.0,3.15,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,10.5,20.5,1.8,21.5,22.0,17.49,3.69
2017,9,27,7,0,21.0,41.0,2.0,22.0,44.0,37.33,23.4
2017,9,27,7,15,44.0,64.5,2.05,22.0,74.0,63.81,45.17
2017,9,27,7,30,67.0,88.0,2.1,22.0,104.0,93.14,69.5
2017,9,27,7,45,84.5,111.5,2.15,22.0,137.0,129.45,99.69
2017,9,27,8,0,102.0,135.0,2.2,22.0,170.0,162.93,127.28
2017,9,27,8,15,64.5,150.0,2.15,22.5,173.5,157.06,122.8
2017,9,27,8,30,27.0,165.0,2.1,23.0,177.0,154.36,120.24
2017,9,27,8,45,49.0,195.0,2.1,23.5,220.0,195.24,152.36
2017,9,27,9,0,71.0,225.0,2.1,24.0,263.0,238.57,185.78
2017,9,27,9,15,96.5,252.5,2.05,24.0,309.0,284.06,220.73
2017,9,27,9,30,122.0,280.0,2.0,24.0,355.0,345.84,267.37
2017,9,27,9,45,89.0,289.0,1.95,24.5,345.5,320.45,246.31
2017,9,27,10,0,56.0,298.0,1.9,25.0,336.0,306.32,233.93
2017,9,27,10,15,64.0,319.5,1.9,25.5,365.0,335.25,254.86
2017,9,27,10,30,72.0,341.0,1.9,26.0,394.0,364.71,275.73
2017,9,27,10,45,61.5,345.0,1.9,26.5,392.0,361.27,271.84
2017,9,27,11,0,51.0,349.0,1.9,27.0,390.0,357.16,267.65
2017,9,27,11,15,60.0,366.5,1.95,27.0,415.5,383.58,286.96
2017,9,27,11,30,69.0,384.0,2.0,27.0,441.0,410.23,306.2
2017,9,27,11,45,128.0,403.5,2.1,27.5,511.0,507.18,376.26
2017,9,27,12,0,187.0,423.0,2.2,28.0,581.0,584.2,430.45
2017,9,27,12,15,114.0,394.0,2.25,28.0,490.5,486.48,359.84
2017,9,27,12,30,41.0,365.0,2.3,28.0,400.0,366.56,272.37
2017,9,27,12,45,32.0,339.5,2.4,28.5,366.5,332.97,247.84
2017,9,27,13,0,23.0,314.0,2.5,29.0,333.0,279.87,208.43
2017,9,27,13,15,32.0,330.0,2.5,28.5,356.0,323.03,241.25
2017,9,27,13,30,41.0,346.0,2.5,28.0,379.0,346.25,259.07
2017,9,27,13,45,20.5,230.0,2.55,28.0,246.5,217.07,162.81
2017,9,27,14,0,0.0,114.0,2.6,28.0,114.0,88.73,64.13
2017,9,27,14,15,0.0,120.0,2.55,27.5,120.0,93.5,68.23
2017,9,27,14,30,0.0,126.0,2.5,27.0,126.0,98.31,72.27
2017,9,27,14,45,7.0,175.0,2.45,27.0,180.0,144.22,108.49
2017,9,27,15,0,14.0,224.0,2.4,27.0,234.0,191.22,145.18
2017,9,27,15,15,7.0,174.5,2.3,26.5,179.5,143.61,108.57
2017,9,27,15,30,0.0,125.0,2.2,26.0,125.0,97.61,72.71
2017,9,27,15,45,65.0,168.5,2.1,26.0,200.0,182.67,141.26
2017,9,27,16,0,130.0,212.0,2.0,26.0,275.0,268.42,208.21
2017,9,27,16,15,125.5,187.0,1.8,25.5,242.5,235.69,182.85
2017,9,27,16,30,121.0,162.0,1.6,25.0,210.0,203.38,157.71
2017,9,27,16,45,110.5,137.5,1.45,25.0,176.0,169.59,130.62
2017,9,27,17,0,100.0,113.0,1.3,25.0,142.0,137.0,104.04
2017,9,27,17,15,80.5,89.5,1.2,24.5,109.5,104.01,77.13
2017,9,27,17,30,61.0,66.0,1.1,24.0,77.0,73.4,51.95
2017,9,27,17,45,30.5,44.0,1.0,24.0,49.5,41.83,26.46
2017,9,27,18,0,0.0,22.0,0.9,24.0,22.0,16.95,4.62
2017,9,27,18,15,0.0,11.0,1.0,24.0,11.0,8.65,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,0.5,2.85,21.5,0.5,0.38,0.0
2017,9,28,7,0,0.0,1.0,3.0,22.0,1.0,0.75,0.0
2017,9,28,7,15,0.0,2.5,3.1,22.0,2.5,1.89,0.0
2017,9,28,7,30,0.0,4.0,3.2,22.0,4.0,3.03,0.0
2017,9,28,7,45,0.0,5.5,3.35,22.5,5.5,4.17,0.0
2017,9,28,8,0,0.0,7.0,3.5,23.0,7.0,5.32,0.0
2017,9,28,8,15,0.0,18.5,3.5,23.0,18.5,14.09,6.07
2017,9,28,8,30,0.0,30.0,3.5,23.0,30.0,22.9,13.33
2017,9,28,8,45,0.0,29.5,3.5,23.5,29.5,22.54,12.93
2017,9,28,9,0,0.0,29.0,3.5,24.0,29.0,22.17,12.53
2017,9,28,9,15,0.0,71.0,3.4,24.5,71.0,54.57,38.74
2017,9,28,9,30,0.0,113.0,3.3,25.0,113.0,87.78,65.13
2017,9,28,9,45,3.0,153.0,3.25,25.5,155.0,122.79,92.59
2017,9,28,10,0,6.0,193.0,3.2,26.0,197.0,158.72,120.31
2017,9,28,10,15,7.5,205.0,3.15,26.0,210.5,170.2,128.95
2017,9,28,10,30,9.0,217.0,3.1,26.0,224.0,181.83,137.72
2017,9,28,10,45,10.5,224.5,3.05,26.5,233.0,189.71,143.31
2017,9,28,11,0,12.0,232.0,3.0,27.0,242.0,197.68,148.95
2017,9,28,11,15,13.0,248.5,2.95,27.0,259.5,213.01,160.45
2017,9,28,11,30,14.0,265.0,2.9,27.0,277.0,228.42,171.96
2017,9,28,11,45,13.0,256.0,2.9,27.5,267.0,219.82,164.96
2017,9,28,12,0,12.0,247.0,2.9,28.0,257.0,211.2,158.05
2017,9,28,12,15,12.5,253.5,2.9,28.0,264.0,217.34,162.68
2017,9,28,12,30,13.0,260.0,2.9,28.0,271.0,223.45,167.28
2017,9,28,12,45,15.0,272.5,2.9,28.0,285.0,236.17,176.94
2017,9,28,13,0,17.0,285.0,2.9,28.0,299.0,248.9,186.59
2017,9,28,13,15,38.0,325.5,2.95,28.0,356.5,324.96,243.98
2017,9,28,13,30,59.0,366.0,3.0,28.0,414.0,383.25,287.35
2017,9,28,13,45,62.5,357.5,3.05,28.0,407.0,376.92,282.98
2017,9,28,14,0,66.0,349.0,3.1,28.0,400.0,370.28,278.65
2017,9,28,14,15,66.0,334.5,3.15,28.0,383.5,354.46,267.49
2017,9,28,14,30,66.0,320.0,3.2,28.0,367.0,338.55,256.24
2017,9,28,14,45,56.0,296.0,3.25,28.0,334.5,305.48,231.85
2017,9,28,15,0,46.0,272.0,3.3,28.0,302.0,273.19,207.87
2017,9,28,15,15,56.0,258.5,3.3,27.5,292.0,266.01,203.61
2017,9,28,15,30,66.0,245.0,3.3,27.0,282.0,258.0,198.56
2017,9,28,15,45,88.5,227.0,3.3,27.0,272.0,252.48,195.11
2017,9,28,16,0,111.0,209.0,3.3,27.0,262.0,255.64,198.08
2017,9,28,16,15,107.5,184.0,3.15,26.5,230.5,224.35,174.12
2017,9,28,16,30,104.0,159.0,3.0,26.0,199.0,193.42,150.02
2017,9,28,16,45,92.0,135.0,2.95,26.0,166.5,160.38,123.5
2017,9,28,17,0,80.0,111.0,2.9,26.0,134.0,122.5,92.7
2017,9,28,17,15,63.0,87.0,2.7,25.5,102.5,92.0,67.74
2017,9,28,17,30,46.0,63.0,2.5,25.0,71.0,63.59,44.34
2017,9,28,17,45,23.0,41.0,2.3,24.5,45.0,38.08,23.61
2017,9,28,18,0,0.0,19.0,2.1,24.0,19.0,14.52,2.12
2017,9,28,18,15,0.0,9.5,2.2,23.5,9.5,7.47,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.5,3.8,20.0,1.5,1.13,0.0
2017,9,29,7,0,0.0,3.0,3.8,20.0,3.0,2.27,0.0
2017,9,29,7,15,0.0,6.0,3.8,20.0,6.0,4.54,0.0
2017,9,29,7,30,0.0,9.0,3.8,20.0,9.0,6.82,0.07
2017,9,29,7,45,0.0,12.5,3.8,20.5,12.5,9.49,2.33
2017,9,29,8,0,0.0,16.0,3.8,21.0,16.0,12.17,4.57
2017,9,29,8,15,0.0,26.0,3.85,21.5,26.0,19.82,10.92
2017,9,29,8,30,0.0,36.0,3.9,22.0,36.0,27.5,17.22
2017,9,29,8,45,0.0,41.5,3.95,22.5,41.5,31.75,20.6
2017,9,29,9,0,0.0,47.0,4.0,23.0,47.0,36.01,23.95
2017,9,29,9,15,0.0,57.5,3.95,23.0,57.5,44.13,30.49
2017,9,29,9,30,0.0,68.0,3.9,23.0,68.0,52.28,37.0
2017,9,29,9,45,0.0,78.5,3.85,23.5,78.5,60.46,43.4
2017,9,29,10,0,0.0,89.0,3.8,24.0,89.0,68.65,49.77
2017,9,29,10,15,0.0,67.0,3.75,24.0,67.0,51.63,36.01
2017,9,29,10,30,0.0,45.0,3.7,24.0,45.0,34.64,22.3
2017,9,29,10,45,0.0,84.5,3.65,24.0,84.5,65.29,46.8
2017,9,29,11,0,0.0,124.0,3.6,24.0,124.0,96.86,71.78
2017,9,29,11,15,0.0,127.5,3.6,24.0,127.5,99.76,73.95
2017,9,29,11,30,0.0,131.0,3.6,24.0,131.0,102.65,76.16
2017,9,29,11,45,0.5,138.5,3.65,24.5,139.0,109.28,81.18
2017,9,29,12,0,1.0,146.0,3.7,25.0,147.0,115.92,86.2
2017,9,29,12,15,3.5,164.5,3.7,25.0,168.0,133.57,100.07
2017,9,29,12,30,6.0,183.0,3.7,25.0,189.0,151.35,113.98
2017,9,29,12,45,10.0,225.0,3.7,25.0,234.0,190.6,144.48
2017,9,29,13,0,14.0,267.0,3.7,25.0,279.0,230.56,175.24
2017,9,29,13,15,17.0,277.5,3.65,25.0,292.0,242.44,184.42
2017,9,29,13,30,20.0,288.0,3.6,25.0,305.0,254.27,193.64
2017,9,29,13,45,14.0,250.5,3.6,25.0,262.5,215.7,164.13
2017,9,29,14,0,8.0,213.0,3.6,25.0,220.0,177.88,135.03
2017,9,29,14,15,11.5,227.5,3.55,25.0,236.0,193.2,147.27
2017,9,29,14,30,15.0,242.0,3.5,25.0,252.0,208.54,159.46
2017,9,29,14,45,10.5,217.5,3.45,25.0,224.5,183.48,140.17
2017,9,29,15,0,6.0,193.0,3.4,25.0,197.0,158.93,121.2
2017,9,29,15,15,3.0,164.0,3.3,24.5,166.0,132.18,100.59
2017,9,29,15,30,0.0,135.0,3.2,24.0,135.0,105.99,80.15
2017,9,29,15,45,0.0,99.0,3.15,24.0,99.0,76.6,56.77
2017,9,29,16,0,0.0,63.0,3.1,24.0,63.0,48.32,33.99
2017,9,29,16,15,0.0,55.0,2.95,23.5,55.0,42.12,29.13
2017,9,29,16,30,0.0,47.0,2.8,23.0,47.0,35.94,24.19
2017,9,29,16,45,0.0,39.0,2.7,23.0,39.0,29.77,19.14
2017,9,29,17,0,0.0,31.0,2.6,23.0,31.0,23.63,14.04
2017,9,29,17,15,0.0,23.5,2.55,22.5,23.5,17.88,9.23
2017,9,29,17,30,0.0,16.0,2.5,22.0,16.0,12.15,4.36
2017,9,29,17,45,0.0,9.5,2.45,22.0,9.5,7.2,0.09
2017,9,29,18,0,0.0,3.0,2.4,22.0,3.0,2.27,0.0
2017,9,29,18,15,0.0,1.5,2.55,21.5,1.5,1.18,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
