Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,121.5,19.5,2.95,17.5,33.5,35.01,6.23
2017,9,30,7,0,243.0,39.0,3.1,18.0,67.0,85.96,53.59
2017,9,30,7,15,333.0,53.0,3.1,18.5,114.5,136.48,95.16
2017,9,30,7,30,423.0,67.0,3.1,19.0,162.0,197.77,146.65
2017,9,30,7,45,495.0,74.5,3.15,19.5,215.5,261.54,200.96
2017,9,30,8,0,567.0,82.0,3.2,20.0,269.0,329.1,257.66
2017,9,30,8,15,608.5,89.0,3.15,20.5,322.0,388.95,307.25
2017,9,30,8,30,650.0,96.0,3.1,21.0,375.0,452.08,357.86
2017,9,30,8,45,686.5,99.0,3.1,22.0,426.5,511.18,403.2
2017,9,30,9,0,723.0,102.0,3.1,23.0,478.0,572.15,448.36
2017,9,30,9,15,744.0,106.0,3.05,23.5,524.5,623.36,485.57
2017,9,30,9,30,765.0,110.0,3.0,24.0,571.0,676.03,522.71
2017,9,30,9,45,784.5,111.0,3.0,24.5,613.0,723.92,555.7
2017,9,30,10,0,804.0,112.0,3.0,25.0,655.0,770.73,585.95
2017,9,30,10,15,815.5,114.5,3.0,25.5,689.5,811.14,611.26
2017,9,30,10,30,827.0,117.0,3.0,26.0,724.0,849.41,634.81
2017,9,30,10,45,836.5,117.5,3.05,26.5,751.5,881.45,654.23
2017,9,30,11,0,846.0,118.0,3.1,27.0,779.0,898.91,663.85
2017,9,30,11,15,851.5,119.5,3.1,27.0,798.0,922.12,678.45
2017,9,30,11,30,857.0,121.0,3.1,27.0,817.0,942.24,691.0
2017,9,30,11,45,849.5,127.5,3.1,27.5,825.5,951.66,695.23
2017,9,30,12,0,842.0,134.0,3.1,28.0,834.0,972.22,706.92
2017,9,30,12,15,842.5,134.0,3.1,28.0,835.5,961.31,699.49
2017,9,30,12,30,843.0,134.0,3.1,28.0,837.0,961.77,699.88
2017,9,30,12,45,841.5,133.5,3.1,28.5,830.5,971.14,704.74
2017,9,30,13,0,840.0,133.0,3.1,29.0,824.0,962.2,697.74
2017,9,30,13,15,835.5,132.0,3.1,29.0,809.0,946.51,688.02
2017,9,30,13,30,831.0,131.0,3.1,29.0,794.0,927.57,676.31
2017,9,30,13,45,823.0,130.0,3.1,29.0,770.0,902.32,660.52
2017,9,30,14,0,815.0,129.0,3.1,29.0,746.0,874.2,642.88
2017,9,30,14,15,805.0,126.5,3.05,29.0,715.0,840.14,620.93
2017,9,30,14,30,795.0,124.0,3.0,29.0,684.0,803.69,597.32
2017,9,30,14,45,772.0,125.5,3.0,29.0,644.5,758.81,568.06
2017,9,30,15,0,749.0,127.0,3.0,29.0,605.0,716.42,539.39
2017,9,30,15,15,730.0,123.0,2.95,28.5,561.0,666.79,505.61
2017,9,30,15,30,711.0,119.0,2.9,28.0,517.0,616.51,470.56
2017,9,30,15,45,687.5,113.0,2.85,28.0,469.0,561.06,429.94
2017,9,30,16,0,664.0,107.0,2.8,28.0,421.0,506.02,388.63
2017,9,30,16,15,628.5,100.5,2.55,27.5,369.5,444.97,341.97
2017,9,30,16,30,593.0,94.0,2.3,27.0,318.0,386.2,295.77
2017,9,30,16,45,546.0,84.5,2.05,26.5,265.0,322.49,244.65
2017,9,30,17,0,499.0,75.0,1.8,26.0,212.0,263.12,195.69
2017,9,30,17,15,425.0,63.5,1.6,25.0,161.0,198.63,142.89
2017,9,30,17,30,351.0,52.0,1.4,24.0,110.0,139.7,94.43
2017,9,30,17,45,243.0,35.5,1.25,23.5,68.5,82.61,49.36
2017,9,30,18,0,135.0,19.0,1.1,23.0,27.0,35.91,3.02
2017,9,30,18,15,67.5,9.5,1.1,22.5,13.5,11.28,0.0
2017,9,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,155.0,17.5,0.65,17.5,35.0,39.24,5.15
2017,10,1,7,0,310.0,35.0,0.7,18.0,70.0,97.76,60.11
2017,10,1,7,15,404.5,46.5,0.7,18.5,119.0,152.42,105.18
2017,10,1,7,30,499.0,58.0,0.7,19.0,168.0,218.16,159.91
2017,10,1,7,45,559.5,65.5,0.75,20.0,222.0,278.51,210.68
2017,10,1,8,0,620.0,73.0,0.8,21.0,276.0,344.95,264.88
2017,10,1,8,15,660.0,79.0,0.95,22.0,330.0,405.93,313.73
2017,10,1,8,30,700.0,85.0,1.1,23.0,384.0,469.95,363.15
2017,10,1,8,45,729.5,89.0,1.3,24.0,435.0,527.37,406.39
2017,10,1,9,0,759.0,93.0,1.5,25.0,486.0,586.88,449.74
2017,10,1,9,15,779.0,96.5,1.45,25.5,533.0,640.23,486.67
2017,10,1,9,30,799.0,100.0,1.4,26.0,580.0,693.12,522.01
2017,10,1,9,45,814.0,103.0,1.4,26.5,621.5,740.94,552.72
2017,10,1,10,0,829.0,106.0,1.4,27.0,663.0,787.3,580.96
2017,10,1,10,15,840.0,108.0,1.4,27.0,697.5,827.55,605.89
2017,10,1,10,30,851.0,110.0,1.4,27.0,732.0,855.35,622.52
2017,10,1,10,45,858.0,112.0,1.45,27.5,759.0,886.6,640.83
2017,10,1,11,0,865.0,114.0,1.5,28.0,786.0,915.01,657.18
2017,10,1,11,15,870.0,115.0,1.55,28.0,805.0,937.59,671.15
2017,10,1,11,30,875.0,116.0,1.6,28.0,824.0,956.98,683.24
2017,10,1,11,45,877.5,116.5,1.7,28.5,834.5,970.2,690.85
2017,10,1,12,0,880.0,117.0,1.8,29.0,845.0,979.99,696.46
2017,10,1,12,15,880.5,117.0,1.85,29.0,847.0,983.89,699.28
2017,10,1,12,30,881.0,117.0,1.9,29.0,849.0,984.27,700.09
2017,10,1,12,45,878.0,117.5,1.95,29.5,841.5,978.26,695.66
2017,10,1,13,0,875.0,118.0,2.0,30.0,834.0,968.8,689.25
2017,10,1,13,15,870.5,117.0,2.05,30.0,818.5,953.03,680.36
2017,10,1,13,30,866.0,116.0,2.1,30.0,803.0,933.99,669.48
2017,10,1,13,45,858.0,115.0,2.2,30.0,778.5,908.59,655.04
2017,10,1,14,0,850.0,114.0,2.3,30.0,754.0,880.28,638.63
2017,10,1,14,15,840.0,112.5,2.35,30.0,722.5,857.36,625.24
2017,10,1,14,30,830.0,111.0,2.4,30.0,691.0,820.89,602.75
2017,10,1,14,45,816.0,108.5,2.45,30.0,652.5,777.92,575.74
2017,10,1,15,0,802.0,106.0,2.5,30.0,614.0,733.19,547.2
2017,10,1,15,15,523.5,175.0,2.5,29.5,497.0,564.79,426.99
2017,10,1,15,30,245.0,244.0,2.5,29.0,380.0,405.97,309.18
2017,10,1,15,45,479.5,168.0,2.5,29.0,403.5,479.31,367.06
2017,10,1,16,0,714.0,92.0,2.5,29.0,427.0,520.67,398.07
2017,10,1,16,15,679.5,86.5,2.3,28.5,374.5,458.75,350.56
2017,10,1,16,30,645.0,81.0,2.1,28.0,322.0,398.94,303.8
2017,10,1,16,45,594.0,74.0,1.95,27.5,268.0,333.28,251.41
2017,10,1,17,0,543.0,67.0,1.8,27.0,214.0,272.29,201.29
2017,10,1,17,15,467.0,57.0,1.65,26.0,162.5,206.07,147.06
2017,10,1,17,30,391.0,47.0,1.5,25.0,111.0,148.27,99.35
2017,10,1,17,45,270.5,32.5,1.35,24.0,68.5,87.51,51.58
2017,10,1,18,0,150.0,18.0,1.2,23.0,26.0,38.13,0.0
2017,10,1,18,15,75.0,9.0,1.2,22.5,13.0,11.45,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,118.0,19.5,1.2,19.5,32.5,35.87,2.12
2017,10,2,7,0,236.0,39.0,1.3,20.0,65.0,87.62,54.5
2017,10,2,7,15,330.0,53.0,1.5,20.5,112.5,139.35,96.83
2017,10,2,7,30,424.0,67.0,1.7,21.0,160.0,202.35,149.12
2017,10,2,7,45,492.5,75.5,1.95,22.0,213.5,266.26,202.61
2017,10,2,8,0,561.0,84.0,2.2,23.0,267.0,333.73,258.0
2017,10,2,8,15,603.5,91.0,2.45,23.5,319.5,394.07,307.32
2017,10,2,8,30,646.0,98.0,2.7,24.0,372.0,457.76,357.9
2017,10,2,8,45,685.0,100.5,2.95,25.0,424.0,517.83,403.71
2017,10,2,9,0,724.0,103.0,3.2,26.0,476.0,579.98,449.69
2017,10,2,9,15,451.5,188.5,3.25,26.0,428.5,508.21,393.59
2017,10,2,9,30,179.0,274.0,3.3,26.0,381.0,387.1,298.75
2017,10,2,9,45,158.0,295.0,3.35,26.5,394.5,399.35,306.82
2017,10,2,10,0,137.0,316.0,3.4,27.0,408.0,409.65,312.77
2017,10,2,10,15,225.5,323.5,3.4,27.5,483.5,495.55,376.78
2017,10,2,10,30,314.0,331.0,3.4,28.0,559.0,605.24,455.53
2017,10,2,10,45,587.5,221.5,3.45,28.5,668.5,776.66,579.94
2017,10,2,11,0,861.0,112.0,3.5,29.0,778.0,912.19,670.97
2017,10,2,11,15,865.5,113.5,3.55,29.0,797.0,934.67,684.44
2017,10,2,11,30,870.0,115.0,3.6,29.0,816.0,953.97,696.74
2017,10,2,11,45,864.0,120.5,3.65,29.5,824.0,963.92,701.62
2017,10,2,12,0,858.0,126.0,3.7,30.0,832.0,970.29,704.33
2017,10,2,12,15,858.5,126.0,3.75,30.0,834.0,974.02,706.9
2017,10,2,12,30,859.0,126.0,3.8,30.0,836.0,974.34,707.4
2017,10,2,12,45,567.0,260.0,3.85,30.0,727.5,838.84,615.38
2017,10,2,13,0,275.0,394.0,3.9,30.0,619.0,666.4,490.67
2017,10,2,13,15,563.0,257.0,3.9,30.0,705.0,818.97,604.63
2017,10,2,13,30,851.0,120.0,3.9,30.0,791.0,926.18,678.86
2017,10,2,13,45,845.5,117.5,3.95,30.0,767.5,901.77,662.81
2017,10,2,14,0,840.0,115.0,4.0,30.0,744.0,874.39,645.71
2017,10,2,14,15,830.5,113.0,3.95,30.0,713.0,851.67,631.29
2017,10,2,14,30,821.0,111.0,3.9,30.0,682.0,815.3,607.54
2017,10,2,14,45,784.5,118.5,3.9,30.0,639.5,765.1,574.36
2017,10,2,15,0,748.0,126.0,3.9,30.0,597.0,718.07,542.35
2017,10,2,15,15,727.5,122.0,3.8,29.5,553.0,667.25,507.37
2017,10,2,15,30,707.0,118.0,3.7,29.0,509.0,615.94,471.23
2017,10,2,15,45,683.0,112.0,3.6,28.5,460.5,560.22,430.94
2017,10,2,16,0,659.0,106.0,3.5,28.0,412.0,504.97,389.88
2017,10,2,16,15,621.0,99.5,3.2,27.5,360.0,442.7,341.96
2017,10,2,16,30,583.0,93.0,2.9,27.0,308.0,383.0,294.74
2017,10,2,16,45,530.0,84.5,2.65,27.0,255.5,318.1,241.99
2017,10,2,17,0,477.0,76.0,2.4,27.0,203.0,258.16,192.16
2017,10,2,17,15,393.5,64.5,2.2,26.5,152.5,188.43,135.17
2017,10,2,17,30,310.0,53.0,2.0,26.0,102.0,132.72,89.55
2017,10,2,17,45,155.0,37.0,1.85,25.5,61.5,70.0,41.98
2017,10,2,18,0,0.0,21.0,1.7,25.0,21.0,16.56,0.0
2017,10,2,18,15,0.0,10.5,1.7,24.5,10.5,8.26,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,0.0,15.5,1.15,22.5,15.5,11.83,0.0
2017,10,3,7,0,0.0,31.0,1.3,23.0,31.0,24.12,13.32
2017,10,3,7,15,5.5,53.5,1.45,23.0,54.5,43.94,30.07
2017,10,3,7,30,11.0,76.0,1.6,23.0,78.0,64.38,47.23
2017,10,3,7,45,22.0,98.5,1.75,23.5,105.0,92.36,70.2
2017,10,3,8,0,33.0,121.0,1.9,24.0,132.0,118.03,91.01
2017,10,3,8,15,38.0,143.5,2.0,24.5,158.0,142.2,110.28
2017,10,3,8,30,43.0,166.0,2.1,25.0,184.0,167.02,129.72
2017,10,3,8,45,45.5,188.0,2.25,25.5,209.5,190.54,147.77
2017,10,3,9,0,48.0,210.0,2.4,26.0,235.0,214.43,165.81
2017,10,3,9,15,24.0,185.0,2.5,26.5,197.5,175.61,134.49
2017,10,3,9,30,0.0,160.0,2.6,27.0,160.0,127.07,95.46
2017,10,3,9,45,5.0,186.0,2.75,27.5,189.5,152.8,115.28
2017,10,3,10,0,10.0,212.0,2.9,28.0,219.0,179.15,135.25
2017,10,3,10,15,14.0,235.5,2.95,28.0,246.0,203.04,153.35
2017,10,3,10,30,18.0,259.0,3.0,28.0,273.0,227.36,171.66
2017,10,3,10,45,47.5,309.5,3.1,28.5,346.5,319.12,240.73
2017,10,3,11,0,77.0,360.0,3.2,29.0,420.0,397.31,297.96
2017,10,3,11,15,103.5,378.0,3.3,29.0,460.5,441.53,330.37
2017,10,3,11,30,130.0,396.0,3.4,29.0,501.0,507.8,378.21
2017,10,3,11,45,75.5,348.5,3.5,29.5,409.5,387.61,289.43
2017,10,3,12,0,21.0,301.0,3.6,30.0,318.0,268.57,199.97
2017,10,3,12,15,16.5,273.5,3.6,30.0,287.5,239.8,178.64
2017,10,3,12,30,12.0,246.0,3.6,30.0,257.0,211.33,157.21
2017,10,3,12,45,19.0,280.5,3.65,30.0,296.5,248.36,185.32
2017,10,3,13,0,26.0,315.0,3.7,30.0,336.0,306.97,229.06
2017,10,3,13,15,44.5,337.0,3.7,30.0,372.0,345.87,258.31
2017,10,3,13,30,63.0,359.0,3.7,30.0,408.0,384.47,287.18
2017,10,3,13,45,166.0,355.0,3.75,30.0,480.0,493.38,369.36
2017,10,3,14,0,269.0,351.0,3.8,30.0,552.0,595.76,444.7
2017,10,3,14,15,540.0,228.5,3.8,30.0,609.0,717.65,537.19
2017,10,3,14,30,811.0,106.0,3.8,30.0,666.0,803.48,600.03
2017,10,3,14,45,568.0,187.0,3.85,30.0,568.5,667.67,503.15
2017,10,3,15,0,325.0,268.0,3.9,30.0,471.0,515.4,390.67
2017,10,3,15,15,162.5,198.0,3.9,29.5,299.5,301.26,231.52
2017,10,3,15,30,0.0,128.0,3.9,29.0,128.0,100.46,74.17
2017,10,3,15,45,46.5,161.5,3.95,28.5,183.5,167.17,128.17
2017,10,3,16,0,93.0,195.0,4.0,28.0,239.0,224.79,174.13
2017,10,3,16,15,85.5,171.5,3.9,27.5,208.0,194.75,150.84
2017,10,3,16,30,78.0,148.0,3.8,27.0,177.0,165.54,127.93
2017,10,3,16,45,60.5,124.0,3.75,27.0,144.5,132.57,101.41
2017,10,3,17,0,43.0,100.0,3.7,27.0,112.0,101.65,76.29
2017,10,3,17,15,26.0,76.0,3.6,26.5,83.0,72.97,52.96
2017,10,3,17,30,9.0,52.0,3.5,26.0,54.0,43.78,29.22
2017,10,3,17,45,4.5,30.5,3.4,26.0,31.5,24.81,13.01
2017,10,3,18,0,0.0,9.0,3.3,26.0,9.0,6.84,0.0
2017,10,3,18,15,0.0,4.5,3.25,25.5,4.5,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,68.5,20.5,3.0,23.0,28.0,29.27,0.0
2017,10,4,7,0,137.0,41.0,3.1,23.0,56.0,69.21,43.09
2017,10,4,7,15,234.0,57.5,3.25,23.0,101.0,123.02,86.38
2017,10,4,7,30,331.0,74.0,3.4,23.0,146.0,184.35,136.8
2017,10,4,7,45,423.5,80.5,3.6,23.5,199.0,245.63,187.73
2017,10,4,8,0,516.0,87.0,3.8,24.0,252.0,322.44,250.71
2017,10,4,8,15,561.5,94.0,3.8,24.5,303.5,382.13,299.42
2017,10,4,8,30,607.0,101.0,3.8,25.0,355.0,445.52,349.64
2017,10,4,8,45,645.5,104.0,3.85,25.5,405.5,504.11,394.93
2017,10,4,9,0,684.0,107.0,3.9,26.0,456.0,564.8,440.53
2017,10,4,9,15,707.0,111.0,3.8,26.0,501.5,617.73,479.66
2017,10,4,9,30,730.0,115.0,3.7,26.0,547.0,670.67,517.84
2017,10,4,9,45,405.0,204.5,3.65,26.5,447.0,534.89,412.17
2017,10,4,10,0,80.0,294.0,3.6,27.0,347.0,327.64,250.24
2017,10,4,10,15,77.5,312.0,3.5,27.0,365.5,345.56,263.65
2017,10,4,10,30,75.0,330.0,3.4,27.0,384.0,363.25,276.13
2017,10,4,10,45,46.5,301.5,3.35,27.5,335.5,311.1,235.54
2017,10,4,11,0,18.0,273.0,3.3,28.0,287.0,240.48,181.01
2017,10,4,11,15,123.5,332.5,3.25,28.0,431.0,436.47,329.6
2017,10,4,11,30,229.0,392.0,3.2,28.0,575.0,599.26,447.27
2017,10,4,11,45,188.0,399.5,3.2,28.5,551.0,570.4,423.78
2017,10,4,12,0,147.0,407.0,3.2,29.0,527.0,539.93,400.18
2017,10,4,12,15,130.5,405.5,3.2,29.0,512.0,522.98,387.78
2017,10,4,12,30,114.0,404.0,3.2,29.0,497.0,483.08,359.16
2017,10,4,12,45,200.0,395.0,3.2,29.5,557.0,578.9,428.98
2017,10,4,13,0,286.0,386.0,3.2,30.0,617.0,672.22,494.54
2017,10,4,13,15,332.0,366.5,3.15,30.0,629.5,691.91,508.95
2017,10,4,13,30,378.0,347.0,3.1,30.0,642.0,708.83,521.87
2017,10,4,13,45,576.5,243.5,3.1,30.0,677.5,798.52,588.42
2017,10,4,14,0,775.0,140.0,3.1,30.0,713.0,857.68,630.77
2017,10,4,14,15,764.0,137.5,3.1,30.0,682.5,823.47,608.32
2017,10,4,14,30,753.0,135.0,3.1,30.0,652.0,787.06,584.97
2017,10,4,14,45,738.5,131.5,3.15,30.0,614.5,749.36,560.8
2017,10,4,15,0,724.0,128.0,3.2,30.0,577.0,705.38,531.15
2017,10,4,15,15,703.0,124.0,3.15,29.5,533.5,655.01,496.82
2017,10,4,15,30,682.0,120.0,3.1,29.0,490.0,604.26,461.39
2017,10,4,15,45,656.0,114.0,3.1,29.0,442.5,548.27,420.48
2017,10,4,16,0,630.0,108.0,3.1,29.0,395.0,493.01,379.07
2017,10,4,16,15,590.5,101.5,2.9,28.5,344.0,431.22,331.94
2017,10,4,16,30,551.0,95.0,2.7,28.0,293.0,372.18,285.62
2017,10,4,16,45,497.5,85.5,2.55,28.0,241.5,307.64,233.52
2017,10,4,17,0,444.0,76.0,2.4,28.0,190.0,244.06,181.2
2017,10,4,17,15,358.0,63.5,2.15,27.0,141.0,178.75,128.19
2017,10,4,17,30,272.0,51.0,1.9,26.0,92.0,123.41,83.28
2017,10,4,17,45,157.5,33.0,1.7,25.5,54.5,67.99,39.2
2017,10,4,18,0,43.0,15.0,1.5,25.0,17.0,16.94,0.0
2017,10,4,18,15,21.5,7.5,1.5,24.5,8.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,137.0,17.0,0.5,20.5,31.0,37.79,0.0
2017,10,5,7,0,274.0,34.0,0.5,21.0,62.0,96.21,58.95
2017,10,5,7,15,377.0,45.0,0.75,21.5,110.0,151.88,104.96
2017,10,5,7,30,480.0,56.0,1.0,22.0,158.0,219.61,160.99
2017,10,5,7,45,547.0,63.0,1.25,23.0,211.5,281.58,213.0
2017,10,5,8,0,614.0,70.0,1.5,24.0,265.0,350.35,269.2
2017,10,5,8,15,655.5,75.5,1.55,24.5,318.0,411.6,318.39
2017,10,5,8,30,697.0,81.0,1.6,25.0,371.0,476.01,368.29
2017,10,5,8,45,729.0,84.0,1.7,25.5,422.0,533.8,411.94
2017,10,5,9,0,761.0,87.0,1.8,26.0,473.0,593.97,455.97
2017,10,5,9,15,781.5,90.0,1.7,26.0,519.0,647.21,493.51
2017,10,5,9,30,802.0,93.0,1.6,26.0,565.0,700.01,529.54
2017,10,5,9,45,817.0,95.5,1.55,26.5,606.0,747.29,558.81
2017,10,5,10,0,832.0,98.0,1.5,27.0,647.0,793.1,586.28
2017,10,5,10,15,435.5,198.5,1.45,27.0,487.5,588.85,441.01
2017,10,5,10,30,39.0,299.0,1.4,27.0,328.0,301.9,226.01
2017,10,5,10,45,456.0,201.0,1.4,27.5,548.5,637.48,477.29
2017,10,5,11,0,873.0,103.0,1.4,28.0,769.0,922.1,663.86
2017,10,5,11,15,617.0,231.0,1.4,28.0,707.5,848.77,611.46
2017,10,5,11,30,361.0,359.0,1.4,28.0,646.0,714.76,517.61
2017,10,5,11,45,621.0,234.0,1.45,28.5,735.5,874.45,629.01
2017,10,5,12,0,881.0,109.0,1.5,29.0,825.0,982.85,695.95
2017,10,5,12,15,881.5,109.0,1.55,29.0,826.5,986.45,697.48
2017,10,5,12,30,882.0,109.0,1.6,29.0,828.0,986.55,698.22
2017,10,5,12,45,530.5,254.5,1.65,29.5,686.0,803.74,578.5
2017,10,5,13,0,179.0,400.0,1.7,30.0,544.0,563.29,409.46
2017,10,5,13,15,257.0,377.5,1.75,30.0,580.0,633.41,461.56
2017,10,5,13,30,335.0,355.0,1.8,30.0,616.0,678.41,494.16
2017,10,5,13,45,595.0,229.5,1.85,30.0,675.0,810.24,588.92
2017,10,5,14,0,855.0,104.0,1.9,30.0,734.0,882.1,637.79
2017,10,5,14,15,845.5,102.5,1.9,30.0,702.5,848.84,616.44
2017,10,5,14,30,836.0,101.0,1.9,30.0,671.0,813.1,594.38
2017,10,5,14,45,814.5,102.0,1.95,30.0,631.0,776.69,572.12
2017,10,5,15,0,793.0,103.0,2.0,30.0,591.0,729.83,542.47
2017,10,5,15,15,774.0,100.0,2.0,29.5,547.0,679.62,509.91
2017,10,5,15,30,755.0,97.0,2.0,29.0,503.0,628.64,475.36
2017,10,5,15,45,726.0,93.5,2.05,29.0,453.5,570.4,433.83
2017,10,5,16,0,697.0,90.0,2.1,29.0,404.0,514.54,392.75
2017,10,5,16,15,660.0,84.5,1.95,28.5,352.0,451.9,345.5
2017,10,5,16,30,623.0,79.0,1.8,28.0,300.0,391.69,298.63
2017,10,5,16,45,565.5,72.5,1.65,27.5,247.0,324.67,245.29
2017,10,5,17,0,508.0,66.0,1.5,27.0,194.0,263.06,194.78
2017,10,5,17,15,422.5,55.5,1.4,26.0,143.5,195.02,139.39
2017,10,5,17,30,337.0,45.0,1.3,25.0,93.0,136.56,91.47
2017,10,5,17,45,206.0,29.5,1.2,24.5,54.5,74.03,41.12
2017,10,5,18,0,75.0,14.0,1.1,24.0,16.0,20.11,0.0
2017,10,5,18,15,37.5,7.0,1.1,24.0,8.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,127.5,17.0,1.4,20.0,30.0,37.1,0.0
2017,10,6,7,0,255.0,34.0,1.6,21.0,60.0,92.17,56.4
2017,10,6,7,15,358.0,46.5,1.7,21.5,107.5,150.09,104.56
2017,10,6,7,30,461.0,59.0,1.8,22.0,155.0,218.53,161.39
2017,10,6,7,45,528.5,66.5,1.95,22.5,208.5,280.48,213.94
2017,10,6,8,0,596.0,74.0,2.1,23.0,262.0,349.26,270.89
2017,10,6,8,15,638.5,80.0,2.1,23.5,315.0,410.75,320.66
2017,10,6,8,30,681.0,86.0,2.1,24.0,368.0,475.53,371.22
2017,10,6,8,45,698.5,95.0,2.1,25.0,416.5,531.59,412.65
2017,10,6,9,0,716.0,104.0,2.1,26.0,465.0,587.74,452.52
2017,10,6,9,15,738.0,108.0,2.0,26.0,511.0,641.46,490.7
2017,10,6,9,30,760.0,112.0,1.9,26.0,557.0,692.05,525.6
2017,10,6,9,45,771.0,117.5,1.85,26.5,596.5,737.85,554.99
2017,10,6,10,0,782.0,123.0,1.8,27.0,636.0,781.98,581.81
2017,10,6,10,15,794.0,125.5,1.8,27.5,670.0,822.01,605.82
2017,10,6,10,30,806.0,128.0,1.8,28.0,704.0,859.95,628.16
2017,10,6,10,45,477.5,250.5,1.85,28.5,595.0,708.82,521.42
2017,10,6,11,0,149.0,373.0,1.9,29.0,486.0,500.64,369.38
2017,10,6,11,15,154.0,383.0,1.95,29.0,502.5,518.8,383.32
2017,10,6,11,30,159.0,393.0,2.0,29.0,519.0,536.53,395.57
2017,10,6,11,45,203.0,395.0,2.05,29.0,558.0,583.24,429.14
2017,10,6,12,0,247.0,397.0,2.1,29.0,597.0,629.91,462.16
2017,10,6,12,15,231.5,400.0,2.15,29.0,588.0,618.79,453.93
2017,10,6,12,30,216.0,403.0,2.2,29.0,579.0,606.59,445.39
2017,10,6,12,45,544.0,258.5,2.25,29.5,695.0,822.75,599.77
2017,10,6,13,0,872.0,114.0,2.3,30.0,811.0,972.83,697.31
2017,10,6,13,15,530.0,247.5,2.35,30.0,669.0,785.34,571.95
2017,10,6,13,30,188.0,381.0,2.4,30.0,527.0,547.83,402.99
2017,10,6,13,45,521.0,244.0,2.45,30.0,629.5,751.67,554.05
2017,10,6,14,0,854.0,107.0,2.5,30.0,732.0,886.13,646.34
2017,10,6,14,15,844.5,105.0,2.5,30.0,700.5,852.3,623.87
2017,10,6,14,30,835.0,103.0,2.5,30.0,669.0,825.37,607.38
2017,10,6,14,45,819.5,101.5,2.55,30.0,630.0,781.8,579.85
2017,10,6,15,0,804.0,100.0,2.6,30.0,591.0,736.58,550.94
2017,10,6,15,15,785.0,97.0,2.6,29.5,547.0,685.89,517.88
2017,10,6,15,30,766.0,94.0,2.6,29.0,503.0,634.41,482.6
2017,10,6,15,45,742.0,89.5,2.65,29.0,454.0,577.75,441.78
2017,10,6,16,0,718.0,85.0,2.7,29.0,405.0,522.73,400.91
2017,10,6,16,15,681.5,79.5,2.55,28.5,352.5,459.28,352.76
2017,10,6,16,30,645.0,74.0,2.4,28.0,300.0,398.2,304.88
2017,10,6,16,45,592.0,67.5,2.25,27.5,247.0,331.89,251.59
2017,10,6,17,0,539.0,61.0,2.1,27.0,194.0,270.49,200.69
2017,10,6,17,15,453.5,51.0,1.95,26.0,143.0,201.12,143.66
2017,10,6,17,30,368.0,41.0,1.8,25.0,92.0,141.36,94.16
2017,10,6,17,45,229.0,26.5,1.7,24.5,53.5,77.83,41.84
2017,10,6,18,0,90.0,12.0,1.6,24.0,15.0,20.52,0.0
2017,10,6,18,15,45.0,6.0,1.75,23.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,83.5,18.5,2.3,19.5,26.5,32.86,0.0
2017,10,7,7,0,167.0,37.0,2.5,20.0,53.0,78.84,49.37
2017,10,7,7,15,264.0,52.5,2.55,20.5,98.0,130.28,92.24
2017,10,7,7,30,361.0,68.0,2.6,21.0,143.0,193.47,144.81
2017,10,7,7,45,421.0,80.5,2.7,22.0,193.0,250.84,193.28
2017,10,7,8,0,481.0,93.0,2.8,23.0,243.0,314.64,245.88
2017,10,7,8,15,527.5,101.5,2.85,23.5,294.5,379.81,298.62
2017,10,7,8,30,574.0,110.0,2.9,24.0,346.0,444.0,349.14
2017,10,7,8,45,597.5,120.0,2.95,25.0,393.5,499.41,390.74
2017,10,7,9,0,621.0,130.0,3.0,26.0,441.0,555.69,431.56
2017,10,7,9,15,646.0,135.5,3.0,26.0,486.5,609.17,470.81
2017,10,7,9,30,671.0,141.0,3.0,26.0,532.0,662.94,509.39
2017,10,7,9,45,682.0,148.5,3.05,26.5,570.5,707.87,539.88
2017,10,7,10,0,693.0,156.0,3.1,27.0,609.0,751.42,568.82
2017,10,7,10,15,707.0,159.5,3.0,27.0,642.5,791.83,595.41
2017,10,7,10,30,721.0,163.0,2.9,27.0,676.0,830.55,619.95
2017,10,7,10,45,371.0,221.5,2.85,27.5,486.0,585.84,442.34
2017,10,7,11,0,21.0,280.0,2.8,28.0,296.0,250.52,187.83
2017,10,7,11,15,16.0,257.0,2.7,28.0,269.5,225.39,169.39
2017,10,7,11,30,11.0,234.0,2.6,28.0,243.0,200.48,150.26
2017,10,7,11,45,7.5,202.5,2.55,28.5,209.0,169.93,126.6
2017,10,7,12,0,4.0,171.0,2.5,29.0,175.0,139.86,103.28
2017,10,7,12,15,12.0,232.5,2.4,29.0,243.0,200.31,149.52
2017,10,7,12,30,20.0,294.0,2.3,29.0,311.0,262.69,196.26
2017,10,7,12,45,31.0,318.0,2.25,29.0,343.0,317.52,236.88
2017,10,7,13,0,42.0,342.0,2.2,29.0,375.0,352.01,262.23
2017,10,7,13,15,81.5,359.0,2.2,29.0,422.0,406.59,303.11
2017,10,7,13,30,121.0,376.0,2.2,29.0,469.0,481.22,357.42
2017,10,7,13,45,140.5,365.0,2.2,29.5,470.0,485.06,360.02
2017,10,7,14,0,160.0,354.0,2.2,30.0,471.0,487.54,362.08
2017,10,7,14,15,93.5,308.0,2.25,29.5,375.5,359.53,269.77
2017,10,7,14,30,27.0,262.0,2.3,29.0,280.0,238.97,179.83
2017,10,7,14,45,18.5,231.0,2.35,29.0,243.0,203.88,153.73
2017,10,7,15,0,10.0,200.0,2.4,29.0,206.0,169.72,127.77
2017,10,7,15,15,5.0,170.0,2.4,29.0,173.0,139.96,105.01
2017,10,7,15,30,0.0,140.0,2.4,29.0,140.0,110.97,82.58
2017,10,7,15,45,0.0,132.0,2.4,29.0,132.0,104.62,77.9
2017,10,7,16,0,0.0,124.0,2.4,29.0,124.0,98.37,73.23
2017,10,7,16,15,0.0,107.0,2.2,28.5,107.0,84.45,62.52
2017,10,7,16,30,0.0,90.0,2.0,28.0,90.0,70.61,51.7
2017,10,7,16,45,198.0,86.0,1.8,27.5,133.5,170.49,130.4
2017,10,7,17,0,396.0,82.0,1.6,27.0,177.0,235.7,176.16
2017,10,7,17,15,309.5,66.5,1.45,26.0,129.0,169.77,122.43
2017,10,7,17,30,223.0,51.0,1.3,25.0,81.0,113.98,77.28
2017,10,7,17,45,111.5,31.0,1.2,24.5,46.0,54.74,28.38
2017,10,7,18,0,0.0,11.0,1.1,24.0,11.0,8.65,0.0
2017,10,7,18,15,0.0,5.5,1.1,23.5,5.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,170.5,15.0,1.15,17.5,31.5,43.9,0.0
2017,10,8,7,0,341.0,30.0,1.2,18.0,63.0,110.89,67.69
2017,10,8,7,15,450.0,40.5,1.3,18.5,114.0,172.56,121.0
2017,10,8,7,30,559.0,51.0,1.4,19.0,165.0,247.03,183.9
2017,10,8,7,45,623.0,57.5,1.5,20.0,221.0,312.37,239.71
2017,10,8,8,0,687.0,64.0,1.6,21.0,277.0,383.11,298.16
2017,10,8,8,15,728.5,69.0,1.35,21.5,332.5,448.08,349.74
2017,10,8,8,30,770.0,74.0,1.1,22.0,388.0,515.96,400.71
2017,10,8,8,45,798.0,78.0,0.9,23.0,441.0,577.22,443.45
2017,10,8,9,0,826.0,82.0,0.7,24.0,494.0,639.25,484.01
2017,10,8,9,15,846.0,85.0,0.9,25.0,542.0,695.06,522.71
2017,10,8,9,30,866.0,88.0,1.1,26.0,590.0,750.22,559.26
2017,10,8,9,45,880.0,90.5,1.3,27.0,632.0,791.48,584.83
2017,10,8,10,0,894.0,93.0,1.5,28.0,674.0,837.94,613.57
2017,10,8,10,15,904.5,95.0,1.5,28.5,709.0,878.89,637.22
2017,10,8,10,30,915.0,97.0,1.5,29.0,744.0,917.37,659.01
2017,10,8,10,45,922.0,98.5,1.55,29.5,771.5,949.47,677.19
2017,10,8,11,0,929.0,100.0,1.6,30.0,799.0,978.51,693.44
2017,10,8,11,15,933.0,100.5,1.6,30.0,817.5,1000.44,705.99
2017,10,8,11,30,937.0,101.0,1.6,30.0,836.0,1018.91,716.55
2017,10,8,11,45,938.5,102.0,1.6,30.5,846.0,1031.94,722.44
2017,10,8,12,0,940.0,103.0,1.6,31.0,856.0,1041.29,726.24
2017,10,8,12,15,939.5,103.0,1.65,31.0,856.5,1043.9,728.34
2017,10,8,12,30,939.0,103.0,1.7,31.0,857.0,1042.77,728.38
2017,10,8,12,45,935.0,103.5,1.75,31.5,848.5,1035.02,723.09
2017,10,8,13,0,931.0,104.0,1.8,32.0,840.0,1023.61,715.76
2017,10,8,13,15,926.0,103.0,1.85,32.0,822.5,1006.1,706.25
2017,10,8,13,30,921.0,102.0,1.9,32.0,805.0,985.13,694.69
2017,10,8,13,45,911.0,102.0,2.0,32.0,779.0,957.28,679.41
2017,10,8,14,0,901.0,102.0,2.1,32.0,753.0,926.47,662.14
2017,10,8,14,15,890.5,100.0,2.15,32.0,719.5,890.33,640.79
2017,10,8,14,30,880.0,98.0,2.2,32.0,686.0,851.65,617.6
2017,10,8,14,45,863.0,96.5,2.3,32.0,645.5,805.97,589.86
2017,10,8,15,0,846.0,95.0,2.4,32.0,605.0,766.34,565.75
2017,10,8,15,15,826.0,92.0,2.45,31.5,558.5,713.12,532.43
2017,10,8,15,30,806.0,89.0,2.5,31.0,512.0,659.12,496.3
2017,10,8,15,45,775.0,86.5,2.55,31.0,460.5,598.21,453.01
2017,10,8,16,0,744.0,84.0,2.6,31.0,409.0,538.13,409.02
2017,10,8,16,15,705.0,78.5,2.4,30.0,354.5,473.36,360.99
2017,10,8,16,30,666.0,73.0,2.2,29.0,300.0,409.72,312.09
2017,10,8,16,45,604.5,67.0,2.05,28.5,245.0,339.03,255.79
2017,10,8,17,0,543.0,61.0,1.9,28.0,190.0,274.12,202.47
2017,10,8,17,15,450.5,50.5,1.9,27.0,138.5,201.62,143.41
2017,10,8,17,30,358.0,40.0,1.9,26.0,87.0,139.55,92.33
2017,10,8,17,45,208.5,25.0,1.9,25.5,49.0,72.44,35.02
2017,10,8,18,0,59.0,10.0,1.9,25.0,11.0,15.34,0.0
2017,10,8,18,15,29.5,5.0,1.95,24.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,108.5,17.0,2.3,21.5,27.0,29.56,0.0
2017,10,9,7,0,217.0,34.0,2.6,22.0,54.0,88.66,53.92
2017,10,9,7,15,324.0,47.5,2.8,22.5,101.0,144.41,101.08
2017,10,9,7,30,431.0,61.0,3.0,23.0,148.0,216.56,160.95
2017,10,9,7,45,504.0,69.0,3.25,23.5,201.0,280.27,214.99
2017,10,9,8,0,577.0,77.0,3.5,24.0,254.0,351.36,274.03
2017,10,9,8,15,621.5,83.0,3.6,24.5,306.5,413.27,324.6
2017,10,9,8,30,666.0,89.0,3.7,25.0,359.0,478.63,376.3
2017,10,9,8,45,699.0,93.5,3.8,26.0,409.5,538.58,421.54
2017,10,9,9,0,732.0,98.0,3.9,27.0,460.0,600.04,466.38
2017,10,9,9,15,753.5,101.5,4.0,27.5,506.0,651.09,503.26
2017,10,9,9,30,775.0,105.0,4.1,28.0,552.0,704.13,540.62
2017,10,9,9,45,790.0,108.5,4.2,29.0,592.5,751.46,570.9
2017,10,9,10,0,805.0,112.0,4.3,30.0,633.0,797.37,599.4
2017,10,9,10,15,816.5,114.5,4.3,30.0,666.5,837.56,625.6
2017,10,9,10,30,828.0,117.0,4.3,30.0,700.0,875.58,650.16
2017,10,9,10,45,834.5,119.5,4.35,30.5,726.0,906.68,668.81
2017,10,9,11,0,841.0,122.0,4.4,31.0,752.0,934.94,685.52
2017,10,9,11,15,846.0,123.0,4.4,31.0,770.0,957.17,699.37
2017,10,9,11,30,851.0,124.0,4.4,31.0,788.0,976.22,711.22
2017,10,9,11,45,855.5,123.5,4.4,31.5,798.0,975.79,708.93
2017,10,9,12,0,860.0,123.0,4.4,32.0,808.0,985.86,713.82
2017,10,9,12,15,860.0,123.0,4.4,32.0,809.0,988.64,715.45
2017,10,9,12,30,860.0,123.0,4.4,32.0,810.0,987.99,715.04
2017,10,9,12,45,856.5,123.0,4.4,32.5,802.0,980.5,708.88
2017,10,9,13,0,853.0,123.0,4.4,33.0,794.0,969.66,700.75
2017,10,9,13,15,848.0,122.0,4.35,33.0,778.0,953.09,690.19
2017,10,9,13,30,843.0,121.0,4.3,33.0,762.0,946.35,686.26
2017,10,9,13,45,834.5,120.0,4.3,33.0,737.5,919.77,669.54
2017,10,9,14,0,826.0,119.0,4.3,33.0,713.0,890.34,651.07
2017,10,9,14,15,815.0,117.0,4.25,33.0,681.0,855.01,628.4
2017,10,9,14,30,804.0,115.0,4.2,33.0,649.0,817.37,604.1
2017,10,9,14,45,787.0,113.0,4.2,33.0,610.0,772.81,575.09
2017,10,9,15,0,770.0,111.0,4.2,33.0,571.0,726.81,544.81
2017,10,9,15,15,750.0,107.0,4.15,32.5,527.0,675.43,510.3
2017,10,9,15,30,730.0,103.0,4.1,32.0,483.0,626.11,475.99
2017,10,9,15,45,699.5,99.0,4.05,32.0,433.5,567.05,432.79
2017,10,9,16,0,669.0,95.0,4.0,32.0,384.0,509.05,389.32
2017,10,9,16,15,629.0,89.0,3.7,31.5,332.5,445.34,340.81
2017,10,9,16,30,589.0,83.0,3.4,31.0,281.0,384.42,293.03
2017,10,9,16,45,527.0,75.0,3.15,30.5,228.5,315.37,237.93
2017,10,9,17,0,465.0,67.0,2.9,30.0,176.0,252.28,186.22
2017,10,9,17,15,374.0,55.0,2.65,29.0,127.0,179.96,127.63
2017,10,9,17,30,283.0,43.0,2.4,28.0,78.0,122.58,80.79
2017,10,9,17,45,141.5,21.5,2.15,27.0,39.0,54.42,23.18
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,19.5,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
