Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,2.0,6.35,13.0,2.0,1.57,0.0
2017,10,10,7,0,0.0,4.0,6.4,13.0,4.0,3.02,0.0
2017,10,10,7,15,0.0,7.5,6.45,13.0,7.5,5.68,0.0
2017,10,10,7,30,0.0,11.0,6.5,13.0,11.0,8.34,1.49
2017,10,10,7,45,0.0,15.5,6.55,13.5,15.5,11.77,4.48
2017,10,10,8,0,0.0,20.0,6.6,14.0,20.0,15.21,7.44
2017,10,10,8,15,0.0,24.0,6.55,14.0,24.0,18.28,10.06
2017,10,10,8,30,0.0,28.0,6.5,14.0,28.0,21.36,12.66
2017,10,10,8,45,0.0,77.5,6.5,14.5,77.5,59.53,45.01
2017,10,10,9,0,0.0,127.0,6.5,15.0,127.0,100.44,79.1
2017,10,10,9,15,42.5,190.5,6.4,15.5,215.0,197.01,159.68
2017,10,10,9,30,85.0,254.0,6.3,16.0,303.0,292.63,237.55
2017,10,10,9,45,61.0,258.5,6.2,16.5,295.0,280.5,226.02
2017,10,10,10,0,37.0,263.0,6.1,17.0,287.0,266.65,213.27
2017,10,10,10,15,93.0,300.0,6.0,17.5,364.0,352.25,282.08
2017,10,10,10,30,149.0,337.0,5.9,18.0,441.0,461.2,367.14
2017,10,10,10,45,240.0,337.5,5.8,18.5,513.0,548.42,435.06
2017,10,10,11,0,331.0,338.0,5.7,19.0,585.0,660.56,519.68
2017,10,10,11,15,343.0,344.0,5.6,19.5,605.5,685.24,536.03
2017,10,10,11,30,355.0,350.0,5.5,20.0,626.0,708.89,551.8
2017,10,10,11,45,595.5,242.5,5.45,20.5,712.0,867.82,671.82
2017,10,10,12,0,836.0,135.0,5.4,21.0,798.0,991.67,758.23
2017,10,10,12,15,836.5,135.0,5.3,21.0,799.0,994.91,758.88
2017,10,10,12,30,837.0,135.0,5.2,21.0,800.0,994.68,758.0
2017,10,10,12,45,835.5,134.0,5.1,21.5,792.5,987.98,751.31
2017,10,10,13,0,834.0,133.0,5.0,22.0,785.0,977.86,742.48
2017,10,10,13,15,829.0,132.0,4.9,22.0,769.0,961.02,730.67
2017,10,10,13,30,824.0,131.0,4.8,22.0,753.0,940.99,716.82
2017,10,10,13,45,816.5,129.0,4.7,22.5,729.0,914.54,697.24
2017,10,10,14,0,809.0,127.0,4.6,23.0,705.0,885.27,675.89
2017,10,10,14,15,798.0,124.5,4.5,23.0,673.5,849.78,651.59
2017,10,10,14,30,787.0,122.0,4.4,23.0,642.0,812.02,625.77
2017,10,10,14,45,774.5,118.0,4.35,23.0,604.0,769.47,596.72
2017,10,10,15,0,762.0,114.0,4.3,23.0,566.0,725.23,566.21
2017,10,10,15,15,741.0,110.0,4.2,23.0,521.5,676.58,530.84
2017,10,10,15,30,720.0,106.0,4.1,23.0,477.0,624.01,491.74
2017,10,10,15,45,694.0,100.5,4.0,23.0,428.5,566.56,448.14
2017,10,10,16,0,668.0,95.0,3.9,23.0,380.0,509.81,404.02
2017,10,10,16,15,627.5,88.5,3.65,22.5,328.5,445.3,353.21
2017,10,10,16,30,587.0,82.0,3.4,22.0,277.0,383.66,303.19
2017,10,10,16,45,527.5,73.5,3.2,21.5,224.5,315.22,246.55
2017,10,10,17,0,468.0,65.0,3.0,21.0,172.0,252.5,193.18
2017,10,10,17,15,375.5,53.0,2.75,20.5,123.5,182.54,134.01
2017,10,10,17,30,283.0,41.0,2.5,20.0,75.0,121.46,82.32
2017,10,10,17,45,141.5,20.5,2.25,19.5,37.5,53.42,20.6
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,116.5,15.5,2.95,13.0,25.5,30.46,0.0
2017,10,11,7,0,233.0,31.0,3.1,13.0,51.0,91.65,56.63
2017,10,11,7,15,339.0,43.5,3.25,13.5,97.5,150.47,109.38
2017,10,11,7,30,445.0,56.0,3.4,14.0,144.0,220.54,170.04
2017,10,11,7,45,512.0,64.5,3.6,14.5,196.0,283.38,225.63
2017,10,11,8,0,579.0,73.0,3.8,15.0,248.0,353.01,285.76
2017,10,11,8,15,623.5,79.0,3.8,15.5,300.0,415.12,338.3
2017,10,11,8,30,668.0,85.0,3.8,16.0,352.0,480.71,391.91
2017,10,11,8,45,701.0,89.0,3.8,16.5,402.0,540.23,439.13
2017,10,11,9,0,734.0,93.0,3.8,17.0,452.0,599.15,484.48
2017,10,11,9,15,756.0,97.0,3.7,17.5,498.0,653.42,524.59
2017,10,11,9,30,778.0,101.0,3.6,18.0,544.0,707.41,563.16
2017,10,11,9,45,796.0,102.5,3.55,19.0,584.5,755.01,593.87
2017,10,11,10,0,814.0,104.0,3.5,20.0,625.0,801.35,622.99
2017,10,11,10,15,825.5,106.0,3.35,20.5,658.5,841.16,647.57
2017,10,11,10,30,837.0,108.0,3.2,21.0,692.0,878.78,670.18
2017,10,11,10,45,847.0,109.0,3.1,21.5,718.5,900.07,681.54
2017,10,11,11,0,857.0,110.0,3.0,22.0,745.0,929.51,698.47
2017,10,11,11,15,862.0,111.0,2.9,22.5,763.0,951.36,710.05
2017,10,11,11,30,867.0,112.0,2.8,23.0,781.0,970.07,719.52
2017,10,11,11,45,863.0,116.0,2.7,23.5,789.5,979.84,723.09
2017,10,11,12,0,859.0,120.0,2.6,24.0,798.0,986.11,724.51
2017,10,11,12,15,859.5,120.0,2.5,24.0,799.0,989.26,725.42
2017,10,11,12,30,860.0,120.0,2.4,24.0,800.0,988.99,724.25
2017,10,11,12,45,859.0,118.5,2.3,24.5,792.5,982.28,717.65
2017,10,11,13,0,858.0,117.0,2.2,25.0,785.0,972.19,709.07
2017,10,11,13,15,853.0,116.0,2.1,25.0,769.0,955.42,697.72
2017,10,11,13,30,848.0,115.0,2.0,25.0,753.0,935.49,684.5
2017,10,11,13,45,841.0,113.5,1.9,25.5,728.5,922.18,674.41
2017,10,11,14,0,834.0,112.0,1.8,26.0,704.0,893.33,654.24
2017,10,11,14,15,823.5,110.0,1.75,26.0,672.0,858.15,631.93
2017,10,11,14,30,813.0,108.0,1.7,26.0,640.0,820.61,608.03
2017,10,11,14,45,782.5,111.5,1.65,26.0,598.5,770.67,575.59
2017,10,11,15,0,752.0,115.0,1.6,26.0,557.0,720.01,542.38
2017,10,11,15,15,730.5,111.0,1.6,26.0,513.0,671.54,509.44
2017,10,11,15,30,709.0,107.0,1.6,26.0,469.0,619.03,472.7
2017,10,11,15,45,680.5,101.5,1.6,26.0,420.5,560.43,430.6
2017,10,11,16,0,652.0,96.0,1.6,26.0,372.0,502.8,387.98
2017,10,11,16,15,611.0,89.5,1.5,25.5,320.5,438.76,339.52
2017,10,11,16,30,570.0,83.0,1.4,25.0,269.0,377.65,291.71
2017,10,11,16,45,511.0,74.0,1.3,24.5,217.5,309.74,237.25
2017,10,11,17,0,452.0,65.0,1.2,24.0,166.0,247.53,185.78
2017,10,11,17,15,360.5,52.0,1.1,23.0,118.5,177.77,128.47
2017,10,11,17,30,269.0,39.0,1.0,22.0,71.0,116.8,77.9
2017,10,11,17,45,134.5,19.5,0.95,21.5,35.5,51.06,15.59
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,93.0,15.5,1.0,17.5,23.5,27.12,0.0
2017,10,12,7,0,186.0,31.0,1.1,18.0,47.0,82.65,49.7
2017,10,12,7,15,287.0,46.0,1.1,18.5,92.0,137.41,97.99
2017,10,12,7,30,388.0,61.0,1.1,19.0,137.0,204.44,154.18
2017,10,12,7,45,458.5,70.5,1.1,20.0,188.0,269.89,208.99
2017,10,12,8,0,529.0,80.0,1.1,21.0,239.0,339.5,265.58
2017,10,12,8,15,575.0,87.5,1.1,22.0,290.0,401.54,314.52
2017,10,12,8,30,621.0,95.0,1.1,23.0,341.0,467.28,364.27
2017,10,12,8,45,658.0,99.0,1.15,24.0,391.0,527.22,408.1
2017,10,12,9,0,695.0,103.0,1.2,25.0,441.0,589.06,451.73
2017,10,12,9,15,718.0,107.5,1.3,25.5,486.0,643.14,489.62
2017,10,12,9,30,741.0,112.0,1.4,26.0,531.0,697.18,526.57
2017,10,12,9,45,760.5,114.0,1.55,26.5,571.5,741.69,555.9
2017,10,12,10,0,780.0,116.0,1.7,27.0,612.0,788.66,586.2
2017,10,12,10,15,792.0,118.0,1.75,27.5,645.0,827.86,610.0
2017,10,12,10,30,804.0,120.0,1.8,28.0,678.0,864.98,632.25
2017,10,12,10,45,814.0,121.0,1.9,28.5,704.0,896.91,651.46
2017,10,12,11,0,824.0,122.0,2.0,29.0,730.0,926.22,668.95
2017,10,12,11,15,829.0,123.5,2.1,29.0,748.0,948.51,683.3
2017,10,12,11,30,834.0,125.0,2.2,29.0,766.0,967.69,695.82
2017,10,12,11,45,848.5,119.0,2.3,29.5,778.0,970.87,696.86
2017,10,12,12,0,863.0,113.0,2.4,30.0,790.0,984.86,705.07
2017,10,12,12,15,863.0,113.0,2.45,30.0,791.0,987.47,706.96
2017,10,12,12,30,863.0,113.0,2.5,30.0,792.0,986.64,706.93
2017,10,12,12,45,859.0,113.5,2.6,30.5,784.0,978.98,701.76
2017,10,12,13,0,855.0,114.0,2.7,31.0,776.0,967.98,694.61
2017,10,12,13,15,850.0,113.0,2.8,31.0,759.5,951.2,685.23
2017,10,12,13,30,845.0,112.0,2.9,31.0,743.0,931.26,673.88
2017,10,12,13,45,834.0,112.5,3.0,31.0,718.5,916.31,665.8
2017,10,12,14,0,823.0,113.0,3.1,31.0,694.0,886.18,647.68
2017,10,12,14,15,812.5,111.0,3.15,31.0,662.5,851.25,626.02
2017,10,12,14,30,802.0,109.0,3.2,31.0,631.0,814.0,602.66
2017,10,12,14,45,778.5,109.5,3.25,31.0,591.0,766.82,572.26
2017,10,12,15,0,755.0,110.0,3.3,31.0,551.0,718.63,540.78
2017,10,12,15,15,734.0,106.0,3.3,30.5,507.0,670.05,508.46
2017,10,12,15,30,713.0,102.0,3.3,30.0,463.0,617.76,472.23
2017,10,12,15,45,677.0,99.0,3.3,30.0,414.0,556.9,427.73
2017,10,12,16,0,641.0,96.0,3.3,30.0,365.0,497.64,383.28
2017,10,12,16,15,599.5,89.5,3.1,29.5,314.0,433.82,334.56
2017,10,12,16,30,558.0,83.0,2.9,29.0,263.0,373.0,286.69
2017,10,12,16,45,494.5,74.0,2.7,28.5,211.5,303.73,231.08
2017,10,12,17,0,431.0,65.0,2.5,28.0,160.0,240.66,179.07
2017,10,12,17,15,339.5,51.5,2.2,27.0,113.0,168.65,120.29
2017,10,12,17,30,248.0,38.0,1.9,26.0,66.0,111.39,72.96
2017,10,12,17,45,124.0,19.0,1.65,25.5,33.0,48.57,9.59
2017,10,12,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,13,6,45,109.5,15.0,1.8,19.5,24.0,29.77,0.0
2017,10,13,7,0,219.0,30.0,2.0,20.0,48.0,90.01,52.76
2017,10,13,7,15,325.5,43.5,2.1,21.0,94.0,149.61,105.83
2017,10,13,7,30,432.0,57.0,2.2,22.0,140.0,220.67,165.12
2017,10,13,7,45,513.5,63.5,2.35,23.0,193.0,287.16,221.01
2017,10,13,8,0,595.0,70.0,2.5,24.0,246.0,361.82,282.09
2017,10,13,8,15,639.5,76.0,2.65,24.5,299.0,424.93,333.3
2017,10,13,8,30,684.0,82.0,2.8,25.0,352.0,491.48,385.53
2017,10,13,8,45,724.5,83.5,3.0,26.0,403.5,551.9,431.01
2017,10,13,9,0,765.0,85.0,3.2,27.0,455.0,616.26,477.9
2017,10,13,9,15,786.0,88.5,3.25,27.5,501.0,670.59,516.46
2017,10,13,9,30,807.0,92.0,3.3,28.0,547.0,724.48,552.92
2017,10,13,9,45,826.0,93.0,3.35,28.5,588.0,773.28,584.42
2017,10,13,10,0,845.0,94.0,3.4,29.0,629.0,811.94,608.47
2017,10,13,10,15,856.0,96.0,3.4,29.0,662.5,851.47,633.91
2017,10,13,10,30,867.0,98.0,3.4,29.0,696.0,888.72,657.61
2017,10,13,10,45,875.5,98.5,3.45,29.5,722.5,919.58,675.88
2017,10,13,11,0,884.0,99.0,3.5,30.0,749.0,947.62,692.26
2017,10,13,11,15,889.0,100.0,3.5,30.0,766.5,969.88,705.91
2017,10,13,11,30,894.0,101.0,3.5,30.0,784.0,988.9,717.56
2017,10,13,11,45,892.0,103.5,3.5,30.5,792.5,999.31,722.29
2017,10,13,12,0,890.0,106.0,3.5,31.0,801.0,1006.16,724.9
2017,10,13,12,15,890.0,106.0,3.5,31.0,802.0,1008.78,726.42
2017,10,13,12,30,890.0,106.0,3.5,31.0,803.0,1007.88,725.85
2017,10,13,12,45,888.5,105.0,3.5,31.5,795.0,1000.9,720.1
2017,10,13,13,0,887.0,104.0,3.5,32.0,787.0,990.44,712.32
2017,10,13,13,15,882.5,103.5,3.5,32.0,770.5,974.18,702.4
2017,10,13,13,30,878.0,103.0,3.5,32.0,754.0,954.65,690.5
2017,10,13,13,45,871.0,101.0,3.5,32.0,729.5,928.03,674.05
2017,10,13,14,0,864.0,99.0,3.5,32.0,705.0,898.47,655.72
2017,10,13,14,15,853.5,97.0,3.5,32.0,673.0,863.09,633.47
2017,10,13,14,30,843.0,95.0,3.5,32.0,641.0,825.32,609.52
2017,10,13,14,45,815.0,98.0,3.5,32.0,599.5,785.32,583.89
2017,10,13,15,0,787.0,101.0,3.5,32.0,558.0,735.2,551.0
2017,10,13,15,15,766.5,97.5,3.45,31.5,513.5,683.17,516.87
2017,10,13,15,30,746.0,94.0,3.4,31.0,469.0,630.57,480.44
2017,10,13,15,45,714.5,90.5,3.4,31.0,419.5,572.91,438.43
2017,10,13,16,0,683.0,87.0,3.4,31.0,370.0,514.11,394.5
2017,10,13,16,15,642.0,81.0,3.15,30.5,318.0,449.04,344.92
2017,10,13,16,30,601.0,75.0,2.9,30.0,266.0,386.89,296.06
2017,10,13,16,45,539.5,67.0,2.65,29.5,214.0,317.2,240.11
2017,10,13,17,0,478.0,59.0,2.4,29.0,162.0,253.47,187.43
2017,10,13,17,15,382.5,47.0,2.15,28.0,114.0,181.73,128.8
2017,10,13,17,30,287.0,35.0,1.9,27.0,66.0,120.99,78.3
2017,10,13,17,45,143.5,17.5,1.65,26.0,33.0,50.76,3.39
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,6,45,109.5,14.5,1.55,20.5,23.5,29.77,0.0
2017,10,14,7,0,219.0,29.0,1.7,21.0,47.0,89.69,51.3
2017,10,14,7,15,329.5,42.0,1.95,21.5,92.5,150.88,106.49
2017,10,14,7,30,440.0,55.0,2.2,22.0,138.0,223.4,167.26
2017,10,14,7,45,514.0,63.0,2.45,23.0,190.5,288.9,222.65
2017,10,14,8,0,588.0,71.0,2.7,24.0,243.0,361.9,282.66
2017,10,14,8,15,632.5,77.0,2.8,24.5,295.5,424.76,333.68
2017,10,14,8,30,677.0,83.0,2.9,25.0,348.0,491.06,385.66
2017,10,14,8,45,711.5,86.5,3.05,26.0,398.5,551.5,430.94
2017,10,14,9,0,746.0,90.0,3.2,27.0,449.0,611.4,474.38
2017,10,14,9,15,505.0,167.5,3.25,27.5,421.0,550.09,425.06
2017,10,14,9,30,264.0,245.0,3.3,28.0,393.0,453.81,348.94
2017,10,14,9,45,541.0,174.5,3.35,28.5,506.0,630.54,482.54
2017,10,14,10,0,818.0,104.0,3.4,29.0,619.0,812.02,609.68
2017,10,14,10,15,557.0,208.5,3.4,29.0,567.5,720.13,541.22
2017,10,14,10,30,296.0,313.0,3.4,29.0,516.0,592.43,444.89
2017,10,14,10,45,278.0,330.0,3.4,29.5,526.5,602.19,450.42
2017,10,14,11,0,260.0,347.0,3.4,30.0,537.0,610.05,453.86
2017,10,14,11,15,559.5,231.0,3.4,30.0,653.0,805.04,596.18
2017,10,14,11,30,859.0,115.0,3.4,30.0,769.0,971.84,707.25
2017,10,14,11,45,857.0,118.0,3.45,30.5,777.0,982.25,711.18
2017,10,14,12,0,855.0,121.0,3.5,31.0,785.0,989.25,714.27
2017,10,14,12,15,485.0,251.5,3.5,31.0,628.5,774.43,568.49
2017,10,14,12,30,115.0,382.0,3.5,31.0,472.0,472.47,349.4
2017,10,14,12,45,478.5,252.5,3.55,31.5,620.0,765.63,564.91
2017,10,14,13,0,842.0,123.0,3.6,32.0,768.0,982.22,709.7
2017,10,14,13,15,570.0,233.5,3.6,32.0,666.0,822.27,601.33
2017,10,14,13,30,298.0,344.0,3.6,32.0,564.0,645.72,475.2
2017,10,14,13,45,550.5,233.5,3.6,32.0,623.5,780.49,575.9
2017,10,14,14,0,803.0,123.0,3.6,32.0,683.0,882.11,646.65
2017,10,14,14,15,791.0,120.5,3.6,32.0,651.0,845.72,622.63
2017,10,14,14,30,779.0,118.0,3.6,32.0,619.0,807.18,597.99
2017,10,14,14,45,752.0,119.5,3.65,32.0,578.5,758.66,566.49
2017,10,14,15,0,725.0,121.0,3.7,32.0,538.0,713.94,537.12
2017,10,14,15,15,702.0,116.5,3.65,31.5,494.0,661.03,501.14
2017,10,14,15,30,679.0,112.0,3.6,31.0,450.0,607.99,464.19
2017,10,14,15,45,644.5,107.5,3.55,31.0,401.5,547.74,420.04
2017,10,14,16,0,610.0,103.0,3.5,31.0,353.0,489.03,375.95
2017,10,14,16,15,565.5,95.5,3.3,30.5,302.5,423.87,326.33
2017,10,14,16,30,521.0,88.0,3.1,30.0,252.0,362.06,277.83
2017,10,14,16,45,451.0,78.5,2.9,29.5,200.5,286.71,217.78
2017,10,14,17,0,381.0,69.0,2.7,29.0,149.0,224.42,166.64
2017,10,14,17,15,286.5,53.5,2.45,28.0,103.5,156.08,111.12
2017,10,14,17,30,192.0,38.0,2.2,27.0,58.0,99.02,64.09
2017,10,14,17,45,96.0,19.0,2.0,26.5,29.0,43.22,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,55.0,15.0,6.15,20.5,19.0,21.22,0.0
2017,10,15,7,0,110.0,30.0,6.7,20.0,38.0,61.11,33.77
2017,10,15,7,15,205.0,48.5,6.75,19.5,80.5,120.65,86.84
2017,10,15,7,30,300.0,67.0,6.8,19.0,123.0,185.14,142.08
2017,10,15,7,45,412.0,72.5,6.85,18.5,176.5,254.31,201.99
2017,10,15,8,0,524.0,78.0,6.9,18.0,230.0,341.43,276.9
2017,10,15,8,15,571.5,85.5,6.8,18.0,281.5,404.28,330.91
2017,10,15,8,30,619.0,93.0,6.7,18.0,333.0,470.97,386.72
2017,10,15,8,45,309.5,90.0,6.65,18.5,210.0,299.78,246.94
2017,10,15,9,0,0.0,87.0,6.6,19.0,87.0,67.07,50.25
2017,10,15,9,15,0.0,105.5,6.55,19.5,105.5,82.2,62.55
2017,10,15,9,30,0.0,124.0,6.5,20.0,124.0,97.51,74.76
2017,10,15,9,45,3.0,158.5,6.5,20.5,160.5,129.15,100.2
2017,10,15,10,0,6.0,193.0,6.5,21.0,197.0,161.65,126.0
2017,10,15,10,15,17.0,230.5,6.45,21.0,242.5,204.56,160.35
2017,10,15,10,30,28.0,268.0,6.4,21.0,288.0,267.89,210.44
2017,10,15,10,45,36.0,289.5,6.4,21.5,316.0,297.33,232.93
2017,10,15,11,0,44.0,311.0,6.4,22.0,344.0,327.3,255.66
2017,10,15,11,15,71.0,337.0,6.35,22.5,391.0,380.66,296.83
2017,10,15,11,30,98.0,363.0,6.3,23.0,438.0,435.08,338.15
2017,10,15,11,45,262.0,342.5,6.25,23.5,545.0,622.14,482.11
2017,10,15,12,0,426.0,322.0,6.2,24.0,652.0,786.12,603.73
2017,10,15,12,15,392.5,335.5,6.15,24.0,640.0,747.59,574.43
2017,10,15,12,30,359.0,349.0,6.1,24.0,628.0,728.0,559.19
2017,10,15,12,45,609.5,230.5,6.1,24.0,698.0,881.82,676.93
2017,10,15,13,0,860.0,112.0,6.1,24.0,768.0,976.01,744.1
2017,10,15,13,15,856.0,111.5,6.05,24.0,752.0,960.49,733.0
2017,10,15,13,30,852.0,111.0,6.0,24.0,736.0,941.78,720.36
2017,10,15,13,45,845.0,109.5,5.95,24.0,712.0,916.15,702.95
2017,10,15,14,0,838.0,108.0,5.9,24.0,688.0,898.96,691.64
2017,10,15,14,15,828.0,106.0,5.85,24.0,657.0,863.93,667.64
2017,10,15,14,30,818.0,104.0,5.8,24.0,626.0,826.54,641.96
2017,10,15,14,45,800.0,103.0,5.8,24.0,587.0,781.58,610.87
2017,10,15,15,0,782.0,102.0,5.8,24.0,548.0,735.23,578.48
2017,10,15,15,15,540.5,152.0,5.7,24.0,449.0,572.16,453.98
2017,10,15,15,30,299.0,202.0,5.6,24.0,350.0,416.33,331.03
2017,10,15,15,45,409.5,160.0,5.6,24.0,339.0,443.93,354.54
2017,10,15,16,0,520.0,118.0,5.6,24.0,328.0,445.0,356.1
2017,10,15,16,15,571.0,94.0,5.35,23.5,295.5,426.5,340.73
2017,10,15,16,30,622.0,70.0,5.1,23.0,263.0,394.3,313.14
2017,10,15,16,45,569.5,61.5,4.95,22.5,211.5,326.76,256.21
2017,10,15,17,0,517.0,53.0,4.8,22.0,160.0,264.23,201.89
2017,10,15,17,15,416.0,42.0,4.45,21.5,111.5,189.32,137.8
2017,10,15,17,30,315.0,31.0,4.1,21.0,63.0,126.11,82.24
2017,10,15,17,45,157.5,15.5,3.75,20.5,31.5,53.24,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,186.0,12.0,3.75,10.0,26.0,41.96,0.0
2017,10,16,7,0,372.0,24.0,3.9,10.0,52.0,123.61,70.06
2017,10,16,7,15,493.5,33.5,3.95,10.5,104.0,191.9,140.53
2017,10,16,7,30,615.0,43.0,4.0,11.0,156.0,275.06,214.63
2017,10,16,7,45,683.0,48.5,4.1,12.0,213.0,345.7,278.29
2017,10,16,8,0,751.0,54.0,4.2,13.0,270.0,422.76,345.28
2017,10,16,8,15,792.0,58.5,4.35,14.0,327.0,490.79,402.9
2017,10,16,8,30,833.0,63.0,4.5,15.0,384.0,561.54,460.46
2017,10,16,8,45,861.0,66.5,4.7,16.0,437.5,620.53,507.1
2017,10,16,9,0,889.0,70.0,4.9,17.0,491.0,684.28,555.74
2017,10,16,9,15,908.5,72.5,4.8,17.5,539.5,741.08,596.53
2017,10,16,9,30,928.0,75.0,4.7,18.0,588.0,797.01,634.4
2017,10,16,9,45,941.5,77.0,4.6,18.5,631.0,846.4,666.62
2017,10,16,10,0,955.0,79.0,4.5,19.0,674.0,893.84,696.77
2017,10,16,10,15,965.0,80.5,4.45,19.5,709.0,935.45,722.62
2017,10,16,10,30,975.0,82.0,4.4,20.0,744.0,974.37,746.25
2017,10,16,10,45,981.5,83.5,4.35,20.5,771.5,1007.14,765.68
2017,10,16,11,0,988.0,85.0,4.3,21.0,799.0,1036.64,782.73
2017,10,16,11,15,992.5,85.5,4.2,21.0,818.0,1059.64,796.54
2017,10,16,11,30,997.0,86.0,4.1,21.0,837.0,1078.99,807.98
2017,10,16,11,45,998.5,86.5,4.1,21.5,846.5,1091.64,814.19
2017,10,16,12,0,1000.0,87.0,4.1,22.0,856.0,1100.39,818.0
2017,10,16,12,15,1000.0,87.0,4.05,22.5,856.5,1103.15,817.67
2017,10,16,12,30,1000.0,87.0,4.0,23.0,857.0,1101.96,814.96
2017,10,16,12,45,998.0,86.5,4.0,23.5,848.5,1094.27,808.57
2017,10,16,13,0,996.0,86.0,4.0,24.0,840.0,1082.69,799.86
2017,10,16,13,15,991.5,85.5,3.95,24.0,822.5,1064.85,788.42
2017,10,16,13,30,987.0,85.0,3.9,24.0,805.0,1043.33,774.72
2017,10,16,13,45,980.0,83.5,3.85,24.0,778.5,1014.8,756.47
2017,10,16,14,0,973.0,82.0,3.8,24.0,752.0,982.96,736.08
2017,10,16,14,15,963.0,81.0,3.75,24.0,718.0,945.92,712.17
2017,10,16,14,30,953.0,80.0,3.7,24.0,684.0,906.12,686.3
2017,10,16,14,45,940.0,77.5,3.7,24.5,642.5,859.64,654.65
2017,10,16,15,0,927.0,75.0,3.7,25.0,601.0,811.09,621.36
2017,10,16,15,15,908.5,73.0,3.65,24.5,553.0,757.28,586.09
2017,10,16,15,30,890.0,71.0,3.6,24.0,505.0,702.41,549.01
2017,10,16,15,45,864.0,67.5,3.55,24.0,452.5,640.29,502.82
2017,10,16,16,0,838.0,64.0,3.5,24.0,400.0,582.93,458.74
2017,10,16,16,15,799.5,60.0,3.05,23.0,344.0,513.73,404.99
2017,10,16,16,30,761.0,56.0,2.6,22.0,288.0,446.83,351.09
2017,10,16,16,45,700.5,50.5,2.2,21.5,231.5,371.5,288.29
2017,10,16,17,0,640.0,45.0,1.8,21.0,175.0,301.65,228.05
2017,10,16,17,15,533.5,36.5,1.7,19.5,121.5,220.2,159.43
2017,10,16,17,30,427.0,28.0,1.6,18.0,68.0,150.51,97.1
2017,10,16,17,45,213.5,14.0,1.5,17.0,34.0,62.9,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,168.0,12.0,1.15,9.5,24.0,39.39,0.0
2017,10,17,7,0,336.0,24.0,1.2,10.0,48.0,116.05,63.48
2017,10,17,7,15,457.5,34.0,1.3,10.5,98.0,185.63,135.65
2017,10,17,7,30,579.0,44.0,1.4,11.0,148.0,267.27,207.33
2017,10,17,7,45,646.0,50.5,1.5,12.0,204.0,334.75,267.1
2017,10,17,8,0,713.0,57.0,1.6,13.0,260.0,410.59,331.54
2017,10,17,8,15,755.5,61.5,1.65,14.0,315.5,477.53,386.47
2017,10,17,8,30,798.0,66.0,1.7,15.0,371.0,547.37,441.24
2017,10,17,8,45,827.0,69.5,1.75,16.0,423.5,610.18,488.43
2017,10,17,9,0,856.0,73.0,1.8,17.0,476.0,673.76,534.32
2017,10,17,9,15,876.0,75.5,1.7,17.5,523.5,723.69,568.0
2017,10,17,9,30,896.0,78.0,1.6,18.0,571.0,778.6,602.84
2017,10,17,9,45,910.5,80.5,1.55,19.0,613.0,828.05,632.12
2017,10,17,10,0,925.0,83.0,1.5,20.0,655.0,875.71,659.39
2017,10,17,10,15,935.5,84.5,1.4,20.5,690.0,916.72,682.13
2017,10,17,10,30,946.0,86.0,1.3,21.0,725.0,955.16,702.67
2017,10,17,10,45,953.5,87.0,1.25,21.5,752.0,987.48,719.65
2017,10,17,11,0,961.0,88.0,1.2,22.0,779.0,1016.67,734.48
2017,10,17,11,15,966.0,88.5,1.15,22.5,798.0,1039.6,745.27
2017,10,17,11,30,971.0,89.0,1.1,23.0,817.0,1059.0,753.89
2017,10,17,11,45,974.0,89.0,1.05,23.5,827.0,1072.22,758.77
2017,10,17,12,0,977.0,89.0,1.0,24.0,837.0,1081.69,761.5
2017,10,17,12,15,977.0,89.0,0.95,24.0,837.5,1084.33,761.74
2017,10,17,12,30,977.0,89.0,0.9,24.0,838.0,1083.11,759.9
2017,10,17,12,45,976.0,88.0,0.9,24.5,830.0,1075.93,754.34
2017,10,17,13,0,975.0,87.0,0.9,25.0,822.0,1064.92,746.74
2017,10,17,13,15,971.0,86.5,0.95,25.0,804.5,1047.8,738.17
2017,10,17,13,30,967.0,86.0,1.0,25.0,787.0,1027.06,727.5
2017,10,17,13,45,961.0,84.5,1.05,25.5,761.5,999.84,711.45
2017,10,17,14,0,955.0,83.0,1.1,26.0,736.0,969.34,693.4
2017,10,17,14,15,945.5,81.5,1.15,26.0,702.5,932.65,672.67
2017,10,17,14,30,936.0,80.0,1.2,26.0,669.0,893.23,649.98
2017,10,17,14,45,923.5,77.5,1.25,26.0,628.5,847.73,622.97
2017,10,17,15,0,911.0,75.0,1.3,26.0,588.0,800.17,594.14
2017,10,17,15,15,892.5,72.5,1.35,25.5,541.0,746.42,561.59
2017,10,17,15,30,874.0,70.0,1.4,25.0,494.0,691.68,527.13
2017,10,17,15,45,849.0,67.0,1.45,25.0,442.5,631.5,484.85
2017,10,17,16,0,824.0,64.0,1.5,25.0,391.0,576.05,444.29
2017,10,17,16,15,785.5,60.0,1.35,24.0,335.5,507.53,393.07
2017,10,17,16,30,747.0,56.0,1.2,23.0,280.0,441.33,341.51
2017,10,17,16,45,687.0,50.0,1.1,22.5,224.0,366.38,280.82
2017,10,17,17,0,627.0,44.0,1.0,22.0,168.0,296.92,222.26
2017,10,17,17,15,519.5,35.5,1.05,21.0,116.0,215.79,154.63
2017,10,17,17,30,412.0,27.0,1.1,20.0,64.0,146.56,92.33
2017,10,17,17,45,206.0,13.5,1.15,19.0,32.0,51.71,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,177.0,11.5,1.25,10.5,24.0,41.2,0.0
2017,10,18,7,0,354.0,23.0,1.3,11.0,48.0,120.33,62.68
2017,10,18,7,15,476.5,33.0,1.55,12.0,99.0,192.09,139.62
2017,10,18,7,30,599.0,43.0,1.8,13.0,150.0,273.49,210.98
2017,10,18,7,45,666.0,49.0,2.05,14.0,206.0,343.71,273.17
2017,10,18,8,0,733.0,55.0,2.3,15.0,262.0,420.23,338.47
2017,10,18,8,15,775.0,60.0,2.4,16.0,318.0,488.53,394.71
2017,10,18,8,30,817.0,65.0,2.5,17.0,374.0,559.67,450.77
2017,10,18,8,45,845.5,68.0,2.65,18.0,427.0,622.54,498.58
2017,10,18,9,0,874.0,71.0,2.8,19.0,480.0,680.33,541.08
2017,10,18,9,15,894.0,74.0,2.9,20.0,528.0,737.32,580.18
2017,10,18,9,30,914.0,77.0,3.0,21.0,576.0,793.53,616.73
2017,10,18,9,45,928.0,79.0,3.1,22.0,618.0,842.68,647.52
2017,10,18,10,0,942.0,81.0,3.2,23.0,660.0,889.96,676.48
2017,10,18,10,15,952.0,82.5,3.2,23.5,695.0,931.04,701.42
2017,10,18,10,30,962.0,84.0,3.2,24.0,730.0,969.46,724.32
2017,10,18,10,45,968.5,85.0,3.2,24.5,757.0,1001.22,742.58
2017,10,18,11,0,975.0,86.0,3.2,25.0,784.0,1029.75,758.66
2017,10,18,11,15,979.0,87.0,3.2,25.5,802.5,1052.48,770.93
2017,10,18,11,30,983.0,88.0,3.2,26.0,821.0,1071.6,780.94
2017,10,18,11,45,980.0,90.5,3.2,26.5,829.0,1081.76,785.29
2017,10,18,12,0,977.0,93.0,3.2,27.0,837.0,1088.02,787.36
2017,10,18,12,15,977.0,93.0,3.2,27.0,837.5,1090.61,788.84
2017,10,18,12,30,977.0,93.0,3.2,27.0,838.0,1089.35,788.07
2017,10,18,12,45,974.5,93.0,3.2,27.5,829.5,1081.75,781.9
2017,10,18,13,0,972.0,93.0,3.2,28.0,821.0,1070.36,773.55
2017,10,18,13,15,967.5,92.0,3.2,28.0,803.5,1052.2,762.58
2017,10,18,13,30,963.0,91.0,3.2,28.0,786.0,1030.45,749.45
2017,10,18,13,45,955.5,90.0,3.2,28.0,759.5,1002.45,732.35
2017,10,18,14,0,948.0,89.0,3.2,28.0,733.0,971.26,713.22
2017,10,18,14,15,937.5,87.5,3.2,28.0,699.5,933.87,689.93
2017,10,18,14,30,927.0,86.0,3.2,28.0,666.0,893.83,664.77
2017,10,18,14,45,900.0,88.5,3.25,28.0,622.0,842.41,631.93
2017,10,18,15,0,873.0,91.0,3.3,28.0,578.0,797.9,603.45
2017,10,18,15,15,852.0,88.0,3.25,27.5,531.0,742.44,567.45
2017,10,18,15,30,831.0,85.0,3.2,27.0,484.0,686.25,529.16
2017,10,18,15,45,799.5,81.5,3.15,27.0,431.5,622.32,482.36
2017,10,18,16,0,768.0,78.0,3.1,27.0,379.0,559.28,434.88
2017,10,18,16,15,725.0,72.5,2.7,26.0,324.0,491.28,382.84
2017,10,18,16,30,682.0,67.0,2.3,25.0,269.0,424.21,329.69
2017,10,18,16,45,613.5,59.5,1.95,24.0,213.5,347.31,267.33
2017,10,18,17,0,545.0,52.0,1.6,23.0,158.0,277.05,208.33
2017,10,18,17,15,431.0,40.5,1.6,22.0,107.5,195.47,140.55
2017,10,18,17,30,317.0,29.0,1.6,21.0,57.0,127.19,79.1
2017,10,18,17,45,158.5,14.5,1.6,20.0,28.5,43.32,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,81.0,13.5,0.9,14.5,19.0,25.6,0.0
2017,10,19,7,0,162.0,27.0,0.9,15.0,38.0,77.12,37.07
2017,10,19,7,15,283.5,42.0,1.0,15.5,83.0,142.19,102.76
2017,10,19,7,30,405.0,57.0,1.1,16.0,128.0,220.71,169.35
2017,10,19,7,45,454.0,65.0,1.2,16.5,171.0,275.23,217.31
2017,10,19,8,0,503.0,73.0,1.3,17.0,214.0,334.18,267.53
2017,10,19,8,15,444.5,101.5,1.45,18.0,244.0,355.5,285.95
2017,10,19,8,30,386.0,130.0,1.6,19.0,274.0,375.27,301.47
2017,10,19,8,45,470.5,131.5,1.8,20.0,332.5,450.83,360.37
2017,10,19,9,0,555.0,133.0,2.0,21.0,391.0,533.26,422.51
2017,10,19,9,15,438.0,179.5,2.15,21.5,396.0,523.09,411.88
2017,10,19,9,30,321.0,226.0,2.3,22.0,401.0,484.64,380.32
2017,10,19,9,45,194.5,248.0,2.5,23.0,356.5,401.37,314.03
2017,10,19,10,0,68.0,270.0,2.7,24.0,312.0,306.57,237.59
2017,10,19,10,15,313.5,244.0,2.75,24.5,451.5,533.13,413.11
2017,10,19,10,30,559.0,218.0,2.8,25.0,591.0,758.85,576.32
2017,10,19,10,45,441.0,270.5,2.85,25.5,572.0,718.52,541.85
2017,10,19,11,0,323.0,323.0,2.9,26.0,553.0,651.87,490.98
2017,10,19,11,15,337.5,328.0,2.95,26.0,573.5,677.71,509.62
2017,10,19,11,30,352.0,333.0,3.0,26.0,594.0,702.65,526.99
2017,10,19,11,45,451.0,300.5,3.1,26.5,639.0,792.36,590.23
2017,10,19,12,0,550.0,268.0,3.2,27.0,684.0,862.17,638.7
2017,10,19,12,15,588.0,254.0,3.3,27.0,699.5,887.43,656.66
2017,10,19,12,30,626.0,240.0,3.4,27.0,715.0,916.7,677.51
2017,10,19,12,45,759.5,174.0,3.5,27.5,744.0,979.91,719.79
2017,10,19,13,0,893.0,108.0,3.6,28.0,773.0,1010.66,739.11
2017,10,19,13,15,662.5,200.0,3.65,28.0,687.5,894.11,662.3
2017,10,19,13,30,432.0,292.0,3.7,28.0,602.0,745.86,556.99
2017,10,19,13,45,650.0,197.0,3.75,28.0,645.5,851.56,637.15
2017,10,19,14,0,868.0,102.0,3.8,28.0,689.0,914.37,680.48
2017,10,19,14,15,697.0,155.0,3.8,28.0,611.5,812.95,611.81
2017,10,19,14,30,526.0,208.0,3.8,28.0,534.0,689.29,523.96
2017,10,19,14,45,614.5,165.5,3.85,28.0,523.0,706.08,539.39
2017,10,19,15,0,703.0,123.0,3.9,28.0,512.0,706.02,541.99
2017,10,19,15,15,650.0,124.5,3.85,27.5,461.0,638.03,493.61
2017,10,19,15,30,597.0,126.0,3.8,27.0,410.0,572.14,445.96
2017,10,19,15,45,641.5,105.0,3.8,27.0,380.0,549.54,429.87
2017,10,19,16,0,686.0,84.0,3.8,27.0,350.0,520.57,407.82
2017,10,19,16,15,640.5,78.0,3.5,26.5,298.0,452.63,354.76
2017,10,19,16,30,595.0,72.0,3.2,26.0,246.0,388.05,302.85
2017,10,19,16,45,518.0,64.5,2.9,25.5,193.5,311.94,240.59
2017,10,19,17,0,441.0,57.0,2.6,25.0,141.0,243.34,182.98
2017,10,19,17,15,328.5,43.5,2.4,24.0,94.5,166.08,119.04
2017,10,19,17,30,216.0,30.0,2.2,23.0,48.0,100.9,60.82
2017,10,19,17,45,108.0,15.0,2.0,22.5,24.0,33.75,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
