Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,6,45,104.0,7.5,2.6,7.5,11.5,0.0,0.0
2017,10,30,7,0,208.0,15.0,2.7,8.0,23.0,68.19,0.0
2017,10,30,7,15,357.5,26.5,2.9,9.0,67.0,165.5,117.01
2017,10,30,7,30,507.0,38.0,3.1,10.0,111.0,256.85,202.15
2017,10,30,7,45,585.0,46.0,3.3,11.0,163.5,329.69,268.13
2017,10,30,8,0,663.0,54.0,3.5,12.0,216.0,407.85,336.5
2017,10,30,8,15,712.0,59.0,3.45,13.0,269.5,476.96,394.8
2017,10,30,8,30,761.0,64.0,3.4,14.0,323.0,549.58,453.27
2017,10,30,8,45,791.0,68.5,3.4,15.0,373.5,612.4,501.74
2017,10,30,9,0,821.0,73.0,3.4,16.0,424.0,676.13,548.96
2017,10,30,9,15,843.5,76.0,3.7,17.0,470.0,733.12,589.06
2017,10,30,9,30,866.0,79.0,4.0,18.0,516.0,789.61,627.75
2017,10,30,9,45,880.0,82.0,4.35,19.5,556.0,829.72,652.77
2017,10,30,10,0,894.0,85.0,4.7,21.0,596.0,875.96,682.61
2017,10,30,10,15,905.5,86.5,4.65,21.5,629.5,916.27,707.74
2017,10,30,10,30,917.0,88.0,4.6,22.0,663.0,954.21,730.89
2017,10,30,10,45,923.0,90.0,4.55,22.5,688.5,984.94,748.81
2017,10,30,11,0,929.0,92.0,4.5,23.0,714.0,1012.63,764.54
2017,10,30,11,15,933.5,93.0,4.35,23.5,731.5,1034.49,775.91
2017,10,30,11,30,938.0,94.0,4.2,24.0,749.0,1052.99,785.02
2017,10,30,11,45,938.0,95.0,4.1,24.5,757.0,1063.49,789.17
2017,10,30,12,0,938.0,96.0,4.0,25.0,765.0,1070.38,791.11
2017,10,30,12,15,937.5,96.0,3.85,25.0,765.0,1071.97,790.91
2017,10,30,12,30,937.0,96.0,3.7,25.0,765.0,1069.92,788.49
2017,10,30,12,45,932.5,96.5,3.55,25.5,756.0,1060.78,780.07
2017,10,30,13,0,928.0,97.0,3.4,26.0,747.0,1048.11,769.58
2017,10,30,13,15,922.5,96.0,3.25,26.0,729.0,1029.3,756.78
2017,10,30,13,30,917.0,95.0,3.1,26.0,711.0,1007.18,741.99
2017,10,30,13,45,907.0,94.5,3.0,26.0,685.0,978.19,723.2
2017,10,30,14,0,897.0,94.0,2.9,26.0,659.0,946.37,702.63
2017,10,30,14,15,884.5,92.0,2.8,26.0,625.5,907.98,677.68
2017,10,30,14,30,872.0,90.0,2.7,26.0,592.0,876.93,657.68
2017,10,30,14,45,852.0,88.5,2.65,26.0,551.5,827.85,625.56
2017,10,30,15,0,832.0,87.0,2.6,26.0,511.0,777.46,592.28
2017,10,30,15,15,808.5,83.5,2.5,25.5,465.0,721.18,555.16
2017,10,30,15,30,785.0,80.0,2.4,25.0,419.0,664.53,516.68
2017,10,30,15,45,749.0,76.0,2.35,25.0,369.0,599.05,468.51
2017,10,30,16,0,713.0,72.0,2.3,25.0,319.0,537.9,422.05
2017,10,30,16,15,662.5,66.0,2.05,23.5,266.5,465.62,367.2
2017,10,30,16,30,612.0,60.0,1.8,22.0,214.0,397.23,312.99
2017,10,30,16,45,529.0,52.0,1.55,21.0,162.5,316.27,246.33
2017,10,30,17,0,446.0,44.0,1.3,20.0,111.0,243.59,184.39
2017,10,30,17,15,307.5,30.5,1.3,19.0,68.0,156.02,108.59
2017,10,30,17,30,169.0,17.0,1.3,18.0,25.0,75.33,0.0
2017,10,30,17,45,84.5,8.5,1.35,17.5,12.5,6.69,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,2.0,3.3,8.0,2.0,0.0,0.0
2017,10,31,7,0,0.0,4.0,3.4,8.0,4.0,3.15,0.0
2017,10,31,7,15,0.0,15.0,3.5,8.5,15.0,11.41,3.28
2017,10,31,7,30,0.0,26.0,3.6,9.0,26.0,19.82,11.25
2017,10,31,7,45,0.0,40.0,3.75,9.5,40.0,30.58,20.83
2017,10,31,8,0,0.0,54.0,3.9,10.0,54.0,41.6,30.56
2017,10,31,8,15,0.0,69.0,3.95,10.0,69.0,53.96,41.36
2017,10,31,8,30,0.0,84.0,4.0,10.0,84.0,66.36,52.06
2017,10,31,8,45,0.0,98.5,4.05,10.5,98.5,78.37,62.16
2017,10,31,9,0,0.0,113.0,4.1,11.0,113.0,90.46,72.18
2017,10,31,9,15,0.0,66.5,4.05,11.5,66.5,51.02,38.2
2017,10,31,9,30,0.0,20.0,4.0,12.0,20.0,15.27,7.46
2017,10,31,9,45,0.0,22.0,4.0,12.5,22.0,16.81,8.73
2017,10,31,10,0,0.0,24.0,4.0,13.0,24.0,18.36,9.98
2017,10,31,10,15,18.0,139.5,3.9,13.0,151.0,137.45,110.63
2017,10,31,10,30,36.0,255.0,3.8,13.0,278.0,271.7,220.3
2017,10,31,10,45,36.5,266.0,3.7,13.5,290.0,283.86,228.89
2017,10,31,11,0,37.0,277.0,3.6,14.0,302.0,296.12,237.83
2017,10,31,11,15,18.5,192.5,3.45,14.5,205.0,175.21,139.64
2017,10,31,11,30,0.0,108.0,3.3,15.0,108.0,84.03,64.18
2017,10,31,11,45,0.0,101.5,3.2,15.5,101.5,78.69,59.7
2017,10,31,12,0,0.0,95.0,3.1,16.0,95.0,73.4,55.21
2017,10,31,12,15,52.5,217.5,3.0,16.0,255.0,250.22,200.43
2017,10,31,12,30,105.0,340.0,2.9,16.0,415.0,434.07,344.17
2017,10,31,12,45,52.5,247.0,2.8,16.5,284.5,280.17,222.39
2017,10,31,13,0,0.0,154.0,2.7,17.0,154.0,122.9,95.1
2017,10,31,13,15,0.0,151.0,2.65,17.0,151.0,120.37,93.36
2017,10,31,13,30,0.0,148.0,2.6,17.0,148.0,117.88,91.44
2017,10,31,13,45,0.0,154.0,2.55,17.0,154.0,123.25,95.93
2017,10,31,14,0,0.0,160.0,2.5,17.0,160.0,128.78,100.57
2017,10,31,14,15,0.0,161.0,2.4,16.5,161.0,130.05,101.98
2017,10,31,14,30,0.0,162.0,2.3,16.0,162.0,131.49,103.56
2017,10,31,14,45,0.0,97.0,2.25,16.0,97.0,75.17,57.35
2017,10,31,15,0,0.0,32.0,2.2,16.0,32.0,24.47,15.04
2017,10,31,15,15,0.0,23.5,2.1,15.5,23.5,17.94,9.61
2017,10,31,15,30,0.0,15.0,2.0,15.0,15.0,11.43,4.12
2017,10,31,15,45,0.0,13.0,1.95,15.0,13.0,9.89,2.83
2017,10,31,16,0,0.0,11.0,1.9,15.0,11.0,8.36,1.53
2017,10,31,16,15,0.0,9.0,1.9,14.5,9.0,6.83,0.23
2017,10,31,16,30,0.0,7.0,1.9,14.0,7.0,5.31,0.0
2017,10,31,16,45,0.0,5.0,1.9,14.0,5.0,3.78,0.0
2017,10,31,17,0,0.0,3.0,1.9,14.0,3.0,2.27,0.0
2017,10,31,17,15,0.0,1.5,1.8,13.5,1.5,1.13,0.0
2017,10,31,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,8.5,1.4,10.0,8.5,0.0,0.0
2017,11,1,7,0,0.0,17.0,1.5,10.0,17.0,13.38,0.0
2017,11,1,7,15,184.5,30.5,1.65,10.5,56.0,112.38,76.48
2017,11,1,7,30,369.0,44.0,1.8,11.0,95.0,211.04,165.17
2017,11,1,7,45,463.0,52.5,1.95,11.5,144.5,284.81,230.73
2017,11,1,8,0,557.0,61.0,2.1,12.0,194.0,368.04,302.68
2017,11,1,8,15,298.0,95.0,2.1,12.5,168.5,286.05,237.41
2017,11,1,8,30,39.0,129.0,2.1,13.0,143.0,143.88,117.33
2017,11,1,8,45,177.5,146.5,2.1,14.0,220.0,265.36,220.11
2017,11,1,9,0,316.0,164.0,2.1,15.0,297.0,403.16,331.24
2017,11,1,9,15,253.0,192.5,2.2,16.0,306.5,401.22,326.21
2017,11,1,9,30,190.0,221.0,2.3,17.0,316.0,375.94,303.54
2017,11,1,9,45,515.5,155.5,2.4,18.0,440.5,617.08,493.0
2017,11,1,10,0,841.0,90.0,2.5,19.0,565.0,848.5,657.51
2017,11,1,10,15,854.0,92.0,2.65,20.0,598.0,889.68,681.23
2017,11,1,10,30,867.0,94.0,2.8,21.0,631.0,917.74,697.42
2017,11,1,10,45,879.0,94.0,2.95,22.0,657.0,950.53,716.82
2017,11,1,11,0,891.0,94.0,3.1,23.0,683.0,980.71,734.27
2017,11,1,11,15,896.5,95.0,3.25,24.0,700.5,1002.84,746.28
2017,11,1,11,30,902.0,96.0,3.4,25.0,718.0,1021.78,756.24
2017,11,1,11,45,900.0,98.5,3.55,26.0,726.0,1031.58,760.24
2017,11,1,12,0,898.0,101.0,3.7,27.0,734.0,1037.87,762.11
2017,11,1,12,15,897.5,101.0,3.7,27.5,734.0,1039.35,761.42
2017,11,1,12,30,897.0,101.0,3.7,28.0,734.0,1037.35,758.67
2017,11,1,12,45,896.5,99.5,3.75,28.5,726.0,1030.19,753.1
2017,11,1,13,0,896.0,98.0,3.8,29.0,718.0,1019.57,745.49
2017,11,1,13,15,890.5,97.0,3.75,29.0,701.0,1001.2,733.78
2017,11,1,13,30,885.0,96.0,3.7,29.0,684.0,979.64,720.14
2017,11,1,13,45,876.5,94.5,3.7,29.5,659.0,951.61,701.23
2017,11,1,14,0,868.0,93.0,3.7,30.0,634.0,920.81,680.57
2017,11,1,14,15,856.0,91.0,3.65,30.0,601.5,894.04,663.74
2017,11,1,14,30,844.0,89.0,3.6,30.0,569.0,854.03,637.88
2017,11,1,14,45,819.0,89.5,3.55,30.0,528.5,804.13,605.08
2017,11,1,15,0,794.0,90.0,3.5,30.0,488.0,753.26,571.26
2017,11,1,15,15,733.5,90.5,3.3,29.5,432.5,678.66,520.5
2017,11,1,15,30,673.0,91.0,3.1,29.0,377.0,603.62,467.15
2017,11,1,15,45,672.5,82.5,2.95,28.5,339.0,561.46,436.84
2017,11,1,16,0,672.0,74.0,2.8,28.0,301.0,517.76,404.03
2017,11,1,16,15,620.0,67.5,2.75,27.0,250.5,446.03,349.4
2017,11,1,16,30,568.0,61.0,2.7,26.0,200.0,378.39,295.73
2017,11,1,16,45,482.5,52.5,2.7,25.0,150.0,297.89,230.07
2017,11,1,17,0,397.0,44.0,2.7,24.0,100.0,225.93,169.27
2017,11,1,17,15,261.0,30.0,2.9,23.0,60.0,141.22,95.08
2017,11,1,17,30,125.0,16.0,3.1,22.0,20.0,48.08,0.0
2017,11,1,17,45,62.5,8.0,3.35,21.5,10.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,2,6,45,35.0,6.5,2.85,16.5,8.0,0.0,0.0
2017,11,2,7,0,70.0,13.0,3.0,17.0,16.0,29.67,0.0
2017,11,2,7,15,203.0,29.5,3.25,17.5,53.5,117.67,76.41
2017,11,2,7,30,336.0,46.0,3.5,18.0,91.0,199.34,152.29
2017,11,2,7,45,424.5,57.0,3.8,19.0,140.0,272.75,216.08
2017,11,2,8,0,513.0,68.0,4.1,20.0,189.0,354.06,284.9
2017,11,2,8,15,569.0,75.5,4.2,20.5,239.0,422.42,342.07
2017,11,2,8,30,625.0,83.0,4.3,21.0,289.0,495.27,400.91
2017,11,2,8,45,663.0,88.5,4.45,22.0,338.0,558.31,449.59
2017,11,2,9,0,701.0,94.0,4.6,23.0,387.0,623.27,498.12
2017,11,2,9,15,727.5,98.5,4.6,23.5,431.5,680.09,539.46
2017,11,2,9,30,754.0,103.0,4.6,24.0,476.0,737.09,578.61
2017,11,2,9,45,777.0,104.5,4.7,25.0,515.5,782.87,608.16
2017,11,2,10,0,800.0,106.0,4.8,26.0,555.0,832.53,639.98
2017,11,2,10,15,813.0,108.5,4.7,26.5,587.5,873.15,664.96
2017,11,2,10,30,826.0,111.0,4.6,27.0,620.0,911.71,688.11
2017,11,2,10,45,837.0,111.5,4.6,27.5,645.0,943.84,707.32
2017,11,2,11,0,848.0,112.0,4.6,28.0,670.0,973.34,724.65
2017,11,2,11,15,853.0,113.5,4.5,28.0,687.0,995.28,737.9
2017,11,2,11,30,858.0,115.0,4.4,28.0,704.0,1014.08,749.1
2017,11,2,11,45,859.0,116.0,4.35,28.5,712.0,1025.03,753.99
2017,11,2,12,0,860.0,117.0,4.3,29.0,720.0,1032.59,756.8
2017,11,2,12,15,859.5,116.5,4.2,29.0,719.5,1033.47,756.62
2017,11,2,12,30,859.0,116.0,4.1,29.0,719.0,1030.91,754.38
2017,11,2,12,45,855.0,116.0,4.05,29.5,710.0,1021.97,746.96
2017,11,2,13,0,851.0,116.0,4.0,30.0,701.0,1009.68,737.59
2017,11,2,13,15,845.0,114.5,3.95,30.0,684.0,990.45,725.32
2017,11,2,13,30,839.0,113.0,3.9,30.0,667.0,968.13,711.17
2017,11,2,13,45,828.5,111.5,3.85,30.5,642.0,938.58,690.91
2017,11,2,14,0,818.0,110.0,3.8,31.0,617.0,906.41,669.04
2017,11,2,14,15,804.5,108.0,3.8,30.5,584.5,868.57,646.25
2017,11,2,14,30,791.0,106.0,3.8,30.0,552.0,828.68,621.83
2017,11,2,14,45,770.0,103.5,3.8,30.0,513.0,780.21,589.9
2017,11,2,15,0,749.0,101.0,3.8,30.0,474.0,735.25,560.07
2017,11,2,15,15,722.5,96.5,3.7,29.5,430.0,678.66,522.16
2017,11,2,15,30,696.0,92.0,3.6,29.0,386.0,622.25,482.52
2017,11,2,15,45,655.5,87.5,3.55,29.0,337.5,557.06,434.11
2017,11,2,16,0,615.0,83.0,3.5,29.0,289.0,493.96,385.94
2017,11,2,16,15,561.0,75.5,3.25,28.0,239.5,422.58,331.03
2017,11,2,16,30,507.0,68.0,3.0,27.0,190.0,355.49,277.46
2017,11,2,16,45,419.5,57.5,2.75,26.5,142.0,274.92,211.28
2017,11,2,17,0,332.0,47.0,2.5,26.0,94.0,201.66,149.71
2017,11,2,17,15,207.0,31.0,2.5,25.0,56.0,123.04,80.78
2017,11,2,17,30,82.0,15.0,2.5,24.0,18.0,35.25,0.0
2017,11,2,17,45,41.0,7.5,2.55,23.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,4.5,0.55,19.0,4.5,0.0,0.0
2017,11,3,7,0,8.0,9.0,0.5,19.0,9.0,9.32,0.0
2017,11,3,7,15,81.5,32.5,0.65,19.5,42.5,73.35,44.88
2017,11,3,7,30,155.0,56.0,0.8,20.0,76.0,133.32,100.05
2017,11,3,7,45,246.0,72.5,0.95,21.0,122.0,198.49,154.71
2017,11,3,8,0,337.0,89.0,1.1,22.0,168.0,284.67,225.02
2017,11,3,8,15,396.5,101.5,1.25,22.5,215.5,349.69,277.68
2017,11,3,8,30,456.0,114.0,1.4,23.0,263.0,420.3,333.2
2017,11,3,8,45,511.5,119.5,1.55,23.5,311.5,485.87,383.41
2017,11,3,9,0,567.0,125.0,1.7,24.0,360.0,555.5,435.26
2017,11,3,9,15,598.0,131.5,1.75,24.5,403.0,619.27,480.44
2017,11,3,9,30,629.0,138.0,1.8,25.0,446.0,677.34,520.48
2017,11,3,9,45,343.0,188.5,1.85,26.0,358.0,492.25,380.3
2017,11,3,10,0,57.0,239.0,1.9,27.0,270.0,275.37,210.84
2017,11,3,10,15,393.0,191.5,1.85,27.5,430.5,585.84,447.66
2017,11,3,10,30,729.0,144.0,1.8,28.0,591.0,866.72,639.46
2017,11,3,10,45,506.0,222.0,1.8,28.5,538.0,748.75,553.33
2017,11,3,11,0,283.0,300.0,1.8,29.0,485.0,607.2,450.33
2017,11,3,11,15,290.5,307.0,1.75,29.0,501.5,627.6,464.89
2017,11,3,11,30,298.0,314.0,1.7,29.0,518.0,647.13,477.56
2017,11,3,11,45,521.0,240.5,1.7,29.5,602.0,818.96,597.07
2017,11,3,12,0,744.0,167.0,1.7,30.0,686.0,980.16,699.73
2017,11,3,12,15,744.0,167.0,1.7,30.0,686.0,981.94,698.93
2017,11,3,12,30,744.0,167.0,1.7,30.0,686.0,980.61,698.15
2017,11,3,12,45,473.0,248.5,1.7,30.5,577.0,779.63,564.64
2017,11,3,13,0,202.0,330.0,1.7,31.0,468.0,545.65,400.67
2017,11,3,13,15,469.5,242.5,1.7,31.0,553.5,757.62,553.71
2017,11,3,13,30,737.0,155.0,1.7,31.0,639.0,924.55,664.32
2017,11,3,13,45,731.0,150.5,1.75,31.0,615.5,897.6,646.71
2017,11,3,14,0,725.0,146.0,1.8,31.0,592.0,868.14,629.47
2017,11,3,14,15,710.0,142.5,1.8,31.0,560.5,829.34,605.5
2017,11,3,14,30,695.0,139.0,1.8,31.0,529.0,788.87,580.28
2017,11,3,14,45,677.5,133.0,1.85,31.0,491.5,742.24,550.99
2017,11,3,15,0,660.0,127.0,1.9,31.0,454.0,694.65,520.41
2017,11,3,15,15,631.0,121.5,1.9,30.5,411.0,638.22,482.83
2017,11,3,15,30,602.0,116.0,1.9,30.0,368.0,582.28,444.51
2017,11,3,15,45,562.5,108.5,1.95,30.0,321.0,518.2,398.37
2017,11,3,16,0,523.0,101.0,2.0,30.0,274.0,450.91,348.49
2017,11,3,16,15,466.0,91.0,1.75,29.0,226.0,380.8,295.14
2017,11,3,16,30,409.0,81.0,1.5,28.0,178.0,315.85,243.94
2017,11,3,16,45,329.0,66.5,1.3,27.5,132.0,241.1,183.43
2017,11,3,17,0,249.0,52.0,1.1,27.0,86.0,175.14,128.72
2017,11,3,17,15,144.0,32.5,1.15,26.0,50.0,104.25,66.65
2017,11,3,17,30,39.0,13.0,1.2,25.0,14.0,21.46,0.0
2017,11,3,17,45,19.5,6.5,1.25,24.5,7.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.0,4.5,2.65,20.0,5.0,0.0,0.0
2017,11,4,7,0,14.0,9.0,2.8,20.0,10.0,11.03,0.0
2017,11,4,7,15,105.0,30.5,2.9,20.5,43.5,78.56,46.35
2017,11,4,7,30,196.0,52.0,3.0,21.0,77.0,145.15,108.8
2017,11,4,7,45,277.0,68.5,3.15,21.5,122.0,218.0,170.76
2017,11,4,8,0,358.0,85.0,3.3,22.0,167.0,292.03,233.02
2017,11,4,8,15,190.5,103.0,3.35,22.0,148.0,224.95,180.68
2017,11,4,8,30,23.0,121.0,3.4,22.0,129.0,117.06,91.57
2017,11,4,8,45,11.5,101.0,3.5,22.5,105.0,88.77,68.07
2017,11,4,9,0,0.0,81.0,3.6,23.0,81.0,62.59,46.06
2017,11,4,9,15,0.0,117.0,3.6,23.5,117.0,93.66,71.15
2017,11,4,9,30,0.0,153.0,3.6,24.0,153.0,125.83,96.68
2017,11,4,9,45,20.0,190.0,3.6,24.5,201.5,176.39,137.09
2017,11,4,10,0,40.0,227.0,3.6,25.0,250.0,248.09,193.18
2017,11,4,10,15,42.0,241.5,3.6,25.5,266.5,265.33,205.61
2017,11,4,10,30,44.0,256.0,3.6,26.0,283.0,282.8,218.23
2017,11,4,10,45,48.5,270.0,3.65,26.5,300.5,302.29,232.42
2017,11,4,11,0,53.0,284.0,3.7,27.0,318.0,322.07,246.72
2017,11,4,11,15,99.5,306.0,3.7,27.0,373.0,392.46,300.8
2017,11,4,11,30,146.0,328.0,3.7,27.0,428.0,488.11,372.07
2017,11,4,11,45,120.5,328.5,3.7,27.5,411.5,464.17,352.4
2017,11,4,12,0,95.0,329.0,3.7,28.0,395.0,415.12,315.02
2017,11,4,12,15,90.5,327.5,3.7,28.0,390.5,408.92,310.44
2017,11,4,12,30,86.0,326.0,3.7,28.0,386.0,402.61,305.68
2017,11,4,12,45,123.5,328.0,3.7,28.5,412.5,466.77,353.34
2017,11,4,13,0,161.0,330.0,3.7,29.0,439.0,505.64,381.95
2017,11,4,13,15,123.0,316.0,3.7,29.0,398.5,450.47,340.87
2017,11,4,13,30,85.0,302.0,3.7,29.0,358.0,373.4,283.61
2017,11,4,13,45,180.5,289.0,3.7,29.0,401.5,471.0,359.23
2017,11,4,14,0,276.0,276.0,3.7,29.0,445.0,562.72,428.4
2017,11,4,14,15,500.5,199.5,3.65,29.0,486.5,693.65,527.84
2017,11,4,14,30,725.0,123.0,3.6,29.0,528.0,798.33,603.86
2017,11,4,14,45,537.5,159.0,3.6,29.0,447.5,645.23,494.71
2017,11,4,15,0,350.0,195.0,3.6,29.0,367.0,495.26,383.31
2017,11,4,15,15,273.5,185.0,3.55,28.5,312.0,412.78,322.08
2017,11,4,15,30,197.0,175.0,3.5,28.0,257.0,320.88,251.92
2017,11,4,15,45,384.0,131.5,3.5,28.0,266.5,418.84,330.16
2017,11,4,16,0,571.0,88.0,3.5,28.0,276.0,474.35,373.19
2017,11,4,16,15,515.5,79.5,3.2,27.5,227.5,403.01,316.68
2017,11,4,16,30,460.0,71.0,2.9,27.0,179.0,336.14,262.49
2017,11,4,16,45,385.5,58.0,2.65,26.5,133.0,258.39,198.5
2017,11,4,17,0,311.0,45.0,2.4,26.0,87.0,192.98,142.87
2017,11,4,17,15,155.5,30.0,2.35,25.0,51.0,105.23,66.25
2017,11,4,17,30,0.0,15.0,2.3,24.0,15.0,11.8,0.0
2017,11,4,17,45,0.0,7.5,2.25,23.5,7.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.0,2.65,20.0,2.0,0.0,0.0
2017,11,5,7,0,0.0,4.0,2.7,20.0,4.0,3.15,0.0
2017,11,5,7,15,0.0,20.0,2.95,20.5,20.0,15.27,4.4
2017,11,5,7,30,0.0,36.0,3.2,21.0,36.0,28.99,17.76
2017,11,5,7,45,0.0,57.0,3.5,21.5,57.0,47.66,33.64
2017,11,5,8,0,0.0,78.0,3.8,22.0,78.0,65.99,49.1
2017,11,5,8,15,9.0,98.0,3.85,22.5,101.0,88.19,67.6
2017,11,5,8,30,18.0,118.0,3.9,23.0,124.0,111.32,86.62
2017,11,5,8,45,295.0,117.5,4.0,23.5,237.0,326.91,264.58
2017,11,5,9,0,572.0,117.0,4.1,24.0,350.0,559.73,446.81
2017,11,5,9,15,602.0,123.0,4.1,24.5,392.5,615.84,487.1
2017,11,5,9,30,632.0,129.0,4.1,25.0,435.0,672.61,527.61
2017,11,5,9,45,316.0,82.5,4.1,25.5,235.5,382.56,304.97
2017,11,5,10,0,0.0,36.0,4.1,26.0,36.0,27.56,16.64
2017,11,5,10,15,0.0,51.0,4.05,26.0,51.0,39.13,26.02
2017,11,5,10,30,0.0,66.0,4.0,26.0,66.0,50.73,35.28
2017,11,5,10,45,0.0,72.0,3.95,26.5,72.0,55.4,38.86
2017,11,5,11,0,0.0,78.0,3.9,27.0,78.0,60.07,42.43
2017,11,5,11,15,5.0,147.5,3.85,27.0,151.0,122.6,91.98
2017,11,5,11,30,10.0,217.0,3.8,27.0,224.0,190.18,144.59
2017,11,5,11,45,10.0,218.5,3.8,27.5,225.5,191.46,145.08
2017,11,5,12,0,10.0,220.0,3.8,28.0,227.0,192.78,145.75
2017,11,5,12,15,196.5,259.0,3.75,28.0,395.0,465.69,357.58
2017,11,5,12,30,383.0,298.0,3.7,28.0,563.0,722.9,544.37
2017,11,5,12,45,327.0,307.0,3.7,28.5,531.5,674.16,506.29
2017,11,5,13,0,271.0,316.0,3.7,29.0,500.0,624.92,469.48
2017,11,5,13,15,399.0,270.0,3.65,29.0,533.0,696.17,524.14
2017,11,5,13,30,527.0,224.0,3.6,29.0,566.0,786.66,589.93
2017,11,5,13,45,633.5,179.0,3.6,29.5,575.0,836.88,625.37
2017,11,5,14,0,740.0,134.0,3.6,30.0,584.0,870.74,647.81
2017,11,5,14,15,725.5,131.0,3.55,30.0,553.0,832.68,622.54
2017,11,5,14,30,711.0,128.0,3.5,30.0,522.0,792.91,596.46
2017,11,5,14,45,706.5,118.5,3.5,30.0,486.5,752.77,570.13
2017,11,5,15,0,702.0,109.0,3.5,30.0,451.0,710.7,542.14
2017,11,5,15,15,675.0,104.5,3.35,29.5,408.5,655.53,504.62
2017,11,5,15,30,648.0,100.0,3.2,29.0,366.0,600.62,465.56
2017,11,5,15,45,615.5,92.5,3.05,29.0,320.0,539.45,419.97
2017,11,5,16,0,583.0,85.0,2.9,29.0,274.0,479.79,374.31
2017,11,5,16,15,528.0,76.5,2.6,28.0,226.0,408.18,319.16
2017,11,5,16,30,473.0,68.0,2.3,27.0,178.0,341.02,265.52
2017,11,5,16,45,395.5,56.0,2.0,26.5,132.0,265.11,203.03
2017,11,5,17,0,318.0,44.0,1.7,26.0,86.0,195.68,144.33
2017,11,5,17,15,193.0,28.0,1.75,25.5,50.0,115.72,71.06
2017,11,5,17,30,68.0,12.0,1.8,25.0,14.0,29.3,0.0
2017,11,5,17,45,34.0,6.0,1.9,24.5,7.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,13.0,4.5,2.3,19.0,4.5,0.0,0.0
2017,11,6,7,0,26.0,9.0,2.4,19.0,9.0,14.51,0.0
2017,11,6,7,15,140.0,27.0,2.7,19.5,42.5,93.15,50.75
2017,11,6,7,30,254.0,45.0,3.0,20.0,76.0,169.79,127.61
2017,11,6,7,45,348.0,57.0,3.35,21.0,121.5,239.09,187.56
2017,11,6,8,0,442.0,69.0,3.7,22.0,167.0,322.55,257.58
2017,11,6,8,15,500.5,77.5,3.75,22.5,215.5,390.07,313.7
2017,11,6,8,30,559.0,86.0,3.8,23.0,264.0,462.37,371.77
2017,11,6,8,45,610.5,89.5,3.85,23.5,312.0,529.27,423.91
2017,11,6,9,0,662.0,93.0,3.9,24.0,360.0,599.23,476.76
2017,11,6,9,15,363.0,148.0,3.85,24.5,297.0,456.61,362.93
2017,11,6,9,30,64.0,203.0,3.8,25.0,234.0,243.55,190.86
2017,11,6,9,45,58.5,217.5,3.75,25.5,247.5,255.02,199.26
2017,11,6,10,0,53.0,232.0,3.7,26.0,261.0,266.21,206.85
2017,11,6,10,15,168.0,250.5,3.6,26.5,350.0,409.68,318.6
2017,11,6,10,30,283.0,269.0,3.5,27.0,439.0,562.11,431.83
2017,11,6,10,45,556.5,188.5,3.45,27.5,540.0,763.06,579.58
2017,11,6,11,0,830.0,108.0,3.4,28.0,641.0,955.26,707.78
2017,11,6,11,15,836.0,109.0,3.35,28.5,658.0,977.23,718.23
2017,11,6,11,30,842.0,110.0,3.3,29.0,675.0,996.18,728.06
2017,11,6,11,45,848.0,109.0,3.25,29.5,684.5,1009.65,734.39
2017,11,6,12,0,854.0,108.0,3.2,30.0,694.0,1019.86,738.74
2017,11,6,12,15,854.0,108.0,3.15,30.0,694.0,1021.81,739.4
2017,11,6,12,30,854.0,108.0,3.1,30.0,694.0,1020.37,738.12
2017,11,6,12,45,738.5,155.5,3.1,30.0,658.0,960.7,699.66
2017,11,6,13,0,623.0,203.0,3.1,30.0,622.0,887.22,652.05
2017,11,6,13,15,728.5,154.5,3.1,30.0,632.5,931.94,682.85
2017,11,6,13,30,834.0,106.0,3.1,30.0,643.0,959.3,701.22
2017,11,6,13,45,822.5,105.0,3.1,30.0,618.5,929.59,682.34
2017,11,6,14,0,811.0,104.0,3.1,30.0,594.0,897.35,662.21
2017,11,6,14,15,797.5,102.0,3.05,29.5,562.5,859.84,639.44
2017,11,6,14,30,784.0,100.0,3.0,29.0,531.0,820.34,615.11
2017,11,6,14,45,759.5,99.0,3.0,29.0,492.5,770.98,582.74
2017,11,6,15,0,735.0,98.0,3.0,29.0,454.0,725.41,552.63
2017,11,6,15,15,709.0,93.5,2.85,28.5,411.0,669.86,515.26
2017,11,6,15,30,683.0,89.0,2.7,28.0,368.0,614.47,476.44
2017,11,6,15,45,649.0,83.0,2.55,27.5,321.5,552.54,431.2
2017,11,6,16,0,615.0,77.0,2.4,27.0,275.0,492.21,385.72
2017,11,6,16,15,560.5,70.0,2.2,26.0,226.5,421.06,330.89
2017,11,6,16,30,506.0,63.0,2.0,25.0,178.0,354.24,277.33
2017,11,6,16,45,424.0,52.0,1.8,24.5,131.5,275.51,212.28
2017,11,6,17,0,342.0,41.0,1.6,24.0,85.0,205.21,152.28
2017,11,6,17,15,171.0,27.0,1.55,23.5,49.0,106.79,63.97
2017,11,6,17,30,0.0,13.0,1.5,23.0,13.0,10.23,0.0
2017,11,6,17,45,0.0,6.5,1.45,22.5,6.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,17.5,1.3,18.5,17.5,13.35,2.25
2017,11,7,7,30,0.0,35.0,1.6,19.0,35.0,28.42,17.37
2017,11,7,7,45,4.0,56.5,1.95,20.0,57.5,49.62,35.42
2017,11,7,8,0,8.0,78.0,2.3,21.0,80.0,70.83,53.31
2017,11,7,8,15,18.0,98.5,2.4,21.5,104.0,94.58,73.21
2017,11,7,8,30,28.0,119.0,2.5,22.0,128.0,129.29,101.78
2017,11,7,8,45,27.5,136.0,2.65,22.5,146.0,145.78,114.87
2017,11,7,9,0,27.0,153.0,2.8,23.0,164.0,162.41,127.83
2017,11,7,9,15,35.0,173.5,2.65,23.0,189.5,189.51,149.36
2017,11,7,9,30,43.0,194.0,2.5,23.0,215.0,217.42,171.23
2017,11,7,9,45,41.5,208.0,2.4,23.5,230.0,230.9,180.89
2017,11,7,10,0,40.0,222.0,2.3,24.0,245.0,244.44,190.5
2017,11,7,10,15,41.0,236.0,2.05,24.5,260.0,260.26,201.72
2017,11,7,10,30,42.0,250.0,1.8,25.0,275.0,276.27,212.89
2017,11,7,10,45,29.5,241.5,1.6,25.5,259.5,254.79,195.13
2017,11,7,11,0,17.0,233.0,1.4,26.0,244.0,213.33,162.37
2017,11,7,11,15,29.5,258.0,1.3,26.0,277.5,272.22,207.28
2017,11,7,11,30,42.0,283.0,1.2,26.0,311.0,312.03,236.78
2017,11,7,11,45,45.5,290.0,1.1,26.5,321.0,323.28,244.16
2017,11,7,12,0,49.0,297.0,1.0,27.0,331.0,334.63,251.68
2017,11,7,12,15,39.0,284.5,1.15,27.0,311.5,310.55,233.94
2017,11,7,12,30,29.0,272.0,1.3,27.0,292.0,286.65,216.33
2017,11,7,12,45,172.5,287.5,1.45,27.5,403.0,473.16,357.38
2017,11,7,13,0,316.0,303.0,1.6,28.0,514.0,657.36,488.29
2017,11,7,13,15,169.5,274.0,1.75,27.5,387.0,451.61,341.07
2017,11,7,13,30,23.0,245.0,1.9,27.0,260.0,230.82,175.0
2017,11,7,13,45,30.5,246.0,2.1,27.0,265.0,260.67,199.03
2017,11,7,14,0,38.0,247.0,2.3,27.0,270.0,269.25,206.18
2017,11,7,14,15,25.0,220.0,2.45,26.5,235.0,209.62,160.87
2017,11,7,14,30,12.0,193.0,2.6,26.0,200.0,172.49,132.32
2017,11,7,14,45,6.0,172.0,2.8,26.0,175.5,148.16,113.38
2017,11,7,15,0,0.0,151.0,3.0,26.0,151.0,124.45,94.72
2017,11,7,15,15,27.5,158.0,3.15,25.5,169.0,166.58,129.7
2017,11,7,15,30,55.0,165.0,3.3,25.0,187.0,195.9,154.24
2017,11,7,15,45,220.0,144.0,3.45,25.0,216.5,311.13,248.68
2017,11,7,16,0,385.0,123.0,3.6,25.0,246.0,393.56,314.21
2017,11,7,16,15,330.5,108.0,3.7,24.0,200.5,314.64,251.69
2017,11,7,16,30,276.0,93.0,3.8,23.0,155.0,254.38,202.44
2017,11,7,16,45,203.5,72.5,3.95,22.5,111.5,184.69,144.05
2017,11,7,17,0,131.0,52.0,4.1,22.0,68.0,122.81,91.4
2017,11,7,17,15,65.5,29.0,4.2,21.0,37.0,64.61,36.36
2017,11,7,17,30,0.0,6.0,4.3,20.0,6.0,4.72,0.0
2017,11,7,17,45,0.0,3.0,4.45,19.5,3.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,6.5,4.5,9.0,6.5,4.92,0.0
2017,11,8,7,30,0.0,13.0,4.5,9.0,13.0,9.87,2.6
2017,11,8,7,45,0.0,21.5,4.5,9.0,21.5,16.35,8.44
2017,11,8,8,0,0.0,30.0,4.5,9.0,30.0,22.86,14.28
2017,11,8,8,15,0.0,39.5,4.5,9.0,39.5,30.16,20.75
2017,11,8,8,30,0.0,49.0,4.5,9.0,49.0,37.47,27.16
2017,11,8,8,45,0.0,44.0,4.5,9.0,44.0,33.62,23.76
2017,11,8,9,0,0.0,39.0,4.5,9.0,39.0,29.79,20.36
2017,11,8,9,15,0.0,47.0,4.55,9.0,47.0,35.96,25.65
2017,11,8,9,30,0.0,55.0,4.6,9.0,55.0,42.14,30.92
2017,11,8,9,45,0.0,49.0,4.7,9.5,49.0,37.54,26.79
2017,11,8,10,0,0.0,43.0,4.8,10.0,43.0,32.94,22.71
2017,11,8,10,15,0.0,46.0,4.9,10.0,46.0,35.27,24.65
2017,11,8,10,30,0.0,49.0,5.0,10.0,49.0,37.6,26.58
2017,11,8,10,45,0.0,52.5,5.15,10.0,52.5,40.32,28.85
2017,11,8,11,0,0.0,56.0,5.3,10.0,56.0,43.04,31.11
2017,11,8,11,15,0.0,80.0,5.2,10.0,80.0,61.63,46.85
2017,11,8,11,30,0.0,104.0,5.1,10.0,104.0,80.76,62.97
2017,11,8,11,45,9.0,175.5,5.1,10.0,182.0,151.57,122.69
2017,11,8,12,0,18.0,247.0,5.1,10.0,260.0,227.32,185.55
2017,11,8,12,15,9.0,180.5,4.95,10.0,187.0,156.04,126.16
2017,11,8,12,30,0.0,114.0,4.8,10.0,114.0,89.08,69.83
2017,11,8,12,45,0.0,127.5,4.7,10.5,127.5,100.48,79.33
2017,11,8,13,0,0.0,141.0,4.6,11.0,141.0,112.11,88.94
2017,11,8,13,15,1.5,162.0,4.5,11.0,163.0,132.14,105.77
2017,11,8,13,30,3.0,183.0,4.4,11.0,185.0,152.8,123.1
2017,11,8,13,45,1.5,131.0,4.35,11.0,132.0,105.2,83.47
2017,11,8,14,0,0.0,79.0,4.3,11.0,79.0,60.79,46.13
2017,11,8,14,15,3.0,129.0,4.2,11.0,130.5,105.18,83.9
2017,11,8,14,30,6.0,179.0,4.1,11.0,182.0,154.07,125.15
2017,11,8,14,45,3.5,167.0,4.1,11.0,168.5,141.52,114.77
2017,11,8,15,0,1.0,155.0,4.1,11.0,155.0,129.28,104.69
2017,11,8,15,15,0.5,129.0,4.05,11.0,129.0,105.55,84.89
2017,11,8,15,30,0.0,103.0,4.0,11.0,103.0,82.25,65.25
2017,11,8,15,45,0.0,89.5,3.95,11.0,89.5,70.99,55.76
2017,11,8,16,0,0.0,76.0,3.9,11.0,76.0,59.79,46.21
2017,11,8,16,15,128.0,85.5,3.8,10.5,114.0,161.39,135.29
2017,11,8,16,30,256.0,95.0,3.7,10.0,152.0,247.59,207.15
2017,11,8,16,45,191.5,73.0,3.65,10.0,109.5,180.8,147.69
2017,11,8,17,0,127.0,51.0,3.6,10.0,67.0,120.74,93.88
2017,11,8,17,15,63.5,28.5,3.55,9.5,36.5,57.13,31.67
2017,11,8,17,30,0.0,6.0,3.5,9.0,6.0,4.72,0.0
2017,11,8,17,45,0.0,3.0,3.5,9.0,3.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
