Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,144.5,20.5,2.75,6.5,37.0,85.77,36.02
2017,11,9,7,30,289.0,41.0,2.9,7.0,74.0,181.73,142.27
2017,11,9,7,45,384.0,53.0,3.1,7.5,120.5,255.78,210.49
2017,11,9,8,0,479.0,65.0,3.3,8.0,167.0,339.87,285.3
2017,11,9,8,15,539.0,74.0,3.3,8.5,216.5,410.64,347.1
2017,11,9,8,30,599.0,83.0,3.3,9.0,266.0,486.34,410.77
2017,11,9,8,45,637.0,90.0,3.35,9.5,314.0,549.94,462.56
2017,11,9,9,0,675.0,97.0,3.4,10.0,362.0,615.5,514.21
2017,11,9,9,15,337.5,123.0,3.35,10.5,255.5,412.04,346.23
2017,11,9,9,30,0.0,149.0,3.3,11.0,149.0,123.15,99.13
2017,11,9,9,45,0.0,151.5,3.25,11.5,151.5,124.28,100.0
2017,11,9,10,0,0.0,154.0,3.2,12.0,154.0,125.67,100.72
2017,11,9,10,15,13.0,191.5,3.15,12.5,199.5,171.76,139.0
2017,11,9,10,30,26.0,229.0,3.1,13.0,245.0,219.6,177.98
2017,11,9,10,45,18.0,219.0,3.05,13.5,230.5,201.77,162.45
2017,11,9,11,0,10.0,209.0,3.0,14.0,216.0,184.09,147.26
2017,11,9,11,15,91.0,263.0,2.95,14.0,323.5,339.59,274.85
2017,11,9,11,30,172.0,317.0,2.9,14.0,431.0,506.16,405.13
2017,11,9,11,45,102.5,296.0,2.85,14.5,364.5,389.05,311.35
2017,11,9,12,0,33.0,275.0,2.8,15.0,298.0,295.15,235.04
2017,11,9,12,15,50.0,290.5,2.75,15.0,325.0,329.71,263.09
2017,11,9,12,30,67.0,306.0,2.7,15.0,352.0,364.56,290.69
2017,11,9,12,45,38.5,261.0,2.7,15.5,287.5,285.41,227.32
2017,11,9,13,0,10.0,216.0,2.7,16.0,223.0,190.13,150.43
2017,11,9,13,15,19.0,233.0,2.65,16.0,245.5,215.56,171.52
2017,11,9,13,30,28.0,250.0,2.6,16.0,268.0,263.36,209.98
2017,11,9,13,45,18.5,224.5,2.55,16.0,236.0,207.54,165.25
2017,11,9,14,0,9.0,199.0,2.5,16.0,204.0,174.55,138.65
2017,11,9,14,15,36.0,216.0,2.45,16.0,235.5,234.81,188.61
2017,11,9,14,30,63.0,233.0,2.4,16.0,267.0,278.16,224.28
2017,11,9,14,45,61.5,216.5,2.35,16.0,247.5,258.51,208.84
2017,11,9,15,0,60.0,200.0,2.3,16.0,228.0,239.07,193.68
2017,11,9,15,15,30.0,140.5,2.25,15.5,154.5,150.41,121.31
2017,11,9,15,30,0.0,81.0,2.2,15.0,81.0,62.74,47.72
2017,11,9,15,45,0.0,70.5,2.15,15.0,70.5,54.17,40.64
2017,11,9,16,0,0.0,60.0,2.1,15.0,60.0,45.97,33.73
2017,11,9,16,15,223.0,66.5,1.9,14.5,116.0,219.77,182.62
2017,11,9,16,30,446.0,73.0,1.7,14.0,172.0,332.77,272.34
2017,11,9,16,45,359.5,59.5,1.55,13.5,125.5,253.56,203.43
2017,11,9,17,0,273.0,46.0,1.4,13.0,79.0,183.9,141.66
2017,11,9,17,15,136.5,23.0,1.3,12.5,39.5,89.4,48.86
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,96.0,22.5,2.05,7.5,33.0,64.85,20.96
2017,11,10,7,30,192.0,45.0,2.0,8.0,66.0,148.3,114.85
2017,11,10,7,45,285.0,61.0,2.0,8.5,111.0,218.33,178.38
2017,11,10,8,0,378.0,77.0,2.0,9.0,156.0,298.82,248.95
2017,11,10,8,15,439.0,89.0,2.0,9.5,204.0,366.44,307.25
2017,11,10,8,30,500.0,101.0,2.0,10.0,252.0,439.76,368.19
2017,11,10,8,45,250.0,97.5,2.05,10.5,173.0,277.53,234.11
2017,11,10,9,0,0.0,94.0,2.1,11.0,94.0,74.42,58.38
2017,11,10,9,15,0.0,111.5,2.1,11.5,111.5,89.4,71.07
2017,11,10,9,30,0.0,129.0,2.1,12.0,129.0,104.52,83.46
2017,11,10,9,45,7.5,161.0,2.1,12.5,165.0,139.72,112.73
2017,11,10,10,0,15.0,193.0,2.1,13.0,201.0,176.13,142.46
2017,11,10,10,15,45.0,227.5,2.05,13.0,253.5,256.18,208.16
2017,11,10,10,30,75.0,262.0,2.0,13.0,306.0,322.44,261.23
2017,11,10,10,45,45.0,243.0,1.95,13.5,270.0,272.8,219.68
2017,11,10,11,0,15.0,224.0,1.9,14.0,234.0,203.59,162.66
2017,11,10,11,15,54.0,265.5,1.85,14.5,301.0,306.41,245.51
2017,11,10,11,30,93.0,307.0,1.8,15.0,368.0,392.5,312.21
2017,11,10,11,45,75.0,302.5,1.8,15.5,352.0,369.36,292.59
2017,11,10,12,0,57.0,298.0,1.8,16.0,336.0,345.98,273.42
2017,11,10,12,15,32.0,252.5,1.75,16.0,274.0,270.02,213.66
2017,11,10,12,30,7.0,207.0,1.7,16.0,212.0,178.62,140.59
2017,11,10,12,45,3.5,186.0,1.7,16.5,189.0,155.76,122.15
2017,11,10,13,0,0.0,165.0,1.7,17.0,166.0,133.37,103.86
2017,11,10,13,15,0.0,165.0,1.65,17.0,165.5,133.53,104.12
2017,11,10,13,30,0.0,165.0,1.6,17.0,165.0,133.77,104.41
2017,11,10,13,45,0.0,159.0,1.55,17.5,159.0,128.66,100.22
2017,11,10,14,0,0.0,153.0,1.5,18.0,153.0,123.63,96.12
2017,11,10,14,15,0.0,148.5,1.45,18.0,148.5,120.03,93.39
2017,11,10,14,30,0.0,144.0,1.4,18.0,144.0,116.52,90.74
2017,11,10,14,45,0.0,131.0,1.4,18.0,131.0,105.38,81.86
2017,11,10,15,0,0.0,118.0,1.4,18.0,118.0,94.33,73.02
2017,11,10,15,15,0.0,114.0,1.4,17.5,114.0,91.54,71.08
2017,11,10,15,30,0.0,110.0,1.4,17.0,110.0,88.98,69.3
2017,11,10,15,45,281.0,100.0,1.4,17.0,187.0,320.6,264.14
2017,11,10,16,0,562.0,90.0,1.4,17.0,264.0,477.15,387.05
2017,11,10,16,15,503.0,80.5,1.25,16.5,215.5,402.77,325.86
2017,11,10,16,30,444.0,71.0,1.1,16.0,167.0,330.58,266.22
2017,11,10,16,45,360.0,57.0,0.95,15.5,121.5,251.94,199.66
2017,11,10,17,0,276.0,43.0,0.8,15.0,76.0,182.52,138.73
2017,11,10,17,15,138.0,21.5,0.8,14.5,38.0,87.92,44.7
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,148.0,18.0,2.05,11.5,34.0,83.33,19.82
2017,11,11,7,30,296.0,36.0,2.3,12.0,68.0,181.42,138.03
2017,11,11,7,45,391.5,46.5,2.6,13.0,113.0,254.54,204.66
2017,11,11,8,0,487.0,57.0,2.9,14.0,158.0,337.61,276.83
2017,11,11,8,15,547.0,64.5,3.05,14.5,206.0,406.82,336.35
2017,11,11,8,30,607.0,72.0,3.2,15.0,254.0,481.04,397.88
2017,11,11,8,45,317.5,110.0,3.35,16.0,206.5,354.03,293.04
2017,11,11,9,0,28.0,148.0,3.5,17.0,159.0,159.66,128.53
2017,11,11,9,15,29.0,164.5,3.6,17.5,177.0,177.1,142.67
2017,11,11,9,30,30.0,181.0,3.7,18.0,195.0,194.81,156.49
2017,11,11,9,45,31.5,196.5,3.8,18.5,212.0,212.05,169.78
2017,11,11,10,0,33.0,212.0,3.9,19.0,229.0,229.58,183.16
2017,11,11,10,15,34.5,224.5,3.95,19.5,243.5,243.99,193.93
2017,11,11,10,30,36.0,237.0,4.0,20.0,258.0,258.64,204.81
2017,11,11,10,45,20.5,212.5,4.05,20.5,224.5,198.43,155.93
2017,11,11,11,0,5.0,188.0,4.1,21.0,191.0,159.91,124.21
2017,11,11,11,15,5.5,192.5,4.1,21.0,196.0,164.27,127.63
2017,11,11,11,30,6.0,197.0,4.1,21.0,201.0,168.73,131.08
2017,11,11,11,45,3.0,170.0,4.2,21.5,172.0,140.89,108.47
2017,11,11,12,0,0.0,143.0,4.3,22.0,143.0,113.92,86.58
2017,11,11,12,15,0.0,120.0,4.35,22.0,120.0,94.18,70.76
2017,11,11,12,30,0.0,97.0,4.4,22.0,97.0,74.99,55.32
2017,11,11,12,45,0.0,96.0,4.45,22.5,96.0,74.16,54.58
2017,11,11,13,0,0.0,95.0,4.5,23.0,95.0,73.33,53.83
2017,11,11,13,15,66.5,196.0,4.5,23.0,238.0,244.73,192.93
2017,11,11,13,30,133.0,297.0,4.5,23.0,381.0,443.12,347.0
2017,11,11,13,45,66.5,227.0,4.55,23.0,269.0,276.32,217.06
2017,11,11,14,0,0.0,157.0,4.6,23.0,157.0,127.37,97.42
2017,11,11,14,15,0.0,143.0,4.55,23.0,143.0,115.17,87.96
2017,11,11,14,30,0.0,129.0,4.5,23.0,129.0,103.09,78.43
2017,11,11,14,45,0.0,98.0,4.5,23.0,98.0,76.33,56.92
2017,11,11,15,0,0.0,67.0,4.5,23.0,67.0,51.4,36.7
2017,11,11,15,15,331.5,78.5,4.35,22.5,209.0,358.56,293.36
2017,11,11,15,30,663.0,90.0,4.2,22.0,351.0,607.25,488.99
2017,11,11,15,45,621.0,85.0,4.05,22.0,304.5,541.92,436.74
2017,11,11,16,0,579.0,80.0,3.9,22.0,258.0,478.83,386.48
2017,11,11,16,15,520.0,72.0,3.45,21.5,210.5,405.44,326.88
2017,11,11,16,30,461.0,64.0,3.0,21.0,163.0,336.81,269.37
2017,11,11,16,45,366.5,52.5,2.55,20.5,118.0,253.42,198.78
2017,11,11,17,0,272.0,41.0,2.1,20.0,73.0,179.38,134.25
2017,11,11,17,15,136.0,20.5,1.95,19.5,36.5,85.89,39.68
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,12,7,15,118.5,18.5,1.35,16.0,31.0,73.65,7.76
2017,11,12,7,30,237.0,37.0,1.5,16.0,62.0,158.23,117.52
2017,11,12,7,45,337.0,49.0,1.7,16.5,105.5,229.54,181.49
2017,11,12,8,0,437.0,61.0,1.9,17.0,149.0,316.28,255.49
2017,11,12,8,15,499.0,69.0,1.8,17.5,196.0,384.94,312.9
2017,11,12,8,30,561.0,77.0,1.7,18.0,243.0,458.76,372.08
2017,11,12,8,45,280.5,45.0,1.65,18.5,128.0,259.61,213.44
2017,11,12,9,0,0.0,13.0,1.6,19.0,13.0,9.89,2.67
2017,11,12,9,15,0.0,71.0,1.55,19.5,71.0,54.48,40.03
2017,11,12,9,30,0.0,129.0,1.5,20.0,129.0,104.83,81.19
2017,11,12,9,45,4.5,155.0,1.45,20.5,157.5,131.94,102.84
2017,11,12,10,0,9.0,181.0,1.4,21.0,186.0,159.77,124.74
2017,11,12,10,15,10.5,192.0,1.4,21.0,198.0,170.81,133.22
2017,11,12,10,30,12.0,203.0,1.4,21.0,210.0,182.07,141.89
2017,11,12,10,45,6.0,180.5,1.4,21.5,184.0,154.44,119.32
2017,11,12,11,0,0.0,158.0,1.4,22.0,158.0,127.72,97.56
2017,11,12,11,15,0.0,156.5,1.45,22.0,156.5,126.15,96.26
2017,11,12,11,30,0.0,155.0,1.5,22.0,155.0,124.66,95.01
2017,11,12,11,45,0.0,134.5,1.55,22.5,134.5,106.63,80.45
2017,11,12,12,0,0.0,114.0,1.6,23.0,114.0,89.14,66.35
2017,11,12,12,15,0.0,123.5,1.7,23.0,123.5,97.17,72.78
2017,11,12,12,30,0.0,133.0,1.8,23.0,133.0,105.3,79.27
2017,11,12,12,45,23.0,206.5,1.9,23.5,221.5,212.79,164.53
2017,11,12,13,0,46.0,280.0,2.0,24.0,310.0,315.9,243.56
2017,11,12,13,15,23.0,203.0,2.05,24.0,218.0,209.16,161.08
2017,11,12,13,30,0.0,126.0,2.1,24.0,126.0,99.51,74.44
2017,11,12,13,45,0.0,118.0,2.15,24.0,118.0,92.74,69.3
2017,11,12,14,0,0.0,110.0,2.2,24.0,110.0,86.03,64.06
2017,11,12,14,15,0.5,137.5,2.25,24.0,138.0,110.77,84.03
2017,11,12,14,30,1.0,165.0,2.3,24.0,166.0,137.23,105.32
2017,11,12,14,45,0.5,157.5,2.35,24.0,158.0,130.78,100.37
2017,11,12,15,0,0.0,150.0,2.4,24.0,150.0,124.53,95.63
2017,11,12,15,15,0.0,135.0,2.35,23.5,135.0,111.62,85.68
2017,11,12,15,30,0.0,120.0,2.3,23.0,120.0,98.83,75.71
2017,11,12,15,45,244.0,108.0,2.3,23.0,182.5,289.34,234.14
2017,11,12,16,0,488.0,96.0,2.3,23.0,245.0,433.87,347.82
2017,11,12,16,15,428.0,85.0,2.0,22.5,199.0,362.33,289.39
2017,11,12,16,30,368.0,74.0,1.7,22.0,153.0,296.33,234.86
2017,11,12,16,45,281.5,59.0,1.45,21.5,109.5,219.31,170.49
2017,11,12,17,0,195.0,44.0,1.2,21.0,66.0,151.91,112.45
2017,11,12,17,15,97.5,22.0,1.15,20.5,33.0,74.25,30.67
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,2.5,17.0,1.35,14.5,17.0,14.28,0.0
2017,11,13,7,30,5.0,34.0,1.6,15.0,34.0,31.45,19.44
2017,11,13,7,45,23.5,54.5,1.9,15.5,58.5,64.45,48.17
2017,11,13,8,0,42.0,75.0,2.2,16.0,83.0,94.86,74.59
2017,11,13,8,15,55.0,95.5,2.15,16.0,109.5,123.84,99.73
2017,11,13,8,30,68.0,116.0,2.1,16.0,136.0,154.08,125.53
2017,11,13,8,45,69.5,136.0,2.1,16.5,159.5,177.35,144.61
2017,11,13,9,0,71.0,156.0,2.1,17.0,183.0,200.8,163.4
2017,11,13,9,15,64.0,173.0,2.05,17.5,199.0,214.52,173.65
2017,11,13,9,30,57.0,190.0,2.0,18.0,215.0,227.79,183.33
2017,11,13,9,45,98.5,213.0,2.0,19.0,262.0,288.01,231.18
2017,11,13,10,0,140.0,236.0,2.0,20.0,309.0,370.45,294.54
2017,11,13,10,15,178.5,250.0,1.95,20.5,349.0,424.08,334.79
2017,11,13,10,30,217.0,264.0,1.9,21.0,389.0,479.66,375.75
2017,11,13,10,45,293.0,262.0,1.85,21.5,438.5,576.46,446.65
2017,11,13,11,0,369.0,260.0,1.8,22.0,488.0,654.24,501.79
2017,11,13,11,15,383.5,264.5,1.8,22.5,507.0,680.24,518.27
2017,11,13,11,30,398.0,269.0,1.8,23.0,526.0,705.3,534.38
2017,11,13,11,45,436.0,260.5,1.85,23.5,545.5,761.53,572.47
2017,11,13,12,0,474.0,252.0,1.9,24.0,565.0,794.57,594.52
2017,11,13,12,15,407.5,272.5,1.9,24.0,542.0,726.6,546.37
2017,11,13,12,30,341.0,293.0,1.9,24.0,519.0,681.54,513.8
2017,11,13,12,45,373.5,280.5,1.95,24.0,525.0,698.41,527.43
2017,11,13,13,0,406.0,268.0,2.0,24.0,531.0,713.37,539.25
2017,11,13,13,15,501.0,228.0,1.95,24.0,544.5,781.69,588.54
2017,11,13,13,30,596.0,188.0,1.9,24.0,558.0,830.12,623.39
2017,11,13,13,45,500.0,210.0,1.9,24.0,512.5,740.87,560.52
2017,11,13,14,0,404.0,232.0,1.9,24.0,467.0,640.4,489.74
2017,11,13,14,15,324.5,232.5,1.9,24.0,415.0,558.15,430.51
2017,11,13,14,30,245.0,233.0,1.9,24.0,363.0,479.62,372.36
2017,11,13,14,45,195.5,218.5,1.9,24.0,317.5,394.61,309.21
2017,11,13,15,0,146.0,204.0,1.9,24.0,272.0,332.86,262.0
2017,11,13,15,15,136.0,186.0,1.85,23.5,245.0,300.83,238.26
2017,11,13,15,30,126.0,168.0,1.8,23.0,218.0,269.54,214.51
2017,11,13,15,45,301.5,133.0,1.8,23.0,230.0,358.51,287.39
2017,11,13,16,0,477.0,98.0,1.8,23.0,242.0,430.34,343.44
2017,11,13,16,15,418.0,86.5,1.6,22.5,196.5,359.31,286.15
2017,11,13,16,30,359.0,75.0,1.4,22.0,151.0,293.74,232.3
2017,11,13,16,45,280.5,59.0,1.2,21.5,108.0,219.77,170.53
2017,11,13,17,0,202.0,43.0,1.0,21.0,65.0,154.5,114.02
2017,11,13,17,15,101.0,21.5,1.0,20.0,32.5,74.92,27.76
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,142.5,16.5,2.2,14.5,30.0,81.36,0.0
2017,11,14,7,30,285.0,33.0,2.6,15.0,60.0,175.58,129.46
2017,11,14,7,45,391.0,43.0,3.0,16.0,105.0,252.38,200.2
2017,11,14,8,0,497.0,53.0,3.4,17.0,150.0,340.32,276.05
2017,11,14,8,15,557.5,60.0,3.55,17.5,198.0,409.66,335.5
2017,11,14,8,30,618.0,67.0,3.7,18.0,246.0,484.06,396.96
2017,11,14,8,45,662.0,71.0,3.85,19.0,293.0,548.58,447.8
2017,11,14,9,0,706.0,75.0,4.0,20.0,340.0,615.6,498.73
2017,11,14,9,15,733.5,78.5,4.05,20.5,383.0,668.2,536.5
2017,11,14,9,30,761.0,82.0,4.1,21.0,426.0,724.64,576.06
2017,11,14,9,45,781.5,84.5,4.2,21.5,464.0,773.95,609.73
2017,11,14,10,0,802.0,87.0,4.3,22.0,502.0,822.29,642.18
2017,11,14,10,15,816.0,89.0,4.35,22.5,534.0,862.94,668.48
2017,11,14,10,30,830.0,91.0,4.4,23.0,566.0,901.65,693.17
2017,11,14,10,45,497.5,190.5,4.5,23.5,479.0,714.68,556.05
2017,11,14,11,0,165.0,290.0,4.6,24.0,392.0,468.03,364.41
2017,11,14,11,15,162.0,299.0,4.6,24.0,401.0,477.7,372.0
2017,11,14,11,30,159.0,308.0,4.6,24.0,410.0,486.87,378.34
2017,11,14,11,45,128.0,308.5,4.7,24.5,391.5,457.24,354.35
2017,11,14,12,0,97.0,309.0,4.8,25.0,373.0,402.35,311.62
2017,11,14,12,15,93.5,308.0,4.8,25.0,370.0,397.66,308.08
2017,11,14,12,30,90.0,307.0,4.8,25.0,367.0,392.91,304.39
2017,11,14,12,45,224.5,293.5,4.85,25.5,439.0,538.04,417.03
2017,11,14,13,0,359.0,280.0,4.9,26.0,511.0,680.6,523.5
2017,11,14,13,15,342.0,276.0,4.9,26.0,492.0,654.46,503.93
2017,11,14,13,30,325.0,272.0,4.9,26.0,473.0,627.58,484.55
2017,11,14,13,45,231.5,270.5,4.9,26.0,411.0,507.17,394.26
2017,11,14,14,0,138.0,269.0,4.9,26.0,349.0,413.81,322.11
2017,11,14,14,15,455.5,184.0,4.85,26.0,427.0,645.27,504.52
2017,11,14,14,30,773.0,99.0,4.8,26.0,505.0,817.8,632.0
2017,11,14,14,45,741.5,99.5,4.75,26.0,466.0,769.91,597.76
2017,11,14,15,0,710.0,100.0,4.7,26.0,427.0,716.96,560.73
2017,11,14,15,15,682.0,95.5,4.6,25.5,385.0,661.0,521.76
2017,11,14,15,30,654.0,91.0,4.5,25.0,343.0,605.39,481.47
2017,11,14,15,45,609.0,86.0,4.4,24.5,296.5,538.34,430.69
2017,11,14,16,0,564.0,81.0,4.3,24.0,250.0,473.78,380.33
2017,11,14,16,15,504.5,72.5,3.85,23.5,203.0,400.1,320.75
2017,11,14,16,30,445.0,64.0,3.4,23.0,156.0,331.19,263.23
2017,11,14,16,45,354.5,51.5,3.0,22.5,112.0,246.95,192.29
2017,11,14,17,0,264.0,39.0,2.6,22.0,68.0,176.5,130.32
2017,11,14,17,15,132.0,19.5,2.45,21.5,34.0,83.52,27.22
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,114.0,17.5,3.05,17.5,28.0,70.27,0.0
2017,11,15,7,30,228.0,35.0,3.2,18.0,56.0,154.38,111.29
2017,11,15,7,45,332.0,47.5,3.35,18.5,100.0,227.52,178.63
2017,11,15,8,0,436.0,60.0,3.5,19.0,144.0,315.95,254.43
2017,11,15,8,15,500.0,68.5,3.55,19.5,191.0,386.37,314.19
2017,11,15,8,30,564.0,77.0,3.6,20.0,238.0,462.11,376.19
2017,11,15,8,45,282.0,81.0,3.7,20.5,161.5,298.72,244.61
2017,11,15,9,0,0.0,85.0,3.8,21.0,85.0,66.76,49.89
2017,11,15,9,15,0.0,69.5,3.75,21.5,69.5,53.32,38.7
2017,11,15,9,30,0.0,54.0,3.7,22.0,54.0,41.36,28.64
2017,11,15,9,45,10.0,123.5,3.7,22.5,128.5,107.57,82.98
2017,11,15,10,0,20.0,193.0,3.7,23.0,203.0,182.13,142.66
2017,11,15,10,15,10.0,128.5,3.6,23.0,133.5,111.6,85.55
2017,11,15,10,30,0.0,64.0,3.5,23.0,64.0,49.15,34.54
2017,11,15,10,45,0.0,68.5,3.45,23.5,68.5,52.65,37.27
2017,11,15,11,0,0.0,73.0,3.4,24.0,73.0,56.16,39.96
2017,11,15,11,15,0.0,114.0,3.25,24.5,114.0,89.27,66.37
2017,11,15,11,30,0.0,155.0,3.1,25.0,155.0,124.91,94.39
2017,11,15,11,45,6.5,190.5,3.0,25.5,195.0,163.7,124.81
2017,11,15,12,0,13.0,226.0,2.9,26.0,235.0,203.87,155.84
2017,11,15,12,15,16.0,234.5,2.7,26.0,245.5,215.14,164.46
2017,11,15,12,30,19.0,243.0,2.5,26.0,256.0,226.56,173.25
2017,11,15,12,45,21.0,244.5,2.35,26.5,258.5,230.2,175.72
2017,11,15,13,0,23.0,246.0,2.2,27.0,261.0,233.92,178.29
2017,11,15,13,15,11.5,204.5,2.0,27.0,212.0,182.24,138.28
2017,11,15,13,30,0.0,163.0,1.8,27.0,163.0,132.5,99.41
2017,11,15,13,45,0.0,155.0,1.65,27.0,155.0,125.57,94.2
2017,11,15,14,0,0.0,147.0,1.5,27.0,147.0,118.72,88.97
2017,11,15,14,15,4.0,162.5,1.3,27.0,164.5,137.23,103.79
2017,11,15,14,30,8.0,178.0,1.1,27.0,182.0,156.51,119.09
2017,11,15,14,45,4.0,162.5,0.95,27.0,164.5,139.16,105.54
2017,11,15,15,0,0.0,147.0,0.8,27.0,147.0,122.23,92.34
2017,11,15,15,15,0.0,132.0,0.65,26.5,132.0,109.28,82.52
2017,11,15,15,30,0.0,117.0,0.5,26.0,117.0,96.45,72.66
2017,11,15,15,45,268.5,101.5,0.4,26.0,181.5,300.48,237.67
2017,11,15,16,0,537.0,86.0,0.3,26.0,246.0,462.79,357.49
2017,11,15,16,15,476.5,76.5,0.3,25.0,199.5,388.59,300.21
2017,11,15,16,30,416.0,67.0,0.3,24.0,153.0,316.78,244.72
2017,11,15,16,45,322.0,53.5,0.3,23.5,109.0,234.93,178.85
2017,11,15,17,0,228.0,40.0,0.3,23.0,65.0,163.53,118.43
2017,11,15,17,15,114.0,20.0,0.35,22.5,32.5,77.8,20.72
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,93.5,17.5,0.5,18.0,26.0,62.84,0.0
2017,11,16,7,30,187.0,35.0,0.5,18.0,52.0,138.43,97.89
2017,11,16,7,45,289.5,48.5,0.5,18.5,94.5,209.76,162.6
2017,11,16,8,0,392.0,62.0,0.5,19.0,137.0,292.86,231.92
2017,11,16,8,15,457.0,71.5,0.6,19.5,183.0,365.1,291.1
2017,11,16,8,30,522.0,81.0,0.7,20.0,229.0,440.52,350.78
2017,11,16,8,45,568.0,87.5,0.85,20.5,275.0,505.36,400.77
2017,11,16,9,0,614.0,94.0,1.0,21.0,321.0,572.97,451.29
2017,11,16,9,15,645.0,99.5,1.15,21.5,363.5,630.57,493.01
2017,11,16,9,30,676.0,105.0,1.3,22.0,406.0,688.93,533.45
2017,11,16,9,45,703.0,107.0,1.45,22.5,444.0,740.35,568.02
2017,11,16,10,0,730.0,109.0,1.6,23.0,482.0,791.43,601.86
2017,11,16,10,15,746.0,112.0,1.7,23.5,513.5,833.16,628.37
2017,11,16,10,30,762.0,115.0,1.8,24.0,545.0,873.32,653.63
2017,11,16,10,45,415.5,193.5,1.9,24.5,429.5,640.96,488.82
2017,11,16,11,0,69.0,272.0,2.0,25.0,314.0,332.37,254.83
2017,11,16,11,15,437.0,195.5,2.05,25.5,472.0,682.19,520.61
2017,11,16,11,30,805.0,119.0,2.1,26.0,630.0,975.62,717.22
2017,11,16,11,45,553.5,207.5,2.2,26.5,561.5,825.29,613.16
2017,11,16,12,0,302.0,296.0,2.3,27.0,493.0,647.08,484.83
2017,11,16,12,15,547.0,213.0,2.3,27.0,569.5,830.08,618.37
2017,11,16,12,30,792.0,130.0,2.3,27.0,646.0,989.19,722.92
2017,11,16,12,45,460.0,217.0,2.35,27.5,516.0,742.23,553.59
2017,11,16,13,0,128.0,304.0,2.4,28.0,386.0,452.95,341.54
2017,11,16,13,15,168.5,296.0,2.35,28.0,400.5,482.78,366.17
2017,11,16,13,30,209.0,288.0,2.3,28.0,415.0,511.0,387.86
2017,11,16,13,45,497.5,198.5,2.3,28.0,487.0,728.27,549.16
2017,11,16,14,0,786.0,109.0,2.3,28.0,559.0,889.02,659.26
2017,11,16,14,15,772.0,106.5,2.3,28.0,528.5,851.5,633.81
2017,11,16,14,30,758.0,104.0,2.3,28.0,498.0,817.66,612.53
2017,11,16,14,45,736.5,101.0,2.3,28.0,460.5,769.67,581.27
2017,11,16,15,0,715.0,98.0,2.3,28.0,423.0,720.87,549.07
2017,11,16,15,15,686.5,93.5,2.15,27.5,381.0,664.42,511.0
2017,11,16,15,30,658.0,89.0,2.0,27.0,339.0,608.34,471.86
2017,11,16,15,45,617.5,83.0,1.95,27.0,293.5,543.12,423.72
2017,11,16,16,0,577.0,77.0,1.9,27.0,248.0,480.06,375.72
2017,11,16,16,15,517.5,69.0,1.7,26.0,201.0,406.29,318.75
2017,11,16,16,30,458.0,61.0,1.5,25.0,154.0,337.28,263.3
2017,11,16,16,45,369.0,49.0,1.3,24.5,110.0,255.67,195.87
2017,11,16,17,0,280.0,37.0,1.1,24.0,66.0,182.66,132.44
2017,11,16,17,15,140.0,18.5,1.2,23.5,33.0,85.43,18.31
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,108.5,16.5,3.75,19.0,26.0,51.22,0.0
2017,11,17,7,30,217.0,33.0,3.9,19.0,52.0,148.77,104.09
2017,11,17,7,45,320.5,46.0,4.05,19.5,95.5,221.6,172.95
2017,11,17,8,0,424.0,59.0,4.2,20.0,139.0,309.33,248.29
2017,11,17,8,15,212.0,54.0,4.5,20.5,94.0,199.89,162.13
2017,11,17,8,30,0.0,49.0,4.8,21.0,49.0,37.48,25.71
2017,11,17,8,45,0.0,59.5,5.1,21.5,59.5,45.58,32.45
2017,11,17,9,0,0.0,70.0,5.4,22.0,70.0,53.71,39.06
2017,11,17,9,15,357.5,83.0,5.55,22.5,241.0,383.48,314.98
2017,11,17,9,30,715.0,96.0,5.7,23.0,412.0,709.94,568.67
2017,11,17,9,45,741.5,98.0,5.85,24.0,450.5,762.14,603.1
2017,11,17,10,0,768.0,100.0,6.0,25.0,489.0,808.68,633.86
2017,11,17,10,15,783.0,102.0,6.0,25.5,521.0,849.4,660.59
2017,11,17,10,30,798.0,104.0,6.0,26.0,553.0,888.3,685.72
2017,11,17,10,45,813.0,104.0,6.05,26.5,578.5,922.88,707.8
2017,11,17,11,0,828.0,104.0,6.1,27.0,604.0,955.14,728.16
2017,11,17,11,15,834.0,105.0,6.05,27.0,620.5,977.16,742.24
2017,11,17,11,30,840.0,106.0,6.0,27.0,637.0,996.22,754.38
2017,11,17,11,45,831.5,111.5,6.0,27.5,643.5,1002.77,756.78
2017,11,17,12,0,823.0,117.0,6.0,28.0,650.0,1005.87,757.03
2017,11,17,12,15,581.5,202.0,5.95,28.0,579.0,853.61,650.41
2017,11,17,12,30,340.0,287.0,5.9,28.0,508.0,676.65,517.82
2017,11,17,12,45,584.5,199.0,5.9,28.5,573.0,849.31,647.7
2017,11,17,13,0,829.0,111.0,5.9,29.0,638.0,994.29,746.84
2017,11,17,13,15,823.0,110.0,5.85,29.0,622.0,976.4,734.05
2017,11,17,13,30,817.0,109.0,5.8,29.0,606.0,955.55,720.25
2017,11,17,13,45,812.0,105.0,5.75,29.0,583.0,929.38,702.87
2017,11,17,14,0,807.0,101.0,5.7,29.0,560.0,900.47,683.66
2017,11,17,14,15,793.0,99.0,5.65,29.0,529.5,863.08,658.49
2017,11,17,14,30,779.0,97.0,5.6,29.0,499.0,823.75,631.87
2017,11,17,14,45,754.5,95.0,5.6,29.0,461.5,773.82,597.64
2017,11,17,15,0,730.0,93.0,5.6,29.0,424.0,728.13,566.11
2017,11,17,15,15,702.5,89.0,5.45,28.5,382.0,672.57,527.35
2017,11,17,15,30,675.0,85.0,5.3,28.0,340.0,617.26,487.77
2017,11,17,15,45,640.5,78.5,5.2,28.0,295.0,554.9,439.98
2017,11,17,16,0,606.0,72.0,5.1,28.0,250.0,494.17,392.13
2017,11,17,16,15,547.5,64.5,4.8,27.0,202.5,420.25,333.52
2017,11,17,16,30,489.0,57.0,4.5,26.0,155.0,351.01,276.55
2017,11,17,16,45,401.0,45.5,4.2,25.5,111.0,268.8,207.29
2017,11,17,17,0,313.0,34.0,3.9,25.0,67.0,195.82,142.29
2017,11,17,17,15,156.5,17.0,3.9,24.5,33.5,92.64,14.63
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,115.0,16.0,3.9,18.5,25.5,53.2,0.0
2017,11,18,7,30,230.0,32.0,3.9,19.0,51.0,153.51,105.66
2017,11,18,7,45,339.5,44.5,3.95,19.5,95.0,230.87,179.89
2017,11,18,8,0,449.0,57.0,4.0,20.0,139.0,320.68,257.05
2017,11,18,8,15,515.0,65.5,4.2,20.5,187.0,392.85,318.6
2017,11,18,8,30,581.0,74.0,4.4,21.0,235.0,470.52,382.67
2017,11,18,8,45,641.0,76.5,4.65,22.0,284.0,542.74,439.97
2017,11,18,9,0,701.0,79.0,4.9,23.0,333.0,618.63,498.22
2017,11,18,9,15,731.5,83.0,5.55,23.5,377.0,677.43,542.97
2017,11,18,9,30,762.0,87.0,6.2,24.0,421.0,732.35,583.8
2017,11,18,9,45,792.5,87.0,6.85,24.5,461.5,787.34,624.22
2017,11,18,10,0,823.0,87.0,7.5,25.0,502.0,841.86,663.87
2017,11,18,10,15,838.0,89.0,7.8,24.5,535.0,884.08,695.74
2017,11,18,10,30,853.0,91.0,8.1,24.0,568.0,924.37,726.31
2017,11,18,10,45,867.0,91.5,8.4,24.0,594.0,959.73,751.89
2017,11,18,11,0,881.0,92.0,8.7,24.0,620.0,980.56,766.98
2017,11,18,11,15,887.5,93.0,8.65,23.5,638.0,1003.53,784.07
2017,11,18,11,30,894.0,94.0,8.6,23.0,656.0,1023.46,799.11
2017,11,18,11,45,906.0,91.0,8.6,23.0,667.5,1041.06,811.23
2017,11,18,12,0,918.0,88.0,8.6,23.0,679.0,1055.44,821.19
2017,11,18,12,15,918.5,88.0,8.55,23.0,680.0,1058.31,822.86
2017,11,18,12,30,919.0,88.0,8.5,23.0,681.0,1057.72,822.27
2017,11,18,12,45,921.5,85.5,8.5,23.0,674.5,1052.67,818.91
2017,11,18,13,0,924.0,83.0,8.5,23.0,668.0,1044.12,813.23
2017,11,18,13,15,918.5,82.5,8.45,22.5,651.5,1026.56,802.62
2017,11,18,13,30,913.0,82.0,8.4,22.0,635.0,1005.8,789.81
2017,11,18,13,45,907.5,80.0,8.35,22.0,611.5,980.12,771.95
2017,11,18,14,0,902.0,78.0,8.3,22.0,588.0,951.5,752.01
2017,11,18,14,15,890.0,76.0,8.2,21.5,557.0,914.16,726.91
2017,11,18,14,30,878.0,74.0,8.1,21.0,526.0,874.58,699.98
2017,11,18,14,45,862.5,71.5,8.0,21.0,488.0,829.4,667.26
2017,11,18,15,0,847.0,69.0,7.9,21.0,450.0,790.98,639.46
2017,11,18,15,15,823.5,66.0,7.75,20.5,407.0,735.52,599.26
2017,11,18,15,30,800.0,63.0,7.6,20.0,364.0,679.69,558.03
2017,11,18,15,45,768.5,59.0,7.45,19.5,317.0,617.13,510.19
2017,11,18,16,0,737.0,55.0,7.3,19.0,270.0,555.57,460.04
2017,11,18,16,15,683.0,49.5,7.0,18.5,220.5,480.42,396.8
2017,11,18,16,30,629.0,44.0,6.7,18.0,171.0,409.21,334.62
2017,11,18,16,45,542.5,36.0,6.45,17.5,123.0,324.09,259.21
2017,11,18,17,0,456.0,28.0,6.2,17.0,75.0,247.42,186.1
2017,11,18,17,15,228.0,14.0,6.0,16.5,37.5,114.08,13.01
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
