Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,225.0,12.5,1.75,5.5,31.0,89.45,0.0
2017,11,19,7,30,450.0,25.0,2.0,6.0,62.0,231.42,164.25
2017,11,19,7,45,554.0,33.0,2.3,7.0,111.0,315.07,255.13
2017,11,19,8,0,658.0,41.0,2.6,8.0,160.0,408.52,339.08
2017,11,19,8,15,717.5,46.0,2.65,8.5,212.0,483.25,405.03
2017,11,19,8,30,777.0,51.0,2.7,9.0,264.0,562.45,471.71
2017,11,19,8,45,816.0,54.5,2.75,10.0,314.0,630.31,525.68
2017,11,19,9,0,855.0,58.0,2.8,11.0,364.0,693.32,572.19
2017,11,19,9,15,879.5,60.5,2.85,11.5,410.0,751.21,613.62
2017,11,19,9,30,904.0,63.0,2.9,12.0,456.0,808.88,653.8
2017,11,19,9,45,921.5,64.5,2.95,13.0,496.5,858.83,686.16
2017,11,19,10,0,939.0,66.0,3.0,14.0,537.0,907.33,716.79
2017,11,19,10,15,950.5,67.5,2.95,14.5,570.0,948.68,742.35
2017,11,19,10,30,962.0,69.0,2.9,15.0,603.0,987.64,765.88
2017,11,19,10,45,969.0,70.5,2.9,15.5,629.0,1019.7,784.85
2017,11,19,11,0,976.0,72.0,2.9,16.0,655.0,1048.72,801.69
2017,11,19,11,15,981.0,73.0,2.85,16.0,673.0,1071.93,815.61
2017,11,19,11,30,986.0,74.0,2.8,16.0,691.0,1091.73,827.35
2017,11,19,11,45,795.5,134.5,2.8,16.5,637.0,1001.3,764.2
2017,11,19,12,0,605.0,195.0,2.8,17.0,583.0,877.97,678.3
2017,11,19,12,15,788.0,139.5,2.75,17.0,645.0,1007.15,767.97
2017,11,19,12,30,971.0,84.0,2.7,17.0,707.0,1106.52,832.66
2017,11,19,12,45,717.0,163.0,2.65,17.0,620.5,956.52,730.55
2017,11,19,13,0,463.0,242.0,2.6,17.0,534.0,769.45,597.68
2017,11,19,13,15,545.0,206.5,2.55,17.0,541.5,806.19,627.98
2017,11,19,13,30,627.0,171.0,2.5,17.0,549.0,847.44,658.13
2017,11,19,13,45,782.5,125.0,2.45,17.0,578.0,932.54,717.52
2017,11,19,14,0,938.0,79.0,2.4,17.0,607.0,987.35,754.8
2017,11,19,14,15,812.0,98.5,2.35,16.5,538.0,881.63,683.52
2017,11,19,14,30,686.0,118.0,2.3,16.0,469.0,773.91,610.15
2017,11,19,14,45,782.5,94.0,2.25,16.0,466.5,798.44,629.83
2017,11,19,15,0,879.0,70.0,2.2,16.0,464.0,811.06,639.78
2017,11,19,15,15,854.0,67.5,2.0,15.5,419.0,762.14,605.39
2017,11,19,15,30,829.0,65.0,1.8,15.0,374.0,704.54,564.53
2017,11,19,15,45,792.0,61.0,1.6,15.0,325.0,636.91,514.04
2017,11,19,16,0,755.0,57.0,1.4,15.0,276.0,570.68,461.47
2017,11,19,16,15,698.0,51.5,1.25,14.0,225.0,492.76,399.81
2017,11,19,16,30,641.0,46.0,1.1,13.0,174.0,418.94,338.57
2017,11,19,16,45,542.0,38.0,0.95,12.5,124.5,326.8,259.73
2017,11,19,17,0,443.0,30.0,0.8,12.0,75.0,249.95,187.47
2017,11,19,17,15,221.5,15.0,0.8,11.5,37.5,115.12,5.86
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,15,145.5,13.5,0.7,7.5,25.0,62.18,0.0
2017,11,20,7,30,291.0,27.0,0.7,8.0,50.0,172.79,117.99
2017,11,20,7,45,393.0,39.0,0.7,8.5,94.5,251.27,200.76
2017,11,20,8,0,495.0,51.0,0.7,9.0,139.0,339.24,277.65
2017,11,20,8,15,561.0,58.5,0.95,9.5,187.5,412.25,341.03
2017,11,20,8,30,627.0,66.0,1.2,10.0,236.0,490.8,406.74
2017,11,20,8,45,664.5,73.0,1.5,11.0,282.5,554.92,458.38
2017,11,20,9,0,702.0,80.0,1.8,12.0,329.0,621.04,509.78
2017,11,20,9,15,732.0,84.5,2.1,12.5,373.5,680.13,554.26
2017,11,20,9,30,762.0,89.0,2.4,13.0,418.0,739.74,597.84
2017,11,20,9,45,782.5,92.5,2.75,14.0,456.5,785.49,629.59
2017,11,20,10,0,803.0,96.0,3.1,15.0,495.0,835.17,663.75
2017,11,20,10,15,818.0,98.0,3.15,15.5,527.5,876.95,691.07
2017,11,20,10,30,833.0,100.0,3.2,16.0,560.0,916.83,716.76
2017,11,20,10,45,845.0,101.5,3.3,16.5,585.5,951.15,738.69
2017,11,20,11,0,857.0,103.0,3.4,17.0,611.0,982.97,758.82
2017,11,20,11,15,863.5,104.0,3.5,17.0,629.0,1006.07,774.38
2017,11,20,11,30,870.0,105.0,3.6,17.0,647.0,1026.14,788.04
2017,11,20,11,45,886.0,100.0,3.7,17.5,659.0,1045.48,799.86
2017,11,20,12,0,902.0,95.0,3.8,18.0,671.0,1048.28,800.51
2017,11,20,12,15,903.0,95.0,3.85,18.0,672.0,1051.73,803.07
2017,11,20,12,30,904.0,95.0,3.9,18.0,673.0,1051.78,803.5
2017,11,20,12,45,903.0,94.5,3.95,18.5,666.0,1045.79,798.51
2017,11,20,13,0,902.0,94.0,4.0,19.0,659.0,1036.45,791.44
2017,11,20,13,15,897.0,93.0,4.0,19.0,643.0,1019.2,780.32
2017,11,20,13,30,892.0,92.0,4.0,19.0,627.0,998.81,767.22
2017,11,20,13,45,883.5,90.5,4.0,19.5,603.5,983.18,756.09
2017,11,20,14,0,875.0,89.0,4.0,20.0,580.0,952.53,734.62
2017,11,20,14,15,862.0,87.0,3.95,20.0,548.5,914.54,709.21
2017,11,20,14,30,849.0,85.0,3.9,20.0,517.0,874.37,682.16
2017,11,20,14,45,830.5,82.0,3.9,20.0,479.0,826.4,649.51
2017,11,20,15,0,812.0,79.0,3.9,20.0,441.0,777.11,615.49
2017,11,20,15,15,785.5,75.5,3.75,19.5,397.5,720.04,575.63
2017,11,20,15,30,759.0,72.0,3.6,19.0,354.0,662.86,534.82
2017,11,20,15,45,720.5,67.5,3.5,19.0,307.0,596.53,484.46
2017,11,20,16,0,682.0,63.0,3.4,19.0,260.0,535.94,435.86
2017,11,20,16,15,622.5,56.5,2.95,17.5,210.5,459.02,374.18
2017,11,20,16,30,563.0,50.0,2.5,16.0,161.0,386.86,313.75
2017,11,20,16,45,464.0,40.5,2.1,15.0,114.5,297.38,236.77
2017,11,20,17,0,365.0,31.0,1.7,14.0,68.0,218.2,163.23
2017,11,20,17,15,182.5,15.5,1.7,13.5,34.0,101.27,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,44.5,13.5,3.4,9.5,17.0,26.41,0.0
2017,11,21,7,30,89.0,27.0,3.6,10.0,34.0,77.88,49.04
2017,11,21,7,45,139.5,46.0,3.8,10.5,66.0,129.18,102.08
2017,11,21,8,0,190.0,65.0,4.0,11.0,98.0,183.06,150.76
2017,11,21,8,15,217.5,84.0,4.0,11.5,133.5,228.82,191.62
2017,11,21,8,30,245.0,103.0,4.0,12.0,169.0,277.08,233.5
2017,11,21,8,45,270.0,119.0,4.05,13.0,204.0,322.31,271.27
2017,11,21,9,0,295.0,135.0,4.1,14.0,239.0,369.55,309.54
2017,11,21,9,15,404.0,134.0,4.1,14.5,296.5,480.14,399.44
2017,11,21,9,30,513.0,133.0,4.1,15.0,354.0,582.77,480.46
2017,11,21,9,45,433.5,165.5,4.15,16.0,363.5,572.98,468.09
2017,11,21,10,0,354.0,198.0,4.2,17.0,373.0,536.26,435.72
2017,11,21,10,15,388.5,205.0,4.1,17.5,408.5,585.99,473.01
2017,11,21,10,30,423.0,212.0,4.0,18.0,444.0,658.18,525.5
2017,11,21,10,45,465.5,210.0,3.9,18.5,476.0,708.32,561.22
2017,11,21,11,0,508.0,208.0,3.8,19.0,508.0,758.49,596.4
2017,11,21,11,15,700.5,151.0,3.6,19.0,577.5,906.49,702.14
2017,11,21,11,30,893.0,94.0,3.4,19.0,647.0,1023.34,779.71
2017,11,21,11,45,654.5,177.5,3.2,19.5,586.0,906.75,695.17
2017,11,21,12,0,416.0,261.0,3.0,20.0,525.0,726.12,561.82
2017,11,21,12,15,375.0,271.5,2.75,20.0,510.0,697.5,540.14
2017,11,21,12,30,334.0,282.0,2.5,20.0,495.0,667.39,516.3
2017,11,21,12,45,417.5,254.0,2.3,20.5,517.0,741.46,569.37
2017,11,21,13,0,501.0,226.0,2.1,21.0,539.0,791.79,604.02
2017,11,21,13,15,541.5,205.5,2.1,21.0,536.0,802.86,612.91
2017,11,21,13,30,582.0,185.0,2.1,21.0,533.0,810.23,619.5
2017,11,21,13,45,564.5,182.5,2.1,21.0,509.5,778.43,597.91
2017,11,21,14,0,547.0,180.0,2.1,21.0,486.0,745.29,575.38
2017,11,21,14,15,610.5,150.0,2.3,21.0,474.0,763.65,591.66
2017,11,21,14,30,674.0,120.0,2.5,21.0,462.0,767.47,596.75
2017,11,21,14,45,730.0,102.5,2.7,21.5,447.5,771.27,600.86
2017,11,21,15,0,786.0,85.0,2.9,22.0,433.0,764.02,597.04
2017,11,21,15,15,758.5,81.0,2.95,21.5,390.0,706.53,558.09
2017,11,21,15,30,731.0,77.0,3.0,21.0,347.0,653.45,521.65
2017,11,21,15,45,693.0,71.5,3.1,20.5,300.5,587.58,473.42
2017,11,21,16,0,655.0,66.0,3.2,20.0,254.0,523.54,424.04
2017,11,21,16,15,594.0,59.0,3.2,19.0,205.5,446.33,362.56
2017,11,21,16,30,533.0,52.0,3.2,18.0,157.0,374.03,302.29
2017,11,21,16,45,435.0,42.0,3.2,17.5,111.0,285.84,226.5
2017,11,21,17,0,337.0,32.0,3.2,17.0,65.0,207.81,153.95
2017,11,21,17,15,168.5,16.0,3.45,16.5,32.5,96.74,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,15,162.5,12.0,4.2,6.5,24.0,67.16,0.0
2017,11,22,7,30,325.0,24.0,4.4,7.0,48.0,182.31,117.02
2017,11,22,7,45,444.5,33.5,4.6,7.5,94.0,269.97,218.52
2017,11,22,8,0,564.0,43.0,4.8,8.0,140.0,366.77,306.99
2017,11,22,8,15,630.5,49.0,4.9,8.5,190.0,437.32,371.27
2017,11,22,8,30,697.0,55.0,5.0,9.0,240.0,517.86,441.36
2017,11,22,8,45,743.5,59.0,5.1,9.5,289.5,587.72,500.27
2017,11,22,9,0,790.0,63.0,5.2,10.0,339.0,660.05,558.27
2017,11,22,9,15,730.0,78.5,5.1,10.5,359.0,671.6,564.67
2017,11,22,9,30,670.0,94.0,5.0,11.0,379.0,672.89,562.92
2017,11,22,9,45,782.5,83.5,4.95,11.5,445.5,775.46,640.1
2017,11,22,10,0,895.0,73.0,4.9,12.0,512.0,878.29,714.43
2017,11,22,10,15,909.5,74.5,4.8,12.5,546.0,920.96,741.83
2017,11,22,10,30,924.0,76.0,4.7,13.0,580.0,961.56,767.58
2017,11,22,10,45,936.5,76.5,4.6,13.5,607.0,996.7,788.97
2017,11,22,11,0,949.0,77.0,4.5,14.0,634.0,1029.19,808.21
2017,11,22,11,15,955.5,78.0,4.4,14.5,653.0,1053.5,821.49
2017,11,22,11,30,962.0,79.0,4.3,15.0,672.0,1074.57,832.49
2017,11,22,11,45,964.5,80.0,4.25,15.5,681.5,1088.2,839.34
2017,11,22,12,0,967.0,81.0,4.2,16.0,691.0,1098.31,843.86
2017,11,22,12,15,967.0,81.0,4.15,16.0,692.0,1101.02,845.1
2017,11,22,12,30,967.0,81.0,4.1,16.0,693.0,1100.1,844.13
2017,11,22,12,45,966.5,80.0,4.1,16.5,686.0,1093.82,838.52
2017,11,22,13,0,966.0,79.0,4.1,17.0,679.0,1083.94,830.71
2017,11,22,13,15,960.5,78.0,4.1,17.0,662.0,1065.52,818.82
2017,11,22,13,30,955.0,77.0,4.1,17.0,645.0,1043.75,804.83
2017,11,22,13,45,947.0,75.5,4.1,17.5,620.5,1015.75,785.13
2017,11,22,14,0,939.0,74.0,4.1,18.0,596.0,984.77,763.48
2017,11,22,14,15,634.0,141.0,4.1,18.0,485.0,776.48,615.6
2017,11,22,14,30,329.0,208.0,4.1,18.0,374.0,531.77,428.57
2017,11,22,14,45,600.0,138.5,4.1,18.0,413.5,701.03,564.82
2017,11,22,15,0,871.0,69.0,4.1,18.0,453.0,815.27,650.16
2017,11,22,15,15,845.0,66.0,4.0,17.5,408.5,757.15,608.62
2017,11,22,15,30,819.0,63.0,3.9,17.0,364.0,698.78,567.09
2017,11,22,15,45,782.0,59.0,3.8,16.5,315.5,631.72,517.64
2017,11,22,16,0,745.0,55.0,3.7,16.0,267.0,566.08,465.69
2017,11,22,16,15,687.0,49.5,3.2,15.0,216.5,488.06,401.6
2017,11,22,16,30,629.0,44.0,2.7,14.0,166.0,414.28,338.4
2017,11,22,16,45,529.5,36.0,2.2,13.0,118.0,322.3,258.29
2017,11,22,17,0,430.0,28.0,1.7,12.0,70.0,239.93,179.72
2017,11,22,17,15,215.0,14.0,1.6,11.0,35.0,112.4,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,175.5,11.5,1.25,4.0,23.5,71.44,0.0
2017,11,23,7,30,351.0,23.0,1.4,5.0,47.0,191.18,116.92
2017,11,23,7,45,465.5,32.0,1.55,6.0,92.5,278.25,223.66
2017,11,23,8,0,580.0,41.0,1.7,7.0,138.0,368.4,305.19
2017,11,23,8,15,645.0,47.0,1.65,8.0,188.0,443.5,370.45
2017,11,23,8,30,710.0,53.0,1.6,9.0,238.0,523.71,436.51
2017,11,23,8,45,744.5,58.0,1.55,10.0,285.5,587.24,486.16
2017,11,23,9,0,779.0,63.0,1.5,11.0,333.0,652.22,533.64
2017,11,23,9,15,806.5,66.5,1.4,11.5,377.5,711.22,574.13
2017,11,23,9,30,834.0,70.0,1.3,12.0,422.0,770.34,613.09
2017,11,23,9,45,853.5,72.5,1.2,13.0,461.0,821.32,643.61
2017,11,23,10,0,873.0,75.0,1.1,14.0,500.0,871.14,672.17
2017,11,23,10,15,886.0,76.5,1.1,15.0,533.0,902.36,688.78
2017,11,23,10,30,899.0,78.0,1.1,16.0,566.0,940.92,710.25
2017,11,23,10,45,908.5,79.0,1.15,17.0,591.0,973.23,728.02
2017,11,23,11,0,918.0,80.0,1.2,18.0,616.0,1002.86,743.97
2017,11,23,11,15,923.0,81.0,1.2,18.5,633.5,1025.17,755.63
2017,11,23,11,30,928.0,82.0,1.2,19.0,651.0,1044.31,765.4
2017,11,23,11,45,933.5,81.0,1.2,19.5,661.0,1058.21,771.96
2017,11,23,12,0,939.0,80.0,1.2,20.0,671.0,1068.75,776.59
2017,11,23,12,15,939.0,80.0,1.2,20.0,671.5,1071.44,777.98
2017,11,23,12,30,939.0,80.0,1.2,20.0,672.0,1070.62,777.48
2017,11,23,12,45,937.0,79.5,1.2,20.5,664.5,1063.63,771.86
2017,11,23,13,0,935.0,79.0,1.2,21.0,657.0,1053.18,764.35
2017,11,23,13,15,929.0,78.0,1.2,21.0,641.0,1034.72,753.45
2017,11,23,13,30,923.0,77.0,1.2,21.0,625.0,1013.04,740.73
2017,11,23,13,45,915.0,75.5,1.2,21.5,601.0,985.74,723.11
2017,11,23,14,0,907.0,74.0,1.2,22.0,577.0,955.58,703.78
2017,11,23,14,15,894.5,72.5,1.15,22.0,545.5,918.64,680.54
2017,11,23,14,30,882.0,71.0,1.1,22.0,514.0,879.48,655.8
2017,11,23,14,45,863.0,69.0,1.05,22.0,476.5,832.16,625.4
2017,11,23,15,0,844.0,67.0,1.0,22.0,439.0,791.95,599.52
2017,11,23,15,15,818.5,64.5,0.85,21.5,395.5,735.98,562.04
2017,11,23,15,30,793.0,62.0,0.7,21.0,352.0,679.78,523.75
2017,11,23,15,45,756.5,58.0,0.6,21.0,305.0,614.25,477.47
2017,11,23,16,0,720.0,54.0,0.5,21.0,258.0,550.18,429.13
2017,11,23,16,15,662.5,48.5,0.5,20.0,209.0,473.69,371.93
2017,11,23,16,30,605.0,43.0,0.5,19.0,160.0,401.45,314.87
2017,11,23,16,45,507.5,35.5,0.5,18.5,113.5,312.12,241.2
2017,11,23,17,0,410.0,28.0,0.5,18.0,67.0,237.86,171.98
2017,11,23,17,15,205.0,14.0,0.65,17.0,33.5,108.9,0.0
2017,11,23,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,7,15,170.5,10.5,2.3,8.0,22.0,68.91,0.0
2017,11,24,7,30,341.0,21.0,2.6,9.0,44.0,179.73,101.13
2017,11,24,7,45,455.0,30.0,2.95,10.0,88.5,266.63,211.78
2017,11,24,8,0,569.0,39.0,3.3,11.0,133.0,360.76,296.74
2017,11,24,8,15,634.0,44.5,3.15,11.5,181.5,434.53,361.96
2017,11,24,8,30,699.0,50.0,3.0,12.0,230.0,513.47,428.5
2017,11,24,8,45,739.5,54.0,2.9,13.0,278.0,579.15,480.82
2017,11,24,9,0,780.0,58.0,2.8,14.0,326.0,646.84,531.19
2017,11,24,9,15,807.5,61.0,3.0,15.0,370.0,705.13,572.89
2017,11,24,9,30,835.0,64.0,3.2,16.0,414.0,763.56,613.57
2017,11,24,9,45,853.5,66.0,3.45,17.5,452.5,804.35,639.42
2017,11,24,10,0,872.0,68.0,3.7,19.0,491.0,851.99,669.72
2017,11,24,10,15,885.0,70.0,3.75,19.5,523.5,893.26,696.37
2017,11,24,10,30,898.0,72.0,3.8,20.0,556.0,932.46,721.29
2017,11,24,10,45,906.0,73.5,3.9,21.0,581.0,963.98,739.53
2017,11,24,11,0,914.0,75.0,4.0,22.0,606.0,992.77,755.8
2017,11,24,11,15,919.5,76.0,4.05,22.5,623.5,1015.55,769.08
2017,11,24,11,30,925.0,77.0,4.1,23.0,641.0,1035.21,780.33
2017,11,24,11,45,922.5,79.5,4.15,23.5,649.5,1045.37,785.3
2017,11,24,12,0,920.0,82.0,4.2,24.0,658.0,1052.07,788.18
2017,11,24,12,15,920.0,82.0,4.25,24.0,659.0,1054.77,790.11
2017,11,24,12,30,920.0,82.0,4.3,24.0,660.0,1054.04,789.97
2017,11,24,12,45,916.0,82.0,4.35,24.0,652.0,1045.79,784.98
2017,11,24,13,0,912.0,82.0,4.4,24.0,644.0,1034.2,777.96
2017,11,24,13,15,906.5,81.5,4.45,24.0,628.5,1017.21,767.44
2017,11,24,13,30,901.0,81.0,4.5,24.0,613.0,997.09,754.87
2017,11,24,13,45,892.5,79.5,4.55,24.0,589.5,969.83,737.72
2017,11,24,14,0,884.0,78.0,4.6,24.0,566.0,939.81,718.67
2017,11,24,14,15,760.0,103.5,4.6,24.0,507.0,844.22,652.85
2017,11,24,14,30,636.0,129.0,4.6,24.0,448.0,746.53,584.3
2017,11,24,14,45,713.5,104.0,4.65,24.0,436.5,762.1,597.77
2017,11,24,15,0,791.0,79.0,4.7,24.0,425.0,764.54,601.12
2017,11,24,15,15,764.5,75.5,4.45,23.5,383.0,708.46,561.08
2017,11,24,15,30,738.0,72.0,4.2,23.0,341.0,652.29,520.87
2017,11,24,15,45,698.5,67.5,4.0,22.5,294.5,590.31,474.77
2017,11,24,16,0,659.0,63.0,3.8,22.0,248.0,526.39,424.62
2017,11,24,16,15,599.5,56.0,3.4,20.5,200.5,449.86,363.8
2017,11,24,16,30,540.0,49.0,3.0,19.0,153.0,378.1,304.19
2017,11,24,16,45,442.0,39.5,2.65,18.0,108.0,289.82,228.68
2017,11,24,17,0,344.0,30.0,2.3,17.0,63.0,211.76,155.24
2017,11,24,17,15,172.0,15.0,2.4,16.5,31.5,97.72,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,111.5,11.5,1.35,8.5,19.0,48.73,0.0
2017,11,25,7,30,223.0,23.0,1.5,9.0,38.0,136.74,69.4
2017,11,25,7,45,339.5,35.5,1.7,10.0,80.0,223.56,176.35
2017,11,25,8,0,456.0,48.0,1.9,11.0,122.0,316.37,258.92
2017,11,25,8,15,527.5,56.5,1.7,11.5,170.0,391.46,323.9
2017,11,25,8,30,599.0,65.0,1.5,12.0,218.0,472.75,390.83
2017,11,25,8,45,647.5,70.5,1.35,13.0,265.0,541.09,443.71
2017,11,25,9,0,696.0,76.0,1.2,14.0,312.0,612.38,495.89
2017,11,25,9,15,727.5,80.0,1.1,15.0,356.0,671.61,535.59
2017,11,25,9,30,759.0,84.0,1.0,16.0,400.0,726.81,570.36
2017,11,25,9,45,781.5,87.5,0.95,17.0,439.0,778.99,602.2
2017,11,25,10,0,804.0,91.0,0.9,18.0,478.0,830.37,632.37
2017,11,25,10,15,819.0,93.5,0.9,18.5,510.5,872.76,657.63
2017,11,25,10,30,834.0,96.0,0.9,19.0,543.0,913.31,681.35
2017,11,25,10,45,844.0,98.0,0.9,20.0,568.5,946.43,698.6
2017,11,25,11,0,854.0,100.0,0.9,21.0,594.0,977.02,714.06
2017,11,25,11,15,860.5,101.0,1.0,21.5,611.5,1000.25,728.12
2017,11,25,11,30,867.0,102.0,1.1,22.0,629.0,1020.49,740.44
2017,11,25,11,45,888.0,95.0,1.25,22.5,642.0,1029.48,746.71
2017,11,25,12,0,909.0,88.0,1.4,23.0,655.0,1048.44,759.43
2017,11,25,12,15,909.0,88.5,1.5,23.5,656.0,1051.79,761.37
2017,11,25,12,30,909.0,89.0,1.6,24.0,657.0,1051.74,761.5
2017,11,25,12,45,904.5,89.0,1.7,24.5,649.0,1043.11,756.33
2017,11,25,13,0,900.0,89.0,1.8,25.0,641.0,1031.17,749.26
2017,11,25,13,15,894.0,88.0,1.85,25.0,625.5,1013.31,739.25
2017,11,25,13,30,888.0,87.0,1.9,25.0,610.0,992.36,727.38
2017,11,25,13,45,877.0,86.5,2.0,25.5,586.0,964.26,710.07
2017,11,25,14,0,866.0,86.0,2.1,26.0,562.0,944.71,698.37
2017,11,25,14,15,852.0,84.0,2.1,26.0,531.0,906.43,674.44
2017,11,25,14,30,838.0,82.0,2.1,26.0,500.0,866.07,649.08
2017,11,25,14,45,817.0,80.0,2.15,26.0,462.5,817.89,618.5
2017,11,25,15,0,796.0,78.0,2.2,26.0,425.0,768.56,586.58
2017,11,25,15,15,768.5,74.5,2.05,25.5,382.5,711.57,548.29
2017,11,25,15,30,741.0,71.0,1.9,25.0,340.0,654.58,509.16
2017,11,25,15,45,700.0,66.5,1.75,24.5,293.5,587.41,461.1
2017,11,25,16,0,659.0,62.0,1.6,24.0,247.0,526.46,414.72
2017,11,25,16,15,598.0,55.5,1.55,22.5,199.5,449.62,356.28
2017,11,25,16,30,537.0,49.0,1.5,21.0,152.0,377.65,298.67
2017,11,25,16,45,436.0,39.5,1.45,20.0,107.0,287.89,223.98
2017,11,25,17,0,335.0,30.0,1.4,19.0,62.0,208.65,150.82
2017,11,25,17,15,167.5,15.0,1.5,18.5,31.0,96.25,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,117.5,11.0,1.9,9.5,18.5,50.48,0.0
2017,11,26,7,30,235.0,22.0,2.2,10.0,37.0,139.85,62.48
2017,11,26,7,45,353.0,33.5,2.5,11.0,78.5,227.95,178.87
2017,11,26,8,0,471.0,45.0,2.8,12.0,120.0,321.1,262.5
2017,11,26,8,15,541.5,53.0,2.65,12.5,167.5,395.57,327.79
2017,11,26,8,30,612.0,61.0,2.5,13.0,215.0,476.21,395.37
2017,11,26,8,45,656.5,66.5,2.4,14.0,261.5,542.3,447.86
2017,11,26,9,0,701.0,72.0,2.3,15.0,308.0,611.03,499.89
2017,11,26,9,15,731.5,76.0,2.15,16.0,351.5,665.29,537.0
2017,11,26,9,30,762.0,80.0,2.0,17.0,395.0,724.58,576.11
2017,11,26,9,45,783.5,83.0,1.9,18.0,433.0,775.39,607.86
2017,11,26,10,0,805.0,86.0,1.8,19.0,471.0,825.33,637.92
2017,11,26,10,15,820.0,88.5,1.65,19.5,503.5,867.69,662.44
2017,11,26,10,30,835.0,91.0,1.5,20.0,536.0,908.24,684.98
2017,11,26,10,45,845.5,93.0,1.4,21.0,561.5,941.85,701.59
2017,11,26,11,0,856.0,95.0,1.3,22.0,587.0,972.97,716.16
2017,11,26,11,15,862.5,96.0,1.3,22.5,604.5,996.24,728.46
2017,11,26,11,30,869.0,97.0,1.3,23.0,622.0,1016.54,738.97
2017,11,26,11,45,867.5,99.5,1.35,23.5,631.0,1027.45,744.52
2017,11,26,12,0,866.0,102.0,1.4,24.0,640.0,1035.04,748.24
2017,11,26,12,15,866.5,102.0,1.45,24.0,641.0,1038.31,750.89
2017,11,26,12,30,867.0,102.0,1.5,24.0,642.0,1038.24,751.67
2017,11,26,12,45,864.0,101.5,1.55,24.0,635.0,1030.67,747.9
2017,11,26,13,0,861.0,101.0,1.6,24.0,628.0,1019.83,742.28
2017,11,26,13,15,855.5,100.0,1.6,24.0,612.5,1002.69,732.03
2017,11,26,13,30,850.0,99.0,1.6,24.0,597.0,982.49,720.01
2017,11,26,13,45,841.0,97.5,1.6,24.5,574.5,955.39,702.23
2017,11,26,14,0,832.0,96.0,1.6,25.0,552.0,925.63,682.85
2017,11,26,14,15,818.5,93.5,1.55,24.5,522.0,888.09,660.31
2017,11,26,14,30,805.0,91.0,1.5,24.0,492.0,848.51,636.25
2017,11,26,14,45,766.0,94.0,1.45,24.0,452.5,791.48,598.79
2017,11,26,15,0,727.0,97.0,1.4,24.0,413.0,740.47,565.05
2017,11,26,15,15,698.0,92.0,1.3,23.5,371.0,682.92,526.58
2017,11,26,15,30,669.0,87.0,1.2,23.0,329.0,625.72,487.44
2017,11,26,15,45,630.5,80.5,1.15,23.0,284.5,560.9,439.81
2017,11,26,16,0,592.0,74.0,1.1,23.0,240.0,497.96,391.96
2017,11,26,16,15,530.0,65.5,1.05,22.0,193.0,421.02,332.93
2017,11,26,16,30,468.0,57.0,1.0,21.0,146.0,348.99,275.08
2017,11,26,16,45,374.5,45.0,1.0,20.0,102.5,263.5,204.43
2017,11,26,17,0,281.0,33.0,1.0,19.0,59.0,187.76,135.0
2017,11,26,17,15,140.5,16.5,1.05,18.0,29.5,87.54,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,7,15,90.5,11.5,1.6,10.5,17.0,41.26,0.0
2017,11,27,7,30,181.0,23.0,1.9,11.0,34.0,116.89,42.71
2017,11,27,7,45,294.5,37.0,2.2,12.0,74.5,203.67,158.28
2017,11,27,8,0,408.0,51.0,2.5,13.0,115.0,293.87,238.98
2017,11,27,8,15,481.0,60.5,2.65,14.0,161.0,368.79,304.07
2017,11,27,8,30,554.0,70.0,2.8,15.0,207.0,449.98,371.87
2017,11,27,8,45,603.0,76.5,2.95,16.0,253.5,517.96,426.68
2017,11,27,9,0,652.0,83.0,3.1,17.0,300.0,588.96,481.74
2017,11,27,9,15,685.0,88.0,3.35,17.5,343.5,648.86,527.15
2017,11,27,9,30,718.0,93.0,3.6,18.0,387.0,709.63,571.39
2017,11,27,9,45,741.5,96.5,3.9,19.0,425.5,761.25,607.0
2017,11,27,10,0,765.0,100.0,4.2,20.0,464.0,812.3,641.54
2017,11,27,10,15,782.0,102.5,4.2,20.5,496.5,849.36,665.39
2017,11,27,10,30,799.0,105.0,4.2,21.0,529.0,890.9,692.21
2017,11,27,10,45,811.0,107.0,4.25,21.5,554.5,925.25,713.87
2017,11,27,11,0,823.0,109.0,4.3,22.0,580.0,957.24,733.78
2017,11,27,11,15,830.5,110.0,4.35,22.0,597.5,981.09,749.46
2017,11,27,11,30,838.0,111.0,4.4,22.0,615.0,1002.07,763.31
2017,11,27,11,45,589.0,190.5,4.45,22.5,548.0,846.08,652.64
2017,11,27,12,0,340.0,270.0,4.5,23.0,481.0,661.94,513.89
2017,11,27,12,15,612.0,183.0,4.5,23.0,562.5,877.31,675.55
2017,11,27,12,30,884.0,96.0,4.5,23.0,644.0,1035.28,783.38
2017,11,27,12,45,882.0,95.5,4.55,23.5,637.5,1028.86,776.94
2017,11,27,13,0,880.0,95.0,4.6,24.0,631.0,1032.2,778.57
2017,11,27,13,15,874.5,94.0,4.6,24.0,615.5,1014.93,767.41
2017,11,27,13,30,869.0,93.0,4.6,24.0,600.0,994.56,754.4
2017,11,27,13,45,860.5,91.0,4.6,24.0,577.5,967.07,736.6
2017,11,27,14,0,852.0,89.0,4.6,24.0,555.0,936.88,716.97
2017,11,27,14,15,839.0,87.5,4.55,24.0,525.0,900.62,692.68
2017,11,27,14,30,826.0,86.0,4.5,24.0,495.0,862.23,666.81
2017,11,27,14,45,808.0,83.0,4.45,24.0,458.5,815.87,635.06
2017,11,27,15,0,790.0,80.0,4.4,24.0,422.0,768.21,602.14
2017,11,27,15,15,763.0,76.5,4.2,23.5,380.0,711.89,562.9
2017,11,27,15,30,736.0,73.0,4.0,23.0,338.0,655.5,522.79
2017,11,27,15,45,698.0,68.0,3.85,23.0,292.5,594.41,476.77
2017,11,27,16,0,660.0,63.0,3.7,23.0,247.0,530.88,426.39
2017,11,27,16,15,599.5,56.5,3.25,22.0,199.0,454.17,364.89
2017,11,27,16,30,539.0,50.0,2.8,21.0,151.0,382.21,304.83
2017,11,27,16,45,442.0,40.0,2.4,20.0,106.5,293.49,229.5
2017,11,27,17,0,345.0,30.0,2.0,19.0,62.0,214.86,155.06
2017,11,27,17,15,172.5,15.0,2.0,18.5,31.0,98.85,0.0
2017,11,27,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,105.5,11.0,2.5,10.5,16.5,46.2,0.0
2017,11,28,7,30,211.0,22.0,2.8,11.0,33.0,127.94,35.76
2017,11,28,7,45,341.0,33.0,3.15,12.0,75.0,221.83,171.97
2017,11,28,8,0,471.0,44.0,3.5,13.0,117.0,319.87,260.47
2017,11,28,8,15,545.0,51.5,3.7,14.0,164.0,395.68,327.08
2017,11,28,8,30,619.0,59.0,3.9,15.0,211.0,477.96,396.44
2017,11,28,8,45,671.0,63.0,4.15,16.0,258.5,547.41,453.13
2017,11,28,9,0,723.0,67.0,4.4,17.0,306.0,616.15,507.23
2017,11,28,9,15,754.0,71.0,4.7,17.5,350.0,676.13,552.64
2017,11,28,9,30,785.0,75.0,5.0,18.0,394.0,736.61,597.52
2017,11,28,9,45,810.5,76.5,5.3,19.0,433.5,789.71,634.85
2017,11,28,10,0,836.0,78.0,5.6,20.0,473.0,842.14,671.06
2017,11,28,10,15,850.5,80.0,5.6,20.5,505.5,884.36,699.02
2017,11,28,10,30,865.0,82.0,5.6,21.0,538.0,924.67,725.28
2017,11,28,10,45,877.0,83.0,5.7,21.5,564.0,947.97,739.72
2017,11,28,11,0,889.0,84.0,5.8,22.0,590.0,979.54,760.16
2017,11,28,11,15,895.0,84.5,5.8,22.5,608.0,1001.92,773.37
2017,11,28,11,30,901.0,85.0,5.8,23.0,626.0,1021.31,784.56
2017,11,28,11,45,900.0,87.5,5.8,23.5,634.5,1032.93,790.43
2017,11,28,12,0,899.0,90.0,5.8,24.0,643.0,1041.22,794.17
2017,11,28,12,15,899.0,90.0,5.7,24.0,644.5,1044.13,795.25
2017,11,28,12,30,899.0,90.0,5.6,24.0,646.0,1043.7,794.22
2017,11,28,12,45,893.5,91.0,5.55,24.5,638.5,1035.54,786.85
2017,11,28,13,0,888.0,92.0,5.5,25.0,631.0,1024.14,777.5
2017,11,28,13,15,882.0,91.0,5.4,25.0,615.5,1006.66,765.37
2017,11,28,13,30,876.0,90.0,5.3,25.0,600.0,998.37,759.79
2017,11,28,13,45,863.0,90.0,5.2,25.0,576.0,968.99,739.68
2017,11,28,14,0,850.0,90.0,5.1,25.0,552.0,937.02,717.96
2017,11,28,14,15,836.0,88.0,5.0,25.0,522.0,899.36,692.24
2017,11,28,14,30,822.0,86.0,4.9,25.0,492.0,859.64,665.01
2017,11,28,14,45,795.0,85.0,4.8,25.0,454.0,808.12,629.15
2017,11,28,15,0,768.0,84.0,4.7,25.0,416.0,755.82,592.36
2017,11,28,15,15,739.5,80.5,4.4,24.5,374.0,703.76,555.47
2017,11,28,15,30,711.0,77.0,4.1,24.0,332.0,647.38,515.05
2017,11,28,15,45,666.0,72.5,3.8,24.0,286.0,578.81,462.76
2017,11,28,16,0,621.0,68.0,3.5,24.0,240.0,512.58,410.12
2017,11,28,16,15,558.0,60.5,3.0,22.5,193.0,434.86,348.66
2017,11,28,16,30,495.0,53.0,2.5,21.0,146.0,362.15,288.72
2017,11,28,16,45,391.0,42.5,2.05,20.0,102.0,271.34,211.97
2017,11,28,17,0,287.0,32.0,1.6,19.0,58.0,191.21,137.38
2017,11,28,17,15,143.5,16.0,1.55,18.5,29.0,88.76,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
