Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,15,91.0,10.5,3.4,9.5,15.0,40.64,0.0
2017,11,29,7,30,182.0,21.0,3.6,10.0,30.0,114.33,19.03
2017,11,29,7,45,314.5,33.0,3.8,10.5,71.0,209.45,162.4
2017,11,29,8,0,447.0,45.0,4.0,11.0,112.0,308.29,252.95
2017,11,29,8,15,523.0,53.0,4.1,11.5,159.5,384.69,321.32
2017,11,29,8,30,599.0,61.0,4.2,12.0,207.0,467.73,392.93
2017,11,29,8,45,651.5,66.0,4.3,12.5,254.5,537.9,451.75
2017,11,29,9,0,704.0,71.0,4.4,13.0,302.0,611.4,511.19
2017,11,29,9,15,737.0,75.0,4.35,13.5,346.0,667.5,552.99
2017,11,29,9,30,770.0,79.0,4.3,14.0,390.0,729.0,597.6
2017,11,29,9,45,794.5,81.5,4.25,15.0,429.5,782.04,633.35
2017,11,29,10,0,819.0,84.0,4.2,16.0,469.0,834.4,667.76
2017,11,29,10,15,835.0,86.5,4.15,16.5,502.0,878.16,696.42
2017,11,29,10,30,851.0,89.0,4.1,17.0,535.0,920.13,723.38
2017,11,29,10,45,863.5,90.0,4.1,17.5,561.5,954.93,745.17
2017,11,29,11,0,876.0,91.0,4.1,18.0,588.0,987.27,765.11
2017,11,29,11,15,883.0,92.0,4.0,18.5,606.0,1011.52,778.69
2017,11,29,11,30,890.0,93.0,3.9,19.0,624.0,1020.03,781.45
2017,11,29,11,45,896.0,93.0,3.85,19.5,635.0,1035.64,789.66
2017,11,29,12,0,902.0,93.0,3.8,20.0,646.0,1048.06,795.74
2017,11,29,12,15,903.0,93.0,3.75,20.0,647.5,1052.09,797.81
2017,11,29,12,30,904.0,93.0,3.7,20.0,649.0,1052.76,797.87
2017,11,29,12,45,904.5,91.5,3.65,20.5,643.0,1047.74,792.78
2017,11,29,13,0,905.0,90.0,3.6,21.0,637.0,1039.37,785.68
2017,11,29,13,15,900.0,89.0,3.5,21.0,622.5,1022.78,774.36
2017,11,29,13,30,895.0,88.0,3.4,21.0,608.0,1003.07,761.15
2017,11,29,13,45,890.0,85.5,3.35,21.0,585.5,978.52,745.15
2017,11,29,14,0,885.0,83.0,3.3,21.0,563.0,951.07,727.28
2017,11,29,14,15,872.5,81.5,3.15,21.0,533.0,925.78,710.22
2017,11,29,14,30,860.0,80.0,3.0,21.0,503.0,887.11,683.85
2017,11,29,14,45,843.0,77.0,2.9,21.0,466.5,840.72,652.34
2017,11,29,15,0,826.0,74.0,2.8,21.0,430.0,792.88,619.49
2017,11,29,15,15,800.0,71.0,2.55,20.5,387.5,736.79,580.42
2017,11,29,15,30,774.0,68.0,2.3,20.0,345.0,680.46,540.41
2017,11,29,15,45,738.5,63.0,2.05,20.0,298.5,615.3,491.82
2017,11,29,16,0,703.0,58.0,1.8,20.0,252.0,551.44,441.41
2017,11,29,16,15,643.0,52.0,1.6,19.0,203.5,473.31,379.79
2017,11,29,16,30,583.0,46.0,1.4,18.0,155.0,404.5,322.67
2017,11,29,16,45,482.0,37.5,1.2,17.0,109.0,313.06,245.45
2017,11,29,17,0,381.0,29.0,1.0,16.0,63.0,231.99,167.83
2017,11,29,17,15,190.5,14.5,1.0,15.5,31.5,106.2,0.0
2017,11,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,92.5,10.0,1.1,9.5,14.5,40.76,0.0
2017,11,30,7,30,185.0,20.0,1.2,10.0,29.0,113.82,3.55
2017,11,30,7,45,309.0,32.5,1.35,11.0,69.0,206.32,157.72
2017,11,30,8,0,433.0,45.0,1.5,12.0,109.0,300.83,243.45
2017,11,30,8,15,508.5,53.5,1.55,12.5,155.5,376.78,309.74
2017,11,30,8,30,584.0,62.0,1.6,13.0,202.0,459.36,378.84
2017,11,30,8,45,630.5,68.0,1.7,13.5,248.0,526.07,433.04
2017,11,30,9,0,677.0,74.0,1.8,14.0,294.0,595.63,487.44
2017,11,30,9,15,710.0,78.5,1.6,15.0,337.5,655.72,528.72
2017,11,30,9,30,743.0,83.0,1.4,16.0,381.0,716.69,568.09
2017,11,30,9,45,764.5,87.0,1.2,17.0,419.5,763.05,594.96
2017,11,30,10,0,786.0,91.0,1.0,18.0,458.0,813.63,623.33
2017,11,30,10,15,557.0,154.5,1.0,18.5,424.0,702.93,543.34
2017,11,30,10,30,328.0,218.0,1.0,19.0,390.0,558.66,434.76
2017,11,30,10,45,322.5,233.0,1.0,20.0,408.5,579.0,448.18
2017,11,30,11,0,317.0,248.0,1.0,21.0,427.0,598.08,458.9
2017,11,30,11,15,230.5,264.0,0.95,21.5,396.5,513.44,394.5
2017,11,30,11,30,144.0,280.0,0.9,22.0,366.0,448.51,344.02
2017,11,30,11,45,186.0,283.0,0.9,22.5,396.0,495.66,379.09
2017,11,30,12,0,228.0,286.0,0.9,23.0,426.0,543.11,412.81
2017,11,30,12,15,299.0,273.5,0.9,23.0,457.0,626.43,472.42
2017,11,30,12,30,370.0,261.0,0.9,23.0,488.0,684.31,513.34
2017,11,30,12,45,367.5,259.5,0.9,23.5,483.0,678.52,507.83
2017,11,30,13,0,365.0,258.0,0.9,24.0,478.0,671.41,502.24
2017,11,30,13,15,381.5,246.5,0.95,24.0,471.5,670.24,503.01
2017,11,30,13,30,398.0,235.0,1.0,24.0,465.0,667.29,502.53
2017,11,30,13,45,620.0,163.5,1.05,24.0,506.0,825.98,615.11
2017,11,30,14,0,842.0,92.0,1.1,24.0,547.0,933.49,685.29
2017,11,30,14,15,828.5,90.0,1.2,24.0,517.5,896.63,662.65
2017,11,30,14,30,815.0,88.0,1.3,24.0,488.0,857.69,640.06
2017,11,30,14,45,783.0,88.5,1.4,24.0,449.5,803.88,606.84
2017,11,30,15,0,751.0,89.0,1.5,24.0,411.0,754.87,576.12
2017,11,30,15,15,722.5,85.0,1.45,23.5,369.5,698.3,538.82
2017,11,30,15,30,694.0,81.0,1.4,23.0,328.0,641.96,500.72
2017,11,30,15,45,653.5,75.0,1.4,22.5,283.0,575.41,453.45
2017,11,30,16,0,613.0,69.0,1.4,22.0,238.0,510.88,405.17
2017,11,30,16,15,550.5,61.5,1.3,21.0,191.5,433.7,345.21
2017,11,30,16,30,488.0,54.0,1.2,20.0,145.0,361.4,286.48
2017,11,30,16,45,391.0,42.5,1.2,19.0,101.5,273.19,213.1
2017,11,30,17,0,294.0,31.0,1.2,18.0,58.0,195.14,140.12
2017,11,30,17,15,147.0,15.5,1.3,17.0,29.0,90.3,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,52.5,10.0,0.95,9.5,12.5,26.52,0.0
2017,12,1,7,30,105.0,20.0,1.1,10.0,25.0,79.65,0.0
2017,12,1,7,45,218.0,36.5,1.3,11.0,63.0,168.22,127.26
2017,12,1,8,0,331.0,53.0,1.5,12.0,101.0,255.46,206.7
2017,12,1,8,15,407.0,64.5,1.55,12.5,145.5,327.68,269.94
2017,12,1,8,30,483.0,76.0,1.6,13.0,190.0,410.55,339.6
2017,12,1,8,45,539.0,83.0,1.65,14.0,236.0,480.97,396.23
2017,12,1,9,0,595.0,90.0,1.7,15.0,282.0,554.92,453.29
2017,12,1,9,15,630.5,96.0,1.85,16.0,324.5,615.7,498.61
2017,12,1,9,30,666.0,102.0,2.0,17.0,367.0,677.63,542.55
2017,12,1,9,45,695.0,105.0,2.2,18.0,405.5,731.64,579.59
2017,12,1,10,0,724.0,108.0,2.4,19.0,444.0,785.51,615.78
2017,12,1,10,15,741.5,111.0,2.4,19.5,476.0,828.67,643.45
2017,12,1,10,30,759.0,114.0,2.4,20.0,508.0,870.4,669.74
2017,12,1,10,45,773.5,115.5,2.45,20.5,534.0,905.81,691.77
2017,12,1,11,0,788.0,117.0,2.5,21.0,560.0,939.15,712.26
2017,12,1,11,15,795.5,118.5,2.5,21.5,577.5,955.61,720.81
2017,12,1,11,30,803.0,120.0,2.5,22.0,595.0,976.94,732.86
2017,12,1,11,45,827.0,112.0,2.55,22.5,608.5,1001.5,747.52
2017,12,1,12,0,851.0,104.0,2.6,23.0,622.0,1022.82,760.05
2017,12,1,12,15,851.5,104.0,2.55,23.0,623.5,1026.42,761.5
2017,12,1,12,30,852.0,104.0,2.5,23.0,625.0,1026.75,761.16
2017,12,1,12,45,849.5,103.5,2.5,23.5,618.5,1020.15,755.56
2017,12,1,13,0,847.0,103.0,2.5,24.0,612.0,1010.33,748.1
2017,12,1,13,15,840.5,102.0,2.45,24.0,597.0,992.76,736.69
2017,12,1,13,30,834.0,101.0,2.4,24.0,582.0,972.21,723.51
2017,12,1,13,45,824.0,99.5,2.4,24.0,559.5,944.84,706.4
2017,12,1,14,0,814.0,98.0,2.4,24.0,537.0,914.9,687.61
2017,12,1,14,15,800.0,96.0,2.35,24.0,507.5,878.3,663.82
2017,12,1,14,30,786.0,94.0,2.3,24.0,478.0,839.72,638.58
2017,12,1,14,45,763.5,91.5,2.25,24.0,442.0,791.48,606.41
2017,12,1,15,0,741.0,89.0,2.2,24.0,406.0,747.72,577.03
2017,12,1,15,15,712.5,85.0,1.9,23.5,365.0,691.58,537.65
2017,12,1,15,30,684.0,81.0,1.6,23.0,324.0,635.68,497.74
2017,12,1,15,45,643.5,75.0,1.3,22.5,279.5,569.57,448.55
2017,12,1,16,0,603.0,69.0,1.0,22.0,235.0,505.49,398.84
2017,12,1,16,15,541.5,61.5,1.0,21.0,189.0,429.35,340.59
2017,12,1,16,30,480.0,54.0,1.0,20.0,143.0,357.98,283.25
2017,12,1,16,45,382.5,42.5,1.05,19.5,100.0,269.78,209.83
2017,12,1,17,0,285.0,31.0,1.1,19.0,57.0,191.79,136.96
2017,12,1,17,15,142.5,15.5,1.15,18.5,28.5,88.83,0.0
2017,12,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,12.0,1.75,11.5,12.0,9.44,0.0
2017,12,2,7,30,0.0,24.0,2.0,12.0,24.0,24.21,0.0
2017,12,2,7,45,194.5,35.0,2.3,13.0,63.0,155.68,115.92
2017,12,2,8,0,389.0,46.0,2.6,14.0,102.0,278.41,224.34
2017,12,2,8,15,466.5,56.0,2.6,14.5,147.5,354.91,291.36
2017,12,2,8,30,544.0,66.0,2.6,15.0,193.0,438.32,361.74
2017,12,2,8,45,591.0,73.5,2.65,15.5,239.0,505.38,416.68
2017,12,2,9,0,638.0,81.0,2.7,16.0,285.0,575.39,471.87
2017,12,2,9,15,673.0,86.0,2.9,17.0,328.0,636.16,517.26
2017,12,2,9,30,708.0,91.0,3.1,18.0,371.0,698.0,561.25
2017,12,2,9,45,736.0,94.0,3.35,19.0,410.0,752.4,598.8
2017,12,2,10,0,764.0,97.0,3.6,20.0,449.0,806.58,635.42
2017,12,2,10,15,687.5,120.0,3.55,20.5,454.0,790.49,620.63
2017,12,2,10,30,611.0,143.0,3.5,21.0,459.0,766.03,600.46
2017,12,2,10,45,719.0,124.0,3.5,21.5,513.0,864.08,668.43
2017,12,2,11,0,827.0,105.0,3.5,22.0,567.0,955.83,729.19
2017,12,2,11,15,834.5,106.0,3.45,22.5,585.5,980.0,742.28
2017,12,2,11,30,842.0,107.0,3.4,23.0,604.0,1001.32,753.96
2017,12,2,11,45,859.0,102.5,3.35,23.5,616.5,1022.8,765.77
2017,12,2,12,0,876.0,98.0,3.3,24.0,629.0,1041.15,775.52
2017,12,2,12,15,877.0,98.0,3.25,24.0,631.0,1045.41,777.57
2017,12,2,12,30,878.0,98.0,3.2,24.0,633.0,1046.33,777.71
2017,12,2,12,45,874.5,98.0,3.2,24.0,626.5,1039.31,773.26
2017,12,2,13,0,871.0,98.0,3.2,24.0,620.0,1029.01,766.88
2017,12,2,13,15,865.5,97.0,3.15,24.0,605.0,1012.27,756.0
2017,12,2,13,30,860.0,96.0,3.1,24.0,590.0,992.46,743.25
2017,12,2,13,45,850.0,94.5,3.1,24.5,567.5,964.73,724.28
2017,12,2,14,0,840.0,93.0,3.1,25.0,545.0,934.35,703.65
2017,12,2,14,15,826.0,91.0,3.05,24.5,515.5,897.23,680.77
2017,12,2,14,30,812.0,89.0,3.0,24.0,486.0,858.07,656.28
2017,12,2,14,45,676.0,108.5,3.0,24.0,422.5,742.98,576.63
2017,12,2,15,0,540.0,128.0,3.0,24.0,359.0,618.42,487.52
2017,12,2,15,15,510.0,122.0,2.8,23.5,323.0,566.91,450.31
2017,12,2,15,30,480.0,116.0,2.6,23.0,287.0,516.43,412.57
2017,12,2,15,45,457.0,102.5,2.45,23.0,247.5,463.59,371.73
2017,12,2,16,0,434.0,89.0,2.3,23.0,208.0,411.85,330.6
2017,12,2,16,15,391.5,75.5,2.0,22.0,167.5,349.6,280.62
2017,12,2,16,30,349.0,62.0,1.7,21.0,127.0,291.01,231.81
2017,12,2,16,45,279.0,47.0,1.4,20.0,89.0,220.64,171.96
2017,12,2,17,0,209.0,32.0,1.1,19.0,51.0,157.91,112.41
2017,12,2,17,15,104.5,16.0,1.1,18.5,25.5,72.29,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,3.5,1.05,14.5,3.5,2.75,0.0
2017,12,3,7,30,0.0,7.0,1.3,15.0,7.0,5.31,0.0
2017,12,3,7,45,0.0,20.5,1.6,15.5,20.5,15.63,6.47
2017,12,3,8,0,0.0,34.0,1.9,16.0,34.0,26.17,16.1
2017,12,3,8,15,0.0,49.5,1.95,16.5,49.5,39.7,27.83
2017,12,3,8,30,0.0,65.0,2.0,17.0,65.0,53.07,39.31
2017,12,3,8,45,0.0,82.0,2.15,17.5,82.0,67.97,51.88
2017,12,3,9,0,0.0,99.0,2.3,18.0,99.0,82.87,64.25
2017,12,3,9,15,0.0,114.5,2.4,18.5,114.5,96.3,75.19
2017,12,3,9,30,0.0,130.0,2.5,19.0,130.0,109.85,86.05
2017,12,3,9,45,2.0,143.0,2.65,20.0,144.0,122.62,96.04
2017,12,3,10,0,4.0,156.0,2.8,21.0,158.0,135.71,106.13
2017,12,3,10,15,6.0,166.5,2.9,21.0,169.5,146.55,114.73
2017,12,3,10,30,8.0,177.0,3.0,21.0,181.0,157.68,123.54
2017,12,3,10,45,9.0,185.5,3.1,21.5,190.5,166.11,129.86
2017,12,3,11,0,10.0,194.0,3.2,22.0,200.0,174.74,136.32
2017,12,3,11,15,14.0,206.5,3.2,22.0,215.0,190.53,148.84
2017,12,3,11,30,18.0,219.0,3.2,22.0,230.0,206.63,161.55
2017,12,3,11,45,100.5,253.0,3.2,22.5,314.0,350.22,275.93
2017,12,3,12,0,183.0,287.0,3.2,23.0,398.0,499.67,389.72
2017,12,3,12,15,220.0,284.0,3.2,23.0,418.0,534.4,415.86
2017,12,3,12,30,257.0,281.0,3.2,23.0,438.0,593.43,459.76
2017,12,3,12,45,132.0,238.0,3.25,23.5,318.5,389.04,304.09
2017,12,3,13,0,7.0,195.0,3.3,24.0,199.0,171.26,131.61
2017,12,3,13,15,180.0,219.0,3.35,24.0,322.5,413.13,325.75
2017,12,3,13,30,353.0,243.0,3.4,24.0,446.0,633.96,493.0
2017,12,3,13,45,551.5,178.0,3.5,24.0,481.0,768.53,594.53
2017,12,3,14,0,750.0,113.0,3.6,24.0,516.0,879.95,673.74
2017,12,3,14,15,555.5,153.5,3.65,24.0,443.0,716.53,558.06
2017,12,3,14,30,361.0,194.0,3.7,24.0,370.0,551.32,434.6
2017,12,3,14,45,225.5,189.0,3.75,24.0,296.5,418.1,332.07
2017,12,3,15,0,90.0,184.0,3.8,24.0,223.0,257.54,204.59
2017,12,3,15,15,353.5,137.5,3.7,23.5,266.5,462.09,371.78
2017,12,3,15,30,617.0,91.0,3.6,23.0,310.0,599.25,480.62
2017,12,3,15,45,579.0,83.5,3.5,23.0,267.5,535.88,430.69
2017,12,3,16,0,541.0,76.0,3.4,23.0,225.0,474.4,381.87
2017,12,3,16,15,478.5,67.5,3.0,22.0,180.5,399.08,321.34
2017,12,3,16,30,416.0,59.0,2.6,21.0,136.0,328.56,262.61
2017,12,3,16,45,319.0,46.0,2.2,20.5,94.5,240.52,187.85
2017,12,3,17,0,222.0,33.0,1.8,20.0,53.0,165.99,118.11
2017,12,3,17,15,111.0,16.5,1.85,19.5,26.5,75.99,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,7,15,46.5,8.0,3.8,19.0,10.0,6.29,0.0
2017,12,4,7,30,93.0,16.0,3.9,19.0,20.0,67.69,0.0
2017,12,4,7,45,219.5,30.5,4.05,19.5,56.5,161.31,114.71
2017,12,4,8,0,346.0,45.0,4.2,20.0,93.0,254.75,200.65
2017,12,4,8,15,425.0,55.0,4.35,20.0,137.0,329.81,266.56
2017,12,4,8,30,504.0,65.0,4.5,20.0,181.0,411.97,336.61
2017,12,4,8,45,563.5,70.5,4.65,20.5,226.5,483.16,395.46
2017,12,4,9,0,623.0,76.0,4.8,21.0,272.0,558.34,455.58
2017,12,4,9,15,317.0,109.5,5.05,21.5,209.5,387.77,317.12
2017,12,4,9,30,11.0,143.0,5.3,22.0,147.0,132.35,103.74
2017,12,4,9,45,14.0,157.0,5.6,22.5,163.0,147.29,115.81
2017,12,4,10,0,17.0,171.0,5.9,23.0,179.0,162.61,127.84
2017,12,4,10,15,19.0,183.0,5.9,23.5,192.5,175.31,137.58
2017,12,4,10,30,21.0,195.0,5.9,24.0,206.0,188.29,147.47
2017,12,4,10,45,10.5,108.5,5.95,24.5,114.0,95.26,72.16
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,16.82,8.04
2017,12,4,11,15,197.5,131.0,5.9,25.5,247.0,348.17,278.77
2017,12,4,11,30,395.0,240.0,5.8,26.0,472.0,677.76,529.1
2017,12,4,11,45,214.5,243.0,5.7,26.5,369.5,478.1,373.58
2017,12,4,12,0,34.0,246.0,5.6,27.0,267.0,274.64,211.72
2017,12,4,12,15,18.5,213.0,5.45,27.0,224.5,200.57,154.0
2017,12,4,12,30,3.0,180.0,5.3,27.0,182.0,152.51,115.78
2017,12,4,12,45,28.5,220.0,5.2,27.5,237.0,239.21,184.22
2017,12,4,13,0,54.0,260.0,5.1,28.0,292.0,311.77,240.3
2017,12,4,13,15,105.0,264.5,4.95,28.0,325.0,368.72,285.42
2017,12,4,13,30,156.0,269.0,4.8,28.0,358.0,447.54,346.09
2017,12,4,13,45,155.5,258.5,4.7,28.0,344.5,432.61,334.96
2017,12,4,14,0,155.0,248.0,4.6,28.0,331.0,417.43,323.95
2017,12,4,14,15,470.5,168.0,4.45,28.0,401.0,655.53,509.05
2017,12,4,14,30,786.0,88.0,4.3,28.0,471.0,835.51,638.79
2017,12,4,14,45,766.5,85.5,4.15,28.0,436.0,790.17,606.36
2017,12,4,15,0,747.0,83.0,4.0,28.0,401.0,743.68,574.21
2017,12,4,15,15,718.5,79.0,3.75,27.5,360.5,692.21,538.74
2017,12,4,15,30,690.0,75.0,3.5,27.0,320.0,636.33,499.3
2017,12,4,15,45,650.5,70.0,3.25,26.5,276.0,572.04,452.18
2017,12,4,16,0,611.0,65.0,3.0,26.0,232.0,509.66,404.02
2017,12,4,16,15,549.5,58.0,2.6,25.0,186.5,433.72,344.02
2017,12,4,16,30,488.0,51.0,2.2,24.0,141.0,362.59,285.6
2017,12,4,16,45,391.0,40.5,1.85,23.5,99.0,274.94,211.93
2017,12,4,17,0,294.0,30.0,1.5,23.0,57.0,197.38,139.1
2017,12,4,17,15,147.0,15.0,1.55,22.5,28.5,91.29,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.2,10.0,4.0,3.15,0.0
2017,12,5,7,30,0.0,8.0,5.3,10.0,8.0,6.29,0.0
2017,12,5,7,45,0.0,24.5,5.4,10.5,24.5,19.45,9.29
2017,12,5,8,0,0.0,41.0,5.5,11.0,41.0,34.55,23.44
2017,12,5,8,15,2.5,61.0,5.65,11.0,61.5,54.54,41.13
2017,12,5,8,30,5.0,81.0,5.8,11.0,82.0,74.37,58.65
2017,12,5,8,45,13.5,99.0,6.0,11.0,103.5,95.92,77.64
2017,12,5,9,0,22.0,117.0,6.2,11.0,125.0,118.3,97.18
2017,12,5,9,15,46.5,139.5,6.15,11.5,157.0,172.35,143.71
2017,12,5,9,30,71.0,162.0,6.1,12.0,189.0,216.91,181.53
2017,12,5,9,45,52.0,171.0,6.1,12.5,192.0,210.78,175.07
2017,12,5,10,0,33.0,180.0,6.1,13.0,195.0,203.72,167.8
2017,12,5,10,15,17.5,172.5,6.05,13.0,180.5,163.31,133.19
2017,12,5,10,30,2.0,165.0,6.0,13.0,166.0,140.51,113.24
2017,12,5,10,45,3.5,173.0,5.95,13.5,175.0,148.79,119.8
2017,12,5,11,0,5.0,181.0,5.9,14.0,184.0,157.29,126.49
2017,12,5,11,15,6.0,186.5,5.85,14.5,190.0,163.03,130.85
2017,12,5,11,30,7.0,192.0,5.8,15.0,196.0,168.93,135.36
2017,12,5,11,45,12.5,207.5,5.8,15.5,215.0,189.45,152.04
2017,12,5,12,0,18.0,223.0,5.8,16.0,234.0,210.4,168.94
2017,12,5,12,15,18.0,224.0,5.8,16.0,235.0,211.28,169.58
2017,12,5,12,30,18.0,225.0,5.8,16.0,236.0,212.29,170.4
2017,12,5,12,45,9.0,158.5,5.85,16.5,164.0,138.59,109.69
2017,12,5,13,0,0.0,92.0,5.9,17.0,92.0,70.89,53.39
2017,12,5,13,15,0.0,121.0,5.9,17.0,121.0,95.8,74.07
2017,12,5,13,30,0.0,150.0,5.9,17.0,150.0,122.2,95.9
2017,12,5,13,45,0.0,127.0,5.95,17.0,127.0,101.51,78.94
2017,12,5,14,0,0.0,104.0,6.0,17.0,104.0,81.4,62.41
2017,12,5,14,15,70.0,161.0,6.0,16.5,195.0,214.13,175.35
2017,12,5,14,30,140.0,218.0,6.0,16.0,286.0,363.31,299.1
2017,12,5,14,45,134.5,203.5,6.0,16.0,265.0,338.78,279.35
2017,12,5,15,0,129.0,189.0,6.0,16.0,244.0,314.55,260.02
2017,12,5,15,15,125.0,170.5,5.95,15.5,219.5,286.82,238.14
2017,12,5,15,30,121.0,152.0,5.9,15.0,195.0,259.35,216.08
2017,12,5,15,45,113.0,132.0,5.85,15.0,168.0,227.39,189.37
2017,12,5,16,0,105.0,112.0,5.8,15.0,141.0,196.06,162.72
2017,12,5,16,15,91.5,91.5,5.55,14.5,113.5,161.3,132.79
2017,12,5,16,30,78.0,71.0,5.3,14.0,86.0,127.6,103.2
2017,12,5,16,45,52.0,51.0,5.05,13.5,60.0,89.08,69.03
2017,12,5,17,0,26.0,31.0,4.8,13.0,34.0,43.98,28.56
2017,12,5,17,15,13.0,15.5,4.7,12.5,17.0,19.27,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.15,5.0,1.0,0.0,0.0
2017,12,6,7,30,0.0,2.0,3.1,5.0,2.0,1.57,0.0
2017,12,6,7,45,0.0,8.0,3.1,5.0,8.0,6.06,0.0
2017,12,6,8,0,0.0,14.0,3.1,5.0,14.0,10.63,3.49
2017,12,6,8,15,0.0,21.5,3.05,5.0,21.5,16.35,8.71
2017,12,6,8,30,0.0,29.0,3.0,5.0,29.0,22.09,13.92
2017,12,6,8,45,0.0,37.0,2.95,5.0,37.0,28.23,19.44
2017,12,6,9,0,0.0,45.0,2.9,5.0,45.0,34.39,24.92
2017,12,6,9,15,0.0,54.5,2.9,5.0,54.5,41.71,31.36
2017,12,6,9,30,0.0,64.0,2.9,5.0,64.0,49.06,37.77
2017,12,6,9,45,0.0,95.0,2.95,5.0,95.0,75.05,60.43
2017,12,6,10,0,0.0,126.0,3.0,5.0,126.0,103.11,84.65
2017,12,6,10,15,0.0,132.0,3.05,5.0,132.0,107.83,88.5
2017,12,6,10,30,0.0,138.0,3.1,5.0,138.0,112.69,92.49
2017,12,6,10,45,0.0,132.0,3.2,5.0,132.0,106.51,87.0
2017,12,6,11,0,0.0,126.0,3.3,5.0,126.0,100.68,81.87
2017,12,6,11,15,0.0,133.5,3.4,5.0,133.5,107.17,87.34
2017,12,6,11,30,0.0,141.0,3.5,5.0,141.0,113.74,92.87
2017,12,6,11,45,0.0,131.5,3.6,5.5,131.5,105.02,85.17
2017,12,6,12,0,0.0,122.0,3.7,6.0,122.0,96.55,77.73
2017,12,6,12,15,0.0,122.5,3.8,6.0,122.5,96.95,78.07
2017,12,6,12,30,0.0,123.0,3.9,6.0,123.0,97.39,78.45
2017,12,6,12,45,0.0,107.0,4.0,6.5,107.0,83.55,66.49
2017,12,6,13,0,0.0,91.0,4.1,7.0,91.0,70.1,54.89
2017,12,6,13,15,0.0,104.5,4.1,7.0,104.5,81.49,64.71
2017,12,6,13,30,0.0,118.0,4.1,7.0,118.0,93.31,74.89
2017,12,6,13,45,0.0,126.5,4.15,7.0,126.5,101.09,81.63
2017,12,6,14,0,0.0,135.0,4.2,7.0,135.0,109.21,88.7
2017,12,6,14,15,0.0,107.5,4.15,7.0,107.5,84.74,67.85
2017,12,6,14,30,0.0,80.0,4.1,7.0,80.0,61.48,47.91
2017,12,6,14,45,0.0,74.5,4.05,7.0,74.5,57.2,44.33
2017,12,6,15,0,0.0,69.0,4.0,7.0,69.0,52.93,40.72
2017,12,6,15,15,0.0,62.0,3.9,6.5,62.0,47.51,36.16
2017,12,6,15,30,0.0,55.0,3.8,6.0,55.0,42.1,31.55
2017,12,6,15,45,0.0,47.5,3.75,6.0,47.5,36.31,26.49
2017,12,6,16,0,0.0,40.0,3.7,6.0,40.0,30.54,21.39
2017,12,6,16,15,0.0,32.0,3.45,5.5,32.0,24.4,15.93
2017,12,6,16,30,0.0,24.0,3.2,5.0,24.0,18.27,10.41
2017,12,6,16,45,0.0,17.0,2.95,5.0,17.0,12.92,5.51
2017,12,6,17,0,0.0,10.0,2.7,5.0,10.0,7.58,0.43
2017,12,6,17,15,0.0,5.0,2.45,5.0,5.0,3.78,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.65,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.6,5.0,3.0,2.36,0.0
2017,12,7,7,45,0.0,9.0,2.6,5.5,9.0,6.82,0.0
2017,12,7,8,0,0.0,15.0,2.6,6.0,15.0,11.39,4.1
2017,12,7,8,15,0.0,22.0,2.7,6.0,22.0,16.74,8.99
2017,12,7,8,30,0.0,29.0,2.8,6.0,29.0,22.09,13.85
2017,12,7,8,45,0.0,36.5,2.9,6.0,36.5,27.85,19.01
2017,12,7,9,0,0.0,44.0,3.0,6.0,44.0,33.62,24.13
2017,12,7,9,15,0.0,63.5,3.15,6.0,63.5,48.67,37.36
2017,12,7,9,30,0.0,83.0,3.3,6.0,83.0,64.92,51.51
2017,12,7,9,45,0.0,108.5,3.5,6.0,108.5,87.64,71.15
2017,12,7,10,0,0.0,134.0,3.7,6.0,134.0,110.97,91.14
2017,12,7,10,15,0.0,102.5,3.9,6.0,102.5,80.75,64.83
2017,12,7,10,30,0.0,71.0,4.1,6.0,71.0,54.52,41.98
2017,12,7,10,45,0.0,102.0,4.35,6.5,102.0,79.72,63.61
2017,12,7,11,0,0.0,133.0,4.6,7.0,133.0,107.07,86.81
2017,12,7,11,15,0.0,150.5,4.75,7.0,150.5,122.83,100.12
2017,12,7,11,30,0.0,168.0,4.9,7.0,168.0,138.93,113.67
2017,12,7,11,45,4.0,183.5,5.05,7.0,186.0,157.49,129.5
2017,12,7,12,0,8.0,199.0,5.2,7.0,204.0,176.46,145.62
2017,12,7,12,15,13.5,212.0,5.3,7.0,220.5,194.86,161.33
2017,12,7,12,30,19.0,225.0,5.4,7.0,237.0,213.62,177.32
2017,12,7,12,45,43.5,245.0,5.5,7.0,271.0,283.97,237.14
2017,12,7,13,0,68.0,265.0,5.6,7.0,305.0,332.94,278.69
2017,12,7,13,15,39.5,232.0,5.65,7.0,255.5,265.26,221.56
2017,12,7,13,30,11.0,199.0,5.7,7.0,206.0,180.55,149.5
2017,12,7,13,45,5.5,159.5,5.8,7.0,163.0,137.04,112.61
2017,12,7,14,0,0.0,120.0,5.9,7.0,120.0,95.58,77.07
2017,12,7,14,15,0.0,64.0,5.85,6.5,64.0,49.11,37.17
2017,12,7,14,30,0.0,8.0,5.8,6.0,8.0,6.1,0.0
2017,12,7,14,45,0.0,8.0,5.75,6.0,8.0,6.09,0.0
2017,12,7,15,0,0.0,8.0,5.7,6.0,8.0,6.09,0.0
2017,12,7,15,15,0.0,7.0,5.5,5.5,7.0,5.32,0.0
2017,12,7,15,30,0.0,6.0,5.3,5.0,6.0,4.56,0.0
2017,12,7,15,45,0.0,5.5,5.15,4.5,5.5,4.17,0.0
2017,12,7,16,0,0.0,5.0,5.0,4.0,5.0,3.79,0.0
2017,12,7,16,15,0.0,4.0,4.8,3.5,4.0,3.03,0.0
2017,12,7,16,30,0.0,3.0,4.6,3.0,3.0,2.27,0.0
2017,12,7,16,45,0.0,2.0,4.4,2.5,2.0,1.51,0.0
2017,12,7,17,0,0.0,1.0,4.2,2.0,1.0,0.75,0.0
2017,12,7,17,15,0.0,0.5,3.95,1.5,0.5,0.38,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,9.5,1.7,-0.5,9.5,0.0,0.0
2017,12,8,7,30,0.0,19.0,1.8,0.0,19.0,14.95,0.0
2017,12,8,7,45,259.5,27.0,1.9,0.0,60.0,174.77,124.37
2017,12,8,8,0,519.0,35.0,2.0,0.0,101.0,325.52,272.02
2017,12,8,8,15,601.0,42.0,1.95,0.5,150.0,407.67,348.16
2017,12,8,8,30,683.0,49.0,1.9,1.0,199.0,496.6,426.4
2017,12,8,8,45,734.5,53.5,1.85,2.0,248.0,569.31,487.1
2017,12,8,9,0,786.0,58.0,1.8,3.0,297.0,644.98,546.32
2017,12,8,9,15,819.0,61.5,1.75,3.5,343.5,708.31,592.96
2017,12,8,9,30,852.0,65.0,1.7,4.0,390.0,772.25,638.33
2017,12,8,9,45,876.0,67.5,1.7,5.0,431.0,827.8,675.23
2017,12,8,10,0,900.0,70.0,1.7,6.0,472.0,873.38,703.86
2017,12,8,10,15,916.0,72.0,1.8,6.5,507.0,918.6,734.2
2017,12,8,10,30,932.0,74.0,1.9,7.0,542.0,961.96,762.85
2017,12,8,10,45,942.5,75.5,2.05,7.5,570.0,997.36,786.33
2017,12,8,11,0,953.0,77.0,2.2,8.0,598.0,1030.12,807.96
2017,12,8,11,15,960.0,78.0,2.3,8.0,617.5,1055.96,825.66
2017,12,8,11,30,967.0,79.0,2.4,8.0,637.0,1078.66,841.39
2017,12,8,11,45,968.0,80.5,2.5,8.5,648.0,1092.65,849.79
2017,12,8,12,0,969.0,82.0,2.6,9.0,659.0,1103.14,856.05
2017,12,8,12,15,969.5,82.0,2.65,9.0,661.5,1107.7,859.41
2017,12,8,12,30,970.0,82.0,2.7,9.0,664.0,1108.7,860.63
2017,12,8,12,45,966.5,82.0,2.8,9.5,657.5,1102.04,855.88
2017,12,8,13,0,963.0,82.0,2.9,10.0,651.0,1091.88,848.96
2017,12,8,13,15,957.0,81.5,2.95,10.0,636.0,1075.13,838.68
2017,12,8,13,30,951.0,81.0,3.0,10.0,621.0,1055.1,826.3
2017,12,8,13,45,939.5,80.5,3.1,10.5,597.0,1026.56,807.04
2017,12,8,14,0,928.0,80.0,3.2,11.0,573.0,995.22,785.84
2017,12,8,14,15,914.5,78.0,3.2,11.0,542.5,957.55,760.65
2017,12,8,14,30,901.0,76.0,3.2,11.0,512.0,917.62,733.69
2017,12,8,14,45,878.0,75.0,3.25,11.0,474.0,878.02,707.05
2017,12,8,15,0,855.0,74.0,3.3,11.0,436.0,827.12,671.62
2017,12,8,15,15,827.0,70.5,3.1,10.5,392.5,768.27,629.35
2017,12,8,15,30,799.0,67.0,2.9,10.0,349.0,709.24,586.05
2017,12,8,15,45,760.5,62.5,2.7,10.0,302.0,641.71,533.99
2017,12,8,16,0,722.0,58.0,2.5,10.0,255.0,575.57,480.7
2017,12,8,16,15,660.0,52.0,2.1,9.0,206.0,494.98,413.84
2017,12,8,16,30,598.0,46.0,1.7,8.0,157.0,424.11,352.12
2017,12,8,16,45,499.5,37.0,1.35,7.0,111.0,331.38,270.4
2017,12,8,17,0,401.0,28.0,1.0,6.0,65.0,248.76,187.55
2017,12,8,17,15,200.5,14.0,0.95,6.0,32.5,114.36,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,118.5,6.0,4.0,1.5,9.0,0.0,0.0
2017,12,9,7,30,237.0,12.0,4.1,2.0,18.0,104.23,0.0
2017,12,9,7,45,384.5,21.5,4.2,2.5,57.5,219.93,151.91
2017,12,9,8,0,532.0,31.0,4.3,3.0,97.0,328.27,272.83
2017,12,9,8,15,611.5,37.5,4.15,3.5,145.0,408.33,348.49
2017,12,9,8,30,691.0,44.0,4.0,4.0,193.0,495.28,426.15
2017,12,9,8,45,731.5,49.5,3.9,5.0,240.5,561.95,482.97
2017,12,9,9,0,772.0,55.0,3.8,6.0,288.0,630.81,538.19
2017,12,9,9,15,805.0,58.0,3.85,7.0,333.0,692.81,584.89
2017,12,9,9,30,838.0,61.0,3.9,8.0,378.0,755.48,630.48
2017,12,9,9,45,862.0,63.0,3.95,9.5,418.5,801.3,660.6
2017,12,9,10,0,886.0,65.0,4.0,11.0,459.0,854.23,695.21
2017,12,9,10,15,901.5,67.0,4.3,12.0,493.5,898.62,725.5
2017,12,9,10,30,917.0,69.0,4.6,13.0,528.0,941.18,754.59
2017,12,9,10,45,929.0,69.5,4.9,14.0,555.0,976.4,778.08
2017,12,9,11,0,941.0,70.0,5.2,15.0,582.0,1009.11,799.64
2017,12,9,11,15,947.5,71.0,5.2,15.0,601.5,1034.32,816.49
2017,12,9,11,30,954.0,72.0,5.2,15.0,621.0,1056.44,831.24
2017,12,9,11,45,959.0,71.5,5.25,15.5,632.0,1071.87,840.2
2017,12,9,12,0,964.0,71.0,5.3,16.0,643.0,1083.93,846.96
2017,12,9,12,15,964.0,71.0,5.25,16.0,645.5,1088.06,849.09
2017,12,9,12,30,964.0,71.0,5.2,16.0,648.0,1088.64,848.99
2017,12,9,12,45,963.0,70.5,5.2,16.5,642.5,1084.02,844.27
2017,12,9,13,0,962.0,70.0,5.2,17.0,637.0,1075.88,837.33
2017,12,9,13,15,957.0,69.0,5.15,17.0,622.5,1059.59,826.08
2017,12,9,13,30,952.0,68.0,5.1,17.0,608.0,1040.0,812.72
2017,12,9,13,45,944.5,67.0,5.05,17.0,586.0,1014.77,795.51
