Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,14,0,937.0,66.0,5.0,17.0,564.0,986.58,776.31
2017,12,9,14,15,925.5,65.0,4.85,17.0,534.5,951.88,751.7
2017,12,9,14,30,914.0,64.0,4.7,17.0,505.0,914.79,725.38
2017,12,9,14,45,891.0,64.0,4.6,17.0,468.0,866.85,691.42
2017,12,9,15,0,868.0,64.0,4.5,17.0,431.0,817.77,656.34
2017,12,9,15,15,843.5,61.5,4.1,16.5,389.5,771.41,622.57
2017,12,9,15,30,819.0,59.0,3.7,16.0,348.0,715.88,581.75
2017,12,9,15,45,783.5,55.0,3.35,15.5,302.0,650.48,532.59
2017,12,9,16,0,748.0,51.0,3.0,15.0,256.0,586.27,482.44
2017,12,9,16,15,691.0,46.5,2.65,13.5,207.5,509.59,420.65
2017,12,9,16,30,634.0,42.0,2.3,12.0,159.0,436.74,359.05
2017,12,9,16,45,537.0,34.0,1.95,11.0,113.0,343.7,277.78
2017,12,9,17,0,440.0,26.0,1.6,10.0,67.0,259.93,194.42
2017,12,9,17,15,220.0,13.0,1.6,9.5,33.5,119.73,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,126.0,6.0,1.45,3.0,9.0,0.0,0.0
2017,12,10,7,30,252.0,12.0,1.5,4.0,18.0,109.97,0.0
2017,12,10,7,45,410.5,21.5,1.55,5.0,59.5,230.36,151.8
2017,12,10,8,0,569.0,31.0,1.6,6.0,101.0,346.23,280.68
2017,12,10,8,15,648.5,37.0,1.85,6.5,150.0,427.64,356.05
2017,12,10,8,30,728.0,43.0,2.1,7.0,199.0,515.75,433.2
2017,12,10,8,45,774.5,47.5,2.35,8.0,248.5,586.82,492.94
2017,12,10,9,0,821.0,52.0,2.6,9.0,298.0,660.54,551.12
2017,12,10,9,15,851.5,55.0,2.45,10.0,344.0,715.64,589.66
2017,12,10,9,30,882.0,58.0,2.3,11.0,390.0,777.44,631.43
2017,12,10,9,45,903.5,60.0,2.15,12.0,430.5,830.66,664.99
2017,12,10,10,0,925.0,62.0,2.0,13.0,471.0,882.96,696.51
2017,12,10,10,15,939.5,63.5,1.95,14.0,506.0,927.13,722.26
2017,12,10,10,30,954.0,65.0,1.9,15.0,541.0,969.29,746.0
2017,12,10,10,45,964.5,65.5,1.9,16.0,568.5,1004.12,764.92
2017,12,10,11,0,975.0,66.0,1.9,17.0,596.0,1036.25,781.84
2017,12,10,11,15,981.5,67.0,1.9,17.0,616.0,1062.2,797.54
2017,12,10,11,30,988.0,68.0,1.9,17.0,636.0,1084.94,811.26
2017,12,10,11,45,988.0,70.5,1.9,17.5,647.0,1099.71,818.39
2017,12,10,12,0,988.0,73.0,1.9,18.0,658.0,1110.89,823.42
2017,12,10,12,15,989.0,73.0,1.9,18.0,661.0,1116.25,826.48
2017,12,10,12,30,990.0,73.0,1.9,18.0,664.0,1117.99,827.49
2017,12,10,12,45,989.0,72.5,1.9,18.5,658.5,1113.4,823.12
2017,12,10,13,0,988.0,72.0,1.9,19.0,653.0,1105.2,816.72
2017,12,10,13,15,983.5,71.0,1.9,19.0,638.5,1089.26,807.13
2017,12,10,13,30,979.0,70.0,1.9,19.0,624.0,1069.91,795.55
2017,12,10,13,45,972.0,69.0,1.9,19.5,602.0,1044.8,778.88
2017,12,10,14,0,965.0,68.0,1.9,20.0,580.0,1016.62,760.34
2017,12,10,14,15,953.5,66.5,1.85,19.5,550.0,980.69,738.89
2017,12,10,14,30,942.0,65.0,1.8,19.0,520.0,942.25,715.65
2017,12,10,14,45,547.5,124.5,1.8,19.0,384.5,656.12,516.53
2017,12,10,15,0,153.0,184.0,1.8,19.0,249.0,330.04,264.89
2017,12,10,15,15,500.5,122.0,1.55,18.5,304.0,566.16,455.61
2017,12,10,15,30,848.0,60.0,1.3,18.0,359.0,740.38,582.28
2017,12,10,15,45,812.0,56.5,1.05,18.0,312.0,674.02,530.61
2017,12,10,16,0,776.0,53.0,0.8,18.0,265.0,608.74,480.75
2017,12,10,16,15,719.0,48.0,0.75,17.0,215.5,530.05,421.13
2017,12,10,16,30,662.0,43.0,0.7,16.0,166.0,455.11,361.21
2017,12,10,16,45,564.0,35.0,0.7,15.5,118.0,359.9,282.07
2017,12,10,17,0,466.0,27.0,0.7,15.0,70.0,273.81,199.77
2017,12,10,17,15,233.0,13.5,0.8,14.5,35.0,126.31,0.0
2017,12,10,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.9,6.5,8.0,0.0,0.0
2017,12,11,7,30,0.0,16.0,3.1,7.0,16.0,12.59,0.0
2017,12,11,7,45,253.5,25.0,3.3,7.5,55.5,166.52,104.37
2017,12,11,8,0,507.0,34.0,3.5,8.0,95.0,316.29,256.49
2017,12,11,8,15,592.0,41.5,3.45,8.5,143.5,399.8,333.64
2017,12,11,8,30,677.0,49.0,3.4,9.0,192.0,490.45,412.89
2017,12,11,8,45,726.0,54.0,3.4,9.5,241.0,561.81,473.54
2017,12,11,9,0,775.0,59.0,3.4,10.0,290.0,635.93,533.28
2017,12,11,9,15,702.0,74.0,3.2,11.0,307.0,638.53,531.89
2017,12,11,9,30,629.0,89.0,3.0,12.0,324.0,628.95,520.91
2017,12,11,9,45,762.5,79.5,2.9,13.0,394.5,746.82,607.35
2017,12,11,10,0,896.0,70.0,2.8,14.0,465.0,867.82,691.01
2017,12,11,10,15,912.0,72.0,2.6,15.0,500.0,913.06,716.49
2017,12,11,10,30,928.0,74.0,2.4,16.0,535.0,956.47,740.35
2017,12,11,10,45,777.5,111.0,2.25,17.5,511.5,900.77,694.58
2017,12,11,11,0,627.0,148.0,2.1,19.0,488.0,816.3,630.15
2017,12,11,11,15,570.5,174.0,2.15,19.5,491.0,792.65,612.78
2017,12,11,11,30,514.0,200.0,2.2,20.0,494.0,775.29,598.19
2017,12,11,11,45,502.5,208.0,2.25,21.0,500.5,779.28,598.41
2017,12,11,12,0,491.0,216.0,2.3,22.0,507.0,781.0,596.93
2017,12,11,12,15,607.5,177.5,2.4,22.0,539.0,868.47,660.03
2017,12,11,12,30,724.0,139.0,2.5,22.0,571.0,946.62,713.17
2017,12,11,12,45,846.0,109.0,2.7,22.5,609.5,1025.69,765.8
2017,12,11,13,0,968.0,79.0,2.9,23.0,648.0,1094.19,810.84
2017,12,11,13,15,662.5,158.5,2.95,23.0,544.0,891.21,675.34
2017,12,11,13,30,357.0,238.0,3.0,23.0,440.0,635.38,492.21
2017,12,11,13,45,379.0,223.5,3.1,23.0,431.0,633.5,494.12
2017,12,11,14,0,401.0,209.0,3.2,23.0,422.0,629.52,492.92
2017,12,11,14,15,498.5,172.0,3.1,22.5,422.5,690.18,540.74
2017,12,11,14,30,596.0,135.0,3.0,22.0,423.0,730.38,572.24
2017,12,11,14,45,556.5,133.5,2.95,22.0,387.0,665.48,525.43
2017,12,11,15,0,517.0,132.0,2.9,22.0,351.0,611.35,486.05
2017,12,11,15,15,507.5,119.5,2.55,21.0,317.0,569.6,456.26
2017,12,11,15,30,498.0,107.0,2.2,20.0,283.0,527.23,425.1
2017,12,11,15,45,481.5,94.5,1.85,19.5,246.0,479.43,387.96
2017,12,11,16,0,465.0,82.0,1.5,19.0,209.0,432.03,350.02
2017,12,11,16,15,427.5,70.0,1.5,17.5,170.0,372.79,303.52
2017,12,11,16,30,390.0,58.0,1.5,16.0,131.0,316.59,257.15
2017,12,11,16,45,327.0,44.5,1.55,15.0,93.5,251.15,200.53
2017,12,11,17,0,264.0,31.0,1.6,14.0,56.0,189.08,140.05
2017,12,11,17,15,132.0,15.5,1.6,13.5,28.0,89.04,0.0
2017,12,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,107.0,5.0,3.15,5.5,7.5,0.0,0.0
2017,12,12,7,30,214.0,10.0,3.4,6.0,15.0,92.75,0.0
2017,12,12,7,45,374.0,20.5,3.7,6.5,54.5,210.55,127.31
2017,12,12,8,0,534.0,31.0,4.0,7.0,94.0,326.96,265.58
2017,12,12,8,15,616.0,37.5,4.25,7.5,142.0,408.49,342.77
2017,12,12,8,30,698.0,44.0,4.5,8.0,190.0,497.01,421.99
2017,12,12,8,45,747.5,48.0,4.8,9.0,238.5,568.07,483.51
2017,12,12,9,0,797.0,52.0,5.1,10.0,287.0,642.01,544.07
2017,12,12,9,15,828.5,55.0,5.15,10.5,332.5,703.88,591.93
2017,12,12,9,30,860.0,58.0,5.2,11.0,378.0,758.56,632.75
2017,12,12,9,45,883.5,60.0,5.3,11.5,419.0,812.64,672.34
2017,12,12,10,0,907.0,62.0,5.4,12.0,460.0,866.01,710.63
2017,12,12,10,15,922.0,63.5,5.3,12.0,494.5,910.15,741.5
2017,12,12,10,30,937.0,65.0,5.2,12.0,529.0,952.39,770.54
2017,12,12,10,45,950.0,65.0,5.1,12.5,557.0,988.61,793.29
2017,12,12,11,0,963.0,65.0,5.0,13.0,585.0,1022.32,813.92
2017,12,12,11,15,970.0,66.0,4.9,13.5,605.0,1048.72,829.08
2017,12,12,11,30,977.0,67.0,4.8,14.0,625.0,1071.98,841.94
2017,12,12,11,45,968.0,73.5,4.75,14.5,635.5,1082.92,846.64
2017,12,12,12,0,959.0,80.0,4.7,15.0,646.0,1090.04,848.91
2017,12,12,12,15,960.5,80.0,4.6,15.0,649.5,1095.99,851.67
2017,12,12,12,30,962.0,80.0,4.5,15.0,653.0,1098.44,852.16
2017,12,12,12,45,963.5,79.0,4.45,15.5,648.5,1096.09,848.46
2017,12,12,13,0,965.0,78.0,4.4,16.0,644.0,1090.19,842.57
2017,12,12,13,15,960.5,77.0,4.35,16.0,630.5,1074.73,831.95
2017,12,12,13,30,956.0,76.0,4.3,16.0,617.0,1055.94,819.44
2017,12,12,13,45,950.5,74.5,4.25,16.0,595.5,1032.3,803.71
2017,12,12,14,0,945.0,73.0,4.2,16.0,574.0,1005.58,785.95
2017,12,12,14,15,933.5,71.5,4.1,16.0,544.5,970.36,761.9
2017,12,12,14,30,922.0,70.0,4.0,16.0,515.0,932.69,736.11
2017,12,12,14,45,888.0,73.0,3.9,16.0,476.0,888.41,705.39
2017,12,12,15,0,854.0,76.0,3.8,16.0,437.0,833.18,666.37
2017,12,12,15,15,828.0,72.5,3.5,15.5,395.0,776.16,625.71
2017,12,12,15,30,802.0,69.0,3.2,15.0,353.0,718.75,583.91
2017,12,12,15,45,765.5,64.5,2.9,14.5,306.5,652.56,534.36
2017,12,12,16,0,729.0,60.0,2.6,14.0,260.0,587.5,483.54
2017,12,12,16,15,669.5,54.0,2.25,12.5,211.5,507.88,419.57
2017,12,12,16,30,610.0,48.0,1.9,11.0,163.0,438.14,360.48
2017,12,12,16,45,508.5,39.5,1.6,10.0,116.0,343.11,277.98
2017,12,12,17,0,407.0,31.0,1.3,9.0,69.0,257.99,195.01
2017,12,12,17,15,203.5,15.5,1.3,8.5,34.5,119.99,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,13,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,13,7,45,1.0,19.5,1.95,5.5,19.5,15.48,3.83
2017,12,13,8,0,2.0,39.0,2.1,6.0,39.0,35.72,24.53
2017,12,13,8,15,12.5,58.0,2.3,6.5,60.5,59.16,45.76
2017,12,13,8,30,23.0,77.0,2.5,7.0,82.0,91.6,74.64
2017,12,13,8,45,30.5,95.0,2.75,7.5,103.5,114.81,95.24
2017,12,13,9,0,38.0,113.0,3.0,8.0,125.0,138.78,116.14
2017,12,13,9,15,64.5,134.5,3.0,8.5,157.0,182.05,153.64
2017,12,13,9,30,91.0,156.0,3.0,9.0,189.0,227.54,192.33
2017,12,13,9,45,179.0,169.5,3.0,9.5,244.5,332.56,281.27
2017,12,13,10,0,267.0,183.0,3.0,10.0,300.0,447.05,374.74
2017,12,13,10,15,383.0,175.5,3.15,10.5,357.0,548.12,456.37
2017,12,13,10,30,499.0,168.0,3.3,11.0,414.0,678.99,558.01
2017,12,13,10,45,495.0,180.0,3.45,11.5,435.5,702.67,573.56
2017,12,13,11,0,491.0,192.0,3.6,12.0,457.0,724.4,588.25
2017,12,13,11,15,706.5,140.0,3.7,12.5,535.5,898.21,716.98
2017,12,13,11,30,922.0,88.0,3.8,13.0,614.0,1043.46,817.57
2017,12,13,11,45,745.0,138.0,3.9,13.5,568.5,955.87,753.01
2017,12,13,12,0,568.0,188.0,4.0,14.0,523.0,827.85,659.93
2017,12,13,12,15,753.5,137.0,4.0,14.0,583.5,973.86,766.12
2017,12,13,12,30,939.0,86.0,4.0,14.0,644.0,1082.49,841.04
2017,12,13,12,45,632.5,171.0,4.0,14.0,546.0,886.34,701.46
2017,12,13,13,0,326.0,256.0,4.0,14.0,448.0,634.22,510.04
2017,12,13,13,15,391.0,235.0,3.95,14.0,459.5,671.33,541.8
2017,12,13,13,30,456.0,214.0,3.9,14.0,471.0,729.45,586.86
2017,12,13,13,45,410.0,215.5,3.9,14.5,440.5,654.89,529.47
2017,12,13,14,0,364.0,217.0,3.9,15.0,410.0,604.71,490.21
2017,12,13,14,15,360.5,206.0,3.9,15.0,389.0,579.99,472.28
2017,12,13,14,30,357.0,195.0,3.9,15.0,368.0,554.42,453.41
2017,12,13,14,45,393.5,172.5,3.9,15.0,350.0,569.2,466.44
2017,12,13,15,0,430.0,150.0,3.9,15.0,332.0,560.53,461.41
2017,12,13,15,15,417.5,137.5,3.55,14.5,300.0,519.81,430.07
2017,12,13,15,30,405.0,125.0,3.2,14.0,268.0,478.95,398.15
2017,12,13,15,45,391.5,109.5,2.85,13.5,233.0,434.01,362.25
2017,12,13,16,0,378.0,94.0,2.5,13.0,198.0,389.38,325.58
2017,12,13,16,15,345.5,79.5,2.35,12.0,161.0,334.49,279.92
2017,12,13,16,30,313.0,65.0,2.2,11.0,124.0,282.27,234.76
2017,12,13,16,45,261.5,49.0,2.05,10.0,88.5,221.08,180.41
2017,12,13,17,0,210.0,33.0,1.9,9.0,53.0,165.26,125.4
2017,12,13,17,15,105.0,16.5,1.95,8.5,26.5,77.16,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,14,7,45,66.0,21.0,3.05,6.0,28.5,62.53,30.17
2017,12,14,8,0,132.0,42.0,3.4,7.0,57.0,129.84,103.19
2017,12,14,8,15,170.0,61.0,3.3,7.5,90.0,178.49,148.58
2017,12,14,8,30,208.0,80.0,3.2,8.0,123.0,230.52,195.39
2017,12,14,8,45,247.0,94.0,3.15,8.5,157.0,279.89,238.99
2017,12,14,9,0,286.0,108.0,3.1,9.0,191.0,332.93,284.45
2017,12,14,9,15,357.5,116.0,3.15,10.0,236.5,423.19,358.95
2017,12,14,9,30,429.0,124.0,3.2,11.0,282.0,503.16,422.95
2017,12,14,9,45,443.5,137.0,3.25,12.0,315.5,546.97,455.51
2017,12,14,10,0,458.0,150.0,3.3,13.0,349.0,590.64,487.25
2017,12,14,10,15,627.5,124.5,3.4,13.5,420.0,736.59,598.88
2017,12,14,10,30,797.0,99.0,3.5,14.0,491.0,875.06,698.32
2017,12,14,10,45,705.0,125.5,3.65,15.0,486.0,848.22,674.76
2017,12,14,11,0,613.0,152.0,3.8,16.0,481.0,805.86,641.27
2017,12,14,11,15,538.5,183.0,3.85,16.0,479.5,770.92,614.89
2017,12,14,11,30,464.0,214.0,3.9,16.0,478.0,740.46,590.03
2017,12,14,11,45,265.0,238.5,4.0,16.5,390.0,549.99,441.39
2017,12,14,12,0,66.0,263.0,4.1,17.0,302.0,329.97,264.19
2017,12,14,12,15,103.0,272.0,4.1,17.0,333.0,378.7,304.48
2017,12,14,12,30,140.0,281.0,4.1,17.0,364.0,452.0,362.36
2017,12,14,12,45,196.0,275.0,4.2,17.5,390.5,501.7,401.84
2017,12,14,13,0,252.0,269.0,4.3,18.0,417.0,550.43,440.26
2017,12,14,13,15,294.0,255.5,4.35,18.0,424.5,598.57,477.94
2017,12,14,13,30,336.0,242.0,4.4,18.0,432.0,620.32,496.03
2017,12,14,13,45,261.5,242.5,4.45,18.0,387.0,542.83,435.68
2017,12,14,14,0,187.0,243.0,4.5,18.0,342.0,445.19,359.3
2017,12,14,14,15,200.5,228.5,4.45,17.5,330.0,437.16,355.04
2017,12,14,14,30,214.0,214.0,4.4,17.0,318.0,428.06,349.57
2017,12,14,14,45,245.0,194.5,4.35,17.0,305.0,446.65,365.5
2017,12,14,15,0,276.0,175.0,4.3,17.0,292.0,441.98,363.21
2017,12,14,15,15,261.5,161.0,4.0,16.5,263.5,404.75,334.06
2017,12,14,15,30,247.0,147.0,3.7,16.0,235.0,368.17,305.14
2017,12,14,15,45,234.0,128.5,3.4,15.5,203.0,327.8,272.66
2017,12,14,16,0,221.0,110.0,3.1,15.0,171.0,288.18,239.99
2017,12,14,16,15,199.0,91.0,2.95,14.0,138.5,243.06,202.22
2017,12,14,16,30,177.0,72.0,2.8,13.0,106.0,199.72,164.75
2017,12,14,16,45,139.0,53.0,2.65,12.5,75.0,149.67,120.27
2017,12,14,17,0,101.0,34.0,2.5,12.0,44.0,102.8,75.92
2017,12,14,17,15,50.5,17.0,2.7,11.5,22.0,47.44,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,35.5,20.0,3.35,5.5,24.0,40.11,15.72
2017,12,15,8,0,71.0,40.0,3.5,6.0,48.0,86.48,67.1
2017,12,15,8,15,92.0,60.0,3.6,6.5,75.5,123.41,101.61
2017,12,15,8,30,113.0,80.0,3.7,7.0,103.0,161.67,136.35
2017,12,15,8,45,132.0,98.0,3.85,7.5,131.5,197.56,168.43
2017,12,15,9,0,151.0,116.0,4.0,8.0,160.0,235.18,201.29
2017,12,15,9,15,241.5,127.0,4.15,8.5,209.5,333.83,286.28
2017,12,15,9,30,332.0,138.0,4.3,9.0,259.0,425.52,363.55
2017,12,15,9,45,460.5,128.5,4.45,9.5,317.0,550.59,466.63
2017,12,15,10,0,589.0,119.0,4.6,10.0,375.0,675.0,565.38
2017,12,15,10,15,713.5,103.5,4.55,10.5,437.0,788.16,649.9
2017,12,15,10,30,838.0,88.0,4.5,11.0,499.0,899.2,729.87
2017,12,15,10,45,555.0,162.5,4.45,11.5,440.5,738.43,605.21
2017,12,15,11,0,272.0,237.0,4.4,12.0,382.0,543.2,446.03
2017,12,15,11,15,340.5,232.0,4.3,12.0,421.0,609.3,499.53
2017,12,15,11,30,409.0,227.0,4.2,12.0,460.0,676.79,551.94
2017,12,15,11,45,470.0,213.5,4.1,12.5,486.0,752.21,607.7
2017,12,15,12,0,531.0,200.0,4.0,13.0,512.0,803.78,645.3
2017,12,15,12,15,712.5,147.5,3.85,13.0,568.5,943.96,746.97
2017,12,15,12,30,894.0,95.0,3.7,13.0,625.0,1060.84,827.17
2017,12,15,12,45,894.0,94.5,3.55,13.5,621.0,1058.04,821.52
2017,12,15,13,0,894.0,94.0,3.4,14.0,617.0,1051.88,814.83
2017,12,15,13,15,889.5,93.0,3.2,14.0,604.0,1037.22,803.55
2017,12,15,13,30,885.0,92.0,3.0,14.0,591.0,1019.39,790.27
2017,12,15,13,45,877.5,90.5,2.9,14.0,570.0,994.93,773.48
2017,12,15,14,0,870.0,89.0,2.8,14.0,549.0,967.63,754.86
2017,12,15,14,15,857.5,87.0,2.65,14.0,521.0,932.36,730.26
2017,12,15,14,30,845.0,85.0,2.5,14.0,493.0,894.83,704.07
2017,12,15,14,45,828.0,82.0,2.35,14.0,458.0,850.11,672.64
2017,12,15,15,0,811.0,79.0,2.2,14.0,423.0,803.86,639.88
2017,12,15,15,15,785.0,75.5,1.95,13.5,382.5,748.52,600.35
2017,12,15,15,30,759.0,72.0,1.7,13.0,342.0,692.85,559.85
2017,12,15,15,45,724.5,66.5,1.45,13.0,297.0,628.8,511.08
2017,12,15,16,0,690.0,61.0,1.2,13.0,252.0,565.82,461.3
2017,12,15,16,15,632.5,55.0,1.05,12.5,205.0,494.4,403.6
2017,12,15,16,30,575.0,49.0,0.9,12.0,158.0,422.32,343.19
2017,12,15,16,45,483.0,39.5,0.8,11.5,113.0,332.57,266.59
2017,12,15,17,0,391.0,30.0,0.7,11.0,68.0,252.05,190.16
2017,12,15,17,15,195.5,15.0,0.6,11.0,34.0,118.06,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,11.0,1.3,6.5,11.0,8.36,0.0
2017,12,16,8,0,0.0,22.0,1.4,7.0,22.0,16.77,8.37
2017,12,16,8,15,0.0,35.5,1.45,7.5,35.5,27.14,17.81
2017,12,16,8,30,0.0,49.0,1.5,8.0,49.0,38.41,27.88
2017,12,16,8,45,0.0,62.0,1.6,8.5,62.0,49.38,37.57
2017,12,16,9,0,0.0,75.0,1.7,9.0,75.0,60.36,47.11
2017,12,16,9,15,0.0,88.0,1.9,9.5,88.0,71.39,56.53
2017,12,16,9,30,0.0,101.0,2.1,10.0,101.0,82.5,65.87
2017,12,16,9,45,0.0,106.0,2.35,10.5,106.0,85.95,68.54
2017,12,16,10,0,0.0,111.0,2.6,11.0,111.0,89.62,71.38
2017,12,16,10,15,0.0,61.5,2.75,10.5,61.5,47.15,35.05
2017,12,16,10,30,0.0,12.0,2.9,10.0,12.0,9.15,2.27
2017,12,16,10,45,0.0,12.5,3.05,10.0,12.5,9.54,2.6
2017,12,16,11,0,0.0,13.0,3.2,10.0,13.0,9.93,2.92
2017,12,16,11,15,0.0,33.5,3.2,9.5,33.5,25.64,16.48
2017,12,16,11,30,0.0,54.0,3.2,9.0,54.0,41.43,30.08
2017,12,16,11,45,0.0,39.5,3.2,9.0,39.5,30.27,20.45
2017,12,16,12,0,0.0,25.0,3.2,9.0,25.0,19.14,10.86
2017,12,16,12,15,0.0,40.5,3.2,9.0,40.5,31.05,21.11
2017,12,16,12,30,0.0,56.0,3.2,9.0,56.0,43.0,31.35
2017,12,16,12,45,0.0,73.5,3.2,9.0,73.5,56.52,42.92
2017,12,16,13,0,0.0,91.0,3.2,9.0,91.0,70.09,54.51
2017,12,16,13,15,0.0,69.0,3.05,9.0,69.0,53.03,39.97
2017,12,16,13,30,0.0,47.0,2.9,9.0,47.0,36.03,25.44
2017,12,16,13,45,0.0,51.5,2.8,9.0,51.5,39.49,28.46
2017,12,16,14,0,0.0,56.0,2.7,9.0,56.0,42.95,31.48
2017,12,16,14,15,0.0,35.5,2.6,9.0,35.5,27.15,17.9
2017,12,16,14,30,0.0,15.0,2.5,9.0,15.0,11.44,4.3
2017,12,16,14,45,0.0,19.5,2.4,9.0,19.5,14.87,7.32
2017,12,16,15,0,0.0,24.0,2.3,9.0,24.0,18.3,10.34
2017,12,16,15,15,0.0,21.5,2.15,8.5,21.5,16.38,8.72
2017,12,16,15,30,0.0,19.0,2.0,8.0,19.0,14.46,7.09
2017,12,16,15,45,0.0,16.5,1.95,8.0,16.5,12.55,5.41
2017,12,16,16,0,0.0,14.0,1.9,8.0,14.0,10.63,3.72
2017,12,16,16,15,0.0,11.0,1.75,7.5,11.0,8.34,1.7
2017,12,16,16,30,0.0,8.0,1.6,7.0,8.0,6.06,0.0
2017,12,16,16,45,0.0,5.5,1.5,7.0,5.5,4.16,0.0
2017,12,16,17,0,0.0,3.0,1.4,7.0,3.0,2.27,0.0
2017,12,16,17,15,0.0,1.5,1.4,7.0,1.5,1.13,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,45,164.5,19.5,0.6,5.0,37.0,115.23,43.88
2017,12,17,8,0,329.0,39.0,0.6,5.0,74.0,233.89,186.29
2017,12,17,8,15,423.5,50.0,0.65,5.0,119.5,316.43,262.37
2017,12,17,8,30,518.0,61.0,0.7,5.0,165.0,407.75,341.63
2017,12,17,8,45,259.0,77.5,0.8,5.5,129.5,281.37,238.78
2017,12,17,9,0,0.0,94.0,0.9,6.0,94.0,80.21,64.53
2017,12,17,9,15,0.5,110.0,1.0,6.0,110.5,94.52,77.39
2017,12,17,9,30,1.0,126.0,1.1,6.0,127.0,108.98,89.77
2017,12,17,9,45,4.0,139.5,1.2,6.5,142.0,123.01,101.54
2017,12,17,10,0,7.0,153.0,1.3,7.0,157.0,137.44,113.53
2017,12,17,10,15,84.5,189.5,1.3,7.5,231.5,261.56,219.64
2017,12,17,10,30,162.0,226.0,1.3,8.0,306.0,397.01,329.6
2017,12,17,10,45,172.5,235.5,1.3,9.0,324.5,420.77,345.89
2017,12,17,11,0,183.0,245.0,1.3,10.0,343.0,444.83,362.95
2017,12,17,11,15,336.5,225.5,1.25,10.5,413.0,597.38,481.68
2017,12,17,11,30,490.0,206.0,1.2,11.0,483.0,757.06,597.91
2017,12,17,11,45,694.0,151.5,1.15,12.0,553.0,918.74,706.88
2017,12,17,12,0,898.0,97.0,1.1,13.0,623.0,1061.29,794.91
2017,12,17,12,15,750.0,137.5,1.1,13.5,578.5,970.75,731.84
2017,12,17,12,30,602.0,178.0,1.1,14.0,534.0,864.24,660.29
2017,12,17,12,45,623.5,169.5,1.1,15.0,536.0,876.14,667.46
2017,12,17,13,0,645.0,161.0,1.1,16.0,538.0,885.02,671.08
2017,12,17,13,15,634.0,162.5,1.1,16.0,527.0,868.67,660.35
2017,12,17,13,30,623.0,164.0,1.1,16.0,516.0,849.91,648.41
2017,12,17,13,45,493.5,190.5,1.15,16.5,463.0,732.94,566.57
2017,12,17,14,0,364.0,217.0,1.2,17.0,410.0,606.14,474.76
2017,12,17,14,15,320.5,212.0,1.3,16.5,375.5,551.48,437.17
2017,12,17,14,30,277.0,207.0,1.4,16.0,341.0,498.16,398.73
2017,12,17,14,45,256.0,194.0,1.5,16.0,311.0,456.67,368.31
2017,12,17,15,0,235.0,181.0,1.6,16.0,281.0,415.94,337.7
2017,12,17,15,15,224.0,166.0,1.5,15.5,254.0,381.83,311.95
2017,12,17,15,30,213.0,151.0,1.4,15.0,227.0,331.68,273.13
2017,12,17,15,45,203.0,132.5,1.35,14.5,197.0,311.46,257.26
2017,12,17,16,0,193.0,114.0,1.3,14.0,167.0,275.3,227.98
2017,12,17,16,15,174.5,94.5,1.25,13.0,136.0,233.06,193.1
2017,12,17,16,30,156.0,75.0,1.2,12.0,105.0,192.29,158.29
2017,12,17,16,45,126.0,55.5,1.2,11.5,75.0,146.82,118.13
2017,12,17,17,0,96.0,36.0,1.2,11.0,45.0,103.72,77.65
2017,12,17,17,15,48.0,18.0,1.2,10.5,22.5,48.44,0.0
2017,12,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,8.0,18.0,1.15,7.0,19.0,19.62,1.64
2017,12,18,8,0,16.0,36.0,1.3,7.0,38.0,45.03,31.79
2017,12,18,8,15,33.5,56.5,1.35,7.0,62.5,77.18,61.13
2017,12,18,8,30,51.0,77.0,1.4,7.0,87.0,110.06,90.78
2017,12,18,8,45,59.5,97.0,1.45,7.5,111.5,137.76,115.3
2017,12,18,9,0,68.0,117.0,1.5,8.0,136.0,166.15,139.89
2017,12,18,9,15,79.5,134.0,1.55,8.5,160.0,193.52,163.18
2017,12,18,9,30,91.0,151.0,1.6,9.0,184.0,222.03,186.97
2017,12,18,9,45,46.0,147.5,1.7,9.5,164.5,180.27,150.09
2017,12,18,10,0,1.0,144.0,1.8,10.0,145.0,123.11,99.94
2017,12,18,10,15,0.5,137.0,1.85,10.0,137.5,114.08,92.19
2017,12,18,10,30,0.0,130.0,1.9,10.0,130.0,105.9,85.09
2017,12,18,10,45,0.0,124.0,1.95,10.5,124.0,99.69,79.54
2017,12,18,11,0,0.0,118.0,2.0,11.0,118.0,93.85,74.35
2017,12,18,11,15,0.0,128.0,2.0,11.5,128.0,102.58,81.43
2017,12,18,11,30,0.0,138.0,2.0,12.0,138.0,111.42,88.54
2017,12,18,11,45,4.5,168.5,2.0,12.5,171.5,144.21,115.67
2017,12,18,12,0,9.0,199.0,2.0,13.0,205.0,178.31,143.45
2017,12,18,12,15,4.5,182.5,2.0,13.0,185.5,157.31,125.92
2017,12,18,12,30,0.0,166.0,2.0,13.0,166.0,136.85,108.93
2017,12,18,12,45,0.0,165.5,2.05,13.5,165.5,136.43,108.44
2017,12,18,13,0,0.0,165.0,2.1,14.0,165.0,136.11,108.02
2017,12,18,13,15,9.5,189.0,2.1,14.0,194.5,169.22,135.69
2017,12,18,13,30,19.0,213.0,2.1,14.0,224.0,203.48,164.01
2017,12,18,13,45,18.5,205.5,2.15,14.5,216.0,195.93,157.68
2017,12,18,14,0,18.0,198.0,2.2,15.0,208.0,188.56,151.64
2017,12,18,14,15,9.0,132.5,2.2,15.0,137.5,116.03,92.05
2017,12,18,14,30,0.0,67.0,2.2,15.0,67.0,51.41,37.91
2017,12,18,14,45,0.0,50.0,2.25,15.0,50.0,38.28,26.93
2017,12,18,15,0,0.0,33.0,2.3,15.0,33.0,25.2,15.87
2017,12,18,15,15,0.0,30.0,2.2,14.5,30.0,22.89,13.99
2017,12,18,15,30,0.0,27.0,2.1,14.0,27.0,20.58,12.07
2017,12,18,15,45,0.0,23.5,2.05,14.0,23.5,17.89,9.78
2017,12,18,16,0,0.0,20.0,2.0,14.0,20.0,15.21,7.47
2017,12,18,16,15,0.0,16.0,1.75,13.5,16.0,12.15,4.83
2017,12,18,16,30,0.0,12.0,1.5,13.0,12.0,9.1,2.16
2017,12,18,16,45,0.0,8.5,1.3,12.5,8.5,6.44,0.0
2017,12,18,17,0,0.0,5.0,1.1,12.0,5.0,3.78,0.0
2017,12,18,17,15,0.0,2.5,1.1,11.5,2.5,1.89,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,5.5,2.7,12.5,5.5,4.16,0.0
2017,12,19,8,0,0.0,11.0,2.9,13.0,11.0,8.34,1.1
2017,12,19,8,15,0.0,18.5,2.95,13.5,18.5,14.06,6.21
2017,12,19,8,30,0.0,26.0,3.0,14.0,26.0,19.8,11.26
2017,12,19,8,45,0.0,34.0,3.1,14.5,34.0,25.93,16.59
2017,12,19,9,0,0.0,42.0,3.2,15.0,42.0,32.08,21.86
2017,12,19,9,15,0.0,49.5,3.2,15.5,49.5,37.86,26.74
2017,12,19,9,30,0.0,57.0,3.2,16.0,57.0,43.65,31.56
2017,12,19,9,45,0.0,89.5,3.25,16.5,89.5,70.61,54.15
2017,12,19,10,0,0.0,122.0,3.3,17.0,122.0,100.32,78.69
2017,12,19,10,15,49.0,169.0,3.35,17.5,193.0,205.85,166.89
2017,12,19,10,30,98.0,216.0,3.4,18.0,264.0,306.07,248.06
2017,12,19,10,45,49.0,189.5,3.45,18.5,213.5,228.34,183.34
2017,12,19,11,0,0.0,163.0,3.5,19.0,163.0,136.03,106.39
2017,12,19,11,15,0.0,163.0,3.6,19.0,163.0,135.33,105.8
2017,12,19,11,30,0.0,163.0,3.7,19.0,163.0,134.82,105.27
2017,12,19,11,45,0.0,164.5,3.8,19.5,165.0,135.88,105.84
2017,12,19,12,0,0.0,166.0,3.9,20.0,167.0,137.06,106.51
2017,12,19,12,15,6.5,188.0,4.0,20.0,192.5,164.73,129.08
2017,12,19,12,30,13.0,210.0,4.1,20.0,218.0,193.2,152.12
2017,12,19,12,45,12.5,208.0,4.25,20.5,215.5,190.74,149.85
2017,12,19,13,0,12.0,206.0,4.4,21.0,213.0,188.42,147.79
2017,12,19,13,15,6.0,147.0,4.35,20.5,150.5,125.53,97.37
2017,12,19,13,30,0.0,88.0,4.3,20.0,88.0,67.74,50.28
2017,12,19,13,45,0.0,107.0,4.3,20.0,107.0,83.92,63.65
2017,12,19,14,0,0.0,126.0,4.3,20.0,126.0,101.12,77.81
2017,12,19,14,15,0.0,116.5,4.2,20.0,116.5,92.88,71.18
2017,12,19,14,30,0.0,107.0,4.1,20.0,107.0,84.73,64.62
2017,12,19,14,45,0.0,98.5,4.0,20.0,98.5,77.56,58.85
2017,12,19,15,0,0.0,90.0,3.9,20.0,90.0,70.44,53.1
2017,12,19,15,15,0.0,81.0,3.8,19.5,81.0,62.94,47.1
2017,12,19,15,30,0.0,72.0,3.7,19.0,72.0,55.5,41.07
2017,12,19,15,45,0.0,62.0,3.6,19.0,62.0,47.52,34.44
2017,12,19,16,0,0.0,52.0,3.5,19.0,52.0,39.8,27.95
2017,12,19,16,15,0.0,42.0,3.45,18.5,42.0,32.09,21.45
2017,12,19,16,30,0.0,32.0,3.4,18.0,32.0,24.41,14.87
2017,12,19,16,45,0.0,23.0,3.35,18.0,23.0,17.51,8.86
2017,12,19,17,0,0.0,14.0,3.3,18.0,14.0,10.63,2.76
2017,12,19,17,15,0.0,7.0,3.3,17.5,7.0,5.3,0.0
2017,12,19,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
