Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,7,45,235.5,14.5,3.9,7.5,38.5,135.31,25.66
2017,12,20,8,0,471.0,29.0,4.1,8.0,77.0,286.84,226.27
2017,12,20,8,15,562.5,36.0,4.0,8.5,124.0,370.19,307.31
2017,12,20,8,30,654.0,43.0,3.9,9.0,171.0,461.56,388.52
2017,12,20,8,45,707.5,48.0,3.85,10.0,219.0,534.09,450.55
2017,12,20,9,0,761.0,53.0,3.8,11.0,267.0,610.05,512.15
2017,12,20,9,15,796.0,56.5,3.8,11.5,312.5,673.73,560.84
2017,12,20,9,30,831.0,60.0,3.8,12.0,358.0,738.39,608.62
2017,12,20,9,45,856.0,62.0,3.85,13.0,399.0,785.39,640.64
2017,12,20,10,0,881.0,64.0,3.9,14.0,440.0,839.4,677.07
2017,12,20,10,15,897.0,66.0,3.85,15.0,475.0,884.7,705.65
2017,12,20,10,30,913.0,68.0,3.8,16.0,510.0,928.31,732.36
2017,12,20,10,45,925.0,69.0,3.75,17.0,538.5,964.9,753.55
2017,12,20,11,0,937.0,70.0,3.7,18.0,567.0,999.08,772.71
2017,12,20,11,15,944.5,70.5,3.55,18.5,587.5,1025.56,787.06
2017,12,20,11,30,952.0,71.0,3.4,19.0,608.0,1049.05,799.25
2017,12,20,11,45,956.0,72.0,3.3,19.5,620.5,1066.52,807.74
2017,12,20,12,0,960.0,73.0,3.2,20.0,633.0,1080.65,814.06
2017,12,20,12,15,961.0,73.0,3.1,20.0,637.5,1087.0,816.88
2017,12,20,12,30,962.0,73.0,3.0,20.0,642.0,1089.84,817.6
2017,12,20,12,45,960.0,73.0,2.9,20.5,637.5,1086.1,812.61
2017,12,20,13,0,958.0,73.0,2.8,21.0,633.0,1078.86,805.57
2017,12,20,13,15,953.5,72.5,2.65,21.0,620.5,1065.02,795.4
2017,12,20,13,30,949.0,72.0,2.5,21.0,608.0,1047.85,783.24
2017,12,20,13,45,940.0,72.0,2.4,21.5,587.0,1023.7,765.72
2017,12,20,14,0,931.0,72.0,2.3,22.0,566.0,996.62,746.49
2017,12,20,14,15,919.5,70.5,2.15,22.0,537.5,962.51,723.55
2017,12,20,14,30,908.0,69.0,2.0,22.0,509.0,925.96,699.01
2017,12,20,14,45,891.0,67.0,1.85,22.0,474.0,881.71,669.16
2017,12,20,15,0,874.0,65.0,1.7,22.0,439.0,835.83,638.01
2017,12,20,15,15,850.5,62.5,1.5,21.5,398.0,790.95,607.83
2017,12,20,15,30,827.0,60.0,1.3,21.0,357.0,736.48,570.27
2017,12,20,15,45,791.0,56.5,1.1,20.5,311.5,671.28,524.18
2017,12,20,16,0,755.0,53.0,0.9,20.0,266.0,607.15,477.53
2017,12,20,16,15,701.0,48.5,0.95,19.0,218.0,531.7,421.98
2017,12,20,16,30,647.0,44.0,1.0,18.0,170.0,459.63,365.49
2017,12,20,16,45,554.0,36.5,1.05,17.0,123.5,367.12,289.83
2017,12,20,17,0,461.0,29.0,1.1,16.0,77.0,282.97,214.06
2017,12,20,17,15,230.5,14.5,1.15,15.5,38.5,136.28,33.13
2017,12,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,21,7,45,220.0,14.5,3.15,12.0,36.5,130.11,13.69
2017,12,21,8,0,440.0,29.0,3.4,13.0,73.0,270.67,208.41
2017,12,21,8,15,531.5,36.5,3.45,13.5,119.0,352.86,287.06
2017,12,21,8,30,623.0,44.0,3.5,14.0,165.0,443.18,365.97
2017,12,21,8,45,674.5,50.0,3.55,15.0,211.5,514.14,425.72
2017,12,21,9,0,726.0,56.0,3.6,16.0,258.0,588.45,485.35
2017,12,21,9,15,636.5,78.0,3.55,16.5,276.5,586.67,482.61
2017,12,21,9,30,547.0,100.0,3.5,17.0,295.0,570.0,467.64
2017,12,21,9,45,512.0,121.0,3.5,17.5,320.0,580.25,473.85
2017,12,21,10,0,477.0,142.0,3.5,18.0,345.0,594.18,482.06
2017,12,21,10,15,472.5,157.5,3.75,18.5,372.5,624.52,503.75
2017,12,21,10,30,468.0,173.0,4.0,19.0,400.0,653.03,523.66
2017,12,21,10,45,674.5,126.0,4.25,20.0,473.0,816.29,643.81
2017,12,21,11,0,881.0,79.0,4.5,21.0,546.0,956.32,740.4
2017,12,21,11,15,887.5,80.0,4.6,21.0,565.5,981.43,756.78
2017,12,21,11,30,894.0,81.0,4.7,21.0,585.0,1003.71,772.13
2017,12,21,11,45,883.0,87.5,4.85,21.5,594.0,1012.27,777.0
2017,12,21,12,0,872.0,94.0,5.0,22.0,603.0,1030.31,788.66
2017,12,21,12,15,872.0,94.0,5.0,22.0,606.0,1035.39,791.75
2017,12,21,12,30,872.0,94.0,5.0,22.0,609.0,1037.2,792.86
2017,12,21,12,45,860.0,97.5,5.0,22.5,602.5,1027.79,784.86
2017,12,21,13,0,848.0,101.0,5.0,23.0,596.0,1015.12,774.9
2017,12,21,13,15,841.5,100.0,4.9,23.0,583.5,999.5,763.83
2017,12,21,13,30,835.0,99.0,4.8,23.0,571.0,980.9,750.87
2017,12,21,13,45,812.5,102.0,4.7,23.0,548.0,948.43,728.4
2017,12,21,14,0,790.0,105.0,4.6,23.0,525.0,913.61,704.4
2017,12,21,14,15,775.0,103.0,4.35,22.5,497.5,884.77,685.16
2017,12,21,14,30,760.0,101.0,4.1,22.0,470.0,847.47,660.15
2017,12,21,14,45,645.0,116.5,3.95,22.0,415.0,740.86,583.85
2017,12,21,15,0,530.0,132.0,3.8,22.0,360.0,629.21,502.06
2017,12,21,15,15,494.5,128.0,3.45,21.5,325.0,576.24,462.72
2017,12,21,15,30,459.0,124.0,3.1,21.0,290.0,524.55,423.26
2017,12,21,15,45,414.5,114.0,2.8,20.5,249.5,461.07,373.98
2017,12,21,16,0,370.0,104.0,2.5,20.0,209.0,400.52,325.8
2017,12,21,16,15,326.0,89.5,2.3,19.5,169.5,338.52,275.41
2017,12,21,16,30,282.0,75.0,2.1,19.0,130.0,280.25,226.53
2017,12,21,16,45,205.0,58.0,1.95,18.5,92.5,193.65,153.66
2017,12,21,17,0,128.0,41.0,1.8,18.0,55.0,127.51,95.31
2017,12,21,17,15,64.0,20.5,1.8,18.0,27.5,60.24,14.91
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,5.5,1.0,16.5,5.5,4.16,0.0
2017,12,22,8,0,0.0,11.0,1.1,17.0,11.0,8.34,0.94
2017,12,22,8,15,0.0,19.0,1.25,17.0,19.0,14.45,6.38
2017,12,22,8,30,0.0,27.0,1.4,17.0,27.0,20.57,11.73
2017,12,22,8,45,0.0,36.5,1.55,17.5,36.5,27.85,17.99
2017,12,22,9,0,0.0,46.0,1.7,18.0,46.0,35.16,24.19
2017,12,22,9,15,0.0,55.0,1.6,18.0,55.0,42.1,30.06
2017,12,22,9,30,0.0,64.0,1.5,18.0,64.0,49.06,35.87
2017,12,22,9,45,0.0,73.0,1.45,18.5,73.0,56.03,41.54
2017,12,22,10,0,0.0,82.0,1.4,19.0,82.0,63.39,47.47
2017,12,22,10,15,0.0,50.0,1.25,19.0,50.0,38.28,26.46
2017,12,22,10,30,0.0,18.0,1.1,19.0,18.0,13.73,5.89
2017,12,22,10,45,0.0,27.0,1.0,19.5,27.0,20.63,11.62
2017,12,22,11,0,0.0,36.0,0.9,20.0,36.0,27.55,17.32
2017,12,22,11,15,0.0,44.5,1.05,20.0,44.5,34.1,22.7
2017,12,22,11,30,0.0,53.0,1.2,20.0,53.0,40.66,28.08
2017,12,22,11,45,0.0,67.5,1.4,20.0,67.5,51.87,37.26
2017,12,22,12,0,0.0,82.0,1.6,20.0,82.0,63.11,46.44
2017,12,22,12,15,0.0,82.5,2.05,20.0,82.5,63.5,46.73
2017,12,22,12,30,0.0,83.0,2.5,20.0,83.0,63.89,47.04
2017,12,22,12,45,0.0,47.0,3.0,20.0,47.0,36.05,24.18
2017,12,22,13,0,0.0,11.0,3.5,20.0,11.0,8.41,1.32
2017,12,22,13,15,0.0,11.0,3.95,19.0,11.0,8.41,1.35
2017,12,22,13,30,0.0,11.0,4.4,18.0,11.0,8.4,1.37
2017,12,22,13,45,0.0,23.0,4.85,17.5,23.0,17.59,9.09
2017,12,22,14,0,0.0,35.0,5.3,17.0,35.0,26.78,16.86
2017,12,22,14,15,0.0,33.0,5.45,16.0,33.0,25.24,15.67
2017,12,22,14,30,0.0,31.0,5.6,15.0,31.0,23.69,14.47
2017,12,22,14,45,0.0,50.0,5.85,14.0,50.0,38.28,27.01
2017,12,22,15,0,0.0,69.0,6.1,13.0,69.0,52.94,39.72
2017,12,22,15,15,0.0,62.0,6.2,12.0,62.0,47.51,35.32
2017,12,22,15,30,0.0,55.0,6.3,11.0,55.0,42.1,30.86
2017,12,22,15,45,0.0,48.0,6.4,10.0,48.0,36.7,26.34
2017,12,22,16,0,0.0,41.0,6.5,9.0,41.0,31.31,21.75
2017,12,22,16,15,0.0,33.0,6.55,8.0,33.0,25.16,16.41
2017,12,22,16,30,0.0,25.0,6.6,7.0,25.0,19.03,10.99
2017,12,22,16,45,0.0,18.0,6.65,6.5,18.0,13.68,6.17
2017,12,22,17,0,0.0,11.0,6.7,6.0,11.0,8.34,1.29
2017,12,22,17,15,0.0,5.5,6.7,5.5,5.5,4.16,0.0
2017,12,22,17,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,219.5,15.0,2.85,1.5,36.0,129.07,0.0
2017,12,23,8,0,439.0,30.0,3.0,2.0,72.0,276.28,219.17
2017,12,23,8,15,535.5,38.0,2.95,2.5,119.0,354.18,298.63
2017,12,23,8,30,632.0,46.0,2.9,3.0,166.0,448.15,383.45
2017,12,23,8,45,689.5,51.0,2.9,4.0,214.5,522.49,448.07
2017,12,23,9,0,747.0,56.0,2.9,5.0,263.0,600.47,512.6
2017,12,23,9,15,741.5,59.5,2.8,5.5,293.5,634.4,538.16
2017,12,23,9,30,736.0,63.0,2.7,6.0,324.0,665.91,560.74
2017,12,23,9,45,804.0,66.0,2.65,7.0,381.0,753.59,624.86
2017,12,23,10,0,872.0,69.0,2.6,8.0,438.0,844.11,688.06
2017,12,23,10,15,889.5,71.0,2.4,8.0,474.0,881.82,711.71
2017,12,23,10,30,907.0,73.0,2.2,8.0,510.0,926.77,740.31
2017,12,23,10,45,919.5,74.0,2.0,8.5,539.0,963.92,761.06
2017,12,23,11,0,932.0,75.0,1.8,9.0,568.0,998.72,779.46
2017,12,23,11,15,940.0,76.0,1.6,9.5,589.0,1026.53,792.39
2017,12,23,11,30,948.0,77.0,1.4,10.0,610.0,1051.4,802.8
2017,12,23,11,45,945.0,80.5,1.25,10.5,622.0,1065.26,806.48
2017,12,23,12,0,942.0,84.0,1.1,11.0,634.0,1075.63,807.86
2017,12,23,12,15,943.5,84.5,1.05,11.0,639.0,1083.36,811.24
2017,12,23,12,30,945.0,85.0,1.0,11.0,644.0,1087.65,812.6
2017,12,23,12,45,945.5,84.0,0.95,11.5,640.5,1085.59,808.62
2017,12,23,13,0,946.0,83.0,0.9,12.0,637.0,1080.06,802.72
2017,12,23,13,15,941.5,82.5,0.95,12.0,624.5,1066.67,795.88
2017,12,23,13,30,937.0,82.0,1.0,12.0,612.0,1049.99,787.11
2017,12,23,13,45,818.0,103.5,1.1,12.5,554.5,956.55,727.33
2017,12,23,14,0,699.0,125.0,1.2,13.0,497.0,858.18,663.15
2017,12,23,14,15,646.5,132.0,1.2,13.0,463.0,799.72,624.68
2017,12,23,14,30,594.0,139.0,1.2,13.0,429.0,740.61,584.49
2017,12,23,14,45,590.5,129.0,1.25,13.0,401.0,707.61,563.03
2017,12,23,15,0,587.0,119.0,1.3,13.0,373.0,672.84,539.59
2017,12,23,15,15,560.5,114.5,1.15,12.5,338.5,623.37,503.87
2017,12,23,15,30,534.0,110.0,1.0,12.0,304.0,567.53,462.19
2017,12,23,15,45,515.0,98.0,0.9,12.0,266.0,517.21,423.44
2017,12,23,16,0,496.0,86.0,0.8,12.0,228.0,472.84,387.97
2017,12,23,16,15,455.0,75.0,0.8,11.5,187.5,405.31,334.27
2017,12,23,16,30,414.0,64.0,0.8,11.0,147.0,346.5,285.29
2017,12,23,16,45,355.5,50.0,0.85,10.5,107.5,280.16,228.1
2017,12,23,17,0,297.0,36.0,0.9,10.0,68.0,216.89,169.61
2017,12,23,17,15,148.5,18.0,0.95,9.0,34.0,107.19,43.14
2017,12,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,213.0,14.0,3.4,5.0,34.5,124.13,0.0
2017,12,24,8,0,426.0,28.0,3.7,6.0,69.0,260.42,203.07
2017,12,24,8,15,522.0,35.5,3.8,6.5,114.5,343.82,286.51
2017,12,24,8,30,618.0,43.0,3.9,7.0,160.0,435.91,369.44
2017,12,24,8,45,674.0,48.0,4.0,8.0,207.5,508.22,432.54
2017,12,24,9,0,730.0,53.0,4.1,9.0,255.0,584.25,495.91
2017,12,24,9,15,602.0,82.0,4.7,9.5,266.5,563.25,479.34
2017,12,24,9,30,474.0,111.0,5.3,10.0,278.0,517.0,440.87
2017,12,24,9,45,433.0,133.5,5.9,11.0,300.0,529.19,449.22
2017,12,24,10,0,392.0,156.0,6.5,12.0,322.0,536.67,452.96
2017,12,24,10,15,427.0,163.5,6.65,12.0,357.5,589.81,496.1
2017,12,24,10,30,462.0,171.0,6.8,12.0,393.0,643.87,539.36
2017,12,24,10,45,679.0,123.5,7.0,12.0,471.0,815.77,676.41
2017,12,24,11,0,896.0,76.0,7.2,12.0,549.0,964.89,790.01
2017,12,24,11,15,903.5,77.0,7.2,12.0,569.5,991.58,808.43
2017,12,24,11,30,911.0,78.0,7.2,12.0,590.0,1015.43,825.32
2017,12,24,11,45,522.0,176.5,7.25,12.0,471.5,761.03,629.62
2017,12,24,12,0,133.0,275.0,7.3,12.0,353.0,437.34,361.02
2017,12,24,12,15,519.5,181.0,7.25,12.0,487.5,772.54,639.88
2017,12,24,12,30,906.0,87.0,7.2,12.0,622.0,1050.14,850.51
2017,12,24,12,45,897.0,89.5,7.15,12.0,617.0,1042.87,843.58
2017,12,24,13,0,888.0,92.0,7.1,12.0,612.0,1045.35,845.46
2017,12,24,13,15,883.5,91.5,6.95,12.0,600.5,1032.36,835.42
2017,12,24,13,30,879.0,91.0,6.8,12.0,589.0,1016.19,823.27
2017,12,24,13,45,867.5,91.0,6.7,12.0,568.5,990.68,804.6
2017,12,24,14,0,856.0,91.0,6.6,12.0,548.0,962.44,784.03
2017,12,24,14,15,844.0,89.5,6.45,11.5,521.0,929.36,761.04
2017,12,24,14,30,832.0,88.0,6.3,11.0,494.0,893.97,736.22
2017,12,24,14,45,814.0,85.5,6.2,11.0,460.5,849.98,703.52
2017,12,24,15,0,796.0,83.0,6.1,11.0,427.0,804.47,669.42
2017,12,24,15,15,770.5,79.5,5.85,10.5,387.5,750.45,628.84
2017,12,24,15,30,745.0,76.0,5.6,10.0,348.0,695.99,587.26
2017,12,24,15,45,708.5,71.5,5.45,9.5,304.0,637.45,541.83
2017,12,24,16,0,672.0,67.0,5.3,9.0,260.0,575.19,491.41
2017,12,24,16,15,616.5,60.5,4.95,8.5,214.0,499.93,427.09
2017,12,24,16,30,561.0,54.0,4.6,8.0,168.0,428.53,363.96
2017,12,24,16,45,471.0,45.0,4.35,7.5,123.0,339.78,284.45
2017,12,24,17,0,381.0,36.0,4.1,7.0,78.0,259.42,208.36
2017,12,24,17,15,190.5,18.0,3.85,6.5,39.0,126.74,58.47
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,175.5,15.5,2.6,0.0,32.0,109.23,0.0
2017,12,25,8,0,351.0,31.0,2.9,0.0,64.0,233.04,184.37
2017,12,25,8,15,448.5,40.5,3.05,0.5,108.5,314.5,266.99
2017,12,25,8,30,546.0,50.0,3.2,1.0,153.0,405.66,350.46
2017,12,25,8,45,600.0,57.5,3.4,2.0,198.5,475.93,413.05
2017,12,25,9,0,654.0,65.0,3.6,3.0,244.0,550.17,476.4
2017,12,25,9,15,693.5,70.0,3.55,3.5,289.0,614.43,528.97
2017,12,25,9,30,733.0,75.0,3.5,4.0,334.0,680.39,579.86
2017,12,25,9,45,756.0,79.5,3.45,4.5,373.5,728.75,615.28
2017,12,25,10,0,779.0,84.0,3.4,5.0,413.0,781.79,653.47
2017,12,25,10,15,798.5,87.0,3.35,5.5,448.0,829.32,686.5
2017,12,25,10,30,818.0,90.0,3.3,6.0,483.0,875.53,717.9
2017,12,25,10,45,826.5,93.5,3.25,6.5,510.5,910.53,740.45
2017,12,25,11,0,835.0,97.0,3.2,7.0,538.0,943.15,761.07
2017,12,25,11,15,844.0,98.5,3.2,7.5,559.0,971.38,778.74
2017,12,25,11,30,853.0,100.0,3.2,8.0,580.0,996.9,794.44
2017,12,25,11,45,531.0,186.5,3.2,8.5,488.0,781.42,634.36
2017,12,25,12,0,209.0,273.0,3.2,9.0,396.0,512.0,419.73
2017,12,25,12,15,203.5,276.0,3.25,9.0,396.0,510.96,420.11
2017,12,25,12,30,198.0,279.0,3.3,9.0,396.0,509.36,418.68
2017,12,25,12,45,194.5,279.0,3.4,9.5,393.5,505.62,415.13
2017,12,25,13,0,191.0,279.0,3.5,10.0,391.0,501.44,411.31
2017,12,25,13,15,219.5,271.0,3.55,10.0,397.5,519.31,426.7
2017,12,25,13,30,248.0,263.0,3.6,10.0,404.0,536.06,441.11
2017,12,25,13,45,251.5,251.0,3.65,10.5,390.0,545.13,447.72
2017,12,25,14,0,255.0,239.0,3.7,11.0,376.0,529.64,435.66
2017,12,25,14,15,266.0,225.0,3.65,11.0,361.5,517.87,427.49
2017,12,25,14,30,277.0,211.0,3.6,11.0,347.0,504.81,418.27
2017,12,25,14,45,403.0,172.5,3.6,11.0,355.5,583.33,484.05
2017,12,25,15,0,529.0,134.0,3.6,11.0,364.0,633.03,526.3
2017,12,25,15,15,617.0,109.0,3.4,11.0,353.0,665.3,551.81
2017,12,25,15,30,705.0,84.0,3.2,11.0,342.0,680.62,563.74
2017,12,25,15,45,659.5,80.0,3.05,11.0,298.0,612.41,510.69
2017,12,25,16,0,614.0,76.0,2.9,11.0,254.0,546.16,457.18
2017,12,25,16,15,556.0,68.5,2.45,10.0,208.5,470.41,394.78
2017,12,25,16,30,498.0,61.0,2.0,9.0,163.0,398.68,333.5
2017,12,25,16,45,401.0,50.5,1.6,8.0,118.5,307.1,253.98
2017,12,25,17,0,304.0,40.0,1.2,7.0,74.0,224.49,178.87
2017,12,25,17,15,152.0,20.0,1.2,6.5,37.0,109.19,53.95
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,79.0,19.0,2.15,4.0,26.5,62.83,0.0
2017,12,26,8,0,158.0,38.0,2.3,4.0,53.0,147.99,113.66
2017,12,26,8,15,247.5,54.5,2.25,4.0,93.5,221.06,184.59
2017,12,26,8,30,337.0,71.0,2.2,4.0,134.0,303.79,259.27
2017,12,26,8,45,375.0,87.0,2.2,4.5,175.0,362.17,310.97
2017,12,26,9,0,413.0,103.0,2.2,5.0,216.0,423.66,363.42
2017,12,26,9,15,458.5,113.0,2.2,5.0,258.5,486.53,416.08
2017,12,26,9,30,504.0,123.0,2.2,5.0,301.0,552.38,469.57
2017,12,26,9,45,521.0,135.0,2.25,5.5,337.5,600.18,506.22
2017,12,26,10,0,538.0,147.0,2.3,6.0,374.0,647.91,541.98
2017,12,26,10,15,562.5,153.0,2.35,6.0,407.5,695.06,577.82
2017,12,26,10,30,587.0,159.0,2.4,6.0,441.0,742.06,612.71
2017,12,26,10,45,608.0,162.0,2.45,6.5,469.0,781.89,640.4
2017,12,26,11,0,629.0,165.0,2.5,7.0,497.0,828.12,672.54
2017,12,26,11,15,314.5,146.0,2.55,7.0,312.0,505.04,421.09
2017,12,26,11,30,0.0,127.0,2.6,7.0,127.0,101.47,81.29
2017,12,26,11,45,0.0,130.0,2.65,7.5,130.0,103.99,83.74
2017,12,26,12,0,0.0,133.0,2.7,8.0,133.0,106.55,85.69
2017,12,26,12,15,0.0,134.0,2.75,8.0,134.0,107.37,86.34
2017,12,26,12,30,0.0,135.0,2.8,8.0,135.0,108.23,87.06
2017,12,26,12,45,0.0,115.0,2.85,8.0,115.0,90.54,72.06
2017,12,26,13,0,0.0,95.0,2.9,8.0,95.0,73.42,57.53
2017,12,26,13,15,0.0,93.0,2.95,8.0,93.0,71.76,56.16
2017,12,26,13,30,0.0,91.0,3.0,8.0,91.0,70.11,54.8
2017,12,26,13,45,0.0,70.0,3.05,8.0,70.0,53.78,40.85
2017,12,26,14,0,0.0,49.0,3.1,8.0,49.0,37.55,26.92
2017,12,26,14,15,0.0,81.5,3.15,8.0,81.5,62.66,48.66
2017,12,26,14,30,0.0,114.0,3.2,8.0,114.0,90.93,73.03
2017,12,26,14,45,0.0,105.5,3.25,8.0,105.5,83.73,66.97
2017,12,26,15,0,0.0,97.0,3.3,8.0,97.0,76.59,60.98
2017,12,26,15,15,0.0,87.5,3.3,7.5,87.5,68.62,54.33
2017,12,26,15,30,0.0,78.0,3.3,7.0,78.0,60.71,47.66
2017,12,26,15,45,189.0,99.5,3.35,7.0,154.5,261.06,225.73
2017,12,26,16,0,378.0,121.0,3.4,7.0,231.0,427.41,366.37
2017,12,26,16,15,322.5,106.0,3.45,7.0,188.0,345.58,295.84
2017,12,26,16,30,267.0,91.0,3.5,7.0,145.0,281.96,239.73
2017,12,26,16,45,196.5,70.5,3.55,7.0,104.5,207.75,173.42
2017,12,26,17,0,126.0,50.0,3.6,7.0,64.0,140.45,111.8
2017,12,26,17,15,63.0,25.0,3.7,6.5,32.0,68.35,34.5
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,7.0,5.15,3.0,7.0,5.31,0.0
2017,12,27,8,0,0.0,14.0,5.2,3.0,14.0,10.64,2.96
2017,12,27,8,15,0.0,24.5,5.25,3.0,24.5,18.67,10.57
2017,12,27,8,30,0.0,35.0,5.3,3.0,35.0,26.72,17.97
2017,12,27,8,45,0.0,47.0,5.35,3.0,47.0,35.96,26.38
2017,12,27,9,0,0.0,59.0,5.4,3.0,59.0,45.51,34.98
2017,12,27,9,15,0.0,70.5,5.3,3.0,70.5,55.11,43.53
2017,12,27,9,30,0.0,82.0,5.2,3.0,82.0,64.77,52.04
2017,12,27,9,45,0.0,83.0,5.15,3.0,83.0,64.85,52.01
2017,12,27,10,0,0.0,84.0,5.1,3.0,84.0,65.19,52.19
2017,12,27,10,15,0.0,84.5,5.0,3.0,84.5,65.26,52.13
2017,12,27,10,30,0.0,85.0,4.9,3.0,85.0,65.45,52.18
2017,12,27,10,45,0.0,114.5,4.85,3.5,114.5,91.13,74.4
2017,12,27,11,0,0.0,144.0,4.8,4.0,144.0,117.88,97.28
2017,12,27,11,15,0.0,116.0,4.7,4.0,116.0,91.86,74.61
2017,12,27,11,30,0.0,88.0,4.6,4.0,88.0,67.74,53.61
2017,12,27,11,45,0.0,99.5,4.55,4.0,99.5,77.28,61.84
2017,12,27,12,0,0.0,111.0,4.5,4.0,111.0,87.11,70.3
2017,12,27,12,15,0.5,141.5,4.45,4.0,142.0,114.65,94.03
2017,12,27,12,30,1.0,172.0,4.4,4.0,173.0,143.5,118.73
2017,12,27,12,45,10.0,196.5,4.35,4.0,202.5,176.53,147.31
2017,12,27,13,0,19.0,221.0,4.3,4.0,232.0,210.57,176.56
2017,12,27,13,15,9.5,174.0,4.2,4.0,179.5,154.41,128.47
2017,12,27,13,30,0.0,127.0,4.1,4.0,127.0,101.37,82.63
2017,12,27,13,45,0.0,119.5,4.1,4.0,119.5,94.86,77.15
2017,12,27,14,0,0.0,112.0,4.1,4.0,112.0,88.43,71.69
2017,12,27,14,15,0.0,121.0,4.0,4.0,121.0,96.81,79.08
2017,12,27,14,30,0.0,130.0,3.9,4.0,130.0,105.69,86.93
2017,12,27,14,45,0.0,127.5,3.85,4.0,127.5,104.15,85.76
2017,12,27,15,0,0.0,125.0,3.8,4.0,125.0,102.84,84.82
2017,12,27,15,15,0.0,113.0,3.75,3.5,113.0,92.5,76.11
2017,12,27,15,30,0.0,101.0,3.7,3.0,101.0,82.26,67.41
2017,12,27,15,45,0.0,88.0,3.65,3.0,88.0,71.13,57.71
2017,12,27,16,0,0.0,75.0,3.6,3.0,75.0,60.09,47.96
2017,12,27,16,15,0.0,61.5,3.45,3.0,61.5,48.6,37.69
2017,12,27,16,30,0.0,48.0,3.3,3.0,48.0,37.13,27.33
2017,12,27,16,45,0.0,35.0,3.2,3.0,35.0,26.74,17.85
2017,12,27,17,0,0.0,22.0,3.1,3.0,22.0,16.76,8.67
2017,12,27,17,15,0.0,12.0,3.0,2.5,12.0,9.12,0.11
2017,12,27,17,30,0.0,2.0,2.9,2.0,2.0,1.57,0.0
2017,12,27,17,45,0.0,1.0,2.85,2.0,1.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,7,45,119.5,17.5,1.6,1.5,28.5,83.9,0.0
2017,12,28,8,0,239.0,35.0,1.9,2.0,57.0,181.88,140.08
2017,12,28,8,15,335.0,48.5,1.9,2.5,99.0,258.62,216.75
2017,12,28,8,30,431.0,62.0,1.9,3.0,141.0,347.04,296.25
2017,12,28,8,45,493.0,71.5,1.95,3.5,186.5,419.83,360.29
2017,12,28,9,0,555.0,81.0,2.0,4.0,232.0,497.19,425.74
2017,12,28,9,15,598.0,87.5,1.95,4.0,275.5,562.16,479.15
2017,12,28,9,30,641.0,94.0,1.9,4.0,319.0,629.13,532.09
2017,12,28,9,45,673.5,98.5,1.85,4.5,359.5,687.22,574.41
2017,12,28,10,0,706.0,103.0,1.8,5.0,400.0,745.74,615.77
2017,12,28,10,15,362.0,143.0,1.7,5.5,295.5,507.73,425.43
2017,12,28,10,30,18.0,183.0,1.6,6.0,191.0,175.45,145.08
2017,12,28,10,45,20.0,193.0,1.55,6.5,203.0,186.38,154.8
2017,12,28,11,0,22.0,203.0,1.5,7.0,215.0,197.59,163.62
2017,12,28,11,15,22.0,211.5,1.4,7.5,223.5,205.53,169.54
2017,12,28,11,30,22.0,220.0,1.3,8.0,232.0,213.64,175.57
2017,12,28,11,45,96.5,248.0,1.25,8.5,304.0,342.8,282.29
2017,12,28,12,0,171.0,276.0,1.2,9.0,376.0,476.59,386.98
2017,12,28,12,15,273.0,263.0,1.1,9.0,424.5,590.44,473.99
2017,12,28,12,30,375.0,250.0,1.0,9.0,473.0,680.16,540.54
2017,12,28,12,45,600.5,184.0,0.95,9.5,538.5,859.58,669.64
2017,12,28,13,0,826.0,118.0,0.9,10.0,604.0,1013.51,768.81
2017,12,28,13,15,821.0,117.0,0.9,10.0,593.0,1000.28,757.99
2017,12,28,13,30,816.0,116.0,0.9,10.0,582.0,984.01,748.02
2017,12,28,13,45,811.5,113.0,0.95,10.0,563.5,963.1,736.15
2017,12,28,14,0,807.0,110.0,1.0,10.0,545.0,939.35,722.4
2017,12,28,14,15,794.0,107.5,1.05,10.0,518.5,912.49,706.48
2017,12,28,14,30,781.0,105.0,1.1,10.0,492.0,876.34,684.02
2017,12,28,14,45,492.0,148.0,1.15,10.5,386.0,635.69,511.51
2017,12,28,15,0,203.0,191.0,1.2,11.0,280.0,383.64,314.92
2017,12,28,15,15,185.5,178.5,1.2,10.5,254.0,349.66,290.3
2017,12,28,15,30,168.0,166.0,1.2,10.0,228.0,316.92,264.57
2017,12,28,15,45,363.5,128.0,1.3,10.0,241.5,442.68,370.02
2017,12,28,16,0,559.0,90.0,1.4,10.0,255.0,524.5,436.23
2017,12,28,16,15,502.5,80.5,1.25,9.0,210.0,449.49,374.88
2017,12,28,16,30,446.0,71.0,1.1,8.0,165.0,377.12,314.7
2017,12,28,16,45,362.5,58.0,1.0,7.5,121.5,294.13,243.16
2017,12,28,17,0,279.0,45.0,0.9,7.0,78.0,219.74,176.07
2017,12,28,17,15,163.5,27.5,0.95,6.5,44.5,128.01,76.6
2017,12,28,17,30,48.0,10.0,1.0,6.0,11.0,27.03,0.0
2017,12,28,17,45,24.0,5.0,1.1,5.5,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,135.0,17.0,1.15,2.5,29.0,89.23,0.0
2017,12,29,8,0,270.0,34.0,1.3,3.0,58.0,193.18,147.46
2017,12,29,8,15,370.0,46.5,1.25,3.5,101.5,274.62,228.32
2017,12,29,8,30,470.0,59.0,1.2,4.0,145.0,366.17,309.33
2017,12,29,8,45,537.0,67.0,1.2,4.5,192.0,442.17,374.77
2017,12,29,9,0,604.0,75.0,1.2,5.0,239.0,523.11,441.46
2017,12,29,9,15,646.5,81.0,1.2,5.5,284.0,588.98,493.43
2017,12,29,9,30,689.0,87.0,1.2,6.0,329.0,656.82,544.11
2017,12,29,9,45,718.5,91.5,1.2,6.5,370.0,714.16,584.58
2017,12,29,10,0,748.0,96.0,1.2,7.0,411.0,771.69,624.05
2017,12,29,10,15,768.5,99.5,1.2,7.5,446.5,820.06,655.85
2017,12,29,10,30,789.0,103.0,1.2,8.0,482.0,867.35,686.28
2017,12,29,10,45,394.5,126.5,1.25,8.5,316.0,539.62,441.9
2017,12,29,11,0,0.0,150.0,1.3,9.0,150.0,123.55,98.87
2017,12,29,11,15,0.0,158.5,1.4,9.5,158.5,131.03,105.84
2017,12,29,11,30,0.0,167.0,1.5,10.0,167.0,138.64,111.85
2017,12,29,11,45,0.0,134.0,1.65,10.5,134.0,107.56,85.64
2017,12,29,12,0,0.0,101.0,1.8,11.0,101.0,78.51,61.11
2017,12,29,12,15,0.0,125.5,1.95,11.5,125.5,99.75,78.81
2017,12,29,12,30,0.0,150.0,2.1,12.0,150.0,121.82,97.0
2017,12,29,12,45,10.0,186.5,2.25,12.5,192.5,166.61,134.24
2017,12,29,13,0,20.0,223.0,2.4,13.0,235.0,213.47,172.61
2017,12,29,13,15,435.5,165.5,2.55,13.0,414.5,662.95,537.72
2017,12,29,13,30,851.0,108.0,2.7,13.0,594.0,1010.34,787.54
2017,12,29,13,45,477.5,177.5,2.85,13.5,448.5,705.78,565.08
2017,12,29,14,0,104.0,247.0,3.0,14.0,303.0,348.78,282.87
2017,12,29,14,15,459.5,173.0,3.05,14.0,403.0,662.58,538.37
2017,12,29,14,30,815.0,99.0,3.1,14.0,503.0,894.56,710.35
2017,12,29,14,45,798.5,95.5,3.2,14.0,470.0,851.44,679.13
2017,12,29,15,0,782.0,92.0,3.3,14.0,437.0,812.66,653.06
2017,12,29,15,15,756.5,88.5,3.2,13.5,397.5,759.25,615.66
2017,12,29,15,30,731.0,85.0,3.1,13.0,358.0,705.47,577.29
2017,12,29,15,45,696.0,79.5,3.05,13.0,314.0,642.23,529.83
2017,12,29,16,0,661.0,74.0,3.0,13.0,270.0,580.12,481.23
2017,12,29,16,15,606.5,67.0,2.7,12.0,223.5,505.04,420.74
2017,12,29,16,30,552.0,60.0,2.4,11.0,177.0,433.6,360.86
2017,12,29,16,45,467.5,50.0,2.1,10.5,131.5,346.51,285.38
2017,12,29,17,0,383.0,40.0,1.8,10.0,86.0,267.15,213.46
2017,12,29,17,15,242.0,26.0,1.9,9.5,50.0,163.17,101.99
2017,12,29,17,30,101.0,12.0,2.0,9.0,14.0,49.89,0.0
2017,12,29,17,45,50.5,6.0,2.1,8.5,7.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,7,45,148.5,16.0,0.95,8.5,29.5,94.85,0.0
2017,12,30,8,0,297.0,32.0,1.1,9.0,59.0,204.1,151.64
2017,12,30,8,15,398.5,43.5,1.25,9.0,102.5,286.32,233.08
2017,12,30,8,30,500.0,55.0,1.4,9.0,146.0,378.87,314.57
2017,12,30,8,45,558.0,63.5,1.6,9.5,192.0,450.71,376.5
2017,12,30,9,0,616.0,72.0,1.8,10.0,238.0,526.87,439.7
2017,12,30,9,15,658.5,77.5,1.85,10.5,283.0,592.55,491.72
2017,12,30,9,30,701.0,83.0,1.9,11.0,328.0,660.2,542.38
2017,12,30,9,45,362.5,122.5,2.0,11.5,250.0,456.36,379.26
2017,12,30,10,0,24.0,162.0,2.1,12.0,172.0,161.82,131.94
2017,12,30,10,15,14.5,163.5,2.1,12.5,170.0,153.44,124.78
2017,12,30,10,30,5.0,165.0,2.1,13.0,168.0,145.0,116.9
2017,12,30,10,45,6.5,174.5,2.15,14.0,178.0,154.67,124.29
2017,12,30,11,0,8.0,184.0,2.2,15.0,188.0,164.58,131.77
2017,12,30,11,15,216.5,203.0,2.25,15.0,324.5,450.56,366.55
2017,12,30,11,30,425.0,222.0,2.3,15.0,461.0,706.19,561.18
2017,12,30,11,45,243.5,241.0,2.35,15.5,379.0,529.58,422.51
2017,12,30,12,0,62.0,260.0,2.4,16.0,297.0,322.0,257.13
2017,12,30,12,15,84.0,269.5,2.45,16.0,319.5,355.81,285.2
2017,12,30,12,30,106.0,279.0,2.5,16.0,342.0,389.97,312.39
2017,12,30,12,45,104.0,279.0,2.65,16.5,340.5,387.92,310.23
2017,12,30,13,0,102.0,279.0,2.8,17.0,339.0,385.89,308.3
2017,12,30,13,15,65.5,254.0,2.85,17.0,292.5,318.36,254.63
2017,12,30,13,30,29.0,229.0,2.9,17.0,246.0,252.3,201.4
2017,12,30,13,45,15.0,198.0,2.95,17.0,207.0,184.15,146.6
2017,12,30,14,0,1.0,167.0,3.0,17.0,168.0,140.38,110.72
2017,12,30,14,15,20.5,186.0,3.05,16.5,196.5,178.74,143.41
2017,12,30,14,30,40.0,205.0,3.1,16.0,225.0,238.33,193.0
2017,12,30,14,45,20.0,150.0,3.15,16.0,160.0,143.63,115.23
2017,12,30,15,0,0.0,95.0,3.2,16.0,95.0,74.65,57.38
2017,12,30,15,15,0.0,86.0,3.2,15.5,86.0,67.13,51.36
2017,12,30,15,30,0.0,77.0,3.2,15.0,77.0,59.67,45.26
2017,12,30,15,45,308.5,80.5,3.25,14.5,173.0,345.76,291.8
2017,12,30,16,0,617.0,84.0,3.3,14.0,269.0,560.86,466.43
2017,12,30,16,15,561.5,76.0,3.1,13.0,222.5,485.58,404.43
2017,12,30,16,30,506.0,68.0,2.9,12.0,176.0,413.9,344.63
2017,12,30,16,45,407.5,57.5,2.75,11.0,130.0,320.0,264.35
2017,12,30,17,0,309.0,47.0,2.6,10.0,84.0,237.82,191.04
2017,12,30,17,15,154.5,30.5,2.75,9.5,49.0,129.76,83.42
2017,12,30,17,30,0.0,14.0,2.9,9.0,14.0,11.02,0.0
2017,12,30,17,45,0.0,7.0,3.1,8.5,7.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,31,7,45,82.5,18.5,4.2,3.0,26.0,62.42,0.0
2017,12,31,8,0,165.0,37.0,4.4,3.0,52.0,148.6,112.17
2017,12,31,8,15,256.5,54.5,4.5,2.5,93.5,223.26,187.54
2017,12,31,8,30,348.0,72.0,4.6,2.0,135.0,307.86,266.03
2017,12,31,8,45,409.0,85.0,4.75,2.0,180.0,377.33,329.83
2017,12,31,9,0,470.0,98.0,4.9,2.0,225.0,452.21,396.72
2017,12,31,9,15,235.0,89.0,5.0,2.0,152.5,276.42,244.04
2017,12,31,9,30,0.0,80.0,5.1,2.0,80.0,62.94,50.53
2017,12,31,9,45,0.0,90.5,5.25,2.0,90.5,71.72,58.31
2017,12,31,10,0,0.0,101.0,5.4,2.0,101.0,80.58,66.0
2017,12,31,10,15,0.0,94.5,5.5,2.0,94.5,74.05,60.09
2017,12,31,10,30,0.0,88.0,5.6,2.0,88.0,68.03,54.65
2017,12,31,10,45,0.0,90.5,5.7,2.0,90.5,69.98,56.25
2017,12,31,11,0,0.0,93.0,5.8,2.0,93.0,71.98,57.9
2017,12,31,11,15,0.0,95.0,5.8,2.0,95.0,73.57,59.2
2017,12,31,11,30,0.0,97.0,5.8,2.0,97.0,75.2,60.55
2017,12,31,11,45,0.0,107.5,5.85,2.5,107.5,84.12,68.15
2017,12,31,12,0,0.0,118.0,5.9,3.0,118.0,93.18,75.83
2017,12,31,12,15,0.0,101.5,5.85,3.0,101.5,78.9,63.39
2017,12,31,12,30,0.0,85.0,5.8,3.0,85.0,65.45,51.67
2017,12,31,12,45,0.0,57.5,5.8,3.0,57.5,44.16,33.1
2017,12,31,13,0,0.0,30.0,5.8,3.0,30.0,22.98,14.55
2017,12,31,13,15,0.0,54.0,5.8,3.0,54.0,41.45,30.76
2017,12,31,13,30,0.0,78.0,5.8,3.0,78.0,59.99,47.02
2017,12,31,13,45,0.0,63.0,5.8,3.0,63.0,48.37,36.89
2017,12,31,14,0,0.0,48.0,5.8,3.0,48.0,36.79,26.78
2017,12,31,14,15,0.0,53.0,5.8,3.0,53.0,40.63,30.21
2017,12,31,14,30,0.0,58.0,5.8,3.0,58.0,44.47,33.65
2017,12,31,14,45,0.0,73.0,5.8,3.0,73.0,56.05,43.94
2017,12,31,15,0,0.0,88.0,5.8,3.0,88.0,68.4,54.93
2017,12,31,15,15,0.0,80.0,5.75,2.5,80.0,61.79,49.31
2017,12,31,15,30,0.0,72.0,5.7,2.0,72.0,55.26,43.71
2017,12,31,15,45,0.0,63.5,5.7,2.0,63.5,48.67,37.93
2017,12,31,16,0,0.0,55.0,5.7,2.0,55.0,42.11,32.09
2017,12,31,16,15,0.0,45.5,5.6,1.5,45.5,34.78,25.57
2017,12,31,16,30,0.0,36.0,5.5,1.0,36.0,27.48,18.95
2017,12,31,16,45,0.0,27.0,5.4,1.0,27.0,20.57,12.59
2017,12,31,17,0,0.0,18.0,5.3,1.0,18.0,13.69,6.2
2017,12,31,17,15,0.0,10.5,5.3,1.0,10.5,7.97,0.2
2017,12,31,17,30,0.0,3.0,5.3,1.0,3.0,2.36,0.0
2017,12,31,17,45,0.0,1.5,3.25,8.5,1.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
